Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,96.5,6.5,0.95,1.5,9.5,0.0,0.0
2016,1,1,7,30,193.0,13.0,1.0,2.0,19.0,88.62,0.0
2016,1,1,7,45,335.0,23.5,1.05,3.0,54.5,192.0,127.03
2016,1,1,8,0,477.0,34.0,1.1,4.0,90.0,279.57,224.56
2016,1,1,8,15,556.0,41.0,1.25,4.5,132.5,335.9,277.19
2016,1,1,8,30,635.0,48.0,1.4,5.0,175.0,390.51,325.83
2016,1,1,8,45,681.0,53.5,1.6,5.5,216.5,432.27,362.5
2016,1,1,9,0,727.0,59.0,1.8,6.0,258.0,473.31,397.25
2016,1,1,9,15,759.0,62.5,1.95,6.5,296.5,503.29,421.85
2016,1,1,9,30,791.0,66.0,2.1,7.0,335.0,531.38,444.14
2016,1,1,9,45,796.5,72.5,2.25,7.5,366.5,545.59,454.7
2016,1,1,10,0,802.0,79.0,2.4,8.0,398.0,557.01,462.7
2016,1,1,10,15,705.5,98.5,2.4,8.0,393.0,523.34,434.55
2016,1,1,10,30,609.0,118.0,2.4,8.0,388.0,484.69,402.49
2016,1,1,10,45,312.5,147.5,2.4,8.5,286.5,331.54,275.92
2016,1,1,11,0,16.0,177.0,2.4,9.0,185.0,177.24,145.06
2016,1,1,11,15,24.0,188.5,2.4,9.0,201.0,191.65,157.33
2016,1,1,11,30,32.0,200.0,2.4,9.0,217.0,209.43,171.92
2016,1,1,11,45,32.0,203.0,2.4,9.5,219.5,209.95,171.81
2016,1,1,12,0,32.0,206.0,2.4,10.0,222.0,210.33,171.65
2016,1,1,12,15,31.5,205.0,2.35,10.0,221.0,206.57,168.4
2016,1,1,12,30,31.0,204.0,2.3,10.0,220.0,202.75,165.15
2016,1,1,12,45,30.5,200.5,2.3,10.5,216.0,196.61,159.73
2016,1,1,13,0,30.0,197.0,2.3,11.0,212.0,190.43,154.32
2016,1,1,13,15,126.0,201.5,2.25,11.0,260.5,221.95,178.16
2016,1,1,13,30,222.0,206.0,2.2,11.0,309.0,245.33,193.88
2016,1,1,13,45,222.5,195.0,2.15,11.0,293.5,224.19,175.29
2016,1,1,14,0,223.0,184.0,2.1,11.0,278.0,202.7,156.59
2016,1,1,14,15,225.5,169.0,2.0,10.5,258.5,175.35,133.46
2016,1,1,14,30,228.0,154.0,1.9,10.0,239.0,149.93,112.6
2016,1,1,14,45,493.5,107.5,1.8,10.0,268.0,114.36,75.01
2016,1,1,15,0,759.0,61.0,1.7,10.0,297.0,59.49,35.8
2016,1,1,15,15,720.0,57.0,1.45,9.5,256.5,43.61,34.14
2016,1,1,15,30,681.0,53.0,1.2,9.0,216.0,41.68,32.39
2016,1,1,15,45,622.0,47.0,0.95,8.5,174.0,37.87,28.83
2016,1,1,16,0,563.0,41.0,0.7,8.0,132.0,34.05,25.1
2016,1,1,16,15,461.0,33.0,0.65,7.5,92.0,25.71,17.08
2016,1,1,16,30,359.0,25.0,0.6,7.0,52.0,20.16,9.6
2016,1,1,16,45,179.5,12.5,0.55,7.0,26.0,11.91,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,3.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,4.0,10.0,9.53,0.0
2016,1,2,7,45,34.5,26.0,1.55,5.0,30.0,50.48,29.66
2016,1,2,8,0,69.0,42.0,1.7,6.0,50.0,86.89,67.5
2016,1,2,8,15,84.0,60.0,1.95,6.5,73.5,115.69,94.02
2016,1,2,8,30,99.0,78.0,2.2,7.0,97.0,144.14,119.55
2016,1,2,8,45,108.5,95.0,2.45,8.0,120.5,168.21,140.56
2016,1,2,9,0,118.0,112.0,2.7,9.0,144.0,192.02,160.76
2016,1,2,9,15,125.0,127.5,2.85,9.5,166.0,212.23,177.7
2016,1,2,9,30,132.0,143.0,3.0,10.0,188.0,232.03,193.94
2016,1,2,9,45,100.0,155.0,3.15,10.5,191.0,225.09,187.14
2016,1,2,10,0,68.0,167.0,3.3,11.0,194.0,210.1,173.63
2016,1,2,10,15,441.0,118.0,3.35,11.0,312.5,389.9,325.66
2016,1,2,10,30,814.0,69.0,3.4,11.0,431.0,547.94,453.27
2016,1,2,10,45,845.5,71.0,3.45,11.5,462.0,560.85,460.67
2016,1,2,11,0,877.0,73.0,3.5,12.0,493.0,568.41,464.45
2016,1,2,11,15,883.0,73.5,3.55,12.0,506.5,559.37,455.89
2016,1,2,11,30,889.0,74.0,3.6,12.0,520.0,547.33,444.83
2016,1,2,11,45,632.0,139.5,3.65,12.5,458.5,465.55,377.16
2016,1,2,12,0,375.0,205.0,3.7,13.0,397.0,381.09,307.88
2016,1,2,12,15,631.5,140.5,3.7,13.0,462.0,429.82,345.21
2016,1,2,12,30,888.0,76.0,3.7,13.0,527.0,458.67,363.97
2016,1,2,12,45,880.0,76.5,3.7,13.0,517.0,427.09,335.25
2016,1,2,13,0,872.0,77.0,3.7,13.0,507.0,391.92,303.34
2016,1,2,13,15,864.0,76.0,3.65,13.0,490.0,355.05,269.42
2016,1,2,13,30,856.0,75.0,3.6,13.0,473.0,316.8,233.88
2016,1,2,13,45,843.5,73.5,3.55,13.5,449.0,275.79,195.63
2016,1,2,14,0,831.0,72.0,3.5,14.0,425.0,234.18,157.31
2016,1,2,14,15,812.5,69.5,3.25,13.5,394.5,190.34,119.18
2016,1,2,14,30,794.0,67.0,3.0,13.0,364.0,146.9,84.15
2016,1,2,14,45,767.0,64.0,2.8,13.0,328.5,103.08,54.41
2016,1,2,15,0,740.0,61.0,2.6,13.0,293.0,60.98,35.66
2016,1,2,15,15,700.5,57.0,2.25,12.0,253.0,43.45,33.63
2016,1,2,15,30,661.0,53.0,1.9,11.0,213.0,41.52,31.97
2016,1,2,15,45,599.0,47.5,1.55,10.0,171.5,34.88,25.93
2016,1,2,16,0,537.0,42.0,1.2,9.0,130.0,31.85,23.02
2016,1,2,16,15,437.0,33.5,1.15,8.5,91.0,26.03,17.31
2016,1,2,16,30,337.0,25.0,1.1,8.0,52.0,20.03,9.8
2016,1,2,16,45,168.5,12.5,1.05,7.5,26.0,11.91,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.0,3.35,7.5,6.0,0.0,0.0
2016,1,3,7,30,0.0,12.0,3.5,8.0,12.0,11.44,0.0
2016,1,3,7,45,85.0,27.0,3.7,8.5,37.0,80.67,49.56
2016,1,3,8,0,170.0,42.0,3.9,9.0,62.0,149.78,118.41
2016,1,3,8,15,203.0,58.5,3.95,9.5,92.0,178.4,145.96
2016,1,3,8,30,236.0,75.0,4.0,10.0,122.0,216.76,180.25
2016,1,3,8,45,256.0,90.5,4.1,10.5,151.5,247.39,207.18
2016,1,3,9,0,276.0,106.0,4.2,11.0,181.0,277.72,233.09
2016,1,3,9,15,297.5,117.0,4.25,11.5,209.0,302.9,254.07
2016,1,3,9,30,319.0,128.0,4.3,12.0,237.0,327.63,274.16
2016,1,3,9,45,406.0,127.5,4.4,12.5,280.0,384.66,320.82
2016,1,3,10,0,493.0,127.0,4.5,13.0,323.0,432.73,359.35
2016,1,3,10,15,424.5,150.5,4.55,13.0,328.0,416.2,344.47
2016,1,3,10,30,356.0,174.0,4.6,13.0,333.0,390.4,322.33
2016,1,3,10,45,220.5,193.0,4.65,13.5,293.0,322.27,264.71
2016,1,3,11,0,85.0,212.0,4.7,14.0,253.0,256.29,208.66
2016,1,3,11,15,260.5,200.0,4.75,14.0,330.0,346.23,283.06
2016,1,3,11,30,436.0,188.0,4.8,14.0,407.0,424.11,345.46
2016,1,3,11,45,379.5,202.5,4.9,14.5,394.5,393.37,318.83
2016,1,3,12,0,323.0,217.0,5.0,15.0,382.0,368.28,297.12
2016,1,3,12,15,357.5,209.5,5.05,15.0,392.0,365.46,293.86
2016,1,3,12,30,392.0,202.0,5.1,15.0,402.0,360.02,288.05
2016,1,3,12,45,414.5,193.0,5.2,15.0,401.0,346.89,275.77
2016,1,3,13,0,437.0,184.0,5.3,15.0,400.0,329.39,259.54
2016,1,3,13,15,333.0,194.5,5.15,15.0,356.0,284.71,223.21
2016,1,3,13,30,229.0,205.0,5.0,15.0,312.0,247.9,194.22
2016,1,3,13,45,161.0,195.5,4.9,15.0,268.5,210.48,164.7
2016,1,3,14,0,93.0,186.0,4.8,15.0,225.0,180.74,142.21
2016,1,3,14,15,52.5,162.0,4.4,14.5,184.0,148.55,117.36
2016,1,3,14,30,12.0,138.0,4.0,14.0,143.0,123.75,98.81
2016,1,3,14,45,8.0,125.0,3.6,14.0,128.5,110.77,88.29
2016,1,3,15,0,4.0,112.0,3.2,14.0,114.0,98.19,78.01
2016,1,3,15,15,2.0,97.5,2.85,13.5,98.5,85.5,70.81
2016,1,3,15,30,0.0,83.0,2.5,13.0,83.0,73.23,59.94
2016,1,3,15,45,0.0,66.5,2.2,12.5,66.5,59.3,47.39
2016,1,3,16,0,0.0,50.0,1.9,12.0,50.0,45.17,34.49
2016,1,3,16,15,0.0,35.0,1.7,11.5,35.0,32.05,22.32
2016,1,3,16,30,0.0,20.0,1.5,11.0,20.0,18.57,8.81
2016,1,3,16,45,0.0,10.0,1.35,10.5,10.0,9.53,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.0,9.5,2.0,1.85,0.0
2016,1,4,8,0,0.0,4.0,2.2,10.0,4.0,3.7,0.0
2016,1,4,8,15,0.0,5.5,2.4,10.0,5.5,5.09,0.0
2016,1,4,8,30,0.0,7.0,2.6,10.0,7.0,6.48,0.0
2016,1,4,8,45,0.0,9.0,2.8,10.5,9.0,8.33,1.6
2016,1,4,9,0,0.0,11.0,3.0,11.0,11.0,10.19,3.21
2016,1,4,9,15,0.0,13.0,3.15,11.5,13.0,12.05,4.82
2016,1,4,9,30,0.0,15.0,3.3,12.0,15.0,13.9,6.4
2016,1,4,9,45,1.0,76.0,3.5,12.5,76.5,71.53,55.83
2016,1,4,10,0,2.0,137.0,3.7,13.0,138.0,133.44,107.84
2016,1,4,10,15,73.0,167.5,3.75,13.0,200.0,211.02,173.23
2016,1,4,10,30,144.0,198.0,3.8,13.0,262.0,288.71,237.25
2016,1,4,10,45,72.0,157.5,3.9,13.5,189.5,195.41,159.23
2016,1,4,11,0,0.0,117.0,4.0,14.0,117.0,109.81,86.96
2016,1,4,11,15,34.0,168.5,4.0,14.0,186.0,181.57,146.83
2016,1,4,11,30,68.0,220.0,4.0,14.0,255.0,248.55,201.43
2016,1,4,11,45,67.5,223.5,4.05,14.0,258.0,248.25,200.77
2016,1,4,12,0,67.0,227.0,4.1,14.0,261.0,247.71,200.08
2016,1,4,12,15,33.5,192.5,4.05,14.0,209.5,196.2,157.91
2016,1,4,12,30,0.0,158.0,4.0,14.0,158.0,146.57,117.2
2016,1,4,12,45,20.5,181.5,4.0,14.0,191.5,175.61,141.1
2016,1,4,13,0,41.0,205.0,4.0,14.0,225.0,201.96,162.34
2016,1,4,13,15,20.5,162.5,3.95,14.0,172.5,155.65,124.54
2016,1,4,13,30,0.0,120.0,3.9,14.0,120.0,110.59,87.73
2016,1,4,13,45,38.0,152.0,3.9,14.0,168.5,145.85,116.02
2016,1,4,14,0,76.0,184.0,3.9,14.0,217.0,175.98,139.39
2016,1,4,14,15,225.0,161.5,3.7,13.5,249.0,171.63,129.41
2016,1,4,14,30,374.0,139.0,3.5,13.0,281.0,155.37,109.57
2016,1,4,14,45,549.0,101.5,3.3,13.0,287.5,118.65,74.77
2016,1,4,15,0,724.0,64.0,3.1,13.0,294.0,67.02,38.76
2016,1,4,15,15,684.5,60.0,2.7,12.5,254.5,45.84,35.7
2016,1,4,15,30,645.0,56.0,2.3,12.0,215.0,40.09,30.56
2016,1,4,15,45,584.0,50.5,1.9,11.5,174.0,37.17,27.85
2016,1,4,16,0,523.0,45.0,1.5,11.0,133.0,34.26,25.0
2016,1,4,16,15,423.0,36.5,1.4,10.5,94.0,28.54,19.43
2016,1,4,16,30,323.0,28.0,1.3,10.0,55.0,22.66,12.39
2016,1,4,16,45,161.5,14.0,1.25,10.0,27.5,13.34,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,2.0,2.25,9.0,2.0,0.0,0.0
2016,1,5,7,30,0.0,4.0,2.3,9.0,4.0,3.81,0.0
2016,1,5,7,45,0.0,14.0,2.4,9.5,14.0,12.98,3.24
2016,1,5,8,0,0.0,24.0,2.5,10.0,24.0,22.27,12.93
2016,1,5,8,15,0.0,35.5,2.65,10.0,35.5,32.98,22.56
2016,1,5,8,30,0.0,47.0,2.8,10.0,47.0,44.07,32.43
2016,1,5,8,45,0.0,59.5,3.0,10.5,59.5,56.4,43.21
2016,1,5,9,0,0.0,72.0,3.2,11.0,72.0,68.63,53.74
2016,1,5,9,15,0.0,83.0,3.35,11.0,83.0,79.2,62.81
2016,1,5,9,30,0.0,94.0,3.5,11.0,94.0,89.72,71.75
2016,1,5,9,45,0.0,93.5,3.65,11.5,93.5,88.46,70.43
2016,1,5,10,0,0.0,93.0,3.8,12.0,93.0,87.49,69.35
2016,1,5,10,15,0.0,95.0,3.9,12.0,95.0,89.16,70.65
2016,1,5,10,30,0.0,97.0,4.0,12.0,97.0,90.88,71.99
2016,1,5,10,45,1.5,128.5,4.1,12.5,129.5,122.18,98.09
2016,1,5,11,0,3.0,160.0,4.2,13.0,162.0,153.35,123.75
2016,1,5,11,15,1.5,147.0,4.2,12.5,148.0,139.23,112.04
2016,1,5,11,30,0.0,134.0,4.2,12.0,134.0,125.57,100.74
2016,1,5,11,45,0.0,102.5,4.2,12.0,102.5,95.6,75.56
2016,1,5,12,0,0.0,71.0,4.2,12.0,71.0,66.09,50.66
2016,1,5,12,15,0.0,60.5,4.15,11.5,60.5,56.29,42.46
2016,1,5,12,30,0.0,50.0,4.1,11.0,50.0,46.49,34.21
2016,1,5,12,45,0.0,29.5,4.1,11.0,29.5,27.4,17.89
2016,1,5,13,0,0.0,9.0,4.1,11.0,9.0,8.35,1.53
2016,1,5,13,15,20.5,101.0,4.05,10.5,111.0,100.41,79.94
2016,1,5,13,30,41.0,193.0,4.0,10.0,213.0,184.6,150.27
2016,1,5,13,45,92.0,192.0,4.0,10.0,232.5,192.79,155.23
2016,1,5,14,0,143.0,191.0,4.0,10.0,252.0,193.87,153.78
2016,1,5,14,15,87.0,170.5,3.85,10.0,207.0,161.5,128.65
2016,1,5,14,30,31.0,150.0,3.7,10.0,162.0,132.14,106.51
2016,1,5,14,45,27.5,136.5,3.6,10.0,146.5,117.46,94.55
2016,1,5,15,0,24.0,123.0,3.5,10.0,131.0,107.29,86.58
2016,1,5,15,15,19.5,107.5,3.25,9.5,113.5,93.09,78.74
2016,1,5,15,30,15.0,92.0,3.0,9.0,96.0,80.15,67.14
2016,1,5,15,45,8.5,76.0,2.8,9.0,78.0,66.69,54.74
2016,1,5,16,0,2.0,60.0,2.6,9.0,60.0,53.07,42.05
2016,1,5,16,15,1.0,42.5,2.35,8.5,42.5,38.16,28.11
2016,1,5,16,30,0.0,25.0,2.1,8.0,25.0,23.01,13.07
2016,1,5,16,45,0.0,12.5,1.85,7.5,12.5,11.6,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,3.0,3.55,9.0,3.0,0.0,0.0
2016,1,6,7,30,0.0,6.0,3.5,9.0,6.0,5.72,0.0
2016,1,6,7,45,1.5,23.0,3.45,9.5,23.0,23.24,10.26
2016,1,6,8,0,3.0,40.0,3.4,10.0,40.0,42.95,30.1
2016,1,6,8,15,17.5,59.5,3.5,10.0,62.5,76.13,59.29
2016,1,6,8,30,32.0,79.0,3.6,10.0,85.0,104.81,84.63
2016,1,6,8,45,47.5,97.5,3.7,10.0,109.0,132.51,108.96
2016,1,6,9,0,63.0,116.0,3.8,10.0,133.0,160.29,133.06
2016,1,6,9,15,81.0,130.0,3.85,10.0,155.5,183.8,153.27
2016,1,6,9,30,99.0,144.0,3.9,10.0,178.0,215.34,179.93
2016,1,6,9,45,49.5,79.5,3.95,10.0,96.5,105.97,86.62
2016,1,6,10,0,0.0,15.0,4.0,10.0,15.0,13.91,6.44
2016,1,6,10,15,0.0,18.0,4.1,10.0,18.0,16.7,8.85
2016,1,6,10,30,0.0,21.0,4.2,10.0,21.0,19.49,11.24
2016,1,6,10,45,0.0,18.5,4.3,10.0,18.5,17.17,9.21
2016,1,6,11,0,0.0,16.0,4.4,10.0,16.0,14.85,7.19
2016,1,6,11,15,0.0,83.0,4.45,10.0,83.0,77.29,60.76
2016,1,6,11,30,0.0,150.0,4.5,10.0,150.0,140.85,114.45
2016,1,6,11,45,102.0,193.0,4.55,10.5,246.0,240.6,197.95
2016,1,6,12,0,204.0,236.0,4.6,11.0,342.0,327.12,267.98
2016,1,6,12,15,102.0,179.0,4.55,10.5,232.0,218.19,178.38
2016,1,6,12,30,0.0,122.0,4.5,10.0,122.0,113.43,91.14
2016,1,6,12,45,1.0,141.5,4.45,10.0,142.0,131.48,106.49
2016,1,6,13,0,2.0,161.0,4.4,10.0,162.0,149.0,121.25
2016,1,6,13,15,21.5,178.0,4.3,10.0,188.0,169.85,138.42
2016,1,6,13,30,41.0,195.0,4.2,10.0,214.0,186.49,151.78
2016,1,6,13,45,20.5,146.0,4.1,10.0,155.5,138.24,111.86
2016,1,6,14,0,0.0,97.0,4.0,10.0,97.0,89.6,71.48
2016,1,6,14,15,0.0,51.5,3.8,9.5,51.5,47.87,35.89
2016,1,6,14,30,0.0,6.0,3.6,9.0,6.0,5.56,0.0
2016,1,6,14,45,0.0,5.5,3.45,9.0,5.5,5.1,0.0
2016,1,6,15,0,0.0,5.0,3.3,9.0,5.0,4.63,0.0
2016,1,6,15,15,0.0,4.5,3.1,8.5,4.5,4.17,0.0
2016,1,6,15,30,0.0,4.0,2.9,8.0,4.0,3.7,0.0
2016,1,6,15,45,0.0,3.0,2.7,8.0,3.0,2.78,0.0
2016,1,6,16,0,0.0,2.0,2.5,8.0,2.0,1.85,0.0
2016,1,6,16,15,0.0,1.5,2.4,7.5,1.5,1.39,0.0
2016,1,6,16,30,0.0,1.0,2.3,7.0,1.0,0.92,0.0
2016,1,6,16,45,0.0,0.5,2.2,7.0,0.5,0.46,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,5.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,5.0,14.0,13.34,0.0
2016,1,7,7,45,127.5,30.0,0.65,5.5,45.0,104.63,66.45
2016,1,7,8,0,255.0,46.0,0.7,6.0,76.0,194.73,155.51
2016,1,7,8,15,343.0,57.5,0.85,6.5,115.5,254.16,208.9
2016,1,7,8,30,431.0,69.0,1.0,7.0,155.0,317.42,263.72
2016,1,7,8,45,302.0,92.5,1.15,7.5,159.5,275.33,230.38
2016,1,7,9,0,173.0,116.0,1.3,8.0,164.0,227.72,190.78
2016,1,7,9,15,196.5,128.0,1.45,8.0,190.0,261.72,219.86
2016,1,7,9,30,220.0,140.0,1.6,8.0,216.0,287.56,241.44
2016,1,7,9,45,522.0,104.0,1.8,8.5,307.0,431.73,361.33
2016,1,7,10,0,824.0,68.0,2.0,9.0,398.0,564.83,467.27
2016,1,7,10,15,839.5,70.0,2.05,9.0,426.5,574.96,473.56
2016,1,7,10,30,855.0,72.0,2.1,9.0,455.0,582.17,478.33
2016,1,7,10,45,537.5,143.5,2.2,9.5,388.5,467.16,384.21
2016,1,7,11,0,220.0,215.0,2.3,10.0,322.0,341.9,280.61
2016,1,7,11,15,143.0,218.0,2.35,10.0,288.5,296.92,243.6
2016,1,7,11,30,66.0,221.0,2.4,10.0,255.0,249.04,203.7
2016,1,7,11,45,65.5,224.5,2.5,10.0,258.5,248.8,203.43
2016,1,7,12,0,65.0,228.0,2.6,10.0,262.0,248.32,202.83
2016,1,7,12,15,38.5,207.0,2.65,10.0,227.5,212.49,173.25
2016,1,7,12,30,12.0,186.0,2.7,10.0,193.0,177.64,144.52
2016,1,7,12,45,13.5,185.5,2.75,10.5,193.0,176.63,143.51
2016,1,7,13,0,15.0,185.0,2.8,11.0,193.0,175.43,142.26
2016,1,7,13,15,7.5,139.0,2.85,10.5,143.0,130.59,105.33
2016,1,7,13,30,0.0,93.0,2.9,10.0,93.0,86.38,68.49
2016,1,7,13,45,0.0,55.0,2.95,10.0,55.0,51.14,38.5
2016,1,7,14,0,0.0,17.0,3.0,10.0,17.0,15.77,8.04
2016,1,7,14,15,0.0,15.5,2.95,10.0,15.5,14.38,6.85
2016,1,7,14,30,0.0,14.0,2.9,10.0,14.0,12.98,5.66
2016,1,7,14,45,0.0,13.0,2.85,10.0,13.0,12.05,4.86
2016,1,7,15,0,0.0,12.0,2.8,10.0,12.0,11.12,4.06
2016,1,7,15,15,0.0,10.0,2.45,9.5,10.0,9.26,2.83
2016,1,7,15,30,0.0,8.0,2.1,9.0,8.0,7.41,1.13
2016,1,7,15,45,257.5,29.0,1.8,8.5,74.5,19.27,11.96
2016,1,7,16,0,515.0,50.0,1.5,8.0,141.0,38.33,29.09
2016,1,7,16,15,419.0,41.0,1.35,7.5,101.0,32.31,23.19
2016,1,7,16,30,323.0,32.0,1.2,7.0,61.0,26.13,16.24
2016,1,7,16,45,161.5,16.0,1.1,7.0,30.5,12.69,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.5,0.55,4.0,6.5,0.0,0.0
2016,1,8,7,30,0.0,13.0,0.5,4.0,13.0,12.39,0.0
2016,1,8,7,45,93.5,27.0,0.5,4.5,38.0,84.75,53.4
2016,1,8,8,0,187.0,41.0,0.5,5.0,63.0,156.97,125.49
2016,1,8,8,15,217.5,57.0,0.55,5.5,93.0,193.33,159.25
2016,1,8,8,30,248.0,73.0,0.6,6.0,123.0,221.34,184.74
2016,1,8,8,45,271.5,88.0,0.65,7.0,153.5,253.79,212.52
2016,1,8,9,0,295.0,103.0,0.7,8.0,184.0,286.09,239.13
2016,1,8,9,15,308.0,116.0,0.75,8.5,212.0,309.65,258.2
2016,1,8,9,30,321.0,129.0,0.8,9.0,240.0,332.4,276.11
2016,1,8,9,45,354.5,138.5,0.9,9.5,272.0,361.91,299.4
2016,1,8,10,0,388.0,148.0,1.0,10.0,304.0,398.96,328.0
2016,1,8,10,15,615.0,112.5,1.1,10.5,379.5,494.28,403.44
2016,1,8,10,30,842.0,77.0,1.2,11.0,455.0,581.96,470.13
2016,1,8,10,45,765.5,94.0,1.3,11.5,450.5,549.53,442.91
2016,1,8,11,0,689.0,111.0,1.4,12.0,446.0,516.15,415.85
2016,1,8,11,15,387.0,169.0,1.4,12.0,358.5,393.82,318.32
2016,1,8,11,30,85.0,227.0,1.4,12.0,271.0,265.4,214.07
2016,1,8,11,45,484.5,154.0,1.45,12.0,406.0,409.58,331.02
2016,1,8,12,0,884.0,81.0,1.5,12.0,541.0,524.72,417.93
2016,1,8,12,15,883.5,81.0,1.4,12.0,540.0,500.45,395.4
2016,1,8,12,30,883.0,81.0,1.3,12.0,539.0,473.66,371.64
2016,1,8,12,45,871.0,83.0,1.25,12.5,528.5,441.65,343.05
2016,1,8,13,0,859.0,85.0,1.2,13.0,518.0,408.04,312.8
2016,1,8,13,15,851.0,84.0,1.1,12.5,501.5,371.61,280.71
2016,1,8,13,30,843.0,83.0,1.0,12.0,485.0,333.81,246.9
2016,1,8,13,45,828.5,81.5,0.95,12.0,461.0,292.64,209.83
2016,1,8,14,0,814.0,80.0,0.9,12.0,437.0,251.05,172.42
2016,1,8,14,15,645.0,103.0,0.85,12.0,374.0,199.35,133.99
2016,1,8,14,30,476.0,126.0,0.8,12.0,311.0,163.12,110.88
2016,1,8,14,45,444.0,121.0,0.75,12.0,281.0,130.61,87.56
2016,1,8,15,0,412.0,116.0,0.7,12.0,251.0,100.58,70.48
2016,1,8,15,15,391.5,103.0,0.6,11.5,218.5,74.19,61.19
2016,1,8,15,30,371.0,90.0,0.5,11.0,186.0,65.92,53.92
2016,1,8,15,45,332.5,77.0,0.4,10.5,151.5,57.34,46.17
2016,1,8,16,0,294.0,64.0,0.3,10.0,117.0,48.5,37.99
2016,1,8,16,15,237.5,49.0,0.25,9.5,84.0,37.72,27.87
2016,1,8,16,30,181.0,34.0,0.2,9.0,51.0,26.56,16.73
2016,1,8,16,45,90.5,17.0,0.2,9.0,25.5,13.35,0.0
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,4.0,2.05,6.0,4.0,0.0,0.0
2016,1,9,7,30,0.0,8.0,2.2,6.0,8.0,7.63,0.0
2016,1,9,7,45,0.5,24.0,2.35,6.5,24.0,24.2,11.29
2016,1,9,8,0,1.0,40.0,2.5,7.0,40.0,41.92,29.67
2016,1,9,8,15,12.0,57.0,2.6,7.0,59.5,64.77,50.26
2016,1,9,8,30,23.0,74.0,2.7,7.0,79.0,93.19,75.55
2016,1,9,8,45,29.5,91.0,2.8,7.5,98.5,114.37,94.19
2016,1,9,9,0,36.0,108.0,2.9,8.0,118.0,135.42,112.39
2016,1,9,9,15,41.0,123.0,2.95,8.0,136.0,153.04,127.55
2016,1,9,9,30,46.0,138.0,3.0,8.0,154.0,170.56,142.41
2016,1,9,9,45,58.5,154.0,3.05,8.5,176.5,193.41,161.42
2016,1,9,10,0,71.0,170.0,3.1,9.0,199.0,216.01,179.93
2016,1,9,10,15,62.5,179.5,3.05,9.0,206.5,218.75,181.65
2016,1,9,10,30,54.0,189.0,3.0,9.0,214.0,221.34,183.28
2016,1,9,10,45,41.5,191.0,2.95,9.5,210.5,213.57,175.96
2016,1,9,11,0,29.0,193.0,2.9,10.0,207.0,206.09,168.99
2016,1,9,11,15,34.0,201.5,2.85,10.0,219.0,215.22,176.35
2016,1,9,11,30,39.0,210.0,2.8,10.0,231.0,223.94,183.32
2016,1,9,11,45,40.5,213.5,2.75,10.0,235.0,225.49,184.35
2016,1,9,12,0,42.0,217.0,2.7,10.0,239.0,226.8,185.21
2016,1,9,12,15,21.0,187.5,2.55,10.0,198.5,184.5,150.14
2016,1,9,12,30,0.0,158.0,2.4,10.0,158.0,146.67,118.76
2016,1,9,12,45,2.0,162.5,2.25,10.0,163.5,151.12,122.55
2016,1,9,13,0,4.0,167.0,2.1,10.0,169.0,155.28,126.02
2016,1,9,13,15,55.5,191.0,1.95,10.0,217.5,192.4,155.92
2016,1,9,13,30,107.0,215.0,1.8,10.0,266.0,224.19,180.41
2016,1,9,13,45,81.5,200.0,1.7,10.0,238.0,198.06,159.08
2016,1,9,14,0,56.0,185.0,1.6,10.0,210.0,174.14,139.99
2016,1,9,14,15,28.0,155.5,1.5,10.0,168.0,140.86,113.41
2016,1,9,14,30,0.0,126.0,1.4,10.0,126.0,113.24,91.61
2016,1,9,14,45,0.0,114.5,1.3,10.0,114.5,102.58,82.76
2016,1,9,15,0,0.0,103.0,1.2,10.0,103.0,91.95,73.82
2016,1,9,15,15,0.0,89.5,1.1,9.5,89.5,79.94,66.89
2016,1,9,15,30,0.0,76.0,1.0,9.0,76.0,68.35,56.54
2016,1,9,15,45,0.0,62.5,0.9,9.0,62.5,56.63,45.81
2016,1,9,16,0,0.0,49.0,0.8,9.0,49.0,44.78,34.81
2016,1,9,16,15,0.0,35.5,0.8,9.0,35.5,32.8,23.59
2016,1,9,16,30,0.0,22.0,0.8,9.0,22.0,20.42,11.67
2016,1,9,16,45,0.0,11.0,0.8,9.0,11.0,10.19,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,85.0,6.5,0.85,7.0,9.0,0.0,0.0
2016,1,10,7,30,170.0,13.0,1.0,7.0,18.0,80.33,0.0
2016,1,10,7,45,316.0,23.0,1.15,7.5,53.0,185.65,121.51
2016,1,10,8,0,462.0,33.0,1.3,8.0,88.0,275.16,218.92
2016,1,10,8,15,541.0,40.0,1.3,8.0,130.0,332.09,271.59
2016,1,10,8,30,620.0,47.0,1.3,8.0,172.0,387.81,320.73
2016,1,10,8,45,319.0,75.5,1.35,8.5,140.5,273.64,228.63
2016,1,10,9,0,18.0,104.0,1.4,9.0,109.0,114.16,93.04
2016,1,10,9,15,22.0,118.5,1.3,9.5,125.5,130.28,106.99
2016,1,10,9,30,26.0,133.0,1.2,10.0,142.0,153.24,126.02
2016,1,10,9,45,110.0,153.5,1.15,10.5,197.0,230.55,190.9
2016,1,10,10,0,194.0,174.0,1.1,11.0,252.0,300.14,247.29
2016,1,10,10,15,304.0,170.5,1.05,11.5,303.5,365.31,298.96
2016,1,10,10,30,414.0,167.0,1.0,12.0,355.0,429.55,348.22
2016,1,10,10,45,654.0,117.5,0.95,12.5,430.0,514.96,413.54
2016,1,10,11,0,894.0,68.0,0.9,13.0,505.0,587.19,466.21
2016,1,10,11,15,584.5,146.0,1.0,13.0,435.5,485.71,386.53
2016,1,10,11,30,275.0,224.0,1.1,13.0,366.0,375.4,299.89
2016,1,10,11,45,146.0,209.5,1.2,13.5,285.0,280.92,225.16
2016,1,10,12,0,17.0,195.0,1.3,14.0,204.0,190.91,152.33
2016,1,10,12,15,13.0,189.0,1.35,14.0,196.0,182.17,145.54
2016,1,10,12,30,9.0,183.0,1.4,14.0,188.0,173.73,138.73
2016,1,10,12,45,34.5,201.5,1.45,14.0,219.0,200.53,160.36
2016,1,10,13,0,60.0,220.0,1.5,14.0,250.0,223.65,178.53
2016,1,10,13,15,31.0,189.0,1.5,14.0,204.5,182.37,145.43
2016,1,10,13,30,2.0,158.0,1.5,14.0,159.0,145.0,115.68
2016,1,10,13,45,199.5,162.0,1.5,14.0,251.0,195.59,151.38
2016,1,10,14,0,397.0,166.0,1.5,14.0,343.0,230.56,171.31
2016,1,10,14,15,319.5,165.0,1.4,13.5,301.0,196.56,145.25
2016,1,10,14,30,242.0,164.0,1.3,13.0,259.0,166.62,123.92
2016,1,10,14,45,233.0,150.0,1.25,13.0,235.0,139.87,103.24
2016,1,10,15,0,224.0,136.0,1.2,13.0,211.0,113.87,85.32
2016,1,10,15,15,215.0,119.5,1.0,12.5,184.5,89.7,74.7
2016,1,10,15,30,206.0,103.0,0.8,12.0,158.0,78.54,64.92
2016,1,10,15,45,188.0,86.5,0.65,11.5,129.5,67.01,54.6
2016,1,10,16,0,170.0,70.0,0.5,11.0,101.0,55.11,43.74
2016,1,10,16,15,142.0,52.5,0.4,10.5,74.0,42.08,31.68
2016,1,10,16,30,114.0,35.0,0.3,10.0,47.0,28.64,18.75
2016,1,10,16,45,57.0,17.5,0.25,10.0,23.5,14.73,0.0
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,9.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,9.0,8.0,7.63,0.0
2016,1,11,7,45,0.0,24.0,0.65,9.5,24.0,23.89,11.16
2016,1,11,8,0,0.0,40.0,0.7,10.0,40.0,41.32,28.89
2016,1,11,8,15,9.5,57.0,0.8,10.5,59.0,63.44,48.49
2016,1,11,8,30,19.0,74.0,0.9,11.0,78.0,91.06,72.52
2016,1,11,8,45,25.0,91.0,1.0,11.5,97.0,111.93,90.5
2016,1,11,9,0,31.0,108.0,1.1,12.0,116.0,132.67,108.05
2016,1,11,9,15,35.5,123.0,1.0,12.5,134.0,149.97,122.29
2016,1,11,9,30,40.0,138.0,0.9,13.0,152.0,167.19,136.15
2016,1,11,9,45,50.5,154.0,0.85,13.5,173.0,188.9,153.53
2016,1,11,10,0,61.0,170.0,0.8,14.0,194.0,210.37,170.37
2016,1,11,10,15,60.0,181.0,0.7,14.0,206.5,219.16,176.84
2016,1,11,10,30,59.0,192.0,0.6,14.0,219.0,227.73,183.09
2016,1,11,10,45,82.0,206.0,0.5,14.5,245.5,253.12,202.56
2016,1,11,11,0,105.0,220.0,0.4,15.0,272.0,277.65,220.78
2016,1,11,11,15,90.5,224.0,0.35,15.0,269.5,269.86,213.77
2016,1,11,11,30,76.0,228.0,0.3,15.0,267.0,262.24,207.21
2016,1,11,11,45,92.5,234.0,0.25,15.0,282.5,273.09,215.33
2016,1,11,12,0,109.0,240.0,0.2,15.0,298.0,282.85,222.32
2016,1,11,12,15,119.5,241.0,0.3,15.0,304.0,286.35,224.96
2016,1,11,12,30,130.0,242.0,0.4,15.0,310.0,285.53,224.25
2016,1,11,12,45,125.5,237.5,0.55,15.0,303.0,272.41,214.14
2016,1,11,13,0,121.0,233.0,0.7,15.0,296.0,259.3,203.94
2016,1,11,13,15,121.5,226.0,0.75,15.0,287.0,245.84,193.03
2016,1,11,13,30,122.0,219.0,0.8,15.0,278.0,232.12,181.8
2016,1,11,13,45,164.5,207.0,0.9,15.0,283.0,225.59,175.04
2016,1,11,14,0,207.0,195.0,1.0,15.0,288.0,215.41,164.77
2016,1,11,14,15,254.5,176.5,0.95,15.0,283.0,194.51,145.17
2016,1,11,14,30,302.0,158.0,0.9,15.0,278.0,171.49,124.07
2016,1,11,14,45,290.5,146.0,0.85,15.0,253.0,143.28,102.61
2016,1,11,15,0,279.0,134.0,0.8,15.0,228.0,115.91,84.43
2016,1,11,15,15,268.5,118.0,0.75,14.5,199.5,88.82,73.3
2016,1,11,15,30,258.0,102.0,0.7,14.0,171.0,77.98,63.92
2016,1,11,15,45,238.5,86.0,0.7,13.5,141.0,66.77,53.97
2016,1,11,16,0,219.0,70.0,0.7,13.0,111.0,55.21,43.5
2016,1,11,16,15,184.5,53.0,0.7,12.5,81.5,42.53,31.83
2016,1,11,16,30,150.0,36.0,0.7,12.0,52.0,27.97,18.12
