Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,75.0,18.0,0.75,11.5,26.0,15.15,1.25
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,123.0,6.0,1.7,6.0,10.0,0.0,0.0
2016,1,12,7,30,246.0,12.0,2.0,7.0,20.0,110.28,0.0
2016,1,12,7,45,384.0,21.5,2.35,8.0,56.5,209.8,140.06
2016,1,12,8,0,522.0,31.0,2.7,9.0,93.0,296.84,237.06
2016,1,12,8,15,598.5,36.5,2.75,9.5,136.5,353.71,290.12
2016,1,12,8,30,675.0,42.0,2.8,10.0,180.0,412.43,341.83
2016,1,12,8,45,718.0,47.0,2.85,10.5,223.0,453.98,377.77
2016,1,12,9,0,761.0,52.0,2.9,11.0,266.0,494.85,411.64
2016,1,12,9,15,792.5,55.0,2.85,11.5,306.0,525.71,436.04
2016,1,12,9,30,824.0,58.0,2.8,12.0,346.0,554.72,458.05
2016,1,12,9,45,841.5,61.5,2.75,13.0,381.0,573.95,470.77
2016,1,12,10,0,859.0,65.0,2.7,14.0,416.0,590.49,480.92
2016,1,12,10,15,874.0,66.5,2.55,14.0,445.0,597.2,484.69
2016,1,12,10,30,889.0,68.0,2.4,14.0,474.0,604.38,488.51
2016,1,12,10,45,897.0,70.0,2.25,14.5,496.0,604.94,486.12
2016,1,12,11,0,905.0,72.0,2.1,15.0,518.0,602.36,481.21
2016,1,12,11,15,794.5,98.0,2.05,15.0,498.0,557.16,444.66
2016,1,12,11,30,684.0,124.0,2.0,15.0,478.0,509.3,406.26
2016,1,12,11,45,801.0,99.5,2.0,15.5,519.5,530.72,421.05
2016,1,12,12,0,918.0,75.0,2.0,16.0,561.0,545.12,429.2
2016,1,12,12,15,917.5,75.0,1.9,16.0,560.0,520.82,407.8
2016,1,12,12,30,917.0,75.0,1.8,16.0,559.0,493.88,384.22
2016,1,12,12,45,914.0,74.0,1.7,16.0,550.5,462.38,356.71
2016,1,12,13,0,911.0,73.0,1.6,16.0,542.0,428.65,326.9
2016,1,12,13,15,776.0,99.5,1.5,16.0,490.0,369.6,279.07
2016,1,12,13,30,641.0,126.0,1.4,16.0,438.0,316.43,236.47
2016,1,12,13,45,550.0,141.5,1.3,16.0,400.5,275.01,202.78
2016,1,12,14,0,459.0,157.0,1.2,16.0,363.0,240.21,175.2
2016,1,12,14,15,421.5,152.0,1.1,15.5,332.0,205.14,146.79
2016,1,12,14,30,384.0,147.0,1.0,15.0,301.0,172.79,121.56
2016,1,12,14,45,371.5,136.0,0.9,15.0,274.0,141.07,97.31
2016,1,12,15,0,359.0,125.0,0.8,15.0,247.0,110.26,77.06
2016,1,12,15,15,345.5,111.0,0.8,14.0,216.5,79.5,65.27
2016,1,12,15,30,332.0,97.0,0.8,13.0,186.0,70.64,57.71
2016,1,12,15,45,302.5,83.0,0.85,12.5,153.5,61.48,49.53
2016,1,12,16,0,273.0,69.0,0.9,12.0,121.0,52.01,40.88
2016,1,12,16,15,236.5,53.0,0.95,11.5,89.5,40.59,30.31
2016,1,12,16,30,200.0,37.0,1.0,11.0,58.0,28.76,19.01
2016,1,12,16,45,100.0,18.5,1.05,10.5,29.0,14.44,2.1
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,9.0,2.0,10.5,9.0,0.0,0.0
2016,1,13,7,30,0.0,18.0,2.1,11.0,18.0,17.16,0.0
2016,1,13,7,45,238.0,25.5,2.25,11.5,54.0,156.51,103.56
2016,1,13,8,0,476.0,33.0,2.4,12.0,90.0,283.65,224.34
2016,1,13,8,15,555.5,39.5,2.55,12.0,133.0,336.85,274.01
2016,1,13,8,30,635.0,46.0,2.7,12.0,176.0,397.59,327.47
2016,1,13,8,45,691.0,49.5,2.85,12.5,220.0,443.82,367.06
2016,1,13,9,0,747.0,53.0,3.0,13.0,264.0,489.8,405.01
2016,1,13,9,15,524.0,94.0,3.1,13.0,252.0,421.95,349.9
2016,1,13,9,30,301.0,135.0,3.2,13.0,240.0,331.06,274.74
2016,1,13,9,45,554.5,106.0,3.3,13.5,324.0,459.66,380.4
2016,1,13,10,0,808.0,77.0,3.4,14.0,408.0,575.99,472.18
2016,1,13,10,15,825.0,79.0,3.5,14.0,437.5,587.57,480.02
2016,1,13,10,30,842.0,81.0,3.6,14.0,467.0,596.27,485.99
2016,1,13,10,45,853.0,82.5,3.7,14.0,489.5,597.86,486.32
2016,1,13,11,0,864.0,84.0,3.8,14.0,512.0,596.37,484.13
2016,1,13,11,15,656.5,138.5,3.85,14.0,469.5,523.82,424.81
2016,1,13,11,30,449.0,193.0,3.9,14.0,427.0,447.81,362.74
2016,1,13,11,45,669.0,139.0,4.0,14.5,492.5,502.62,405.68
2016,1,13,12,0,889.0,85.0,4.1,15.0,558.0,543.63,435.66
2016,1,13,12,15,888.5,85.0,4.05,14.5,557.5,519.4,414.85
2016,1,13,12,30,888.0,85.0,4.0,14.0,557.0,492.61,391.81
2016,1,13,12,45,662.0,140.0,4.0,14.0,489.0,418.04,331.32
2016,1,13,13,0,436.0,195.0,4.0,14.0,421.0,352.01,278.55
2016,1,13,13,15,472.5,180.0,3.9,13.5,418.0,332.43,260.81
2016,1,13,13,30,509.0,165.0,3.8,13.0,415.0,309.43,239.36
2016,1,13,13,45,461.5,166.0,3.75,13.0,385.0,272.99,208.24
2016,1,13,14,0,414.0,167.0,3.7,13.0,355.0,239.42,179.91
2016,1,13,14,15,465.5,145.5,3.55,13.0,343.5,209.74,151.44
2016,1,13,14,30,517.0,124.0,3.4,13.0,332.0,175.24,119.45
2016,1,13,14,45,492.5,118.5,3.3,13.0,302.5,140.74,93.01
2016,1,13,15,0,468.0,113.0,3.2,13.0,273.0,107.95,72.25
2016,1,13,15,15,577.0,87.0,2.8,12.5,260.5,62.31,50.42
2016,1,13,15,30,686.0,61.0,2.4,12.0,248.0,43.04,33.25
2016,1,13,15,45,636.5,55.0,2.0,11.5,205.5,39.84,30.36
2016,1,13,16,0,587.0,49.0,1.6,11.0,163.0,36.59,27.3
2016,1,13,16,15,498.5,41.5,1.45,10.0,121.0,31.89,22.82
2016,1,13,16,30,410.0,34.0,1.3,9.0,79.0,27.11,17.87
2016,1,13,16,45,263.5,22.5,1.15,8.5,46.0,18.23,5.39
2016,1,13,17,0,117.0,11.0,1.0,8.0,13.0,10.48,0.0
2016,1,13,17,15,58.5,5.5,1.0,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,5.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,5.0,14.0,13.34,0.0
2016,1,14,7,45,104.0,28.5,0.3,5.5,41.0,93.08,61.98
2016,1,14,8,0,208.0,43.0,0.4,6.0,68.0,170.95,137.03
2016,1,14,8,15,242.5,58.5,0.45,6.5,99.5,209.5,172.34
2016,1,14,8,30,277.0,74.0,0.5,7.0,131.0,249.0,207.05
2016,1,14,8,45,305.5,87.5,0.6,8.0,163.0,283.36,236.18
2016,1,14,9,0,334.0,101.0,0.7,9.0,195.0,317.71,264.28
2016,1,14,9,15,343.5,115.0,0.9,9.5,224.0,341.42,283.66
2016,1,14,9,30,353.0,129.0,1.1,10.0,253.0,363.92,301.6
2016,1,14,9,45,307.0,150.0,1.35,11.0,265.5,351.71,290.47
2016,1,14,10,0,261.0,171.0,1.6,12.0,278.0,346.31,284.56
2016,1,14,10,15,395.5,158.5,1.7,12.5,334.0,417.89,342.0
2016,1,14,10,30,530.0,146.0,1.8,13.0,390.0,480.66,390.77
2016,1,14,10,45,547.0,149.0,1.95,13.5,411.0,488.08,395.09
2016,1,14,11,0,564.0,152.0,2.1,14.0,432.0,493.34,397.96
2016,1,14,11,15,747.5,110.0,2.1,14.0,492.5,548.16,440.31
2016,1,14,11,30,931.0,68.0,2.1,14.0,553.0,589.88,471.25
2016,1,14,11,45,931.0,69.0,2.15,14.0,560.0,572.45,456.03
2016,1,14,12,0,931.0,70.0,2.2,14.0,567.0,552.09,438.68
2016,1,14,12,15,930.5,70.0,2.15,13.5,566.5,527.63,418.22
2016,1,14,12,30,930.0,70.0,2.1,13.0,566.0,500.5,395.16
2016,1,14,12,45,626.5,145.0,2.1,13.0,477.5,409.59,323.2
2016,1,14,13,0,323.0,220.0,2.1,13.0,389.0,330.06,261.31
2016,1,14,13,15,369.5,204.0,2.05,13.0,391.0,317.76,249.59
2016,1,14,13,30,416.0,188.0,2.0,13.0,393.0,301.04,233.3
2016,1,14,13,45,230.0,187.5,1.95,13.0,300.0,228.5,177.83
2016,1,14,14,0,44.0,187.0,1.9,13.0,207.0,174.53,139.19
2016,1,14,14,15,25.5,166.0,1.75,12.5,177.5,153.04,122.54
2016,1,14,14,30,7.0,145.0,1.6,12.0,148.0,130.34,104.83
2016,1,14,14,45,4.0,133.0,1.5,12.0,135.0,118.38,95.17
2016,1,14,15,0,1.0,121.0,1.4,12.0,122.0,106.71,85.64
2016,1,14,15,15,0.5,106.5,1.3,11.5,107.0,93.47,78.37
2016,1,14,15,30,0.0,92.0,1.2,11.0,92.0,81.18,67.58
2016,1,14,15,45,0.0,76.0,1.1,10.5,76.0,67.66,55.49
2016,1,14,16,0,0.0,60.0,1.0,10.0,60.0,53.97,43.03
2016,1,14,16,15,0.0,44.5,1.0,9.5,44.5,40.5,30.58
2016,1,14,16,30,0.0,29.0,1.0,9.0,29.0,26.86,17.76
2016,1,14,16,45,0.0,17.0,1.0,9.0,17.0,15.78,4.72
2016,1,14,17,0,0.0,5.0,1.0,9.0,5.0,4.77,0.0
2016,1,14,17,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,82.5,7.0,0.85,7.5,9.5,0.0,0.0
2016,1,15,7,30,165.0,14.0,1.0,8.0,19.0,80.3,0.0
2016,1,15,7,45,296.5,25.5,1.15,8.5,54.0,183.65,125.71
2016,1,15,8,0,428.0,37.0,1.3,9.0,89.0,267.46,213.39
2016,1,15,8,15,507.5,44.5,1.35,9.0,131.0,325.51,266.41
2016,1,15,8,30,587.0,52.0,1.4,9.0,173.0,386.12,319.28
2016,1,15,8,45,638.0,57.0,1.45,9.5,215.5,430.14,356.56
2016,1,15,9,0,689.0,62.0,1.5,10.0,258.0,474.06,392.35
2016,1,15,9,15,475.5,101.5,1.5,10.0,246.0,402.07,333.9
2016,1,15,9,30,262.0,141.0,1.5,10.0,234.0,316.78,263.35
2016,1,15,9,45,513.5,113.0,1.5,10.5,318.0,441.89,366.04
2016,1,15,10,0,765.0,85.0,1.5,11.0,402.0,563.17,460.18
2016,1,15,10,15,782.5,87.5,1.4,11.0,431.0,575.73,467.28
2016,1,15,10,30,800.0,90.0,1.3,11.0,460.0,585.5,472.94
2016,1,15,10,45,814.5,91.0,1.25,11.5,483.0,588.95,473.17
2016,1,15,11,0,829.0,92.0,1.2,12.0,506.0,589.39,471.02
2016,1,15,11,15,707.0,124.0,1.15,12.0,484.5,541.8,432.6
2016,1,15,11,30,585.0,156.0,1.1,12.0,463.0,489.33,390.84
2016,1,15,11,45,721.5,124.5,1.05,12.5,508.0,520.49,413.22
2016,1,15,12,0,858.0,93.0,1.0,13.0,553.0,541.18,425.95
2016,1,15,12,15,858.0,93.0,0.9,13.0,553.0,517.91,405.32
2016,1,15,12,30,858.0,93.0,0.8,13.0,553.0,492.13,382.84
2016,1,15,12,45,689.5,134.5,0.75,13.0,501.0,429.04,332.97
2016,1,15,13,0,521.0,176.0,0.7,13.0,449.0,371.9,288.27
2016,1,15,13,15,462.0,184.0,0.65,13.0,420.5,335.34,258.66
2016,1,15,13,30,403.0,192.0,0.6,13.0,392.0,301.7,231.29
2016,1,15,13,45,460.0,170.0,0.55,13.0,389.0,279.12,209.85
2016,1,15,14,0,517.0,148.0,0.5,13.0,386.0,251.46,183.44
2016,1,15,14,15,650.0,113.0,0.45,13.0,392.5,223.17,153.01
2016,1,15,14,30,783.0,78.0,0.4,13.0,399.0,184.93,114.38
2016,1,15,14,45,769.0,72.5,0.4,13.0,365.0,139.66,79.12
2016,1,15,15,0,755.0,67.0,0.4,13.0,331.0,94.84,50.43
2016,1,15,15,15,720.0,63.0,0.4,12.5,291.0,51.79,41.01
2016,1,15,15,30,685.0,59.0,0.4,12.0,251.0,45.16,35.23
2016,1,15,15,45,640.0,53.0,0.45,12.0,209.0,41.53,31.9
2016,1,15,16,0,595.0,47.0,0.5,12.0,167.0,34.57,25.47
2016,1,15,16,15,511.5,40.0,0.5,11.5,125.0,30.26,21.34
2016,1,15,16,30,428.0,33.0,0.5,11.0,83.0,25.85,16.85
2016,1,15,16,45,283.0,22.5,0.5,11.0,49.0,17.95,6.83
2016,1,15,17,0,138.0,12.0,0.5,11.0,15.0,11.44,0.0
2016,1,15,17,15,69.0,6.0,0.45,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.0,1.0,9.0,4.0,3.81,0.0
2016,1,16,7,30,0.0,8.0,1.1,9.0,8.0,7.63,0.0
2016,1,16,7,45,0.0,23.5,1.25,9.5,23.5,22.73,11.11
2016,1,16,8,0,0.0,39.0,1.4,10.0,39.0,39.34,27.36
2016,1,16,8,15,5.0,57.0,1.5,10.5,58.0,60.72,46.24
2016,1,16,8,30,10.0,75.0,1.6,11.0,77.0,81.69,64.6
2016,1,16,8,45,16.0,92.0,1.75,11.5,96.0,101.82,82.0
2016,1,16,9,0,22.0,109.0,1.9,12.0,115.0,121.95,99.12
2016,1,16,9,15,27.5,124.0,1.9,12.0,133.0,146.54,119.85
2016,1,16,9,30,33.0,139.0,1.9,12.0,151.0,164.34,134.64
2016,1,16,9,45,116.5,159.0,1.95,12.5,206.5,242.12,199.71
2016,1,16,10,0,200.0,179.0,2.0,13.0,262.0,312.04,256.55
2016,1,16,10,15,355.0,165.5,1.95,13.0,325.5,395.06,323.91
2016,1,16,10,30,510.0,152.0,1.9,13.0,389.0,478.09,389.14
2016,1,16,10,45,440.5,176.5,1.9,13.5,388.0,456.71,369.49
2016,1,16,11,0,371.0,201.0,1.9,14.0,387.0,427.47,344.61
2016,1,16,11,15,388.5,204.0,1.85,14.0,404.0,432.93,348.17
2016,1,16,11,30,406.0,207.0,1.8,14.0,421.0,436.61,350.01
2016,1,16,11,45,374.0,217.0,1.75,14.0,416.5,418.51,334.59
2016,1,16,12,0,342.0,227.0,1.7,14.0,412.0,400.15,319.13
2016,1,16,12,15,330.0,234.0,1.65,14.0,412.0,388.88,309.25
2016,1,16,12,30,318.0,241.0,1.6,14.0,412.0,376.96,298.79
2016,1,16,12,45,229.5,241.5,1.55,14.0,364.0,323.86,256.63
2016,1,16,13,0,141.0,242.0,1.5,14.0,316.0,277.77,220.35
2016,1,16,13,15,114.0,232.0,1.4,14.0,291.0,251.12,199.06
2016,1,16,13,30,87.0,222.0,1.3,14.0,266.0,226.79,179.68
2016,1,16,13,45,51.5,197.0,1.25,14.0,222.5,189.76,150.54
2016,1,16,14,0,16.0,172.0,1.2,14.0,179.0,158.73,126.47
2016,1,16,14,15,155.5,169.5,1.05,14.0,234.0,176.74,135.78
2016,1,16,14,30,295.0,167.0,0.9,14.0,289.0,182.89,134.2
2016,1,16,14,45,259.0,155.5,0.8,14.0,255.5,152.34,111.12
2016,1,16,15,0,223.0,144.0,0.7,14.0,222.0,124.98,92.43
2016,1,16,15,15,200.0,131.0,0.65,13.5,195.0,100.03,77.95
2016,1,16,15,30,177.0,118.0,0.6,13.0,168.0,92.53,77.0
2016,1,16,15,45,164.0,99.5,0.55,13.0,140.0,79.23,65.16
2016,1,16,16,0,151.0,81.0,0.5,13.0,112.0,62.99,50.53
2016,1,16,16,15,121.5,63.0,0.5,12.5,84.0,51.8,40.23
2016,1,16,16,30,92.0,45.0,0.5,12.0,56.0,37.7,27.06
2016,1,16,16,45,46.0,28.0,0.5,12.0,33.5,23.98,11.76
2016,1,16,17,0,0.0,11.0,0.5,12.0,11.0,10.48,0.0
2016,1,16,17,15,0.0,5.5,0.5,12.0,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,10.5,4.0,3.81,0.0
2016,1,17,7,30,0.0,8.0,1.0,11.0,8.0,7.63,0.0
2016,1,17,7,45,0.0,23.0,1.05,11.5,23.0,21.92,10.57
2016,1,17,8,0,0.0,38.0,1.1,12.0,38.0,37.85,25.94
2016,1,17,8,15,0.0,55.5,1.4,12.0,55.5,56.16,42.1
2016,1,17,8,30,0.0,73.0,1.7,12.0,73.0,73.87,57.63
2016,1,17,8,45,5.5,89.5,2.05,12.5,91.0,93.03,74.14
2016,1,17,9,0,11.0,106.0,2.4,13.0,109.0,112.22,90.44
2016,1,17,9,15,15.0,120.5,2.45,13.0,125.5,128.31,104.01
2016,1,17,9,30,19.0,135.0,2.5,13.0,142.0,144.45,117.46
2016,1,17,9,45,172.0,150.0,2.6,13.5,221.5,265.02,219.16
2016,1,17,10,0,325.0,165.0,2.7,14.0,301.0,380.08,312.58
2016,1,17,10,15,314.5,179.5,2.75,14.0,318.5,387.08,316.84
2016,1,17,10,30,304.0,194.0,2.8,14.0,336.0,392.64,320.36
2016,1,17,10,45,355.0,194.5,2.9,14.5,368.0,418.66,340.31
2016,1,17,11,0,406.0,195.0,3.0,15.0,400.0,449.52,363.47
2016,1,17,11,15,249.0,217.0,3.1,15.0,344.0,367.08,296.37
2016,1,17,11,30,92.0,239.0,3.2,15.0,288.0,283.63,228.08
2016,1,17,11,45,69.0,234.0,3.35,15.5,271.0,262.16,210.27
2016,1,17,12,0,46.0,229.0,3.5,16.0,254.0,241.69,193.17
2016,1,17,12,15,130.5,239.0,3.5,16.0,309.5,292.68,234.16
2016,1,17,12,30,215.0,249.0,3.5,16.0,365.0,334.88,266.96
2016,1,17,12,45,108.0,207.5,3.5,16.0,266.0,240.78,191.71
2016,1,17,13,0,1.0,166.0,3.5,16.0,167.0,153.55,121.72
2016,1,17,13,15,0.5,160.0,3.3,15.5,160.5,147.35,117.09
2016,1,17,13,30,0.0,154.0,3.1,15.0,154.0,141.21,112.39
2016,1,17,13,45,0.0,152.5,2.95,15.0,152.5,139.2,110.87
2016,1,17,14,0,0.0,151.0,2.8,15.0,151.0,137.05,109.26
2016,1,17,14,15,5.5,151.0,2.6,15.0,153.5,137.11,109.26
2016,1,17,14,30,11.0,151.0,2.4,15.0,156.0,136.3,108.5
2016,1,17,14,45,61.0,150.5,2.25,15.0,173.0,134.97,105.41
2016,1,17,15,0,111.0,150.0,2.1,15.0,190.0,127.06,97.81
2016,1,17,15,15,105.0,133.5,1.8,14.5,167.5,105.73,83.08
2016,1,17,15,30,99.0,117.0,1.5,14.0,145.0,91.81,76.17
2016,1,17,15,45,90.0,99.0,1.2,13.5,121.5,78.86,64.77
2016,1,17,16,0,81.0,81.0,0.9,13.0,98.0,65.53,52.81
2016,1,17,16,15,67.0,62.5,0.9,12.5,74.0,51.48,39.99
2016,1,17,16,30,53.0,44.0,0.9,12.0,50.0,37.04,26.57
2016,1,17,16,45,26.5,27.0,0.9,11.5,30.0,24.09,12.53
2016,1,17,17,0,0.0,10.0,0.9,11.0,10.0,9.53,0.0
2016,1,17,17,15,0.0,5.0,0.9,10.5,5.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,98.0,7.0,1.25,11.0,10.5,6.67,0.0
2016,1,18,7,30,196.0,14.0,1.2,11.0,21.0,93.82,0.0
2016,1,18,7,45,333.5,23.5,1.2,11.5,56.5,200.74,140.72
2016,1,18,8,0,471.0,33.0,1.2,12.0,92.0,285.66,226.13
2016,1,18,8,15,547.0,39.5,1.2,12.0,134.5,338.27,274.07
2016,1,18,8,30,623.0,46.0,1.2,12.0,177.0,397.99,325.36
2016,1,18,8,45,675.0,49.5,1.2,12.5,220.5,442.61,362.28
2016,1,18,9,0,727.0,53.0,1.2,13.0,264.0,486.97,397.47
2016,1,18,9,15,758.5,56.0,1.15,13.5,303.5,518.17,420.87
2016,1,18,9,30,790.0,59.0,1.1,14.0,343.0,547.66,442.08
2016,1,18,9,45,795.5,66.0,1.05,14.5,376.0,564.21,452.62
2016,1,18,10,0,801.0,73.0,1.0,15.0,409.0,577.91,460.68
2016,1,18,10,15,817.0,75.0,1.05,15.0,438.0,589.46,468.75
2016,1,18,10,30,833.0,77.0,1.1,15.0,467.0,598.15,474.54
2016,1,18,10,45,844.5,78.0,1.15,15.5,490.0,600.03,474.31
2016,1,18,11,0,856.0,79.0,1.2,16.0,513.0,598.87,471.76
2016,1,18,11,15,863.0,80.0,1.4,16.0,528.5,591.98,466.79
2016,1,18,11,30,870.0,81.0,1.6,16.0,544.0,582.03,459.2
2016,1,18,11,45,871.5,82.0,1.8,16.5,551.5,564.92,445.06
2016,1,18,12,0,873.0,83.0,2.0,17.0,559.0,547.13,429.96
2016,1,18,12,15,873.5,83.0,2.05,17.0,559.0,523.92,410.55
2016,1,18,12,30,874.0,83.0,2.1,17.0,559.0,498.71,389.15
2016,1,18,12,45,575.0,159.0,2.15,17.0,470.5,406.27,316.99
2016,1,18,13,0,276.0,235.0,2.2,17.0,382.0,328.79,257.31
2016,1,18,13,15,382.5,206.0,2.1,17.0,403.5,329.64,255.56
2016,1,18,13,30,489.0,177.0,2.0,17.0,425.0,321.9,245.38
2016,1,18,13,45,473.5,171.5,1.95,17.0,402.5,289.25,217.3
2016,1,18,14,0,458.0,166.0,1.9,17.0,380.0,257.0,189.56
2016,1,18,14,15,356.0,170.5,1.7,16.5,331.0,217.87,160.03
2016,1,18,14,30,254.0,175.0,1.5,16.0,282.0,184.59,136.6
2016,1,18,14,45,501.0,122.5,1.35,16.0,310.5,153.27,100.69
2016,1,18,15,0,748.0,70.0,1.2,16.0,339.0,104.23,55.73
2016,1,18,15,15,715.5,66.0,1.0,15.5,299.5,61.14,37.68
2016,1,18,15,30,683.0,62.0,0.8,15.0,260.0,43.05,32.88
2016,1,18,15,45,637.0,56.5,0.65,15.0,218.0,40.29,30.41
2016,1,18,16,0,591.0,51.0,0.5,15.0,176.0,37.51,27.79
2016,1,18,16,15,511.5,43.5,0.6,14.5,133.5,32.88,23.44
2016,1,18,16,30,432.0,36.0,0.7,14.0,91.0,28.15,18.78
2016,1,18,16,45,216.0,28.0,0.8,13.5,55.5,21.96,11.3
2016,1,18,17,0,0.0,20.0,0.9,13.0,20.0,19.06,0.0
2016,1,18,17,15,0.0,10.0,0.9,12.5,10.0,9.53,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,4.0,12.0,1.5,1.39,0.0
2016,1,19,8,0,0.0,3.0,4.3,12.0,3.0,2.77,0.0
2016,1,19,8,15,0.0,4.5,4.55,12.0,4.5,4.16,0.0
2016,1,19,8,30,0.0,6.0,4.8,12.0,6.0,5.55,0.0
2016,1,19,8,45,0.0,8.0,5.1,12.5,8.0,7.41,0.74
2016,1,19,9,0,0.0,10.0,5.4,13.0,10.0,9.26,2.34
2016,1,19,9,15,0.0,11.5,5.35,13.0,11.5,10.66,3.54
2016,1,19,9,30,0.0,13.0,5.3,13.0,13.0,12.05,4.73
2016,1,19,9,45,0.0,35.5,5.25,13.5,35.5,32.96,22.63
2016,1,19,10,0,0.0,58.0,5.2,14.0,58.0,53.93,40.36
2016,1,19,10,15,0.0,33.5,5.15,14.0,33.5,31.11,20.89
2016,1,19,10,30,0.0,9.0,5.1,14.0,9.0,8.35,1.46
2016,1,19,10,45,0.0,13.5,5.05,14.5,13.5,12.53,5.0
2016,1,19,11,0,0.0,18.0,5.0,15.0,18.0,16.71,8.51
2016,1,19,11,15,0.0,52.5,4.9,15.0,52.5,48.83,35.58
2016,1,19,11,30,0.0,87.0,4.8,15.0,87.0,81.05,62.5
2016,1,19,11,45,25.5,161.0,4.75,15.0,175.0,167.68,134.43
2016,1,19,12,0,51.0,235.0,4.7,15.0,263.0,250.46,201.68
2016,1,19,12,15,53.0,236.0,4.7,15.0,265.0,249.02,200.17
2016,1,19,12,30,55.0,237.0,4.7,15.0,267.0,247.27,198.59
2016,1,19,12,45,185.0,233.5,4.75,15.5,333.0,299.46,239.77
2016,1,19,13,0,315.0,230.0,4.8,16.0,399.0,341.51,270.99
2016,1,19,13,15,157.5,151.0,4.7,16.0,235.5,198.2,156.43
2016,1,19,13,30,0.0,72.0,4.6,16.0,72.0,67.02,50.6
2016,1,19,13,45,0.0,46.0,4.6,16.0,46.0,42.76,30.41
2016,1,19,14,0,0.0,20.0,4.6,16.0,20.0,18.56,10.06
2016,1,19,14,15,74.0,102.5,4.35,15.5,134.0,106.8,81.48
2016,1,19,14,30,148.0,185.0,4.1,15.0,248.0,178.7,137.81
2016,1,19,14,45,454.0,128.5,3.85,15.0,297.5,154.13,104.2
2016,1,19,15,0,760.0,72.0,3.6,15.0,347.0,109.27,59.23
2016,1,19,15,15,727.5,68.0,3.3,14.5,307.5,65.44,39.7
2016,1,19,15,30,695.0,64.0,3.0,14.0,268.0,44.5,34.28
2016,1,19,15,45,636.5,60.0,2.7,13.5,224.0,43.01,32.99
2016,1,19,16,0,578.0,56.0,2.4,13.0,180.0,41.63,31.67
2016,1,19,16,15,496.0,48.5,2.1,12.5,137.0,37.18,27.44
2016,1,19,16,30,414.0,41.0,1.8,12.0,94.0,32.67,22.92
2016,1,19,16,45,279.0,29.0,1.55,12.0,58.0,23.57,13.05
2016,1,19,17,0,144.0,17.0,1.3,12.0,22.0,16.2,0.0
2016,1,19,17,15,72.0,8.5,1.15,11.5,11.0,8.1,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,88.0,8.0,0.25,9.0,11.5,41.4,0.0
2016,1,20,7,30,176.0,16.0,0.3,9.0,23.0,88.18,0.0
2016,1,20,7,45,317.5,27.0,0.35,9.5,60.5,200.21,143.83
2016,1,20,8,0,459.0,38.0,0.4,10.0,98.0,287.91,228.41
2016,1,20,8,15,537.0,45.5,0.5,10.0,141.5,347.11,281.01
2016,1,20,8,30,615.0,53.0,0.6,10.0,185.0,408.79,333.65
2016,1,20,8,45,463.0,81.5,0.7,10.5,193.5,366.9,301.65
2016,1,20,9,0,311.0,110.0,0.8,11.0,202.0,310.82,256.85
2016,1,20,9,15,331.0,122.0,0.8,11.5,232.0,338.1,278.98
2016,1,20,9,30,351.0,134.0,0.8,12.0,262.0,364.78,299.39
2016,1,20,9,45,576.5,108.0,0.85,12.5,342.0,485.82,394.76
2016,1,20,10,0,802.0,82.0,0.9,13.0,422.0,593.28,475.46
2016,1,20,10,15,818.5,84.0,0.85,13.5,452.0,605.28,480.97
2016,1,20,10,30,835.0,86.0,0.8,14.0,482.0,614.4,485.17
2016,1,20,10,45,849.5,86.5,0.8,14.5,505.5,617.63,485.49
2016,1,20,11,0,864.0,87.0,0.8,15.0,529.0,617.75,483.47
2016,1,20,11,15,766.0,111.5,0.7,15.0,512.0,574.65,448.96
2016,1,20,11,30,668.0,136.0,0.6,15.0,495.0,529.56,413.41
2016,1,20,11,45,657.0,141.5,0.5,15.5,499.0,513.69,399.13
2016,1,20,12,0,646.0,147.0,0.4,16.0,503.0,495.98,383.1
2016,1,20,12,15,614.5,157.0,0.4,16.0,496.0,470.5,362.81
2016,1,20,12,30,583.0,167.0,0.4,16.0,489.0,442.33,340.43
2016,1,20,12,45,740.5,124.0,0.45,16.5,526.5,453.76,346.4
2016,1,20,13,0,898.0,81.0,0.5,17.0,564.0,454.54,342.46
2016,1,20,13,15,744.5,115.0,0.65,17.0,508.5,390.26,293.24
2016,1,20,13,30,591.0,149.0,0.8,17.0,453.0,337.31,252.95
2016,1,20,13,45,730.0,111.5,1.0,17.0,470.0,318.82,232.94
2016,1,20,14,0,869.0,74.0,1.2,17.0,487.0,291.16,203.23
2016,1,20,14,15,854.0,72.0,1.2,16.5,457.5,245.82,163.43
2016,1,20,14,30,839.0,70.0,1.2,16.0,428.0,200.4,124.43
2016,1,20,14,45,819.5,67.0,1.2,16.0,392.5,153.71,86.91
2016,1,20,15,0,800.0,64.0,1.2,16.0,357.0,107.86,55.5
2016,1,20,15,15,769.0,60.5,1.1,15.5,316.5,62.38,34.77
2016,1,20,15,30,738.0,57.0,1.0,15.0,276.0,42.75,32.61
2016,1,20,15,45,694.0,52.5,0.9,14.5,232.5,40.39,30.56
2016,1,20,16,0,650.0,48.0,0.8,14.0,189.0,38.06,28.42
2016,1,20,16,15,576.5,41.5,0.8,13.5,145.5,33.8,24.41
2016,1,20,16,30,503.0,35.0,0.8,13.0,102.0,29.5,20.16
2016,1,20,16,45,374.0,25.5,0.8,12.5,64.0,20.12,10.61
2016,1,20,17,0,245.0,16.0,0.8,12.0,26.0,12.94,0.0
2016,1,20,17,15,122.5,8.0,0.75,11.5,13.0,7.63,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,8.5,8.0,7.63,0.0
2016,1,21,7,30,0.0,16.0,1.6,9.0,16.0,15.74,0.0
2016,1,21,7,45,60.5,32.0,1.7,10.0,40.0,73.45,50.93
2016,1,21,8,0,121.0,48.0,1.8,11.0,64.0,129.29,102.47
2016,1,21,8,15,143.5,67.0,2.0,11.5,93.0,164.98,134.5
2016,1,21,8,30,166.0,86.0,2.2,12.0,122.0,200.69,165.75
2016,1,21,8,45,180.5,103.5,2.45,12.5,150.5,230.05,190.94
2016,1,21,9,0,195.0,121.0,2.7,13.0,179.0,259.13,215.23
2016,1,21,9,15,209.0,136.0,2.8,13.5,205.5,284.42,235.75
2016,1,21,9,30,223.0,151.0,2.9,14.0,232.0,309.22,255.41
2016,1,21,9,45,395.0,137.0,3.05,15.0,298.5,405.51,333.68
2016,1,21,10,0,567.0,123.0,3.2,16.0,365.0,498.69,406.76
2016,1,21,10,15,595.0,124.5,3.45,16.5,394.0,516.39,419.29
2016,1,21,10,30,623.0,126.0,3.7,17.0,423.0,531.82,430.21
2016,1,21,10,45,641.0,128.0,3.95,17.5,446.0,539.19,434.66
2016,1,21,11,0,659.0,130.0,4.2,18.0,469.0,543.99,437.02
2016,1,21,11,15,605.5,151.5,4.15,18.0,470.5,523.64,419.4
2016,1,21,11,30,552.0,173.0,4.1,18.0,472.0,499.1,398.74
2016,1,21,11,45,541.0,181.5,4.1,18.5,477.5,487.95,388.13
2016,1,21,12,0,530.0,190.0,4.1,19.0,483.0,475.21,376.17
2016,1,21,12,15,701.5,140.5,3.9,18.5,529.0,501.22,395.88
2016,1,21,12,30,873.0,91.0,3.7,18.0,575.0,514.66,404.47
2016,1,21,12,45,684.5,142.0,3.5,18.0,518.5,448.03,350.37
2016,1,21,13,0,496.0,193.0,3.3,18.0,462.0,387.78,302.16
2016,1,21,13,15,369.0,212.0,2.95,17.5,409.0,333.96,259.76
2016,1,21,13,30,242.0,231.0,2.6,17.0,356.0,289.3,225.24
2016,1,21,13,45,202.0,223.0,2.3,16.5,324.5,257.2,199.81
2016,1,21,14,0,162.0,215.0,2.0,16.0,293.0,227.99,176.9
2016,1,21,14,15,288.0,185.5,1.75,15.5,313.5,218.91,164.45
2016,1,21,14,30,414.0,156.0,1.5,15.0,334.0,197.51,140.91
2016,1,21,14,45,456.5,134.5,1.3,15.0,315.5,162.44,110.18
2016,1,21,15,0,499.0,113.0,1.1,15.0,297.0,123.29,79.28
2016,1,21,15,15,462.5,107.5,1.05,14.5,263.5,89.82,62.17
2016,1,21,15,30,426.0,102.0,1.0,14.0,230.0,73.26,59.82
2016,1,21,15,45,395.0,89.0,1.0,13.5,193.5,65.05,52.63
2016,1,21,16,0,364.0,76.0,1.0,13.0,157.0,56.56,45.01
2016,1,21,16,15,316.0,62.0,1.0,12.5,120.5,46.95,36.19
2016,1,21,16,30,268.0,48.0,1.0,12.0,84.0,37.0,26.86
2016,1,21,16,45,134.0,35.0,1.05,12.0,53.0,28.58,17.8
2016,1,21,17,0,0.0,22.0,1.1,12.0,22.0,19.47,0.0
2016,1,21,17,15,0.0,11.0,1.1,11.5,11.0,10.48,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
