Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,984.5,75.5,5.3,10.0,660.5,621.98,510.25
2016,2,1,12,30,984.0,76.0,5.2,10.0,661.0,593.95,485.3
2016,2,1,12,45,969.0,80.5,5.1,10.0,651.0,559.78,454.99
2016,2,1,13,0,954.0,85.0,5.0,10.0,641.0,523.68,422.66
2016,2,1,13,15,948.0,84.0,4.85,9.5,625.0,484.65,388.0
2016,2,1,13,30,942.0,83.0,4.7,9.0,609.0,443.7,350.96
2016,2,1,13,45,927.5,83.5,4.55,9.0,584.0,399.43,309.92
2016,2,1,14,0,913.0,84.0,4.4,9.0,559.0,350.92,264.9
2016,2,1,14,15,899.0,82.0,4.15,8.5,528.5,302.72,220.13
2016,2,1,14,30,885.0,80.0,3.9,8.0,498.0,254.25,175.33
2016,2,1,14,45,864.0,78.0,3.7,8.0,460.0,204.58,131.03
2016,2,1,15,0,843.0,76.0,3.5,8.0,422.0,155.82,91.12
2016,2,1,15,15,815.0,72.5,3.15,7.5,379.5,106.49,58.19
2016,2,1,15,30,787.0,69.0,2.8,7.0,337.0,59.34,39.97
2016,2,1,15,45,758.0,62.5,2.5,7.0,292.0,47.27,37.84
2016,2,1,16,0,729.0,56.0,2.2,7.0,247.0,43.42,34.29
2016,2,1,16,15,667.0,50.0,1.95,6.0,198.5,39.86,31.03
2016,2,1,16,30,605.0,44.0,1.7,5.0,150.0,36.29,27.57
2016,2,1,16,45,515.5,34.5,1.5,4.5,105.5,29.12,20.55
2016,2,1,17,0,426.0,25.0,1.3,4.0,61.0,21.69,12.0
2016,2,1,17,15,213.0,12.5,1.25,3.5,30.5,11.91,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,7,15,12.0,12.0,0.75,4.0,12.5,16.4,0.0
2016,2,2,7,30,24.0,24.0,0.8,4.0,25.0,38.48,18.23
2016,2,2,7,45,61.5,42.5,0.9,4.5,51.0,88.26,69.06
2016,2,2,8,0,99.0,61.0,1.0,5.0,77.0,129.51,106.74
2016,2,2,8,15,117.5,80.5,1.0,5.5,105.5,163.21,136.95
2016,2,2,8,30,136.0,100.0,1.0,6.0,134.0,197.02,166.45
2016,2,2,8,45,147.5,119.5,1.05,6.5,162.5,226.78,191.69
2016,2,2,9,0,159.0,139.0,1.1,7.0,191.0,256.21,215.98
2016,2,2,9,15,169.5,155.5,1.15,7.0,217.5,280.89,236.21
2016,2,2,9,30,180.0,172.0,1.2,7.0,244.0,305.17,255.79
2016,2,2,9,45,110.0,180.5,1.3,7.5,226.0,267.44,222.69
2016,2,2,10,0,40.0,189.0,1.4,8.0,208.0,219.79,181.42
2016,2,2,10,15,20.0,158.5,1.5,8.0,168.0,165.09,135.54
2016,2,2,10,30,0.0,128.0,1.6,8.0,128.0,120.81,97.83
2016,2,2,10,45,9.5,168.0,1.7,8.5,173.5,165.93,135.58
2016,2,2,11,0,19.0,208.0,1.8,9.0,219.0,210.76,172.18
2016,2,2,11,15,36.0,230.5,1.9,9.0,251.5,248.19,202.74
2016,2,2,11,30,53.0,253.0,2.0,9.0,284.0,278.55,227.28
2016,2,2,11,45,48.5,253.5,2.15,9.5,282.0,273.0,222.09
2016,2,2,12,0,44.0,254.0,2.3,10.0,280.0,267.56,217.17
2016,2,2,12,15,33.5,242.5,2.35,10.0,262.5,247.55,200.78
2016,2,2,12,30,23.0,231.0,2.4,10.0,245.0,226.75,183.81
2016,2,2,12,45,23.0,228.5,2.5,10.0,242.5,222.73,180.62
2016,2,2,13,0,23.0,226.0,2.6,10.0,240.0,218.64,177.33
2016,2,2,13,15,457.5,155.0,2.6,10.0,412.5,338.72,272.59
2016,2,2,13,30,892.0,84.0,2.6,10.0,585.0,428.68,336.1
2016,2,2,13,45,884.0,82.5,2.65,10.5,563.0,386.81,297.03
2016,2,2,14,0,876.0,81.0,2.7,11.0,541.0,340.25,254.2
2016,2,2,14,15,863.5,79.0,2.6,11.0,511.5,294.04,211.63
2016,2,2,14,30,851.0,77.0,2.5,11.0,482.0,247.47,168.91
2016,2,2,14,45,837.5,73.5,2.45,11.0,447.0,199.32,126.19
2016,2,2,15,0,824.0,70.0,2.4,11.0,412.0,151.38,86.83
2016,2,2,15,15,798.0,67.0,2.1,10.5,371.0,103.46,54.62
2016,2,2,15,30,772.0,64.0,1.8,10.0,330.0,57.47,36.05
2016,2,2,15,45,737.0,59.0,1.5,9.5,285.5,43.99,34.5
2016,2,2,16,0,702.0,54.0,1.2,9.0,241.0,41.37,32.19
2016,2,2,16,15,642.0,48.5,1.1,8.5,194.5,38.23,29.27
2016,2,2,16,30,582.0,43.0,1.0,8.0,148.0,35.08,26.19
2016,2,2,16,45,483.0,35.0,0.95,7.5,104.0,26.89,18.37
2016,2,2,17,0,384.0,27.0,0.9,7.0,60.0,21.56,12.08
2016,2,2,17,15,192.0,13.5,0.9,6.5,30.0,12.87,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,7,15,165.0,11.0,1.05,3.5,22.5,79.25,0.0
2016,2,3,7,30,330.0,22.0,1.2,4.0,45.0,197.87,122.6
2016,2,3,7,45,439.5,31.0,1.4,5.0,87.5,276.19,223.52
2016,2,3,8,0,549.0,40.0,1.6,6.0,130.0,350.71,291.63
2016,2,3,8,15,614.0,46.0,1.6,6.5,176.0,408.22,342.58
2016,2,3,8,30,679.0,52.0,1.6,7.0,222.0,467.14,392.41
2016,2,3,8,45,719.5,56.5,1.65,7.5,267.5,510.64,428.09
2016,2,3,9,0,760.0,61.0,1.7,8.0,313.0,553.39,461.81
2016,2,3,9,15,788.5,64.0,1.65,8.5,355.5,585.64,485.66
2016,2,3,9,30,817.0,67.0,1.6,9.0,398.0,615.99,507.24
2016,2,3,9,45,830.5,71.5,1.55,10.0,434.0,636.08,519.31
2016,2,3,10,0,844.0,76.0,1.5,11.0,470.0,653.4,528.93
2016,2,3,10,15,858.5,78.0,1.45,11.0,501.5,665.57,536.46
2016,2,3,10,30,873.0,80.0,1.4,11.0,533.0,674.71,541.62
2016,2,3,10,45,881.0,82.0,1.35,11.5,557.0,673.11,537.88
2016,2,3,11,0,889.0,84.0,1.3,12.0,581.0,671.96,534.39
2016,2,3,11,15,895.5,85.0,1.3,12.0,598.5,665.57,528.43
2016,2,3,11,30,902.0,86.0,1.3,12.0,616.0,655.98,520.07
2016,2,3,11,45,906.0,86.5,1.35,12.5,625.0,641.15,507.23
2016,2,3,12,0,910.0,87.0,1.4,13.0,634.0,623.23,491.94
2016,2,3,12,15,911.0,87.0,1.4,13.0,635.5,600.1,473.06
2016,2,3,12,30,912.0,87.0,1.4,13.0,637.0,574.15,451.71
2016,2,3,12,45,905.5,88.5,1.4,13.5,629.5,543.16,425.31
2016,2,3,13,0,899.0,90.0,1.4,14.0,622.0,510.0,396.79
2016,2,3,13,15,560.0,175.5,1.3,14.0,504.0,403.21,313.81
2016,2,3,13,30,221.0,261.0,1.2,14.0,386.0,319.74,250.39
2016,2,3,13,45,381.5,215.5,1.2,14.0,421.5,324.17,250.71
2016,2,3,14,0,542.0,170.0,1.2,14.0,457.0,313.95,236.8
2016,2,3,14,15,566.5,152.5,1.15,13.5,438.0,278.03,204.73
2016,2,3,14,30,591.0,135.0,1.1,13.0,419.0,239.79,170.37
2016,2,3,14,45,345.0,158.0,1.05,13.0,321.0,188.0,136.46
2016,2,3,15,0,99.0,181.0,1.0,13.0,223.0,162.96,126.89
2016,2,3,15,15,93.0,164.5,0.85,12.5,200.5,141.74,110.87
2016,2,3,15,30,87.0,148.0,0.7,12.0,178.0,121.11,96.37
2016,2,3,15,45,81.0,128.5,0.6,11.5,154.0,104.34,87.82
2016,2,3,16,0,75.0,109.0,0.5,11.0,130.0,89.68,75.01
2016,2,3,16,15,64.0,89.5,0.5,10.5,104.5,74.65,61.61
2016,2,3,16,30,53.0,70.0,0.5,10.0,79.0,59.29,47.6
2016,2,3,16,45,33.5,50.5,0.55,9.5,55.5,43.59,33.0
2016,2,3,17,0,14.0,31.0,0.6,9.0,32.0,27.54,17.2
2016,2,3,17,15,7.0,15.5,0.55,9.0,16.0,14.2,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,174.5,11.5,0.4,6.5,24.0,84.21,0.0
2016,2,4,7,30,349.0,23.0,0.4,7.0,48.0,209.79,135.06
2016,2,4,7,45,459.5,31.5,0.4,7.5,91.5,282.61,225.31
2016,2,4,8,0,570.0,40.0,0.4,8.0,135.0,363.66,296.23
2016,2,4,8,15,634.0,46.0,0.45,8.5,182.5,421.44,345.62
2016,2,4,8,30,698.0,52.0,0.5,9.0,230.0,480.55,393.93
2016,2,4,8,45,738.5,56.0,0.55,10.0,276.0,524.06,427.47
2016,2,4,9,0,779.0,60.0,0.6,11.0,322.0,566.76,459.0
2016,2,4,9,15,806.5,63.5,0.65,11.5,364.5,599.43,482.68
2016,2,4,9,30,834.0,67.0,0.7,12.0,407.0,630.1,504.27
2016,2,4,9,45,843.0,72.5,0.8,12.5,443.0,648.66,516.94
2016,2,4,10,0,852.0,78.0,0.9,13.0,479.0,664.29,527.3
2016,2,4,10,15,866.0,80.0,0.95,13.0,510.5,676.21,535.37
2016,2,4,10,30,880.0,82.0,1.0,13.0,542.0,685.06,541.14
2016,2,4,10,45,889.5,83.0,1.05,13.5,566.5,683.29,538.32
2016,2,4,11,0,899.0,84.0,1.1,14.0,591.0,682.0,535.77
2016,2,4,11,15,905.0,85.0,1.1,14.0,608.0,675.21,529.62
2016,2,4,11,30,911.0,86.0,1.1,14.0,625.0,665.19,521.08
2016,2,4,11,45,914.5,86.5,1.15,14.5,634.0,649.91,508.17
2016,2,4,12,0,918.0,87.0,1.2,15.0,643.0,631.53,492.83
2016,2,4,12,15,918.0,87.0,1.15,15.0,643.5,607.63,473.28
2016,2,4,12,30,918.0,87.0,1.1,15.0,644.0,580.95,451.38
2016,2,4,12,45,918.5,85.0,1.1,15.0,637.5,549.91,426.24
2016,2,4,13,0,919.0,83.0,1.1,15.0,631.0,516.34,398.58
2016,2,4,13,15,913.5,82.5,1.1,15.0,615.5,479.11,367.45
2016,2,4,13,30,908.0,82.0,1.1,15.0,600.0,440.0,334.05
2016,2,4,13,45,898.0,81.0,1.1,15.0,576.5,397.13,296.97
2016,2,4,14,0,888.0,80.0,1.1,15.0,553.0,353.13,258.17
2016,2,4,14,15,733.5,110.0,1.1,15.0,487.0,289.1,207.33
2016,2,4,14,30,579.0,140.0,1.1,15.0,421.0,243.6,172.73
2016,2,4,14,45,301.5,151.5,1.15,15.0,297.0,176.72,128.24
2016,2,4,15,0,24.0,163.0,1.2,15.0,173.0,146.13,115.56
2016,2,4,15,15,20.5,148.0,1.1,14.5,156.0,130.61,103.6
2016,2,4,15,30,17.0,133.0,1.0,14.0,139.0,115.46,91.92
2016,2,4,15,45,12.0,116.0,0.9,13.5,120.0,100.53,83.9
2016,2,4,16,0,7.0,99.0,0.8,13.0,101.0,86.33,71.55
2016,2,4,16,15,3.5,80.5,0.8,12.0,81.5,70.85,57.93
2016,2,4,16,30,0.0,62.0,0.8,11.0,62.0,55.18,43.81
2016,2,4,16,45,0.0,44.0,0.85,10.5,44.0,39.71,29.52
2016,2,4,17,0,0.0,26.0,0.9,10.0,26.0,24.01,14.46
2016,2,4,17,15,0.0,13.0,0.9,9.5,13.0,12.06,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,156.0,13.0,1.05,5.0,24.5,78.36,0.0
2016,2,5,7,30,312.0,26.0,1.2,6.0,49.0,198.32,134.42
2016,2,5,7,45,420.0,36.0,1.35,7.0,92.5,275.53,222.94
2016,2,5,8,0,528.0,46.0,1.5,8.0,136.0,355.63,294.09
2016,2,5,8,15,595.0,52.5,1.5,8.5,183.0,414.07,344.97
2016,2,5,8,30,662.0,59.0,1.5,9.0,230.0,474.29,395.08
2016,2,5,8,45,700.5,65.0,1.55,10.0,276.0,517.9,429.42
2016,2,5,9,0,739.0,71.0,1.6,11.0,322.0,557.65,459.43
2016,2,5,9,15,769.0,75.0,1.65,11.5,365.0,592.03,485.02
2016,2,5,9,30,799.0,79.0,1.7,12.0,408.0,624.51,508.45
2016,2,5,9,45,828.0,79.5,1.8,13.0,447.5,650.16,525.67
2016,2,5,10,0,857.0,80.0,1.9,14.0,487.0,673.28,540.63
2016,2,5,10,15,872.0,82.0,1.9,14.5,519.0,685.94,547.79
2016,2,5,10,30,887.0,84.0,1.9,15.0,551.0,695.49,552.61
2016,2,5,10,45,898.0,85.0,1.9,15.5,576.0,694.65,549.87
2016,2,5,11,0,909.0,86.0,1.9,16.0,601.0,694.29,547.4
2016,2,5,11,15,915.5,87.0,1.85,16.0,618.5,687.7,540.98
2016,2,5,11,30,922.0,88.0,1.8,16.0,636.0,677.84,532.12
2016,2,5,11,45,925.5,88.0,1.75,16.5,645.5,661.82,517.75
2016,2,5,12,0,929.0,88.0,1.7,17.0,655.0,642.69,501.0
2016,2,5,12,15,930.0,88.0,1.65,17.0,656.0,619.06,481.69
2016,2,5,12,30,931.0,88.0,1.6,17.0,657.0,592.55,459.95
2016,2,5,12,45,927.5,88.5,1.55,17.5,649.5,561.44,433.56
2016,2,5,13,0,924.0,89.0,1.5,18.0,642.0,527.93,404.95
2016,2,5,13,15,918.5,88.0,1.4,18.0,627.0,489.92,372.96
2016,2,5,13,30,913.0,87.0,1.3,18.0,612.0,450.01,338.83
2016,2,5,13,45,900.0,87.0,1.2,18.0,588.0,406.58,301.39
2016,2,5,14,0,887.0,87.0,1.1,18.0,564.0,358.89,260.03
2016,2,5,14,15,832.0,87.0,0.95,17.5,515.0,302.0,212.55
2016,2,5,14,30,777.0,87.0,0.8,17.0,466.0,248.65,168.05
2016,2,5,14,45,610.0,117.5,0.7,17.0,401.5,200.98,133.5
2016,2,5,15,0,443.0,148.0,0.6,17.0,337.0,170.43,115.64
2016,2,5,15,15,528.0,117.0,0.6,16.5,321.0,127.12,80.56
2016,2,5,15,30,613.0,86.0,0.6,16.0,305.0,74.23,46.63
2016,2,5,15,45,566.5,83.0,0.6,15.5,264.5,58.11,46.12
2016,2,5,16,0,520.0,80.0,0.6,15.0,224.0,58.41,46.51
2016,2,5,16,15,544.0,64.5,0.65,14.5,191.0,47.78,37.06
2016,2,5,16,30,568.0,49.0,0.7,14.0,158.0,36.74,27.07
2016,2,5,16,45,477.0,40.0,0.75,13.5,113.0,30.88,21.51
2016,2,5,17,0,386.0,31.0,0.8,13.0,68.0,24.83,15.14
2016,2,5,17,15,193.0,15.5,0.9,12.5,34.0,12.14,0.0
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,187.5,12.0,0.9,8.0,27.0,91.32,0.0
2016,2,6,7,30,375.0,24.0,0.9,9.0,54.0,221.35,153.57
2016,2,6,7,45,483.0,32.5,0.95,10.0,98.5,298.74,238.97
2016,2,6,8,0,591.0,41.0,1.0,11.0,143.0,380.08,309.48
2016,2,6,8,15,652.5,46.5,1.1,11.5,191.0,437.02,358.39
2016,2,6,8,30,714.0,52.0,1.2,12.0,239.0,495.1,406.15
2016,2,6,8,45,753.5,56.0,1.35,12.5,285.5,538.72,441.14
2016,2,6,9,0,793.0,60.0,1.5,13.0,332.0,581.46,474.27
2016,2,6,9,15,819.0,63.0,1.6,13.5,374.5,613.07,497.63
2016,2,6,9,30,845.0,66.0,1.7,14.0,417.0,642.61,518.86
2016,2,6,9,45,854.5,71.0,1.8,15.0,453.5,661.19,530.32
2016,2,6,10,0,864.0,76.0,1.9,16.0,490.0,676.8,539.36
2016,2,6,10,15,877.5,78.0,1.9,16.0,521.0,688.59,546.88
2016,2,6,10,30,891.0,80.0,1.9,16.0,552.0,693.56,549.44
2016,2,6,10,45,900.0,81.0,1.9,16.5,576.5,695.22,548.46
2016,2,6,11,0,909.0,82.0,1.9,17.0,601.0,693.65,545.09
2016,2,6,11,15,914.5,83.0,1.85,17.0,618.0,686.51,538.3
2016,2,6,11,30,920.0,84.0,1.8,17.0,635.0,676.12,529.12
2016,2,6,11,45,923.0,84.0,1.75,17.5,644.0,659.9,514.67
2016,2,6,12,0,926.0,84.0,1.7,18.0,653.0,640.59,497.87
2016,2,6,12,15,925.5,84.5,1.7,18.0,653.5,616.72,478.79
2016,2,6,12,30,925.0,85.0,1.7,18.0,654.0,590.05,457.29
2016,2,6,12,45,920.5,85.0,1.75,18.0,646.0,558.15,431.73
2016,2,6,13,0,916.0,85.0,1.8,18.0,638.0,523.94,403.81
2016,2,6,13,15,910.5,84.0,1.9,18.0,622.5,486.22,372.68
2016,2,6,13,30,905.0,83.0,2.0,18.0,607.0,446.63,339.19
2016,2,6,13,45,896.0,82.0,2.1,18.0,584.0,404.08,302.5
2016,2,6,14,0,887.0,81.0,2.2,18.0,561.0,360.31,263.94
2016,2,6,14,15,874.0,79.0,2.15,17.5,531.0,313.56,222.71
2016,2,6,14,30,861.0,77.0,2.1,17.0,501.0,262.05,177.45
2016,2,6,14,45,523.5,132.0,2.1,17.0,384.5,199.51,137.0
2016,2,6,15,0,186.0,187.0,2.1,17.0,268.0,176.2,132.23
2016,2,6,15,15,412.0,135.0,1.85,16.5,290.5,133.32,90.03
2016,2,6,15,30,638.0,83.0,1.6,16.0,313.0,74.62,45.34
2016,2,6,15,45,603.5,77.5,1.35,15.5,272.5,53.43,41.98
2016,2,6,16,0,569.0,72.0,1.1,15.0,232.0,51.34,40.24
2016,2,6,16,15,586.0,58.5,1.1,14.0,197.0,42.45,32.39
2016,2,6,16,30,603.0,45.0,1.1,13.0,162.0,36.27,26.79
2016,2,6,16,45,513.5,37.0,1.1,12.0,117.0,28.06,19.2
2016,2,6,17,0,424.0,29.0,1.1,11.0,72.0,22.79,13.74
2016,2,6,17,15,212.0,14.5,1.05,10.5,36.0,11.14,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,192.5,12.5,1.25,9.0,28.0,94.55,0.0
2016,2,7,7,30,385.0,25.0,1.4,10.0,56.0,236.02,168.24
2016,2,7,7,45,492.5,33.0,1.6,11.0,101.0,305.86,245.6
2016,2,7,8,0,600.0,41.0,1.8,12.0,146.0,387.14,316.7
2016,2,7,8,15,662.0,46.0,1.85,12.5,194.5,444.25,365.92
2016,2,7,8,30,724.0,51.0,1.9,13.0,243.0,502.5,413.89
2016,2,7,8,45,764.0,55.0,2.0,14.0,290.0,546.8,448.4
2016,2,7,9,0,804.0,59.0,2.1,15.0,337.0,590.25,480.85
2016,2,7,9,15,830.5,62.0,2.1,15.5,380.5,622.49,504.07
2016,2,7,9,30,857.0,65.0,2.1,16.0,424.0,648.11,521.8
2016,2,7,9,45,874.0,67.5,2.1,16.5,462.0,669.06,535.44
2016,2,7,10,0,891.0,70.0,2.1,17.0,500.0,687.26,546.48
2016,2,7,10,15,904.0,72.0,2.15,17.5,532.0,699.21,553.22
2016,2,7,10,30,917.0,74.0,2.2,18.0,564.0,708.0,557.76
2016,2,7,10,45,923.0,76.0,2.25,18.5,588.5,708.8,556.62
2016,2,7,11,0,929.0,78.0,2.3,19.0,613.0,706.27,552.81
2016,2,7,11,15,935.0,79.0,2.3,19.0,630.5,699.33,546.52
2016,2,7,11,30,941.0,80.0,2.3,19.0,648.0,689.05,537.75
2016,2,7,11,45,941.5,81.5,2.3,19.5,656.5,672.52,523.32
2016,2,7,12,0,942.0,83.0,2.3,20.0,665.0,652.88,506.51
2016,2,7,12,15,942.0,83.0,2.3,20.0,666.0,628.41,486.96
2016,2,7,12,30,942.0,83.0,2.3,20.0,667.0,601.07,464.94
2016,2,7,12,45,939.5,82.5,2.3,20.5,659.5,569.18,438.27
2016,2,7,13,0,937.0,82.0,2.3,21.0,652.0,534.83,409.28
2016,2,7,13,15,932.0,81.5,2.25,21.0,636.5,497.04,377.72
2016,2,7,13,30,927.0,81.0,2.2,21.0,621.0,457.27,343.89
2016,2,7,13,45,916.0,80.5,2.2,21.0,597.5,413.49,306.41
2016,2,7,14,0,905.0,80.0,2.2,21.0,574.0,368.6,267.25
2016,2,7,14,15,892.5,78.0,2.1,20.5,544.0,321.11,225.81
2016,2,7,14,30,880.0,76.0,2.0,20.0,514.0,273.14,183.69
2016,2,7,14,45,860.5,74.5,1.9,20.0,477.0,219.29,137.52
2016,2,7,15,0,841.0,73.0,1.8,20.0,440.0,170.57,97.82
2016,2,7,15,15,815.5,70.0,1.6,19.5,398.0,121.08,63.06
2016,2,7,15,30,790.0,67.0,1.4,19.0,356.0,73.48,39.54
2016,2,7,15,45,751.0,63.0,1.25,18.5,309.5,46.53,35.4
2016,2,7,16,0,712.0,59.0,1.1,18.0,263.0,44.91,34.1
2016,2,7,16,15,655.0,53.5,1.15,17.0,215.0,41.92,31.53
2016,2,7,16,30,598.0,48.0,1.2,16.0,167.0,35.55,25.82
2016,2,7,16,45,501.0,40.0,1.25,15.5,121.0,30.54,21.09
2016,2,7,17,0,404.0,32.0,1.3,15.0,75.0,25.41,15.79
2016,2,7,17,15,202.0,16.0,1.3,14.5,37.5,12.38,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,167.0,14.0,1.25,12.0,28.0,85.59,0.0
2016,2,8,7,30,334.0,28.0,1.2,13.0,56.0,217.89,156.98
2016,2,8,7,45,446.0,37.0,1.2,14.0,101.0,294.34,233.89
2016,2,8,8,0,558.0,46.0,1.2,15.0,146.0,377.53,304.45
2016,2,8,8,15,622.0,52.5,1.3,15.5,194.5,435.92,353.61
2016,2,8,8,30,686.0,59.0,1.4,16.0,243.0,492.15,399.24
2016,2,8,8,45,728.5,63.0,1.55,16.5,290.0,537.52,434.96
2016,2,8,9,0,771.0,67.0,1.7,17.0,337.0,582.09,468.89
2016,2,8,9,15,799.0,70.5,1.65,17.5,380.5,615.5,492.26
2016,2,8,9,30,827.0,74.0,1.6,18.0,424.0,646.91,513.4
2016,2,8,9,45,848.5,75.5,1.6,18.5,462.5,669.31,527.8
2016,2,8,10,0,870.0,77.0,1.6,19.0,501.0,689.03,540.0
2016,2,8,10,15,883.5,79.0,1.6,19.5,533.0,696.89,543.32
2016,2,8,10,30,897.0,81.0,1.6,20.0,565.0,705.97,547.67
2016,2,8,10,45,905.0,83.0,1.65,20.5,589.5,708.1,547.47
2016,2,8,11,0,913.0,85.0,1.7,21.0,614.0,706.94,544.78
2016,2,8,11,15,919.0,86.0,1.65,21.5,631.5,700.07,537.27
2016,2,8,11,30,925.0,87.0,1.6,22.0,649.0,689.91,527.44
2016,2,8,11,45,927.0,87.5,1.55,22.5,658.0,673.45,513.11
2016,2,8,12,0,929.0,88.0,1.5,23.0,667.0,653.88,496.52
2016,2,8,12,15,929.5,88.0,1.4,23.0,668.0,629.92,477.23
2016,2,8,12,30,930.0,88.0,1.3,23.0,669.0,603.08,455.63
2016,2,8,12,45,933.0,85.5,1.25,23.0,662.5,572.39,431.27
2016,2,8,13,0,936.0,83.0,1.2,23.0,656.0,538.96,404.38
2016,2,8,13,15,931.0,82.0,1.15,23.0,641.0,500.66,373.32
2016,2,8,13,30,926.0,81.0,1.1,23.0,626.0,460.4,340.06
2016,2,8,13,45,917.0,80.0,1.05,23.0,602.5,416.88,303.6
2016,2,8,14,0,908.0,79.0,1.0,23.0,579.0,372.09,265.38
2016,2,8,14,15,896.0,77.5,0.9,23.0,549.0,324.96,224.66
2016,2,8,14,30,884.0,76.0,0.8,23.0,519.0,277.28,183.32
2016,2,8,14,45,866.5,74.0,0.75,23.0,482.0,223.04,137.81
2016,2,8,15,0,849.0,72.0,0.7,23.0,445.0,173.76,98.25
2016,2,8,15,15,824.5,69.0,0.65,22.5,403.0,123.82,63.39
2016,2,8,15,30,800.0,66.0,0.6,22.0,361.0,75.64,39.16
2016,2,8,15,45,764.0,62.0,0.55,21.5,315.0,45.54,34.09
2016,2,8,16,0,728.0,58.0,0.5,21.0,269.0,43.88,32.78
2016,2,8,16,15,673.0,52.5,0.55,20.0,220.5,40.86,30.23
2016,2,8,16,30,618.0,47.0,0.6,19.0,172.0,37.82,27.51
2016,2,8,16,45,525.5,39.5,0.65,18.5,125.5,29.96,20.35
2016,2,8,17,0,433.0,32.0,0.7,18.0,79.0,25.25,15.57
2016,2,8,17,15,216.5,16.0,0.75,17.5,39.5,12.29,0.53
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,13.5,1.2,13.0,31.0,116.41,0.0
2016,2,9,7,30,394.0,27.0,1.1,14.0,62.0,246.38,180.09
2016,2,9,7,45,498.5,35.5,1.05,15.0,108.5,320.73,253.85
2016,2,9,8,0,603.0,44.0,1.0,16.0,155.0,396.66,317.99
2016,2,9,8,15,664.5,50.0,1.2,16.5,204.0,455.41,367.41
2016,2,9,8,30,726.0,56.0,1.4,17.0,253.0,515.25,415.72
2016,2,9,8,45,764.5,60.0,1.6,18.0,301.0,559.13,449.35
2016,2,9,9,0,803.0,64.0,1.8,19.0,349.0,602.03,481.0
2016,2,9,9,15,830.0,67.5,1.85,19.5,393.0,635.44,504.64
2016,2,9,9,30,857.0,71.0,1.9,20.0,437.0,666.74,526.12
2016,2,9,9,45,877.5,73.0,1.95,20.5,476.0,689.45,540.84
2016,2,9,10,0,898.0,75.0,2.0,21.0,515.0,705.05,549.95
2016,2,9,10,15,911.0,76.5,2.15,21.5,548.0,716.49,556.8
2016,2,9,10,30,924.0,78.0,2.3,22.0,581.0,724.76,561.44
2016,2,9,10,45,935.0,79.0,2.45,22.5,606.5,727.81,562.45
2016,2,9,11,0,946.0,80.0,2.6,23.0,632.0,727.46,561.12
2016,2,9,11,15,952.0,81.0,2.6,23.0,649.5,720.33,554.78
2016,2,9,11,30,958.0,82.0,2.6,23.0,667.0,709.79,545.96
2016,2,9,11,45,961.5,82.0,2.6,23.5,677.0,693.24,531.73
2016,2,9,12,0,965.0,82.0,2.6,24.0,687.0,673.43,515.06
2016,2,9,12,15,787.5,136.0,2.45,24.0,630.5,598.71,457.42
2016,2,9,12,30,610.0,190.0,2.3,24.0,574.0,526.53,401.81
2016,2,9,12,45,784.5,135.5,2.2,24.0,623.5,544.4,414.18
2016,2,9,13,0,959.0,81.0,2.1,24.0,673.0,552.02,416.97
2016,2,9,13,15,953.5,80.5,1.9,24.0,657.0,513.11,384.34
2016,2,9,13,30,948.0,80.0,1.7,24.0,641.0,472.2,349.83
2016,2,9,13,45,938.0,79.0,1.55,24.0,617.0,427.34,311.9
2016,2,9,14,0,928.0,78.0,1.4,24.0,593.0,381.25,272.29
2016,2,9,14,15,873.0,79.5,1.3,23.5,543.5,323.36,224.94
2016,2,9,14,30,818.0,81.0,1.2,23.0,494.0,264.48,176.79
2016,2,9,14,45,788.5,80.0,1.1,23.0,455.5,216.24,136.27
2016,2,9,15,0,759.0,79.0,1.0,23.0,417.0,169.83,99.15
2016,2,9,15,15,786.5,72.5,0.95,22.0,393.5,126.09,66.45
2016,2,9,15,30,814.0,66.0,0.9,21.0,370.0,78.86,40.36
2016,2,9,15,45,774.5,62.5,0.85,20.5,322.5,45.81,34.46
2016,2,9,16,0,735.0,59.0,0.8,20.0,275.0,44.59,33.54
2016,2,9,16,15,680.5,53.5,0.85,19.0,226.0,41.6,31.01
2016,2,9,16,30,626.0,48.0,0.9,18.0,177.0,38.59,28.32
2016,2,9,16,45,532.0,40.5,0.95,17.5,130.0,30.68,21.1
2016,2,9,17,0,438.0,33.0,1.0,17.0,83.0,26.01,16.39
2016,2,9,17,15,219.0,16.5,1.0,16.5,41.5,12.63,1.7
2016,2,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,210.5,14.0,0.5,13.5,33.0,124.53,0.0
2016,2,10,7,30,421.0,28.0,0.5,14.0,66.0,261.76,193.32
2016,2,10,7,45,524.0,35.5,0.5,14.5,113.5,330.35,260.75
2016,2,10,8,0,627.0,43.0,0.5,15.0,161.0,411.07,328.27
2016,2,10,8,15,685.5,48.5,0.55,15.5,210.5,468.36,375.15
2016,2,10,8,30,744.0,54.0,0.6,16.0,260.0,526.58,420.62
2016,2,10,8,45,780.0,58.5,0.7,16.5,307.5,570.05,453.68
2016,2,10,9,0,816.0,63.0,0.8,17.0,355.0,612.42,484.83
2016,2,10,9,15,841.0,66.0,0.9,17.5,399.0,644.26,507.42
2016,2,10,9,30,866.0,69.0,1.0,18.0,443.0,673.91,527.94
2016,2,10,9,45,880.5,72.0,1.1,19.0,480.5,689.4,536.56
2016,2,10,10,0,895.0,75.0,1.2,20.0,518.0,706.68,546.4
2016,2,10,10,15,907.5,77.0,1.25,20.0,550.0,718.4,553.83
2016,2,10,10,30,920.0,79.0,1.3,20.0,582.0,726.94,559.17
2016,2,10,10,45,927.0,80.5,1.4,20.5,607.0,727.85,558.73
2016,2,10,11,0,934.0,82.0,1.5,21.0,632.0,725.42,556.12
2016,2,10,11,15,939.5,83.0,1.5,21.0,649.0,718.07,549.81
2016,2,10,11,30,945.0,84.0,1.5,21.0,666.0,707.36,541.04
2016,2,10,11,45,946.0,85.0,1.55,21.5,675.0,690.45,527.2
2016,2,10,12,0,947.0,86.0,1.6,22.0,684.0,670.39,510.99
2016,2,10,12,15,947.0,86.0,1.6,22.0,684.5,645.68,491.87
2016,2,10,12,30,947.0,86.0,1.6,22.0,685.0,618.06,470.32
2016,2,10,12,45,945.5,85.0,1.65,22.0,678.0,585.9,445.35
2016,2,10,13,0,944.0,84.0,1.7,22.0,671.0,551.19,417.86
2016,2,10,13,15,939.0,83.5,1.7,21.5,655.5,512.94,387.52
2016,2,10,13,30,934.0,83.0,1.7,21.0,640.0,472.68,354.74
2016,2,10,13,45,929.5,80.5,1.7,21.0,617.0,429.0,317.74
2016,2,10,14,0,925.0,78.0,1.7,21.0,594.0,383.7,278.55
2016,2,10,14,15,913.0,76.0,1.6,21.0,563.5,335.21,236.1
2016,2,10,14,30,901.0,74.0,1.5,21.0,533.0,286.15,192.91
2016,2,10,14,45,786.0,88.0,1.45,21.0,468.0,225.44,145.13
2016,2,10,15,0,671.0,102.0,1.4,21.0,403.0,174.47,107.58
2016,2,10,15,15,746.5,83.0,1.25,20.0,389.0,133.91,74.59
2016,2,10,15,30,822.0,64.0,1.1,19.0,375.0,80.27,40.41
2016,2,10,15,45,785.0,61.0,0.95,18.5,327.5,44.42,33.54
2016,2,10,16,0,748.0,58.0,0.8,18.0,280.0,43.57,32.94
2016,2,10,16,15,695.5,53.0,0.8,17.5,231.5,41.0,30.7
2016,2,10,16,30,643.0,48.0,0.8,17.0,183.0,38.43,28.33
2016,2,10,16,45,553.5,40.5,0.85,16.5,135.0,33.4,23.61
2016,2,10,17,0,464.0,33.0,0.9,16.0,87.0,25.86,16.43
2016,2,10,17,15,232.0,23.0,0.85,15.5,50.0,18.53,6.28
2016,2,10,17,30,0.0,13.0,0.8,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,207.5,14.5,1.0,12.5,34.5,125.5,0.0
2016,2,11,7,30,415.0,29.0,0.9,13.0,69.0,261.56,197.19
2016,2,11,7,45,513.5,37.5,0.85,13.5,116.0,334.66,266.91
2016,2,11,8,0,612.0,46.0,0.8,14.0,163.0,408.62,329.67
2016,2,11,8,15,671.0,52.0,0.9,14.5,212.5,466.78,377.98
2016,2,11,8,30,730.0,58.0,1.0,15.0,262.0,525.85,424.93
2016,2,11,8,45,768.0,62.0,1.15,16.0,310.0,569.89,458.25
2016,2,11,9,0,806.0,66.0,1.3,17.0,358.0,612.9,489.59
2016,2,11,9,15,831.5,69.0,1.2,17.5,402.0,645.03,510.8
2016,2,11,9,30,857.0,72.0,1.1,18.0,446.0,674.99,529.65
2016,2,11,9,45,867.5,77.0,1.05,18.5,483.0,694.57,540.55
2016,2,11,10,0,878.0,82.0,1.0,19.0,520.0,711.13,549.2
2016,2,11,10,15,891.0,84.0,1.0,19.5,552.0,722.87,555.03
2016,2,11,10,30,904.0,86.0,1.0,20.0,584.0,727.46,555.99
2016,2,11,10,45,913.5,87.0,1.05,20.5,609.0,729.51,556.0
2016,2,11,11,0,923.0,88.0,1.1,21.0,634.0,728.25,553.85
2016,2,11,11,15,928.0,89.0,1.15,21.5,651.5,720.6,546.88
2016,2,11,11,30,933.0,90.0,1.2,22.0,669.0,709.64,537.56
2016,2,11,11,45,935.0,90.5,1.25,22.5,677.5,692.95,524.18
2016,2,11,12,0,937.0,91.0,1.3,23.0,686.0,673.12,508.46
2016,2,11,12,15,937.0,91.0,1.3,23.0,686.5,648.54,489.72
2016,2,11,12,30,937.0,91.0,1.3,23.0,687.0,621.08,468.61
2016,2,11,12,45,923.0,94.5,1.3,23.0,677.0,586.73,442.1
2016,2,11,13,0,909.0,98.0,1.3,23.0,667.0,550.53,413.74
2016,2,11,13,15,639.5,176.0,1.2,23.0,571.5,459.48,344.88
2016,2,11,13,30,370.0,254.0,1.1,23.0,476.0,383.84,288.37
2016,2,11,13,45,622.0,174.5,1.05,23.0,532.0,393.13,291.06
2016,2,11,14,0,874.0,95.0,1.0,23.0,588.0,381.41,274.27
2016,2,11,14,15,671.5,139.0,0.9,22.5,506.0,314.73,224.11
2016,2,11,14,30,469.0,183.0,0.8,22.0,424.0,265.72,189.57
2016,2,11,14,45,481.0,166.0,0.75,22.0,398.0,227.77,157.6
2016,2,11,15,0,493.0,149.0,0.7,22.0,372.0,188.37,125.16
2016,2,11,15,15,467.0,138.0,0.7,21.5,333.5,148.46,96.44
2016,2,11,15,30,441.0,127.0,0.7,21.0,295.0,110.95,73.98
2016,2,11,15,45,406.0,118.0,0.7,20.5,257.5,82.91,66.43
2016,2,11,16,0,371.0,109.0,0.7,20.0,220.0,78.28,62.71
2016,2,11,16,15,338.5,93.0,0.75,19.0,181.5,68.11,54.09
2016,2,11,16,30,306.0,77.0,0.8,18.0,143.0,57.52,44.85
2016,2,11,16,45,256.5,60.0,0.85,17.5,105.5,45.65,34.16
2016,2,11,17,0,207.0,43.0,0.9,17.0,68.0,33.3,22.76
2016,2,11,17,15,103.5,26.5,0.9,16.5,39.0,21.9,9.4
2016,2,11,17,30,0.0,10.0,0.9,16.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,0.9,16.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
