Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,7.0,13.0,12.39,0.0
2016,2,22,7,0,0.0,26.0,1.6,8.0,26.0,33.87,0.0
2016,2,22,7,15,273.0,31.0,1.8,8.5,69.5,198.61,150.26
2016,2,22,7,30,546.0,36.0,2.0,9.0,113.0,351.13,287.61
2016,2,22,7,45,623.0,43.0,2.25,10.0,164.0,421.26,350.0
2016,2,22,8,0,700.0,50.0,2.5,11.0,215.0,494.51,412.22
2016,2,22,8,15,747.5,55.0,2.6,11.5,267.0,549.58,457.69
2016,2,22,8,30,795.0,60.0,2.7,12.0,319.0,604.82,501.4
2016,2,22,8,45,826.0,63.5,2.8,13.0,368.5,646.86,532.3
2016,2,22,9,0,857.0,67.0,2.9,14.0,418.0,687.42,560.08
2016,2,22,9,15,879.0,70.0,3.05,14.5,463.5,713.94,577.94
2016,2,22,9,30,901.0,73.0,3.2,15.0,509.0,743.3,597.75
2016,2,22,9,45,916.5,75.0,3.35,15.5,548.5,764.07,611.0
2016,2,22,10,0,932.0,77.0,3.5,16.0,588.0,781.85,622.08
2016,2,22,10,15,942.5,78.5,3.5,16.5,621.0,792.17,627.03
2016,2,22,10,30,953.0,80.0,3.5,17.0,654.0,799.13,629.68
2016,2,22,10,45,960.5,81.0,3.55,17.5,679.0,799.86,628.22
2016,2,22,11,0,968.0,82.0,3.6,18.0,704.0,797.08,624.43
2016,2,22,11,15,972.5,83.0,3.6,18.0,721.5,788.6,617.65
2016,2,22,11,30,977.0,84.0,3.6,18.0,739.0,776.62,608.52
2016,2,22,11,45,978.0,84.5,3.6,18.5,748.0,758.25,593.79
2016,2,22,12,0,979.0,85.0,3.6,19.0,757.0,736.6,576.01
2016,2,22,12,15,979.0,85.0,3.6,19.0,757.5,710.62,555.59
2016,2,22,12,30,979.0,85.0,3.6,19.0,758.0,681.6,532.62
2016,2,22,12,45,968.5,88.5,3.65,19.0,748.0,646.96,505.13
2016,2,22,13,0,958.0,92.0,3.7,19.0,738.0,610.12,475.44
2016,2,22,13,15,953.0,91.0,3.65,19.0,722.0,569.93,442.42
2016,2,22,13,30,948.0,90.0,3.6,19.0,706.0,527.7,407.06
2016,2,22,13,45,941.5,88.0,3.6,19.0,682.0,482.1,368.36
2016,2,22,14,0,935.0,86.0,3.6,19.0,658.0,435.0,327.5
2016,2,22,14,15,924.0,84.5,3.55,18.5,626.0,385.52,284.41
2016,2,22,14,30,913.0,83.0,3.5,18.0,594.0,335.37,239.9
2016,2,22,14,45,898.0,80.5,3.45,18.0,556.0,282.97,193.02
2016,2,22,15,0,883.0,78.0,3.4,18.0,518.0,225.46,142.87
2016,2,22,15,15,862.0,75.0,3.1,17.5,474.5,172.23,99.27
2016,2,22,15,30,841.0,72.0,2.8,17.0,431.0,120.41,62.76
2016,2,22,15,45,811.0,68.5,2.5,16.5,382.5,69.58,38.72
2016,2,22,16,0,781.0,65.0,2.2,16.0,334.0,47.46,36.58
2016,2,22,16,15,737.0,60.0,1.95,15.0,283.0,45.12,34.71
2016,2,22,16,30,693.0,55.0,1.7,14.0,232.0,42.76,32.71
2016,2,22,16,45,623.0,48.5,1.5,13.0,181.0,38.94,29.25
2016,2,22,17,0,553.0,42.0,1.3,12.0,130.0,32.04,22.84
2016,2,22,17,15,427.5,31.5,1.3,11.5,85.0,24.69,15.63
2016,2,22,17,30,302.0,21.0,1.3,11.0,40.0,16.98,3.09
2016,2,22,17,45,151.0,10.5,1.3,10.5,20.0,10.01,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,11.5,10.0,9.53,0.0
2016,2,23,7,0,0.0,20.0,0.5,12.0,20.0,21.68,0.0
2016,2,23,7,15,108.5,36.0,0.45,12.5,52.0,115.47,85.73
2016,2,23,7,30,217.0,52.0,0.4,13.0,84.0,203.43,163.25
2016,2,23,7,45,257.5,69.5,0.35,13.5,121.5,252.66,205.59
2016,2,23,8,0,298.0,87.0,0.3,14.0,159.0,303.78,247.82
2016,2,23,8,15,317.5,105.0,0.4,14.5,196.5,343.76,280.04
2016,2,23,8,30,337.0,123.0,0.5,15.0,234.0,372.5,302.7
2016,2,23,8,45,352.5,138.5,0.65,15.5,270.5,405.98,328.46
2016,2,23,9,0,368.0,154.0,0.8,16.0,307.0,438.8,353.03
2016,2,23,9,15,553.5,124.5,0.85,16.5,382.0,556.93,443.15
2016,2,23,9,30,739.0,95.0,0.9,17.0,457.0,663.11,520.03
2016,2,23,9,45,837.5,88.5,1.0,17.5,528.5,730.7,565.5
2016,2,23,10,0,936.0,82.0,1.1,18.0,600.0,794.58,607.87
2016,2,23,10,15,946.5,84.0,1.1,18.5,633.0,805.4,612.07
2016,2,23,10,30,957.0,86.0,1.1,19.0,666.0,812.83,614.71
2016,2,23,10,45,965.0,86.5,1.15,19.5,691.5,813.26,613.46
2016,2,23,11,0,973.0,87.0,1.2,20.0,717.0,810.17,610.04
2016,2,23,11,15,977.5,88.0,1.15,20.0,734.5,801.52,602.92
2016,2,23,11,30,982.0,89.0,1.1,20.0,752.0,789.35,593.63
2016,2,23,11,45,869.0,125.0,1.1,20.5,717.5,730.9,551.23
2016,2,23,12,0,756.0,161.0,1.1,21.0,683.0,670.21,506.15
2016,2,23,12,15,870.5,125.5,1.0,21.0,727.0,686.11,516.97
2016,2,23,12,30,985.0,90.0,0.9,21.0,771.0,693.94,520.64
2016,2,23,12,45,984.0,88.5,0.85,21.5,763.0,659.66,493.34
2016,2,23,13,0,983.0,87.0,0.8,22.0,755.0,622.67,464.18
2016,2,23,13,15,978.0,86.5,0.75,22.0,738.5,582.03,432.73
2016,2,23,13,30,973.0,86.0,0.7,22.0,722.0,539.27,398.99
2016,2,23,13,45,966.0,84.5,0.65,22.0,697.0,492.83,361.73
2016,2,23,14,0,959.0,83.0,0.6,22.0,672.0,444.87,322.35
2016,2,23,14,15,947.5,81.5,0.5,21.5,640.0,394.08,280.2
2016,2,23,14,30,936.0,80.0,0.4,21.0,608.0,342.61,236.62
2016,2,23,14,45,919.5,78.0,0.35,21.0,569.0,289.08,190.98
2016,2,23,15,0,903.0,76.0,0.3,21.0,530.0,235.85,146.12
2016,2,23,15,15,881.5,73.5,0.3,20.5,485.5,176.43,99.23
2016,2,23,15,30,860.0,71.0,0.3,20.0,441.0,123.83,62.97
2016,2,23,15,45,827.5,68.0,0.3,19.5,391.5,72.18,38.51
2016,2,23,16,0,795.0,65.0,0.3,19.0,342.0,47.33,36.01
2016,2,23,16,15,750.5,60.0,0.4,18.0,290.0,44.98,34.19
2016,2,23,16,30,706.0,55.0,0.5,17.0,238.0,42.61,32.21
2016,2,23,16,45,632.0,48.5,0.6,16.5,186.0,38.77,28.71
2016,2,23,17,0,558.0,42.0,0.7,16.0,134.0,31.88,22.34
2016,2,23,17,15,433.5,32.0,0.75,15.5,88.0,24.99,15.7
2016,2,23,17,30,309.0,22.0,0.8,15.0,42.0,17.8,4.7
2016,2,23,17,45,154.5,11.0,0.85,14.5,21.0,10.48,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,9.5,14.0,13.34,0.0
2016,2,24,7,0,0.0,28.0,1.0,10.0,28.0,35.89,0.0
2016,2,24,7,15,231.5,35.5,1.2,11.0,70.0,185.71,143.11
2016,2,24,7,30,463.0,43.0,1.4,12.0,112.0,325.53,264.53
2016,2,24,7,45,543.5,51.5,1.6,13.0,162.5,396.54,325.75
2016,2,24,8,0,624.0,60.0,1.8,14.0,213.0,471.39,387.66
2016,2,24,8,15,674.0,66.0,1.8,14.5,264.0,526.96,431.95
2016,2,24,8,30,724.0,72.0,1.8,15.0,315.0,583.14,474.82
2016,2,24,8,45,760.5,75.5,1.8,15.5,364.0,623.84,504.53
2016,2,24,9,0,797.0,79.0,1.8,16.0,413.0,667.24,534.64
2016,2,24,9,15,820.5,82.5,1.9,17.0,457.5,699.78,555.37
2016,2,24,9,30,844.0,86.0,2.0,18.0,502.0,730.03,574.13
2016,2,24,9,45,862.0,88.0,2.15,19.0,541.5,751.93,587.01
2016,2,24,10,0,880.0,90.0,2.3,20.0,581.0,770.95,597.8
2016,2,24,10,15,892.0,91.5,2.25,20.0,613.5,781.83,603.72
2016,2,24,10,30,904.0,93.0,2.2,20.0,646.0,784.95,604.35
2016,2,24,10,45,912.0,94.5,2.2,20.5,671.0,786.59,603.37
2016,2,24,11,0,920.0,96.0,2.2,21.0,696.0,784.85,600.19
2016,2,24,11,15,925.0,97.0,2.15,21.0,713.5,777.0,593.71
2016,2,24,11,30,930.0,98.0,2.1,21.0,731.0,765.79,585.09
2016,2,24,11,45,931.0,99.0,2.05,21.5,739.5,748.48,571.26
2016,2,24,12,0,932.0,100.0,2.0,22.0,748.0,728.01,554.44
2016,2,24,12,15,932.0,100.0,1.9,22.0,748.5,702.85,534.79
2016,2,24,12,30,932.0,100.0,1.8,22.0,749.0,674.8,512.89
2016,2,24,12,45,933.5,98.0,1.75,22.0,742.0,642.96,488.32
2016,2,24,13,0,935.0,96.0,1.7,22.0,735.0,608.41,461.33
2016,2,24,13,15,930.5,95.0,1.65,22.0,719.0,569.11,430.29
2016,2,24,13,30,926.0,94.0,1.6,22.0,703.0,527.8,397.03
2016,2,24,13,45,918.5,92.5,1.55,22.0,679.5,482.91,360.31
2016,2,24,14,0,911.0,91.0,1.5,22.0,656.0,436.64,321.62
2016,2,24,14,15,900.0,89.0,1.45,21.5,624.5,387.58,280.47
2016,2,24,14,30,889.0,87.0,1.4,21.0,593.0,337.9,237.89
2016,2,24,14,45,874.5,84.5,1.4,21.0,555.5,281.61,189.51
2016,2,24,15,0,860.0,82.0,1.4,21.0,518.0,230.12,145.25
2016,2,24,15,15,838.5,79.0,1.3,20.5,474.0,177.74,102.92
2016,2,24,15,30,817.0,76.0,1.2,20.0,430.0,126.86,66.9
2016,2,24,15,45,788.5,71.5,1.2,19.5,382.5,76.26,41.41
2016,2,24,16,0,760.0,67.0,1.2,19.0,335.0,48.7,37.19
2016,2,24,16,15,715.5,62.0,1.15,18.0,284.0,46.43,35.44
2016,2,24,16,30,671.0,57.0,1.1,17.0,233.0,44.15,33.55
2016,2,24,16,45,602.5,50.0,1.05,16.0,182.5,36.45,26.72
2016,2,24,17,0,534.0,43.0,1.0,15.0,132.0,32.56,23.06
2016,2,24,17,15,414.5,32.5,1.0,14.0,87.0,25.27,16.12
2016,2,24,17,30,295.0,22.0,1.0,13.0,42.0,17.63,5.71
2016,2,24,17,45,147.5,11.0,1.05,12.5,21.0,10.48,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,108.0,9.5,0.65,11.5,15.0,54.68,0.0
2016,2,25,7,0,216.0,19.0,0.6,12.0,30.0,141.05,26.52
2016,2,25,7,15,348.5,30.5,0.65,12.5,73.0,239.67,185.1
2016,2,25,7,30,481.0,42.0,0.7,13.0,116.0,336.15,270.59
2016,2,25,7,45,555.0,50.0,0.8,14.0,165.5,403.7,327.81
2016,2,25,8,0,629.0,58.0,0.9,15.0,215.0,474.69,385.07
2016,2,25,8,15,678.0,63.5,0.85,15.5,266.0,529.32,426.95
2016,2,25,8,30,727.0,69.0,0.8,16.0,317.0,581.12,464.83
2016,2,25,8,45,756.5,74.5,0.8,17.0,365.0,623.37,493.47
2016,2,25,9,0,786.0,80.0,0.8,18.0,413.0,664.21,519.37
2016,2,25,9,15,809.5,83.5,0.75,18.5,457.5,696.65,538.83
2016,2,25,9,30,833.0,87.0,0.7,19.0,502.0,726.83,556.3
2016,2,25,9,45,847.0,90.5,0.7,19.5,540.0,747.41,567.59
2016,2,25,10,0,861.0,94.0,0.7,20.0,578.0,765.07,576.94
2016,2,25,10,15,873.0,96.0,0.65,20.0,610.5,776.44,582.41
2016,2,25,10,30,885.0,98.0,0.6,20.0,643.0,784.59,585.85
2016,2,25,10,45,893.0,99.5,0.6,20.5,668.0,781.58,581.7
2016,2,25,11,0,901.0,101.0,0.6,21.0,693.0,779.91,578.76
2016,2,25,11,15,906.0,102.0,0.55,21.0,710.0,772.17,572.21
2016,2,25,11,30,911.0,103.0,0.5,21.0,727.0,761.14,563.69
2016,2,25,11,45,914.5,103.0,0.45,21.5,736.0,744.78,550.76
2016,2,25,12,0,918.0,103.0,0.4,22.0,745.0,725.25,535.05
2016,2,25,12,15,917.5,103.0,0.35,22.0,745.5,700.03,516.31
2016,2,25,12,30,917.0,103.0,0.3,22.0,746.0,671.98,495.5
2016,2,25,12,45,919.5,100.0,0.3,22.5,739.0,640.16,471.62
2016,2,25,13,0,922.0,97.0,0.3,23.0,732.0,605.63,445.45
2016,2,25,13,15,917.0,96.5,0.25,23.0,716.0,566.92,416.03
2016,2,25,13,30,912.0,96.0,0.2,23.0,700.0,526.26,384.56
2016,2,25,13,45,903.5,94.5,0.2,23.0,676.0,481.41,349.76
2016,2,25,14,0,895.0,93.0,0.2,23.0,652.0,435.3,313.02
2016,2,25,14,15,883.5,91.5,0.2,23.0,620.5,387.11,273.75
2016,2,25,14,30,872.0,90.0,0.2,23.0,589.0,333.89,229.86
2016,2,25,14,45,854.0,88.0,0.2,23.0,551.0,282.4,186.8
2016,2,25,15,0,836.0,86.0,0.2,23.0,513.0,231.55,144.5
2016,2,25,15,15,814.0,83.0,0.25,22.5,470.0,180.2,104.11
2016,2,25,15,30,792.0,80.0,0.3,22.0,427.0,130.44,69.37
2016,2,25,15,45,756.0,77.0,0.35,21.5,378.5,82.02,45.14
2016,2,25,16,0,720.0,74.0,0.4,21.0,330.0,49.16,37.25
2016,2,25,16,15,674.0,68.5,0.5,20.0,280.0,47.03,35.67
2016,2,25,16,30,628.0,63.0,0.6,19.0,230.0,44.85,33.89
2016,2,25,16,45,558.0,55.0,0.7,18.0,180.5,40.45,30.02
2016,2,25,17,0,488.0,47.0,0.8,17.0,131.0,35.89,25.8
2016,2,25,17,15,371.0,35.5,0.8,16.5,86.5,27.83,18.19
2016,2,25,17,30,254.0,24.0,0.8,16.0,42.0,19.37,7.56
2016,2,25,17,45,127.0,12.0,0.85,15.5,21.0,11.44,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,6,45,103.0,10.5,0.5,12.5,16.0,53.92,0.0
2016,2,26,7,0,206.0,21.0,0.6,13.0,32.0,140.93,49.23
2016,2,26,7,15,332.0,33.0,0.75,13.5,75.0,235.63,183.06
2016,2,26,7,30,458.0,45.0,0.9,14.0,118.0,329.3,265.48
2016,2,26,7,45,531.5,54.0,1.1,15.0,167.5,397.46,323.37
2016,2,26,8,0,605.0,63.0,1.3,16.0,217.0,469.01,381.5
2016,2,26,8,15,572.0,78.5,1.3,16.5,248.5,482.73,391.88
2016,2,26,8,30,539.0,94.0,1.3,17.0,280.0,492.35,398.29
2016,2,26,8,45,466.0,125.0,1.3,17.5,302.5,484.25,389.68
2016,2,26,9,0,393.0,156.0,1.3,18.0,325.0,474.92,379.71
2016,2,26,9,15,549.0,132.5,1.4,18.5,394.5,564.92,448.96
2016,2,26,9,30,705.0,109.0,1.5,19.0,464.0,664.18,521.65
2016,2,26,9,45,571.0,163.0,1.6,19.5,464.5,623.05,486.93
2016,2,26,10,0,437.0,217.0,1.7,20.0,465.0,580.93,452.19
2016,2,26,10,15,505.0,206.5,1.8,20.0,508.5,618.94,481.07
2016,2,26,10,30,573.0,196.0,1.9,20.0,552.0,655.19,507.74
2016,2,26,10,45,574.5,205.0,2.0,20.5,573.5,659.56,509.08
2016,2,26,11,0,576.0,214.0,2.1,21.0,595.0,661.5,508.96
2016,2,26,11,15,727.0,165.5,2.1,21.0,658.5,715.87,549.45
2016,2,26,11,30,878.0,117.0,2.1,21.0,722.0,758.63,580.26
2016,2,26,11,45,877.0,119.5,2.15,21.0,730.5,741.45,567.36
2016,2,26,12,0,876.0,122.0,2.2,21.0,739.0,721.3,552.34
2016,2,26,12,15,876.5,122.0,2.2,21.0,740.0,696.8,533.81
2016,2,26,12,30,877.0,122.0,2.2,21.0,741.0,669.53,513.03
2016,2,26,12,45,845.0,135.5,2.2,21.0,727.0,633.21,484.97
2016,2,26,13,0,813.0,149.0,2.2,21.0,713.0,596.14,456.04
2016,2,26,13,15,682.5,187.0,2.25,21.0,653.0,527.85,403.72
2016,2,26,13,30,552.0,225.0,2.3,21.0,593.0,466.76,356.55
2016,2,26,13,45,496.0,237.5,2.35,21.0,560.0,425.36,323.93
2016,2,26,14,0,440.0,250.0,2.4,21.0,527.0,387.3,293.59
2016,2,26,14,15,511.0,212.0,2.45,20.5,518.5,355.62,266.69
2016,2,26,14,30,582.0,174.0,2.5,20.0,510.0,317.25,232.91
2016,2,26,14,45,655.5,140.0,2.55,20.0,495.5,275.09,194.08
2016,2,26,15,0,729.0,106.0,2.6,20.0,481.0,225.22,148.25
2016,2,26,15,15,500.5,144.0,2.55,19.5,392.0,181.91,121.61
2016,2,26,15,30,272.0,182.0,2.5,19.0,303.0,163.84,118.43
2016,2,26,15,45,323.0,154.5,2.5,18.5,282.0,127.47,92.6
2016,2,26,16,0,374.0,127.0,2.5,18.0,261.0,88.43,71.96
2016,2,26,16,15,329.5,115.5,2.2,17.0,221.0,87.21,71.33
2016,2,26,16,30,285.0,104.0,1.9,16.0,181.0,79.42,64.75
2016,2,26,16,45,360.0,78.5,1.65,15.0,155.0,58.44,46.28
2016,2,26,17,0,435.0,53.0,1.4,14.0,129.0,41.12,30.76
2016,2,26,17,15,320.0,40.0,1.35,13.5,85.5,31.85,21.98
2016,2,26,17,30,205.0,27.0,1.3,13.0,42.0,21.25,9.75
2016,2,26,17,45,102.5,13.5,1.3,12.5,21.0,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,114.5,11.0,1.0,9.5,18.5,59.76,0.0
2016,2,27,7,0,229.0,22.0,1.1,10.0,37.0,155.4,74.07
2016,2,27,7,15,353.0,34.0,1.05,10.5,80.0,248.94,197.37
2016,2,27,7,30,477.0,46.0,1.0,11.0,123.0,342.94,280.19
2016,2,27,7,45,562.0,51.5,0.95,11.5,174.0,414.54,341.0
2016,2,27,8,0,647.0,57.0,0.9,12.0,225.0,490.02,401.92
2016,2,27,8,15,693.0,62.5,0.85,12.5,275.5,540.12,440.4
2016,2,27,8,30,739.0,68.0,0.8,13.0,326.0,594.6,480.29
2016,2,27,8,45,445.5,128.0,0.8,14.0,290.0,475.59,383.87
2016,2,27,9,0,152.0,188.0,0.8,15.0,254.0,320.19,257.53
2016,2,27,9,15,505.5,132.5,0.85,15.5,383.5,535.53,429.42
2016,2,27,9,30,859.0,77.0,0.9,16.0,513.0,741.78,577.5
2016,2,27,9,45,873.5,79.0,1.0,17.0,551.5,756.21,582.61
2016,2,27,10,0,888.0,81.0,1.1,18.0,590.0,773.12,591.89
2016,2,27,10,15,898.5,83.0,1.15,18.5,622.0,783.9,597.41
2016,2,27,10,30,909.0,85.0,1.2,19.0,654.0,791.44,600.87
2016,2,27,10,45,914.0,87.0,1.3,19.5,678.0,791.46,599.93
2016,2,27,11,0,919.0,89.0,1.4,20.0,702.0,788.11,596.85
2016,2,27,11,15,923.5,90.0,1.45,20.0,719.0,779.95,591.2
2016,2,27,11,30,928.0,91.0,1.5,20.0,736.0,768.44,583.4
2016,2,27,11,45,929.5,92.0,1.6,20.5,744.5,751.5,571.32
2016,2,27,12,0,931.0,93.0,1.7,21.0,753.0,731.38,556.93
2016,2,27,12,15,931.0,93.0,1.8,21.0,753.5,706.2,538.85
2016,2,27,12,30,931.0,93.0,1.9,21.0,754.0,678.12,518.31
2016,2,27,12,45,927.0,93.5,2.0,21.0,745.5,645.36,493.87
2016,2,27,13,0,923.0,94.0,2.1,21.0,737.0,610.2,467.05
2016,2,27,13,15,918.5,93.0,2.15,21.0,721.5,571.16,436.44
2016,2,27,13,30,914.0,92.0,2.2,21.0,706.0,530.13,403.53
2016,2,27,13,45,908.0,90.0,2.3,21.0,682.5,485.75,367.31
2016,2,27,14,0,902.0,88.0,2.4,21.0,659.0,439.9,328.87
2016,2,27,14,15,892.0,86.5,2.4,20.5,628.0,391.82,288.04
2016,2,27,14,30,882.0,85.0,2.4,20.0,597.0,343.02,245.64
2016,2,27,14,45,867.5,82.5,2.4,20.0,560.0,291.77,200.45
2016,2,27,15,0,853.0,80.0,2.4,20.0,523.0,235.3,151.51
2016,2,27,15,15,833.0,77.0,2.2,19.5,480.0,183.18,108.26
2016,2,27,15,30,813.0,74.0,2.0,19.0,437.0,132.41,70.69
2016,2,27,15,45,759.5,71.0,1.85,18.5,381.0,81.8,43.37
2016,2,27,16,0,706.0,68.0,1.7,18.0,325.0,48.79,37.4
2016,2,27,16,15,655.0,66.0,1.55,17.0,277.5,44.65,34.0
2016,2,27,16,30,604.0,64.0,1.4,16.0,230.0,45.22,34.65
2016,2,27,16,45,579.0,53.5,1.25,15.5,186.0,38.84,28.94
2016,2,27,17,0,554.0,43.0,1.1,15.0,142.0,32.09,22.75
2016,2,27,17,15,441.5,34.0,1.1,14.5,96.0,26.19,17.07
2016,2,27,17,30,329.0,25.0,1.1,14.0,50.0,20.05,9.4
2016,2,27,17,45,164.5,12.5,1.1,13.5,25.0,11.91,0.0
2016,2,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,21.5,12.0,1.3,8.5,13.5,20.78,0.0
2016,2,28,7,0,43.0,24.0,1.4,9.0,27.0,54.69,27.57
2016,2,28,7,15,89.0,44.0,1.55,9.5,57.0,107.66,84.46
2016,2,28,7,30,135.0,64.0,1.7,10.0,87.0,167.69,137.88
2016,2,28,7,45,160.0,85.0,1.9,10.5,121.0,210.19,175.42
2016,2,28,8,0,185.0,106.0,2.1,11.0,155.0,253.39,212.53
2016,2,28,8,15,209.5,124.0,2.25,11.5,190.0,292.91,245.56
2016,2,28,8,30,234.0,142.0,2.4,12.0,225.0,333.02,278.18
2016,2,28,8,45,428.5,125.5,2.55,13.0,303.5,462.68,384.28
2016,2,28,9,0,623.0,109.0,2.7,14.0,382.0,594.92,487.63
2016,2,28,9,15,661.5,111.0,2.75,14.5,427.0,633.8,515.13
2016,2,28,9,30,700.0,113.0,2.8,15.0,472.0,671.29,541.43
2016,2,28,9,45,784.0,106.5,2.85,15.5,536.5,728.79,581.75
2016,2,28,10,0,868.0,100.0,2.9,16.0,601.0,788.41,622.66
2016,2,28,10,15,880.0,102.0,2.95,16.0,634.0,799.78,629.41
2016,2,28,10,30,892.0,104.0,3.0,16.0,667.0,807.88,634.32
2016,2,28,10,45,773.5,147.5,3.05,16.5,649.0,759.99,597.83
2016,2,28,11,0,655.0,191.0,3.1,17.0,631.0,705.87,554.61
2016,2,28,11,15,640.5,203.0,3.1,17.0,642.0,695.45,545.98
2016,2,28,11,30,626.0,215.0,3.1,17.0,653.0,682.72,535.38
2016,2,28,11,45,629.0,218.0,3.15,17.5,662.5,671.69,525.65
2016,2,28,12,0,632.0,221.0,3.2,18.0,672.0,658.27,514.1
2016,2,28,12,15,558.5,247.0,3.2,18.0,646.0,612.09,478.02
2016,2,28,12,30,485.0,273.0,3.2,18.0,620.0,569.17,444.32
2016,2,28,12,45,382.5,302.0,3.2,18.0,574.0,512.01,399.58
2016,2,28,13,0,280.0,331.0,3.2,18.0,528.0,462.11,360.24
2016,2,28,13,15,324.5,312.5,3.15,18.0,536.0,453.84,353.69
2016,2,28,13,30,369.0,294.0,3.1,18.0,544.0,441.86,343.59
2016,2,28,13,45,318.5,294.0,3.1,18.0,504.0,399.08,309.74
2016,2,28,14,0,268.0,294.0,3.1,18.0,464.0,359.8,278.72
2016,2,28,14,15,280.5,276.5,3.0,17.5,447.0,332.77,256.78
2016,2,28,14,30,293.0,259.0,2.9,17.0,430.0,304.46,233.24
2016,2,28,14,45,405.0,216.0,2.85,17.0,436.5,280.79,209.41
2016,2,28,15,0,517.0,173.0,2.8,17.0,443.0,240.85,171.14
2016,2,28,15,15,417.5,176.5,2.5,16.5,383.0,197.45,139.14
2016,2,28,15,30,318.0,180.0,2.2,16.0,323.0,169.07,121.76
2016,2,28,15,45,325.0,158.0,1.9,15.5,290.5,132.3,96.58
2016,2,28,16,0,332.0,136.0,1.6,15.0,258.0,100.5,83.29
2016,2,28,16,15,296.5,122.5,1.5,14.5,219.5,91.81,76.02
2016,2,28,16,30,261.0,109.0,1.4,14.0,181.0,82.77,68.22
2016,2,28,16,45,236.5,88.5,1.3,13.5,143.5,68.52,55.55
2016,2,28,17,0,212.0,68.0,1.2,13.0,106.0,53.72,42.1
2016,2,28,17,15,158.0,48.5,1.2,12.5,71.5,39.06,28.5
2016,2,28,17,30,104.0,29.0,1.2,12.0,37.0,23.91,12.95
2016,2,28,17,45,52.0,14.5,1.2,11.5,18.5,13.82,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,159.0,11.5,1.0,9.0,23.0,81.34,0.0
2016,2,29,7,0,318.0,23.0,1.0,10.0,46.0,207.94,140.25
2016,2,29,7,15,437.0,33.0,1.15,10.5,92.0,296.21,238.42
2016,2,29,7,30,556.0,43.0,1.3,11.0,138.0,389.98,320.44
2016,2,29,7,45,625.5,49.0,1.5,12.0,190.0,452.43,373.98
2016,2,29,8,0,695.0,55.0,1.7,13.0,242.0,522.63,431.02
2016,2,29,8,15,738.0,60.0,1.7,13.5,294.0,576.22,472.53
2016,2,29,8,30,781.0,65.0,1.7,14.0,346.0,629.76,511.95
2016,2,29,8,45,810.5,68.5,1.7,15.0,395.0,671.41,539.38
2016,2,29,9,0,840.0,72.0,1.7,16.0,444.0,711.53,564.87
2016,2,29,9,15,861.0,74.5,1.75,16.5,489.0,742.23,584.42
2016,2,29,9,30,882.0,77.0,1.8,17.0,534.0,765.02,598.15
2016,2,29,9,45,898.0,78.5,1.9,18.0,573.0,785.71,609.68
2016,2,29,10,0,914.0,80.0,2.0,19.0,612.0,803.46,619.09
2016,2,29,10,15,924.0,82.0,2.0,19.5,644.5,813.97,623.8
2016,2,29,10,30,934.0,84.0,2.0,20.0,677.0,821.13,626.36
2016,2,29,10,45,940.5,85.5,2.05,21.0,702.0,821.59,623.7
2016,2,29,11,0,947.0,87.0,2.1,22.0,727.0,818.57,618.87
2016,2,29,11,15,951.5,87.5,2.05,22.0,744.0,809.49,611.62
2016,2,29,11,30,956.0,88.0,2.0,22.0,761.0,796.98,602.21
2016,2,29,11,45,956.5,89.0,1.95,22.5,769.0,778.69,587.86
2016,2,29,12,0,957.0,90.0,1.9,23.0,777.0,757.19,571.49
2016,2,29,12,15,956.5,90.0,1.9,23.0,777.5,730.89,552.71
2016,2,29,12,30,956.0,90.0,1.9,23.0,778.0,701.64,530.98
2016,2,29,12,45,956.0,88.5,1.9,23.0,770.0,668.44,506.1
2016,2,29,13,0,956.0,87.0,1.9,23.0,762.0,632.55,478.77
2016,2,29,13,15,951.5,86.0,1.95,23.0,745.5,592.16,447.79
2016,2,29,13,30,947.0,85.0,2.0,23.0,729.0,549.71,414.43
2016,2,29,13,45,941.0,83.5,2.05,23.0,705.0,504.26,377.86
2016,2,29,14,0,935.0,82.0,2.1,23.0,681.0,457.26,339.02
2016,2,29,14,15,924.5,80.5,2.05,22.5,649.0,407.3,297.24
2016,2,29,14,30,914.0,79.0,2.0,22.0,617.0,356.63,253.84
2016,2,29,14,45,898.0,77.0,2.0,22.0,578.5,303.62,207.69
2016,2,29,15,0,882.0,75.0,2.0,22.0,540.0,250.92,161.95
2016,2,29,15,15,704.0,107.5,1.8,21.5,459.5,190.66,118.75
2016,2,29,15,30,526.0,140.0,1.6,21.0,379.0,157.77,101.32
2016,2,29,15,45,646.5,104.0,1.45,20.5,366.0,103.91,61.43
2016,2,29,16,0,767.0,68.0,1.3,20.0,353.0,48.47,36.76
2016,2,29,16,15,725.0,63.5,1.2,19.0,302.0,46.68,35.48
2016,2,29,16,30,683.0,59.0,1.1,18.0,251.0,44.87,34.07
2016,2,29,16,45,603.5,54.0,1.05,17.5,198.5,38.8,28.7
2016,2,29,17,0,524.0,49.0,1.0,17.0,146.0,36.78,26.73
2016,2,29,17,15,414.5,38.5,1.0,16.5,100.0,29.76,20.14
2016,2,29,17,30,305.0,28.0,1.0,16.0,54.0,22.41,12.25
2016,2,29,17,45,152.5,14.0,1.0,15.5,27.0,13.34,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,45,179.5,12.0,0.8,14.5,25.5,91.64,0.0
2016,3,1,7,0,359.0,24.0,0.8,15.0,51.0,232.36,161.25
2016,3,1,7,15,474.5,33.0,0.85,15.5,98.5,312.39,246.97
2016,3,1,7,30,590.0,42.0,0.9,16.0,146.0,405.61,325.99
2016,3,1,7,45,658.5,47.5,1.0,17.0,199.0,473.39,381.41
2016,3,1,8,0,727.0,53.0,1.1,18.0,252.0,543.63,435.99
2016,3,1,8,15,768.5,57.0,1.15,18.5,304.5,596.06,475.26
2016,3,1,8,30,810.0,61.0,1.2,19.0,357.0,648.3,512.04
2016,3,1,8,45,838.0,64.5,1.3,19.5,406.5,689.66,539.95
2016,3,1,9,0,866.0,68.0,1.4,20.0,456.0,723.76,562.17
2016,3,1,9,15,886.0,70.5,1.55,20.5,501.5,754.3,582.07
2016,3,1,9,30,906.0,73.0,1.7,21.0,547.0,782.36,600.05
2016,3,1,9,45,919.5,75.5,1.9,21.5,586.0,802.65,612.99
2016,3,1,10,0,933.0,78.0,2.1,22.0,625.0,819.82,623.8
2016,3,1,10,15,943.5,79.5,2.2,22.0,658.0,830.24,630.38
2016,3,1,10,30,954.0,81.0,2.3,22.0,691.0,837.25,634.79
2016,3,1,10,45,962.0,81.5,2.45,22.5,716.5,837.71,634.03
2016,3,1,11,0,970.0,82.0,2.6,23.0,742.0,834.64,630.98
2016,3,1,11,15,974.0,82.5,2.65,23.0,759.0,824.95,624.04
2016,3,1,11,30,978.0,83.0,2.7,23.0,776.0,811.77,614.85
2016,3,1,11,45,981.0,83.0,2.75,23.0,785.0,793.87,602.51
2016,3,1,12,0,984.0,83.0,2.8,23.0,794.0,772.6,587.91
2016,3,1,12,15,984.0,83.0,2.8,23.0,794.5,746.0,569.13
2016,3,1,12,30,984.0,83.0,2.8,23.0,795.0,716.33,546.75
2016,3,1,12,45,979.5,84.0,2.8,23.0,786.5,681.94,520.56
2016,3,1,13,0,975.0,85.0,2.8,23.0,778.0,645.01,492.02
2016,3,1,13,15,971.0,84.5,2.75,22.5,762.0,604.6,461.05
2016,3,1,13,30,967.0,84.0,2.7,22.0,746.0,562.03,427.6
2016,3,1,13,45,959.5,83.0,2.7,22.0,721.5,515.43,389.54
2016,3,1,14,0,952.0,82.0,2.7,22.0,697.0,467.37,349.34
2016,3,1,14,15,942.5,80.5,2.65,21.5,665.0,416.89,306.76
2016,3,1,14,30,933.0,79.0,2.6,21.0,633.0,365.59,262.41
2016,3,1,14,45,917.0,78.0,2.55,21.0,594.0,312.36,215.55
2016,3,1,15,0,901.0,77.0,2.5,21.0,555.0,259.4,169.08
2016,3,1,15,15,882.0,74.5,2.4,20.5,510.5,205.24,123.63
2016,3,1,15,30,863.0,72.0,2.3,20.0,466.0,146.09,78.17
2016,3,1,15,45,675.0,93.0,2.2,19.5,381.5,98.68,55.86
2016,3,1,16,0,487.0,114.0,2.1,19.0,297.0,78.42,62.96
2016,3,1,16,15,607.5,85.5,1.85,18.0,280.5,59.19,46.57
2016,3,1,16,30,728.0,57.0,1.6,17.0,264.0,43.07,32.6
2016,3,1,16,45,665.0,51.0,1.4,16.0,211.5,39.76,29.75
2016,3,1,17,0,602.0,45.0,1.2,15.0,159.0,36.41,26.66
2016,3,1,17,15,494.0,36.0,1.2,14.0,110.0,27.44,18.4
2016,3,1,17,30,386.0,27.0,1.2,13.0,61.0,21.36,11.86
2016,3,1,17,45,193.0,13.5,1.2,12.5,30.5,10.61,0.0
2016,3,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,200.5,12.5,0.85,10.0,28.5,102.37,0.0
2016,3,2,7,0,401.0,25.0,0.9,11.0,57.0,250.61,182.97
2016,3,2,7,15,513.0,33.5,1.1,11.5,106.5,335.73,270.61
2016,3,2,7,30,625.0,42.0,1.3,12.0,156.0,428.36,350.88
2016,3,2,7,45,690.0,47.5,1.5,13.0,210.0,495.47,407.16
2016,3,2,8,0,755.0,53.0,1.7,14.0,264.0,564.78,462.5
2016,3,2,8,15,793.5,57.5,1.8,14.5,316.5,616.82,502.57
2016,3,2,8,30,832.0,62.0,1.9,15.0,369.0,668.43,539.71
2016,3,2,8,45,857.5,65.5,2.0,16.0,419.0,708.61,566.21
2016,3,2,9,0,883.0,69.0,2.1,17.0,469.0,741.31,586.64
2016,3,2,9,15,901.5,71.5,2.15,17.5,514.0,771.04,605.34
2016,3,2,9,30,920.0,74.0,2.2,18.0,559.0,798.19,622.0
2016,3,2,9,45,932.0,76.0,2.3,18.5,598.0,816.86,632.98
2016,3,2,10,0,944.0,78.0,2.4,19.0,637.0,832.38,641.83
2016,3,2,10,15,953.5,79.5,2.45,19.0,669.5,842.04,647.53
2016,3,2,10,30,963.0,81.0,2.5,19.0,702.0,848.25,651.01
2016,3,2,10,45,968.0,82.5,2.55,19.5,727.0,847.41,648.54
2016,3,2,11,0,973.0,84.0,2.6,20.0,752.0,843.01,643.82
2016,3,2,11,15,800.5,152.5,2.6,20.0,711.0,775.87,596.27
2016,3,2,11,30,628.0,221.0,2.6,20.0,670.0,700.12,538.68
2016,3,2,11,45,804.0,155.0,2.6,20.5,736.0,744.76,572.49
2016,3,2,12,0,980.0,89.0,2.6,21.0,802.0,779.57,596.38
2016,3,2,12,15,980.0,89.0,2.6,21.0,802.5,752.91,577.07
2016,3,2,12,30,980.0,89.0,2.6,21.0,803.0,723.2,554.64
2016,3,2,12,45,812.5,152.5,2.6,21.0,740.5,647.79,496.99
2016,3,2,13,0,645.0,216.0,2.6,21.0,678.0,576.48,442.18
2016,3,2,13,15,627.5,221.5,2.6,21.0,663.0,543.43,416.48
2016,3,2,13,30,610.0,227.0,2.6,21.0,648.0,509.16,389.23
2016,3,2,13,45,734.0,177.0,2.65,21.0,666.0,493.0,374.99
2016,3,2,14,0,858.0,127.0,2.7,21.0,684.0,467.76,351.92
2016,3,2,14,15,845.5,124.5,2.65,20.5,652.0,418.5,310.72
2016,3,2,14,30,833.0,122.0,2.6,20.0,620.0,369.0,268.44
2016,3,2,14,45,757.0,124.0,2.6,20.0,555.0,301.47,212.99
2016,3,2,15,0,681.0,126.0,2.6,20.0,490.0,244.75,166.64
2016,3,2,15,15,582.0,139.5,2.45,19.5,433.0,201.0,133.48
2016,3,2,15,30,483.0,153.0,2.3,19.0,376.0,166.02,110.4
2016,3,2,15,45,448.0,141.0,2.15,18.5,330.5,125.17,84.22
2016,3,2,16,0,413.0,129.0,2.0,18.0,285.0,88.7,72.08
2016,3,2,16,15,368.5,119.0,1.8,17.0,244.0,83.78,68.28
2016,3,2,16,30,324.0,109.0,1.6,16.0,203.0,82.89,67.82
2016,3,2,16,45,290.0,90.5,1.45,15.5,162.0,70.06,56.54
2016,3,2,17,0,256.0,72.0,1.3,15.0,121.0,54.2,42.33
2016,3,2,17,15,195.0,53.0,1.25,14.0,83.5,42.54,31.6
2016,3,2,17,30,134.0,34.0,1.2,13.0,46.0,27.86,17.42
2016,3,2,17,45,67.0,17.0,1.2,12.5,23.0,14.26,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,141.5,14.5,1.05,10.5,26.5,78.27,0.0
2016,3,3,7,0,283.0,29.0,1.1,11.0,53.0,205.05,153.54
2016,3,3,7,15,378.5,41.5,1.1,11.5,97.5,280.75,227.65
2016,3,3,7,30,474.0,54.0,1.1,12.0,142.0,363.67,299.15
2016,3,3,7,45,537.5,62.0,1.15,12.5,191.0,427.61,352.84
2016,3,3,8,0,601.0,70.0,1.2,13.0,240.0,494.07,406.19
2016,3,3,8,15,660.0,69.0,1.2,13.5,288.5,548.26,447.92
2016,3,3,8,30,719.0,68.0,1.2,14.0,337.0,600.65,486.35
2016,3,3,8,45,711.0,81.0,1.25,14.5,376.5,628.54,504.82
2016,3,3,9,0,703.0,94.0,1.3,15.0,416.0,650.48,518.74
2016,3,3,9,15,608.5,135.5,1.25,15.5,433.5,635.92,503.87
2016,3,3,9,30,514.0,177.0,1.2,16.0,451.0,609.71,480.25
2016,3,3,9,45,485.0,201.5,1.15,17.0,474.5,615.8,480.67
2016,3,3,10,0,456.0,226.0,1.1,18.0,498.0,618.8,478.52
2016,3,3,10,15,432.0,247.0,1.0,18.5,515.5,619.32,475.29
2016,3,3,10,30,408.0,268.0,0.9,19.0,533.0,608.5,464.33
2016,3,3,10,45,416.5,277.0,0.85,19.5,556.5,618.52,469.3
2016,3,3,11,0,425.0,286.0,0.8,20.0,580.0,634.3,477.83
