Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,464.5,276.5,0.95,20.0,604.5,645.03,486.75
2016,3,3,11,30,504.0,267.0,1.1,20.0,629.0,653.07,493.73
2016,3,3,11,45,509.0,266.0,1.25,20.5,635.0,641.3,485.17
2016,3,3,12,0,514.0,265.0,1.4,21.0,641.0,627.55,475.22
2016,3,3,12,15,535.5,261.0,1.6,20.5,653.0,620.24,471.93
2016,3,3,12,30,557.0,257.0,1.8,20.0,665.0,610.15,466.21
2016,3,3,12,45,736.5,177.5,2.0,20.0,711.5,626.46,480.66
2016,3,3,13,0,916.0,98.0,2.2,20.0,758.0,629.67,484.27
2016,3,3,13,15,910.5,97.0,2.25,19.5,741.0,589.85,453.9
2016,3,3,13,30,905.0,96.0,2.3,19.0,724.0,548.16,421.47
2016,3,3,13,45,658.5,182.5,2.35,19.0,631.5,465.32,356.74
2016,3,3,14,0,412.0,269.0,2.4,19.0,539.0,404.2,309.4
2016,3,3,14,15,387.5,261.0,2.35,18.5,505.5,364.98,278.45
2016,3,3,14,30,363.0,253.0,2.3,18.0,472.0,327.5,248.4
2016,3,3,14,45,468.5,206.5,2.3,18.0,470.5,292.86,216.34
2016,3,3,15,0,574.0,160.0,2.3,18.0,469.0,251.46,177.19
2016,3,3,15,15,423.5,177.0,2.15,17.5,395.0,205.44,144.68
2016,3,3,15,30,273.0,194.0,2.0,17.0,321.0,179.43,130.84
2016,3,3,15,45,260.0,175.5,1.85,17.0,286.5,146.1,107.41
2016,3,3,16,0,247.0,157.0,1.7,17.0,252.0,114.31,94.47
2016,3,3,16,15,235.5,136.0,1.45,16.5,216.0,100.49,82.9
2016,3,3,16,30,224.0,115.0,1.2,16.0,180.0,86.7,71.1
2016,3,3,16,45,202.0,94.0,1.0,15.5,144.0,72.31,58.51
2016,3,3,17,0,180.0,73.0,0.8,15.0,108.0,57.33,45.12
2016,3,3,17,15,138.5,53.0,0.75,14.5,75.5,42.48,31.55
2016,3,3,17,30,97.0,33.0,0.7,14.0,43.0,27.09,16.94
2016,3,3,17,45,48.5,16.5,0.65,14.0,21.5,13.88,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,63.5,15.5,0.6,11.5,21.5,54.8,0.0
2016,3,4,7,0,127.0,31.0,0.6,12.0,43.0,116.83,87.27
2016,3,4,7,15,176.0,50.0,0.75,12.5,77.5,170.66,137.72
2016,3,4,7,30,225.0,69.0,0.9,13.0,112.0,226.84,186.82
2016,3,4,7,45,251.5,88.5,1.05,13.5,150.0,272.34,225.62
2016,3,4,8,0,278.0,108.0,1.2,14.0,188.0,318.49,263.68
2016,3,4,8,15,298.0,126.0,1.2,14.0,226.0,358.77,295.93
2016,3,4,8,30,318.0,144.0,1.2,14.0,264.0,398.98,327.23
2016,3,4,8,45,384.5,152.5,1.3,14.5,316.5,473.41,384.61
2016,3,4,9,0,451.0,161.0,1.4,15.0,369.0,537.61,432.67
2016,3,4,9,15,488.0,168.0,1.55,15.5,413.5,578.31,462.11
2016,3,4,9,30,525.0,175.0,1.7,16.0,458.0,618.21,490.69
2016,3,4,9,45,381.0,226.0,1.85,17.0,439.0,551.9,436.06
2016,3,4,10,0,237.0,277.0,2.0,18.0,420.0,482.23,378.98
2016,3,4,10,15,169.5,292.5,2.1,18.5,397.5,442.12,346.34
2016,3,4,10,30,102.0,308.0,2.2,19.0,375.0,391.45,305.42
2016,3,4,10,45,125.5,323.5,2.35,19.5,409.0,431.19,335.22
2016,3,4,11,0,149.0,339.0,2.5,20.0,443.0,460.15,356.28
2016,3,4,11,15,102.5,332.0,2.5,20.0,404.5,403.98,312.65
2016,3,4,11,30,56.0,325.0,2.5,20.0,366.0,357.37,276.22
2016,3,4,11,45,32.0,268.5,2.5,20.0,292.0,280.78,217.42
2016,3,4,12,0,8.0,212.0,2.5,20.0,218.0,204.16,157.66
2016,3,4,12,15,12.0,236.0,2.45,19.5,245.0,228.57,177.22
2016,3,4,12,30,16.0,260.0,2.4,19.0,272.0,252.34,195.97
2016,3,4,12,45,25.5,280.5,2.4,19.0,299.0,275.53,213.99
2016,3,4,13,0,35.0,301.0,2.4,19.0,326.0,297.05,230.59
2016,3,4,13,15,35.5,294.0,2.35,18.5,319.0,287.18,223.35
2016,3,4,13,30,36.0,287.0,2.3,18.0,312.0,277.27,216.17
2016,3,4,13,45,39.5,283.5,2.3,18.0,310.0,271.64,211.91
2016,3,4,14,0,43.0,280.0,2.3,18.0,308.0,265.49,207.18
2016,3,4,14,15,26.5,242.0,2.3,18.0,259.5,227.75,177.96
2016,3,4,14,30,10.0,204.0,2.3,18.0,211.0,187.41,146.64
2016,3,4,14,45,5.0,170.0,2.35,18.0,173.5,155.5,121.6
2016,3,4,15,0,0.0,136.0,2.4,18.0,136.0,124.21,96.82
2016,3,4,15,15,5.5,151.0,2.4,17.5,153.5,136.89,107.43
2016,3,4,15,30,11.0,166.0,2.4,17.0,171.0,147.62,116.46
2016,3,4,15,45,5.5,139.0,2.4,17.0,141.5,123.42,97.24
2016,3,4,16,0,0.0,112.0,2.4,17.0,112.0,100.07,82.24
2016,3,4,16,15,0.0,96.0,2.15,16.5,96.0,86.32,70.62
2016,3,4,16,30,0.0,80.0,1.9,16.0,80.0,72.48,58.69
2016,3,4,16,45,0.0,64.0,1.7,15.5,64.0,58.5,46.4
2016,3,4,17,0,0.0,48.0,1.5,15.0,48.0,44.35,33.73
2016,3,4,17,15,0.0,33.5,1.6,14.5,33.5,31.12,21.67
2016,3,4,17,30,0.0,19.0,1.7,14.0,19.0,17.62,9.16
2016,3,4,17,45,0.0,9.5,1.8,14.0,9.5,8.8,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,15.5,2.1,13.0,15.5,14.39,0.0
2016,3,5,7,0,0.0,31.0,2.4,14.0,31.0,31.43,19.49
2016,3,5,7,15,15.5,51.5,2.4,14.0,54.5,67.52,51.15
2016,3,5,7,30,31.0,72.0,2.4,14.0,78.0,99.52,79.23
2016,3,5,7,45,40.0,93.5,2.45,14.5,103.5,129.16,104.72
2016,3,5,8,0,49.0,115.0,2.5,15.0,129.0,158.74,129.59
2016,3,5,8,15,55.0,136.0,2.55,15.0,155.0,185.65,151.9
2016,3,5,8,30,61.0,157.0,2.6,15.0,181.0,212.46,173.71
2016,3,5,8,45,30.5,101.5,2.65,15.0,113.5,123.89,99.6
2016,3,5,9,0,0.0,46.0,2.7,15.0,46.0,42.76,30.58
2016,3,5,9,15,0.0,69.0,2.85,15.0,69.0,64.22,48.54
2016,3,5,9,30,0.0,92.0,3.0,15.0,92.0,85.82,66.38
2016,3,5,9,45,9.0,157.0,3.15,15.0,162.0,156.83,124.94
2016,3,5,10,0,18.0,222.0,3.3,15.0,232.0,229.08,183.2
2016,3,5,10,15,9.0,188.0,3.6,15.0,193.0,186.46,148.2
2016,3,5,10,30,0.0,154.0,3.9,15.0,154.0,145.34,114.41
2016,3,5,10,45,1.0,162.0,4.25,15.5,163.0,153.56,120.82
2016,3,5,11,0,2.0,170.0,4.6,16.0,172.0,161.72,127.11
2016,3,5,11,15,1.0,127.0,4.95,16.0,128.0,119.67,92.9
2016,3,5,11,30,0.0,84.0,5.3,16.0,84.0,78.36,59.09
2016,3,5,11,45,0.0,85.0,5.7,16.5,85.0,79.31,59.73
2016,3,5,12,0,0.0,86.0,6.1,17.0,86.0,80.25,60.36
2016,3,5,12,15,0.0,73.5,6.3,17.0,73.5,68.56,50.8
2016,3,5,12,30,0.0,61.0,6.5,17.0,61.0,56.87,41.23
2016,3,5,12,45,9.0,162.5,6.7,17.0,169.5,156.84,122.83
2016,3,5,13,0,18.0,264.0,6.9,17.0,278.0,254.19,200.95
2016,3,5,13,15,18.5,258.5,6.9,17.0,272.0,247.74,195.79
2016,3,5,13,30,19.0,253.0,6.9,17.0,266.0,241.23,190.71
2016,3,5,13,45,9.5,184.0,6.95,17.0,190.5,173.74,136.65
2016,3,5,14,0,0.0,115.0,7.0,17.0,115.0,106.83,82.47
2016,3,5,14,15,0.0,77.5,6.9,16.5,77.5,72.22,54.32
2016,3,5,14,30,0.0,40.0,6.8,16.0,40.0,37.21,25.45
2016,3,5,14,45,1.5,104.5,6.7,16.0,105.5,97.37,75.51
2016,3,5,15,0,3.0,169.0,6.6,16.0,171.0,152.93,121.45
2016,3,5,15,15,1.5,88.5,6.45,15.5,89.5,82.63,63.71
2016,3,5,15,30,0.0,8.0,6.3,15.0,8.0,7.42,0.64
2016,3,5,15,45,0.0,8.0,6.2,15.0,8.0,7.42,0.66
2016,3,5,16,0,0.0,8.0,6.1,15.0,8.0,7.42,0.96
2016,3,5,16,15,0.0,6.5,6.0,14.5,6.5,6.02,0.0
2016,3,5,16,30,0.0,5.0,5.9,14.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,5.85,14.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,5.8,14.0,3.0,2.77,0.0
2016,3,5,17,15,0.0,2.0,5.9,13.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,6.0,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,6.15,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,124.5,19.0,1.9,8.5,31.5,98.54,18.62
2016,3,6,7,0,249.0,38.0,2.0,9.0,63.0,201.76,159.38
2016,3,6,7,15,360.5,50.5,2.15,9.0,110.5,285.77,237.1
2016,3,6,7,30,472.0,63.0,2.3,9.0,158.0,379.13,318.99
2016,3,6,7,45,555.0,68.5,2.45,9.5,211.0,453.6,382.51
2016,3,6,8,0,638.0,74.0,2.6,10.0,264.0,531.35,446.36
2016,3,6,8,15,682.5,80.0,2.7,10.5,316.5,586.22,489.5
2016,3,6,8,30,727.0,86.0,2.8,11.0,369.0,641.25,531.26
2016,3,6,8,45,764.5,88.5,2.9,11.5,419.5,682.87,560.79
2016,3,6,9,0,802.0,91.0,3.0,12.0,470.0,727.59,592.13
2016,3,6,9,15,503.0,169.5,3.0,12.0,415.0,595.76,486.61
2016,3,6,9,30,204.0,248.0,3.0,12.0,360.0,430.16,350.5
2016,3,6,9,45,541.5,175.0,3.05,12.5,499.5,637.59,518.18
2016,3,6,10,0,879.0,102.0,3.1,13.0,639.0,829.08,659.44
2016,3,6,10,15,677.5,176.5,3.1,13.0,603.0,751.13,598.84
2016,3,6,10,30,476.0,251.0,3.1,13.0,567.0,659.46,525.66
2016,3,6,10,45,696.5,179.5,3.15,13.5,660.5,758.03,602.46
2016,3,6,11,0,917.0,108.0,3.2,14.0,754.0,839.88,660.18
2016,3,6,11,15,922.0,109.0,3.15,14.0,771.5,831.49,652.54
2016,3,6,11,30,927.0,110.0,3.1,14.0,789.0,819.72,643.36
2016,3,6,11,45,646.5,223.0,3.1,14.0,699.0,708.95,558.68
2016,3,6,12,0,366.0,336.0,3.1,14.0,609.0,590.72,465.08
2016,3,6,12,15,452.0,303.0,3.1,14.0,640.0,607.73,479.61
2016,3,6,12,30,538.0,270.0,3.1,14.0,671.0,615.59,486.14
2016,3,6,12,45,551.0,262.0,3.1,14.5,669.0,594.18,468.42
2016,3,6,13,0,564.0,254.0,3.1,15.0,667.0,570.54,448.95
2016,3,6,13,15,565.0,246.5,3.15,15.0,653.0,538.45,423.64
2016,3,6,13,30,566.0,239.0,3.2,15.0,639.0,505.07,396.84
2016,3,6,13,45,741.0,169.0,3.25,15.0,674.0,498.76,390.2
2016,3,6,14,0,916.0,99.0,3.3,15.0,709.0,482.26,373.13
2016,3,6,14,15,905.0,97.0,3.35,14.5,676.5,431.82,329.79
2016,3,6,14,30,894.0,95.0,3.4,14.0,644.0,380.79,284.91
2016,3,6,14,45,875.0,94.0,3.45,14.0,604.0,322.96,233.48
2016,3,6,15,0,856.0,93.0,3.5,14.0,564.0,270.47,186.17
2016,3,6,15,15,834.5,90.0,3.45,13.5,519.0,216.9,139.47
2016,3,6,15,30,813.0,87.0,3.4,13.0,474.0,164.9,97.26
2016,3,6,15,45,775.5,85.0,3.4,13.0,423.5,114.45,63.73
2016,3,6,16,0,738.0,83.0,3.4,13.0,373.0,62.18,41.32
2016,3,6,16,15,695.0,77.5,3.1,12.5,321.0,51.96,41.14
2016,3,6,16,30,652.0,72.0,2.8,12.0,269.0,50.1,39.62
2016,3,6,16,45,571.0,66.5,2.5,11.5,215.5,48.14,37.89
2016,3,6,17,0,490.0,61.0,2.2,11.0,162.0,46.27,36.07
2016,3,6,17,15,383.5,49.5,2.0,10.5,114.5,38.8,28.96
2016,3,6,17,30,277.0,38.0,1.8,10.0,67.0,29.62,19.87
2016,3,6,17,45,138.5,19.0,1.65,9.5,33.5,14.93,0.1
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,20.0,2.9,6.5,26.5,61.77,20.71
2016,3,7,7,0,117.0,40.0,2.8,7.0,53.0,126.45,100.15
2016,3,7,7,15,178.5,60.0,2.75,7.0,91.0,187.91,156.94
2016,3,7,7,30,240.0,80.0,2.7,7.0,129.0,253.01,215.29
2016,3,7,7,45,290.0,96.5,2.7,7.0,173.0,309.5,265.03
2016,3,7,8,0,340.0,113.0,2.7,7.0,217.0,380.18,324.88
2016,3,7,8,15,383.0,123.0,2.7,7.0,259.5,429.11,365.48
2016,3,7,8,30,426.0,133.0,2.7,7.0,302.0,479.15,406.03
2016,3,7,8,45,341.0,168.5,2.75,7.5,314.0,452.73,381.18
2016,3,7,9,0,256.0,204.0,2.8,8.0,326.0,433.32,361.87
2016,3,7,9,15,405.5,187.5,2.8,8.0,402.0,542.53,451.12
2016,3,7,9,30,555.0,171.0,2.8,8.0,478.0,644.05,531.23
2016,3,7,9,45,500.0,206.0,2.8,8.5,496.5,640.92,524.17
2016,3,7,10,0,445.0,241.0,2.8,9.0,515.0,633.62,514.79
2016,3,7,10,15,275.0,279.0,2.75,9.0,451.5,524.43,426.0
2016,3,7,10,30,105.0,317.0,2.7,9.0,388.0,404.1,327.2
2016,3,7,10,45,76.5,314.0,2.7,9.0,366.5,374.14,302.82
2016,3,7,11,0,48.0,311.0,2.7,9.0,345.0,344.74,278.42
2016,3,7,11,15,194.0,324.5,2.65,9.0,467.0,475.76,384.75
2016,3,7,11,30,340.0,338.0,2.6,9.0,589.0,599.77,480.96
2016,3,7,11,45,312.5,349.0,2.6,9.0,581.5,578.41,462.66
2016,3,7,12,0,285.0,360.0,2.6,9.0,574.0,556.74,445.15
2016,3,7,12,15,156.0,328.0,2.7,9.0,445.5,421.05,338.74
2016,3,7,12,30,27.0,296.0,2.8,9.0,317.0,294.87,237.15
2016,3,7,12,45,52.0,321.5,2.95,9.0,360.5,330.63,266.6
2016,3,7,13,0,77.0,347.0,3.1,9.0,404.0,363.55,292.92
2016,3,7,13,15,260.5,317.5,3.25,9.0,503.5,432.6,349.33
2016,3,7,13,30,444.0,288.0,3.4,9.0,603.0,485.93,391.0
2016,3,7,13,45,344.5,302.5,3.55,9.0,542.5,428.42,344.17
2016,3,7,14,0,245.0,317.0,3.7,9.0,482.0,380.18,305.32
2016,3,7,14,15,220.5,304.0,3.8,9.0,447.0,344.26,276.06
2016,3,7,14,30,196.0,291.0,3.9,9.0,412.0,310.44,248.36
2016,3,7,14,45,119.0,260.0,4.0,9.0,332.0,250.49,200.92
2016,3,7,15,0,42.0,229.0,4.1,9.0,252.0,204.33,165.44
2016,3,7,15,15,37.0,212.0,4.05,9.0,231.5,184.91,149.77
2016,3,7,15,30,32.0,195.0,4.0,9.0,211.0,166.1,134.65
2016,3,7,15,45,223.5,165.5,3.95,9.0,256.0,140.37,106.54
2016,3,7,16,0,415.0,136.0,3.9,9.0,301.0,99.53,75.94
2016,3,7,16,15,358.5,129.5,3.65,8.5,258.5,90.46,76.58
2016,3,7,16,30,302.0,123.0,3.4,8.0,216.0,92.26,78.47
2016,3,7,16,45,271.0,102.5,3.15,8.0,174.5,78.36,65.84
2016,3,7,17,0,240.0,82.0,2.9,8.0,133.0,63.91,52.46
2016,3,7,17,15,177.0,62.0,2.7,7.5,94.0,49.21,38.69
2016,3,7,17,30,114.0,42.0,2.5,7.0,55.0,34.0,24.07
2016,3,7,17,45,57.0,21.0,2.4,7.0,27.5,17.51,2.92
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,6,45,183.5,18.5,1.9,5.5,38.5,132.28,67.03
2016,3,8,7,0,367.0,37.0,2.0,6.0,77.0,263.68,214.52
2016,3,8,7,15,468.5,47.0,2.05,6.5,127.0,346.3,290.58
2016,3,8,7,30,570.0,57.0,2.1,7.0,177.0,435.61,368.37
2016,3,8,7,45,633.0,63.5,2.15,7.5,230.5,502.06,424.52
2016,3,8,8,0,696.0,70.0,2.2,8.0,284.0,570.74,480.03
2016,3,8,8,15,735.5,75.0,2.25,8.5,336.5,622.88,520.33
2016,3,8,8,30,775.0,80.0,2.3,9.0,389.0,671.3,555.33
2016,3,8,8,45,808.0,82.0,2.35,10.0,439.5,714.52,584.4
2016,3,8,9,0,841.0,84.0,2.4,11.0,490.0,756.24,611.61
2016,3,8,9,15,859.5,87.0,2.4,11.5,534.5,785.98,630.25
2016,3,8,9,30,878.0,90.0,2.4,12.0,579.0,813.11,646.86
2016,3,8,9,45,890.0,92.5,2.45,13.0,617.0,825.79,652.15
2016,3,8,10,0,902.0,95.0,2.5,14.0,655.0,841.36,659.68
2016,3,8,10,15,911.0,97.0,2.45,14.0,686.5,850.72,664.5
2016,3,8,10,30,920.0,99.0,2.4,14.0,718.0,856.74,667.13
2016,3,8,10,45,917.5,104.0,2.35,14.5,740.5,853.3,662.04
2016,3,8,11,0,915.0,109.0,2.3,15.0,763.0,846.42,654.81
2016,3,8,11,15,918.5,110.0,2.35,15.0,778.5,836.79,647.89
2016,3,8,11,30,922.0,111.0,2.4,15.0,794.0,823.83,638.77
2016,3,8,11,45,920.0,113.0,2.45,15.0,801.0,804.46,625.23
2016,3,8,12,0,918.0,115.0,2.5,15.0,808.0,782.06,609.61
2016,3,8,12,15,916.5,115.0,2.55,15.0,807.0,755.17,590.64
2016,3,8,12,30,915.0,115.0,2.6,15.0,806.0,725.53,568.32
2016,3,8,12,45,911.5,114.0,2.65,15.0,796.5,691.06,542.08
2016,3,8,13,0,908.0,113.0,2.7,15.0,787.0,654.26,513.58
2016,3,8,13,15,902.5,112.0,2.65,15.0,769.5,614.17,481.56
2016,3,8,13,30,897.0,111.0,2.6,15.0,752.0,572.23,447.44
2016,3,8,13,45,694.5,180.0,2.55,15.0,666.0,490.8,382.55
2016,3,8,14,0,492.0,249.0,2.5,15.0,580.0,426.35,331.24
2016,3,8,14,15,427.5,256.0,2.6,15.0,534.5,379.42,293.66
2016,3,8,14,30,363.0,263.0,2.7,15.0,489.0,341.33,262.94
2016,3,8,14,45,384.5,240.5,2.8,15.0,466.5,307.27,233.57
2016,3,8,15,0,406.0,218.0,2.9,15.0,444.0,271.01,201.84
2016,3,8,15,15,339.0,211.0,2.9,14.5,389.5,227.76,168.4
2016,3,8,15,30,272.0,204.0,2.9,14.0,335.0,191.17,141.82
2016,3,8,15,45,157.0,181.5,2.9,13.5,255.5,153.93,118.11
2016,3,8,16,0,42.0,159.0,2.9,13.0,176.0,129.74,103.91
2016,3,8,16,15,36.5,138.5,2.6,12.5,152.0,113.06,95.3
2016,3,8,16,30,31.0,118.0,2.3,12.0,128.0,97.59,81.93
2016,3,8,16,45,23.5,97.0,2.05,11.5,104.0,81.4,67.65
2016,3,8,17,0,16.0,76.0,1.8,11.0,80.0,66.88,54.53
2016,3,8,17,15,8.0,55.5,1.65,10.5,57.5,49.44,38.5
2016,3,8,17,30,0.0,35.0,1.5,10.0,35.0,31.8,21.99
2016,3,8,17,45,0.0,17.5,1.4,10.0,17.5,16.25,3.47
2016,3,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,199.5,16.5,0.8,10.5,39.5,139.07,80.94
2016,3,9,7,0,399.0,33.0,0.9,11.0,79.0,277.78,221.98
2016,3,9,7,15,492.0,41.5,0.95,11.5,127.5,354.94,290.62
2016,3,9,7,30,585.0,50.0,1.0,12.0,176.0,438.43,360.88
2016,3,9,7,45,641.5,56.0,1.1,13.0,228.0,496.8,408.1
2016,3,9,8,0,698.0,62.0,1.2,14.0,280.0,561.48,457.83
2016,3,9,8,15,735.5,66.0,1.2,14.5,331.5,611.64,493.93
2016,3,9,8,30,773.0,70.0,1.2,15.0,383.0,661.4,528.01
2016,3,9,8,45,793.5,75.5,1.3,15.5,430.5,699.46,553.57
2016,3,9,9,0,814.0,81.0,1.4,16.0,478.0,735.58,577.38
2016,3,9,9,15,833.5,84.0,1.4,16.0,522.0,765.72,596.72
2016,3,9,9,30,853.0,87.0,1.4,16.0,566.0,793.38,614.2
2016,3,9,9,45,864.5,90.5,1.45,16.5,604.0,806.64,621.03
2016,3,9,10,0,876.0,94.0,1.5,17.0,642.0,822.81,630.1
2016,3,9,10,15,886.5,95.5,1.5,17.0,674.0,832.8,635.56
2016,3,9,10,30,897.0,97.0,1.5,17.0,706.0,839.54,639.0
2016,3,9,10,45,904.0,98.5,1.5,17.5,730.5,840.12,637.2
2016,3,9,11,0,911.0,100.0,1.5,18.0,755.0,837.32,633.34
2016,3,9,11,15,916.0,101.0,1.45,18.0,772.0,829.02,626.53
2016,3,9,11,30,921.0,102.0,1.4,18.0,789.0,817.35,617.64
2016,3,9,11,45,923.5,102.0,1.4,18.5,797.5,799.47,604.12
2016,3,9,12,0,926.0,102.0,1.4,19.0,806.0,778.42,588.62
2016,3,9,12,15,925.5,102.5,1.45,19.0,806.0,752.65,571.58
2016,3,9,12,30,925.0,103.0,1.5,19.0,806.0,724.02,551.5
2016,3,9,12,45,734.0,185.0,1.55,19.0,739.0,646.99,493.5
2016,3,9,13,0,543.0,267.0,1.6,19.0,672.0,575.12,439.0
2016,3,9,13,15,499.5,276.0,1.6,19.0,642.5,532.85,407.29
2016,3,9,13,30,456.0,285.0,1.6,19.0,613.0,492.46,376.37
2016,3,9,13,45,457.5,274.5,1.6,19.5,594.5,459.62,350.22
2016,3,9,14,0,459.0,264.0,1.6,20.0,576.0,425.95,322.9
2016,3,9,14,15,461.5,250.0,1.6,19.5,551.5,389.05,293.77
2016,3,9,14,30,464.0,236.0,1.6,19.0,527.0,351.46,263.32
2016,3,9,14,45,541.0,195.0,1.6,19.0,514.0,313.36,229.42
2016,3,9,15,0,618.0,154.0,1.6,19.0,501.0,266.97,187.52
2016,3,9,15,15,536.5,162.5,1.5,18.5,446.5,223.0,153.34
2016,3,9,15,30,455.0,171.0,1.4,18.0,392.0,186.14,127.11
2016,3,9,15,45,449.0,152.5,1.35,18.0,352.5,143.26,96.1
2016,3,9,16,0,443.0,134.0,1.3,18.0,313.0,101.2,72.44
2016,3,9,16,15,398.5,125.0,1.15,17.5,270.0,86.89,70.71
2016,3,9,16,30,354.0,116.0,1.0,17.0,227.0,82.71,67.35
2016,3,9,16,45,318.5,98.0,0.85,16.5,184.0,71.44,57.59
2016,3,9,17,0,283.0,80.0,0.7,16.0,141.0,59.61,47.1
2016,3,9,17,15,219.0,61.5,0.7,15.5,101.0,48.95,37.35
2016,3,9,17,30,155.0,43.0,0.7,15.0,61.0,34.85,24.22
2016,3,9,17,45,77.5,21.5,0.7,14.5,30.5,17.96,5.35
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,18.0,1.65,11.5,42.5,146.2,93.81
2016,3,10,7,0,409.0,36.0,1.9,12.0,85.0,288.39,232.01
2016,3,10,7,15,502.5,44.5,2.0,12.5,135.0,366.91,302.17
2016,3,10,7,30,596.0,53.0,2.1,13.0,185.0,451.57,374.17
2016,3,10,7,45,655.5,58.5,2.25,14.0,238.0,515.72,426.41
2016,3,10,8,0,715.0,64.0,2.4,15.0,291.0,578.46,475.35
2016,3,10,8,15,752.0,68.0,2.55,15.5,343.0,628.93,512.84
2016,3,10,8,30,789.0,72.0,2.7,16.0,395.0,678.9,548.57
2016,3,10,8,45,815.5,75.5,2.85,17.0,444.0,719.46,575.4
2016,3,10,9,0,842.0,79.0,3.0,18.0,493.0,758.28,600.41
2016,3,10,9,15,754.5,110.0,3.05,18.0,506.0,740.56,585.72
2016,3,10,9,30,667.0,141.0,3.1,18.0,519.0,713.02,564.36
2016,3,10,9,45,784.0,115.0,3.2,18.5,588.5,778.57,610.23
2016,3,10,10,0,901.0,89.0,3.3,19.0,658.0,841.11,652.42
2016,3,10,10,15,911.0,91.0,3.3,19.0,690.0,851.36,657.92
2016,3,10,10,30,921.0,93.0,3.3,19.0,722.0,858.26,661.6
2016,3,10,10,45,924.5,95.5,3.35,19.5,746.0,856.99,658.75
2016,3,10,11,0,928.0,98.0,3.4,20.0,770.0,852.28,653.71
2016,3,10,11,15,639.5,220.0,3.35,20.0,687.5,741.96,572.14
2016,3,10,11,30,351.0,342.0,3.3,20.0,605.0,615.83,474.0
2016,3,10,11,45,354.5,342.5,3.25,20.0,611.5,606.94,467.6
2016,3,10,12,0,358.0,343.0,3.2,20.0,618.0,596.67,459.52
2016,3,10,12,15,405.0,326.5,3.15,20.0,637.0,599.64,462.02
2016,3,10,12,30,452.0,310.0,3.1,20.0,656.0,601.64,463.45
2016,3,10,12,45,330.5,340.5,3.05,20.0,591.5,529.62,407.88
2016,3,10,13,0,209.0,371.0,3.0,20.0,527.0,465.76,358.42
2016,3,10,13,15,106.5,276.5,2.9,20.0,356.0,312.67,242.24
2016,3,10,13,30,4.0,182.0,2.8,20.0,185.0,170.2,131.04
2016,3,10,13,45,2.0,168.0,2.7,20.0,169.5,156.02,120.21
2016,3,10,14,0,0.0,154.0,2.6,20.0,154.0,142.1,109.34
2016,3,10,14,15,0.0,156.5,2.45,20.0,156.5,143.94,111.0
2016,3,10,14,30,0.0,159.0,2.3,20.0,159.0,145.65,112.56
2016,3,10,14,45,158.5,200.0,2.2,20.0,290.0,217.29,165.43
2016,3,10,15,0,317.0,241.0,2.1,20.0,421.0,269.36,199.65
2016,3,10,15,15,343.0,216.0,1.95,19.5,396.5,234.37,169.84
2016,3,10,15,30,369.0,191.0,1.8,19.0,372.0,196.85,138.97
2016,3,10,15,45,498.5,143.5,1.65,18.5,362.0,141.91,92.71
2016,3,10,16,0,628.0,96.0,1.5,18.0,352.0,77.68,49.28
2016,3,10,16,15,576.0,94.0,1.35,17.0,305.0,63.73,50.67
2016,3,10,16,30,524.0,92.0,1.2,16.0,258.0,65.57,52.62
2016,3,10,16,45,478.5,80.0,1.05,15.5,210.5,58.79,46.72
2016,3,10,17,0,433.0,68.0,0.9,15.0,163.0,51.64,40.31
2016,3,10,17,15,358.5,54.0,0.95,14.0,118.0,40.93,30.58
2016,3,10,17,30,284.0,40.0,1.0,13.0,73.0,30.95,21.17
2016,3,10,17,45,142.0,20.0,1.05,12.5,36.5,15.59,4.72
2016,3,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,10.5,3.0,2.77,0.0
2016,3,11,7,0,0.0,6.0,4.1,11.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,9.5,4.3,11.0,9.5,8.79,1.9
2016,3,11,7,30,0.0,13.0,4.5,11.0,13.0,12.04,4.78
2016,3,11,7,45,0.0,16.5,4.7,11.5,16.5,15.29,7.62
2016,3,11,8,0,0.0,20.0,4.9,12.0,20.0,18.54,10.41
2016,3,11,8,15,0.0,23.5,5.1,12.0,23.5,21.8,13.19
2016,3,11,8,30,0.0,27.0,5.3,12.0,27.0,25.06,15.94
2016,3,11,8,45,0.0,25.0,5.55,12.5,25.0,23.21,14.25
2016,3,11,9,0,0.0,23.0,5.8,13.0,23.0,21.36,12.57
2016,3,11,9,15,0.0,59.0,5.8,13.0,59.0,54.9,40.94
2016,3,11,9,30,0.0,95.0,5.8,13.0,95.0,88.67,69.18
2016,3,11,9,45,30.5,188.0,5.85,13.0,208.0,213.49,173.37
2016,3,11,10,0,61.0,281.0,5.9,13.0,321.0,336.92,273.54
2016,3,11,10,15,51.5,287.0,6.05,13.0,322.0,332.4,268.88
2016,3,11,10,30,42.0,293.0,6.2,13.0,323.0,327.83,264.49
2016,3,11,10,45,26.5,263.0,6.35,13.5,282.0,281.2,225.91
2016,3,11,11,0,11.0,233.0,6.5,14.0,241.0,229.86,183.53
2016,3,11,11,15,5.5,143.5,6.55,13.5,147.5,138.91,109.63
2016,3,11,11,30,0.0,54.0,6.6,13.0,54.0,50.35,36.42
2016,3,11,11,45,61.0,217.5,6.7,13.0,264.5,253.95,205.28
2016,3,11,12,0,122.0,381.0,6.8,13.0,475.0,456.66,367.05
2016,3,11,12,15,112.0,378.5,6.55,13.0,465.0,436.02,349.68
2016,3,11,12,30,102.0,376.0,6.3,13.0,455.0,419.99,336.45
2016,3,11,12,45,91.0,367.0,6.1,13.0,436.5,397.78,318.47
2016,3,11,13,0,80.0,358.0,5.9,13.0,418.0,376.27,301.1
2016,3,11,13,15,103.0,357.0,5.9,12.5,432.5,381.93,306.4
2016,3,11,13,30,126.0,356.0,5.9,12.0,447.0,383.4,308.14
2016,3,11,13,45,500.5,237.0,5.9,12.0,582.5,451.57,363.26
2016,3,11,14,0,875.0,118.0,5.9,12.0,718.0,491.46,390.9
2016,3,11,14,15,754.0,149.0,5.75,12.0,649.5,422.91,332.36
2016,3,11,14,30,633.0,180.0,5.6,12.0,581.0,367.07,284.77
2016,3,11,14,45,351.0,215.0,5.45,12.0,435.0,281.09,218.19
2016,3,11,15,0,69.0,250.0,5.3,12.0,289.0,227.79,182.11
2016,3,11,15,15,243.5,216.0,5.05,11.5,339.0,216.41,165.9
2016,3,11,15,30,418.0,182.0,4.8,11.0,389.0,192.06,137.99
2016,3,11,15,45,282.5,178.5,4.6,11.0,312.5,157.44,117.08
2016,3,11,16,0,147.0,175.0,4.4,11.0,236.0,137.46,109.14
2016,3,11,16,15,404.5,124.5,4.1,10.5,261.0,86.16,72.08
2016,3,11,16,30,662.0,74.0,3.8,10.0,286.0,50.77,40.51
2016,3,11,16,45,579.0,70.0,3.55,9.5,231.0,50.1,40.0
2016,3,11,17,0,496.0,66.0,3.3,9.0,176.0,49.68,39.54
2016,3,11,17,15,396.5,54.5,3.3,8.5,127.5,42.42,32.64
2016,3,11,17,30,297.0,43.0,3.3,8.0,79.0,33.31,23.76
2016,3,11,17,45,148.5,21.5,3.3,8.0,39.5,16.76,6.32
2016,3,11,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,3,12,6,30,0.0,11.0,0.7,7.0,11.0,10.48,0.0
2016,3,12,6,45,108.0,32.0,0.75,7.5,46.0,111.75,79.86
2016,3,12,7,0,216.0,53.0,0.8,8.0,81.0,208.89,170.59
2016,3,12,7,15,304.0,69.0,0.9,8.0,128.0,285.04,238.02
2016,3,12,7,30,392.0,85.0,1.0,8.0,175.0,367.6,308.83
2016,3,12,7,45,460.5,95.0,1.15,8.5,227.0,435.33,365.05
2016,3,12,8,0,529.0,105.0,1.3,9.0,279.0,506.45,422.06
2016,3,12,8,15,573.0,113.0,1.4,9.5,329.5,564.44,466.44
2016,3,12,8,30,617.0,121.0,1.5,10.0,380.0,619.82,507.68
2016,3,12,8,45,674.0,118.5,1.6,10.5,432.0,673.1,546.7
2016,3,12,9,0,731.0,116.0,1.7,11.0,484.0,725.83,583.38
2016,3,12,9,15,753.0,120.0,1.8,11.5,528.0,757.41,604.01
2016,3,12,9,30,775.0,124.0,1.9,12.0,572.0,786.75,623.06
2016,3,12,9,45,793.5,126.5,2.05,12.5,610.5,805.31,634.74
2016,3,12,10,0,812.0,129.0,2.2,13.0,649.0,825.2,647.48
2016,3,12,10,15,823.5,131.5,2.3,13.0,681.0,836.3,654.78
2016,3,12,10,30,835.0,134.0,2.4,13.0,713.0,844.24,660.04
2016,3,12,10,45,834.0,140.5,2.55,13.5,735.5,842.84,658.01
2016,3,12,11,0,833.0,147.0,2.7,14.0,758.0,838.19,653.84
2016,3,12,11,15,490.0,262.0,2.8,14.0,624.0,666.92,524.54
2016,3,12,11,30,147.0,377.0,2.9,14.0,490.0,487.32,382.7
2016,3,12,11,45,95.0,356.0,3.0,14.5,429.0,414.28,326.2
2016,3,12,12,0,43.0,335.0,3.1,15.0,368.0,350.43,275.49
2016,3,12,12,15,209.5,341.0,3.15,15.0,503.0,473.82,374.04
2016,3,12,12,30,376.0,347.0,3.2,15.0,638.0,584.63,458.98
2016,3,12,12,45,325.5,356.0,3.3,15.0,605.5,542.48,425.64
2016,3,12,13,0,275.0,365.0,3.4,15.0,573.0,502.46,394.56
2016,3,12,13,15,386.5,319.0,3.4,14.5,605.0,510.52,402.42
2016,3,12,13,30,498.0,273.0,3.4,14.0,637.0,508.81,401.62
2016,3,12,13,45,480.5,270.0,3.45,14.0,612.0,471.27,371.17
2016,3,12,14,0,463.0,267.0,3.5,14.0,587.0,434.36,340.9
2016,3,12,14,15,390.5,274.0,3.45,14.0,536.0,387.84,303.11
2016,3,12,14,30,318.0,281.0,3.4,14.0,485.0,344.28,268.04
2016,3,12,14,45,170.0,249.0,3.35,14.0,357.5,259.93,203.13
2016,3,12,15,0,22.0,217.0,3.3,14.0,230.0,197.89,157.47
2016,3,12,15,15,87.0,219.5,3.15,13.5,264.0,201.65,158.54
2016,3,12,15,30,152.0,222.0,3.0,13.0,298.0,196.98,152.28
2016,3,12,15,45,180.0,197.5,2.9,13.0,279.0,169.24,129.55
2016,3,12,16,0,208.0,173.0,2.8,13.0,260.0,138.78,107.78
2016,3,12,16,15,189.5,154.0,2.5,12.5,225.0,117.98,99.54
2016,3,12,16,30,171.0,135.0,2.2,12.0,190.0,104.73,88.22
2016,3,12,16,45,150.5,112.5,1.9,11.5,154.5,88.81,74.26
2016,3,12,17,0,130.0,90.0,1.6,11.0,119.0,72.37,59.52
2016,3,12,17,15,100.0,67.5,1.45,10.5,86.5,55.41,43.98
2016,3,12,17,30,70.0,45.0,1.3,10.0,54.0,37.93,27.69
2016,3,12,17,45,35.0,26.0,1.2,10.0,30.5,22.5,11.02
2016,3,12,18,0,0.0,7.0,1.1,10.0,7.0,6.67,0.0
2016,3,12,18,15,0.0,3.5,1.1,9.5,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,9.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,10.0,1.0,0.95,0.0
2016,3,13,6,45,0.0,3.0,2.05,10.5,3.0,2.77,0.0
2016,3,13,7,0,0.0,5.0,2.3,11.0,5.0,4.62,0.0
2016,3,13,7,15,0.0,8.0,2.4,11.0,8.0,7.4,0.73
2016,3,13,7,30,0.0,11.0,2.5,11.0,11.0,10.19,3.2
2016,3,13,7,45,0.0,14.5,2.7,11.5,14.5,13.44,6.03
2016,3,13,8,0,0.0,18.0,2.9,12.0,18.0,16.69,8.81
2016,3,13,8,15,0.0,21.0,3.05,12.0,21.0,19.48,11.19
2016,3,13,8,30,0.0,24.0,3.2,12.0,24.0,22.27,13.55
2016,3,13,8,45,0.0,71.5,3.35,12.5,71.5,66.54,51.18
2016,3,13,9,0,0.0,119.0,3.5,13.0,119.0,112.84,89.73
2016,3,13,9,15,0.0,89.5,3.6,13.0,89.5,83.39,64.82
2016,3,13,9,30,0.0,60.0,3.7,13.0,60.0,55.85,41.57
2016,3,13,9,45,6.5,140.5,3.85,13.5,145.0,138.25,110.07
2016,3,13,10,0,13.0,221.0,4.0,14.0,230.0,223.56,179.02
2016,3,13,10,15,18.5,244.0,4.0,14.0,256.5,250.17,200.01
2016,3,13,10,30,24.0,267.0,4.0,14.0,283.0,276.49,220.72
2016,3,13,10,45,19.5,260.0,4.0,14.0,273.5,264.39,210.57
2016,3,13,11,0,15.0,253.0,4.0,14.0,264.0,252.61,200.82
2016,3,13,11,15,10.0,221.0,4.0,14.0,228.5,216.63,171.81
2016,3,13,11,30,5.0,189.0,4.0,14.0,193.0,181.46,143.37
2016,3,13,11,45,6.0,194.0,4.0,14.0,199.0,186.49,147.43
2016,3,13,12,0,7.0,199.0,4.0,14.0,205.0,191.41,151.34
2016,3,13,12,15,7.5,206.0,4.0,14.0,212.5,197.71,156.36
2016,3,13,12,30,8.0,213.0,4.0,14.0,220.0,203.86,161.29
2016,3,13,12,45,4.0,155.0,4.05,14.0,158.5,146.94,115.38
2016,3,13,13,0,0.0,97.0,4.1,14.0,97.0,90.52,69.37
2016,3,13,13,15,0.0,109.5,4.0,14.0,109.5,102.06,78.94
2016,3,13,13,30,0.0,122.0,3.9,14.0,122.0,113.49,88.38
2016,3,13,13,45,0.0,138.0,3.8,14.0,138.0,127.95,100.31
2016,3,13,14,0,0.0,154.0,3.7,14.0,154.0,142.15,112.03
2016,3,13,14,15,5.5,183.5,3.55,14.0,187.0,170.09,134.88
2016,3,13,14,30,11.0,213.0,3.4,14.0,220.0,196.36,156.21
2016,3,13,14,45,8.5,198.5,3.3,14.0,204.0,181.48,144.41
2016,3,13,15,0,6.0,184.0,3.2,14.0,188.0,166.94,132.94
2016,3,13,15,15,3.0,108.5,3.0,13.5,110.5,100.77,79.02
2016,3,13,15,30,0.0,33.0,2.8,13.0,33.0,30.66,20.49
2016,3,13,15,45,0.0,55.5,2.6,13.0,55.5,51.61,38.44
2016,3,13,16,0,0.0,78.0,2.4,13.0,78.0,72.58,56.38
2016,3,13,16,15,0.0,67.5,2.15,12.5,67.5,62.79,50.75
2016,3,13,16,30,0.0,57.0,1.9,12.0,57.0,52.99,42.19
2016,3,13,16,45,0.0,47.0,1.7,12.0,47.0,43.67,33.84
2016,3,13,17,0,0.0,37.0,1.5,12.0,37.0,34.35,25.37
2016,3,13,17,15,0.0,27.0,1.4,11.5,27.0,25.05,16.83
2016,3,13,17,30,0.0,17.0,1.3,11.0,17.0,15.75,8.22
2016,3,13,17,45,0.0,9.5,1.2,11.0,9.5,8.8,1.07
2016,3,13,18,0,0.0,2.0,1.1,11.0,2.0,1.91,0.0
2016,3,13,18,15,0.0,1.0,1.15,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
