Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,9.0,9.0,8.58,0.0
2016,3,14,6,30,0.0,18.0,1.9,9.0,18.0,18.88,0.0
2016,3,14,6,45,165.5,32.5,2.2,9.5,55.5,151.92,115.43
2016,3,14,7,0,331.0,47.0,2.5,10.0,93.0,264.2,217.77
2016,3,14,7,15,403.5,59.5,2.6,10.0,140.0,335.25,281.53
2016,3,14,7,30,476.0,72.0,2.7,10.0,187.0,409.8,346.2
2016,3,14,7,45,546.0,74.0,2.8,10.5,236.0,474.4,400.25
2016,3,14,8,0,616.0,76.0,2.9,11.0,285.0,541.23,454.15
2016,3,14,8,15,641.5,84.5,2.95,11.5,332.0,586.17,488.33
2016,3,14,8,30,667.0,93.0,3.0,12.0,379.0,630.3,520.26
2016,3,14,8,45,526.5,145.0,3.15,12.5,387.0,590.12,484.96
2016,3,14,9,0,386.0,197.0,3.3,13.0,395.0,533.73,436.62
2016,3,14,9,15,390.5,215.5,3.35,13.0,430.5,561.28,457.01
2016,3,14,9,30,395.0,234.0,3.4,13.0,466.0,587.17,475.47
2016,3,14,9,45,394.0,252.0,3.45,13.5,496.0,606.18,487.6
2016,3,14,10,0,393.0,270.0,3.5,14.0,526.0,623.28,498.24
2016,3,14,10,15,447.5,263.5,3.5,14.0,567.5,668.81,532.29
2016,3,14,10,30,502.0,257.0,3.5,14.0,609.0,702.29,557.1
2016,3,14,10,45,470.0,280.5,3.5,14.5,619.0,692.71,546.8
2016,3,14,11,0,438.0,304.0,3.5,15.0,629.0,680.97,535.34
2016,3,14,11,15,381.0,331.5,3.5,15.0,618.5,644.96,506.67
2016,3,14,11,30,324.0,359.0,3.5,15.0,608.0,616.17,483.31
2016,3,14,11,45,269.0,374.0,3.5,15.0,582.0,576.71,452.23
2016,3,14,12,0,214.0,389.0,3.5,15.0,556.0,533.76,418.57
2016,3,14,12,15,261.0,380.0,3.55,15.0,584.0,551.8,433.05
2016,3,14,12,30,308.0,371.0,3.6,15.0,612.0,562.3,441.41
2016,3,14,12,45,303.0,367.5,3.65,15.0,602.5,540.12,424.25
2016,3,14,13,0,298.0,364.0,3.7,15.0,593.0,517.5,406.78
2016,3,14,13,15,400.0,319.5,3.7,15.0,619.5,521.17,410.39
2016,3,14,13,30,502.0,275.0,3.7,15.0,646.0,515.66,405.98
2016,3,14,13,45,373.5,303.5,3.7,15.0,574.5,451.22,354.58
2016,3,14,14,0,245.0,332.0,3.7,15.0,503.0,398.14,312.57
2016,3,14,14,15,240.0,316.5,3.7,15.0,477.5,367.44,287.93
2016,3,14,14,30,235.0,301.0,3.7,15.0,452.0,337.05,263.15
2016,3,14,14,45,382.0,245.5,3.75,15.0,474.5,317.5,243.09
2016,3,14,15,0,529.0,190.0,3.8,15.0,497.0,282.32,208.0
2016,3,14,15,15,493.0,184.0,3.75,14.5,452.5,238.58,171.57
2016,3,14,15,30,457.0,178.0,3.7,14.0,408.0,198.33,139.47
2016,3,14,15,45,480.5,153.5,3.65,14.0,374.5,153.42,103.73
2016,3,14,16,0,504.0,129.0,3.6,14.0,341.0,106.32,73.07
2016,3,14,16,15,436.5,128.0,3.25,13.0,295.0,88.22,73.18
2016,3,14,16,30,369.0,127.0,2.9,12.0,249.0,90.04,75.25
2016,3,14,16,45,383.0,105.5,2.55,11.5,212.5,76.53,63.36
2016,3,14,17,0,397.0,84.0,2.2,11.0,176.0,62.3,50.58
2016,3,14,17,15,303.5,68.5,2.0,10.0,128.5,51.91,41.03
2016,3,14,17,30,210.0,53.0,1.8,9.0,81.0,41.06,30.71
2016,3,14,17,45,105.0,32.0,1.6,8.5,46.0,26.19,15.03
2016,3,14,18,0,0.0,11.0,1.4,8.0,11.0,10.48,0.0
2016,3,14,18,15,0.0,5.5,1.35,7.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,49.5,8.5,1.5,5.5,10.5,29.13,0.0
2016,3,15,6,30,99.0,17.0,1.7,6.0,21.0,81.97,0.0
2016,3,15,6,45,240.0,32.0,1.9,7.0,61.5,188.89,148.08
2016,3,15,7,0,381.0,47.0,2.1,8.0,102.0,294.53,244.78
2016,3,15,7,15,467.5,57.0,2.25,8.5,152.5,372.43,313.95
2016,3,15,7,30,554.0,67.0,2.4,9.0,203.0,455.54,384.9
2016,3,15,7,45,610.0,74.0,2.55,9.5,256.0,519.36,437.59
2016,3,15,8,0,666.0,81.0,2.7,10.0,309.0,584.89,489.72
2016,3,15,8,15,703.5,86.0,2.8,10.5,361.0,635.76,527.95
2016,3,15,8,30,741.0,91.0,2.9,11.0,413.0,686.28,564.38
2016,3,15,8,45,768.0,95.0,3.0,12.0,462.0,723.06,588.51
2016,3,15,9,0,795.0,99.0,3.1,13.0,511.0,762.22,614.0
2016,3,15,9,15,814.5,102.5,3.15,13.5,555.0,792.73,633.57
2016,3,15,9,30,834.0,106.0,3.2,14.0,599.0,820.74,651.19
2016,3,15,9,45,851.5,107.0,3.3,14.5,638.0,841.54,663.82
2016,3,15,10,0,869.0,108.0,3.4,15.0,677.0,859.39,674.4
2016,3,15,10,15,879.0,110.0,3.45,15.0,708.5,868.93,680.11
2016,3,15,10,30,889.0,112.0,3.5,15.0,740.0,869.51,679.65
2016,3,15,10,45,899.0,111.5,3.55,15.5,765.0,870.07,678.13
2016,3,15,11,0,909.0,111.0,3.6,16.0,790.0,867.27,674.38
2016,3,15,11,15,913.0,112.0,3.65,16.0,806.0,857.73,667.29
2016,3,15,11,30,917.0,113.0,3.7,16.0,822.0,844.87,658.0
2016,3,15,11,45,921.0,112.0,3.75,16.5,830.0,826.75,643.85
2016,3,15,12,0,925.0,111.0,3.8,17.0,838.0,805.43,627.56
2016,3,15,12,15,925.0,111.0,3.85,17.0,837.5,779.06,608.87
2016,3,15,12,30,925.0,111.0,3.9,17.0,837.0,749.83,587.86
2016,3,15,12,45,923.0,110.0,4.0,17.5,828.0,715.62,560.82
2016,3,15,13,0,921.0,109.0,4.1,18.0,819.0,678.96,531.54
2016,3,15,13,15,916.5,108.0,4.1,18.0,801.5,638.55,499.61
2016,3,15,13,30,912.0,107.0,4.1,18.0,784.0,596.22,465.5
2016,3,15,13,45,908.0,104.0,4.15,18.0,760.0,550.63,428.23
2016,3,15,14,0,904.0,101.0,4.2,18.0,736.0,503.49,388.72
2016,3,15,14,15,894.0,99.5,4.15,17.5,703.5,453.8,346.72
2016,3,15,14,30,884.0,98.0,4.1,17.0,671.0,403.46,303.04
2016,3,15,14,45,874.0,94.0,4.1,17.0,632.5,350.65,255.96
2016,3,15,15,0,864.0,90.0,4.1,17.0,594.0,292.06,203.81
2016,3,15,15,15,845.5,87.0,3.95,16.5,549.5,237.91,156.12
2016,3,15,15,30,827.0,84.0,3.8,16.0,505.0,185.04,111.53
2016,3,15,15,45,805.0,79.5,3.65,16.0,456.5,132.12,71.98
2016,3,15,16,0,783.0,75.0,3.5,16.0,408.0,81.33,44.35
2016,3,15,16,15,747.5,70.5,3.1,15.0,356.0,50.06,38.95
2016,3,15,16,30,712.0,66.0,2.7,14.0,304.0,48.49,37.83
2016,3,15,16,45,663.0,60.0,2.35,13.5,251.0,41.47,31.66
2016,3,15,17,0,614.0,54.0,2.0,13.0,198.0,38.77,29.23
2016,3,15,17,15,528.0,45.5,1.85,12.0,147.0,33.76,24.6
2016,3,15,17,30,442.0,37.0,1.7,11.0,96.0,28.53,19.53
2016,3,15,17,45,293.0,25.0,1.55,10.5,56.5,19.71,10.13
2016,3,15,18,0,144.0,13.0,1.4,10.0,17.0,12.39,0.0
2016,3,15,18,15,72.0,6.5,1.35,9.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,9.0,1.3,7.0,13.0,47.58,0.0
2016,3,16,6,30,182.0,18.0,1.4,8.0,26.0,126.12,13.61
2016,3,16,6,45,327.5,30.0,1.5,9.0,69.5,234.33,184.84
2016,3,16,7,0,473.0,42.0,1.6,10.0,113.0,342.07,281.75
2016,3,16,7,15,554.5,50.0,1.75,10.5,165.5,418.06,348.31
2016,3,16,7,30,636.0,58.0,1.9,11.0,218.0,498.95,416.05
2016,3,16,7,45,688.0,63.5,2.1,12.0,272.5,557.01,462.55
2016,3,16,8,0,740.0,69.0,2.3,13.0,327.0,620.98,510.9
2016,3,16,8,15,774.0,73.5,2.4,13.5,380.0,671.33,547.01
2016,3,16,8,30,808.0,78.0,2.5,14.0,433.0,720.9,581.64
2016,3,16,8,45,832.5,81.5,2.6,15.0,482.5,760.71,607.19
2016,3,16,9,0,857.0,85.0,2.7,16.0,532.0,798.61,630.88
2016,3,16,9,15,874.0,87.5,2.65,16.5,577.0,826.99,647.57
2016,3,16,9,30,891.0,90.0,2.6,17.0,622.0,846.43,657.82
2016,3,16,9,45,903.5,92.0,2.6,17.5,660.5,865.01,667.88
2016,3,16,10,0,916.0,94.0,2.6,18.0,699.0,880.46,675.79
2016,3,16,10,15,925.0,96.0,2.55,18.5,730.5,889.68,679.09
2016,3,16,10,30,934.0,98.0,2.5,19.0,762.0,895.49,680.21
2016,3,16,10,45,939.5,99.0,2.5,19.5,786.0,893.82,676.8
2016,3,16,11,0,945.0,100.0,2.5,20.0,810.0,888.67,671.25
2016,3,16,11,15,948.5,101.0,2.45,20.0,826.0,878.4,663.28
2016,3,16,11,30,952.0,102.0,2.4,20.0,842.0,864.69,653.16
2016,3,16,11,45,953.0,102.5,2.4,20.5,849.5,845.16,638.39
2016,3,16,12,0,954.0,103.0,2.4,21.0,857.0,822.41,621.58
2016,3,16,12,15,953.0,103.0,2.4,21.0,856.0,794.61,602.56
2016,3,16,12,30,952.0,103.0,2.4,21.0,855.0,763.92,581.54
2016,3,16,12,45,955.0,99.5,2.4,21.5,847.0,729.86,555.7
2016,3,16,13,0,958.0,96.0,2.4,22.0,839.0,692.98,527.21
2016,3,16,13,15,953.5,95.0,2.4,22.0,821.0,651.28,495.63
2016,3,16,13,30,949.0,94.0,2.4,22.0,803.0,607.56,461.83
2016,3,16,13,45,942.0,93.0,2.4,22.0,777.5,560.74,424.86
2016,3,16,14,0,935.0,92.0,2.4,22.0,752.0,512.51,385.8
2016,3,16,14,15,925.5,90.5,2.35,21.5,719.0,461.62,344.18
2016,3,16,14,30,916.0,89.0,2.3,21.0,686.0,409.99,300.75
2016,3,16,14,45,902.0,87.0,2.25,21.0,646.5,356.04,254.01
2016,3,16,15,0,888.0,85.0,2.2,21.0,607.0,302.26,206.87
2016,3,16,15,15,870.5,82.5,2.05,20.5,561.5,247.78,159.9
2016,3,16,15,30,853.0,80.0,1.9,20.0,516.0,187.98,110.6
2016,3,16,15,45,827.5,77.0,1.8,20.0,466.5,134.47,71.29
2016,3,16,16,0,802.0,74.0,1.7,20.0,417.0,83.43,43.81
2016,3,16,16,15,767.0,69.5,1.55,19.0,364.0,49.16,37.51
2016,3,16,16,30,732.0,65.0,1.4,18.0,311.0,47.55,36.39
2016,3,16,16,45,679.5,59.5,1.25,17.5,257.0,44.99,34.25
2016,3,16,17,0,627.0,54.0,1.1,17.0,203.0,38.66,28.65
2016,3,16,17,15,543.0,45.5,1.1,16.0,151.5,33.64,24.1
2016,3,16,17,30,459.0,37.0,1.1,15.0,100.0,28.4,19.12
2016,3,16,17,45,308.5,25.0,1.15,14.0,59.0,19.59,10.1
2016,3,16,18,0,158.0,13.0,1.2,13.0,18.0,12.39,0.0
2016,3,16,18,15,79.0,6.5,1.15,12.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.0,9.0,1.1,10.0,15.0,59.18,0.0
2016,3,17,6,30,234.0,18.0,1.1,11.0,30.0,153.29,49.04
2016,3,17,6,45,373.0,29.5,1.1,12.0,75.0,258.61,203.22
2016,3,17,7,0,512.0,41.0,1.1,13.0,120.0,364.77,296.2
2016,3,17,7,15,590.0,48.5,1.25,13.5,173.5,439.83,360.5
2016,3,17,7,30,668.0,56.0,1.4,14.0,227.0,515.27,422.52
2016,3,17,7,45,716.5,61.0,1.55,15.0,282.0,576.3,469.81
2016,3,17,8,0,765.0,66.0,1.7,16.0,337.0,638.23,514.65
2016,3,17,8,15,797.5,70.5,1.65,16.5,390.0,688.25,548.39
2016,3,17,8,30,830.0,75.0,1.6,17.0,443.0,737.38,580.36
2016,3,17,8,45,852.5,78.0,1.55,17.5,493.0,775.57,603.61
2016,3,17,9,0,875.0,81.0,1.5,18.0,543.0,805.4,620.57
2016,3,17,9,15,891.5,83.5,1.45,18.5,587.5,833.75,636.26
2016,3,17,9,30,908.0,86.0,1.4,19.0,632.0,859.39,649.89
2016,3,17,9,45,919.5,88.0,1.35,20.0,670.5,877.33,656.97
2016,3,17,10,0,931.0,90.0,1.3,21.0,709.0,892.08,661.96
2016,3,17,10,15,939.0,92.0,1.3,21.5,740.5,900.53,664.84
2016,3,17,10,30,947.0,94.0,1.3,22.0,772.0,905.51,665.66
2016,3,17,10,45,952.5,95.0,1.3,22.5,796.0,903.78,662.31
2016,3,17,11,0,958.0,96.0,1.3,23.0,820.0,898.53,656.91
2016,3,17,11,15,961.0,97.0,1.4,23.0,836.0,887.69,650.7
2016,3,17,11,30,964.0,98.0,1.5,23.0,852.0,873.4,642.28
2016,3,17,11,45,965.0,98.5,1.6,23.0,859.0,853.63,630.27
2016,3,17,12,0,966.0,99.0,1.7,23.0,866.0,830.61,616.05
2016,3,17,12,15,965.5,99.0,1.75,23.0,865.0,802.86,598.09
2016,3,17,12,30,965.0,99.0,1.8,23.0,864.0,772.15,578.06
2016,3,17,12,45,959.5,100.0,1.9,23.5,854.0,736.23,552.48
2016,3,17,13,0,954.0,101.0,2.0,24.0,844.0,697.95,524.14
2016,3,17,13,15,949.5,100.0,2.0,23.5,826.0,656.27,494.13
2016,3,17,13,30,945.0,99.0,2.0,23.0,808.0,612.59,461.8
2016,3,17,13,45,938.0,97.5,2.0,23.0,782.0,565.38,425.07
2016,3,17,14,0,931.0,96.0,2.0,23.0,756.0,516.78,386.27
2016,3,17,14,15,921.0,94.5,1.95,23.0,723.0,465.76,344.41
2016,3,17,14,30,911.0,93.0,1.9,23.0,690.0,414.06,300.93
2016,3,17,14,45,898.0,90.5,1.9,23.0,650.5,360.15,254.96
2016,3,17,15,0,885.0,88.0,1.9,23.0,611.0,306.34,208.41
2016,3,17,15,15,867.0,85.0,1.8,22.5,565.5,245.34,156.91
2016,3,17,15,30,849.0,82.0,1.7,22.0,520.0,191.27,112.46
2016,3,17,15,45,825.0,78.5,1.6,21.5,470.5,137.64,73.15
2016,3,17,16,0,801.0,75.0,1.5,21.0,421.0,86.34,45.03
2016,3,17,16,15,766.0,70.5,1.35,20.0,368.0,49.81,37.9
2016,3,17,16,30,731.0,66.0,1.2,19.0,315.0,48.24,36.83
2016,3,17,16,45,679.5,60.5,1.05,18.5,261.0,45.72,34.74
2016,3,17,17,0,628.0,55.0,0.9,18.0,207.0,39.34,29.13
2016,3,17,17,15,544.0,47.0,0.9,17.0,155.0,34.79,25.03
2016,3,17,17,30,460.0,39.0,0.9,16.0,103.0,30.07,20.52
2016,3,17,17,45,311.5,26.5,0.95,15.5,61.5,20.85,11.26
2016,3,17,18,0,163.0,14.0,1.0,15.0,20.0,13.34,0.0
2016,3,17,18,15,81.5,7.0,1.0,14.5,10.0,6.67,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,110.5,10.0,0.55,9.5,16.5,57.77,0.0
2016,3,18,6,30,221.0,20.0,0.6,10.0,33.0,152.19,70.48
2016,3,18,6,45,353.0,32.5,0.65,11.0,77.5,253.35,200.67
2016,3,18,7,0,485.0,45.0,0.7,12.0,122.0,356.64,290.1
2016,3,18,7,15,562.5,52.5,0.7,12.5,175.0,430.86,352.4
2016,3,18,7,30,640.0,60.0,0.7,13.0,228.0,509.55,415.12
2016,3,18,7,45,464.0,98.0,0.7,13.5,234.0,452.59,368.86
2016,3,18,8,0,288.0,136.0,0.7,14.0,240.0,373.9,304.86
2016,3,18,8,15,546.0,108.5,0.65,14.5,341.0,555.01,446.49
2016,3,18,8,30,804.0,81.0,0.6,15.0,442.0,728.2,568.02
2016,3,18,8,45,534.0,156.0,0.55,16.0,406.5,617.37,480.76
2016,3,18,9,0,264.0,231.0,0.5,17.0,371.0,480.78,373.81
2016,3,18,9,15,218.0,257.0,0.55,17.5,379.0,460.6,357.97
2016,3,18,9,30,172.0,283.0,0.6,18.0,387.0,450.25,347.87
2016,3,18,9,45,188.0,301.0,0.65,18.5,421.5,480.98,369.43
2016,3,18,10,0,204.0,319.0,0.7,19.0,456.0,510.93,389.75
2016,3,18,10,15,428.5,265.5,0.8,19.5,569.5,661.51,500.4
2016,3,18,10,30,653.0,212.0,0.9,20.0,683.0,794.31,593.01
2016,3,18,10,45,790.5,160.0,1.0,20.5,748.0,844.65,625.33
2016,3,18,11,0,928.0,108.0,1.1,21.0,813.0,889.45,653.65
2016,3,18,11,15,762.5,189.0,1.15,21.0,776.5,829.77,614.02
2016,3,18,11,30,597.0,270.0,1.2,21.0,740.0,757.79,562.74
2016,3,18,11,45,766.0,191.0,1.25,21.5,799.5,798.1,593.36
2016,3,18,12,0,935.0,112.0,1.3,22.0,859.0,822.91,609.28
2016,3,18,12,15,744.5,202.5,1.4,22.0,797.0,746.36,556.12
2016,3,18,12,30,554.0,293.0,1.5,22.0,735.0,668.98,499.93
2016,3,18,12,45,722.0,212.0,1.6,22.0,781.5,684.55,514.45
2016,3,18,13,0,890.0,131.0,1.7,22.0,828.0,687.46,518.39
2016,3,18,13,15,885.0,130.0,1.75,22.0,810.5,646.7,488.14
2016,3,18,13,30,880.0,129.0,1.8,22.0,793.0,604.19,456.19
2016,3,18,13,45,872.0,127.5,1.85,22.0,767.0,558.12,420.76
2016,3,18,14,0,864.0,126.0,1.9,22.0,741.0,510.97,383.46
2016,3,18,14,15,714.0,169.5,1.9,22.0,663.0,438.54,327.25
2016,3,18,14,30,564.0,213.0,1.9,22.0,585.0,381.47,282.92
2016,3,18,14,45,687.0,164.0,1.95,22.0,591.0,347.47,251.42
2016,3,18,15,0,810.0,115.0,2.0,22.0,597.0,305.76,211.45
2016,3,18,15,15,789.5,111.5,1.95,21.5,551.5,253.31,166.95
2016,3,18,15,30,769.0,108.0,1.9,21.0,506.0,196.92,120.86
2016,3,18,15,45,639.0,120.5,1.9,20.5,430.0,148.86,89.85
2016,3,18,16,0,509.0,133.0,1.9,20.0,354.0,115.16,75.74
2016,3,18,16,15,465.0,126.0,1.75,19.0,309.0,86.15,69.55
2016,3,18,16,30,421.0,119.0,1.6,18.0,264.0,83.53,67.76
2016,3,18,16,45,385.0,102.5,1.45,17.5,218.0,73.63,59.33
2016,3,18,17,0,349.0,86.0,1.3,17.0,172.0,63.21,50.23
2016,3,18,17,15,290.0,68.5,1.25,16.0,128.5,51.43,39.75
2016,3,18,17,30,231.0,51.0,1.2,15.0,85.0,39.09,28.48
2016,3,18,17,45,115.5,33.5,1.15,14.5,50.5,27.46,16.91
2016,3,18,18,0,0.0,16.0,1.1,14.0,16.0,14.69,0.0
2016,3,18,18,15,0.0,8.0,1.05,13.5,8.0,7.63,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,50.5,11.5,0.25,9.5,14.5,33.21,0.0
2016,3,19,6,30,101.0,23.0,0.2,10.0,29.0,98.63,53.7
2016,3,19,6,45,181.0,40.5,0.15,11.0,65.5,172.45,136.49
2016,3,19,7,0,261.0,58.0,0.1,12.0,102.0,245.01,199.26
2016,3,19,7,15,306.5,75.5,0.2,12.5,144.5,302.46,247.93
2016,3,19,7,30,352.0,93.0,0.3,13.0,187.0,362.49,296.91
2016,3,19,7,45,396.0,104.5,0.4,13.5,231.5,416.15,339.31
2016,3,19,8,0,440.0,116.0,0.5,14.0,276.0,471.59,381.68
2016,3,19,8,15,332.0,154.5,0.55,14.5,285.0,434.76,350.05
2016,3,19,8,30,224.0,193.0,0.6,15.0,294.0,391.01,313.34
2016,3,19,8,45,341.5,192.5,0.7,16.0,366.5,496.49,394.13
2016,3,19,9,0,459.0,192.0,0.8,17.0,439.0,607.24,474.0
2016,3,19,9,15,658.0,147.0,0.9,17.5,532.0,731.07,562.8
2016,3,19,9,30,857.0,102.0,1.0,18.0,625.0,848.55,640.33
2016,3,19,9,45,869.5,104.0,1.1,19.0,663.0,866.49,648.35
2016,3,19,10,0,882.0,106.0,1.2,20.0,701.0,875.08,651.5
2016,3,19,10,15,891.0,108.0,1.25,20.0,732.0,883.96,656.81
2016,3,19,10,30,900.0,110.0,1.3,20.0,763.0,889.54,660.07
2016,3,19,10,45,908.0,110.0,1.4,20.5,787.0,888.8,658.75
2016,3,19,11,0,916.0,110.0,1.5,21.0,811.0,884.67,655.36
2016,3,19,11,15,919.5,111.0,1.55,21.0,826.5,874.45,648.68
2016,3,19,11,30,923.0,112.0,1.6,21.0,842.0,860.9,639.94
2016,3,19,11,45,925.5,111.5,1.7,21.5,849.0,841.8,626.91
2016,3,19,12,0,928.0,111.0,1.8,22.0,856.0,819.55,611.79
2016,3,19,12,15,927.0,111.0,1.85,22.0,854.5,792.13,593.84
2016,3,19,12,30,926.0,111.0,1.9,22.0,853.0,761.92,573.93
2016,3,19,12,45,924.5,110.0,2.0,22.0,844.0,727.78,550.32
2016,3,19,13,0,923.0,109.0,2.1,22.0,835.0,691.18,524.0
2016,3,19,13,15,917.5,108.0,2.1,21.5,817.0,649.88,494.0
2016,3,19,13,30,912.0,107.0,2.1,21.0,799.0,606.74,461.83
2016,3,19,13,45,902.0,107.0,2.1,21.0,772.5,560.51,425.57
2016,3,19,14,0,892.0,107.0,2.1,21.0,746.0,513.2,387.53
2016,3,19,14,15,881.5,105.0,2.1,20.5,713.0,463.15,347.07
2016,3,19,14,30,871.0,103.0,2.1,20.0,680.0,412.56,304.91
2016,3,19,14,45,855.5,101.0,2.1,20.0,640.5,354.95,255.87
2016,3,19,15,0,840.0,99.0,2.1,20.0,601.0,302.47,210.05
2016,3,19,15,15,821.0,96.0,2.05,19.5,556.0,249.17,164.13
2016,3,19,15,30,802.0,93.0,2.0,19.0,511.0,197.26,120.8
2016,3,19,15,45,585.0,127.5,2.0,19.0,417.5,150.55,93.78
2016,3,19,16,0,368.0,162.0,2.0,19.0,324.0,137.69,97.81
2016,3,19,16,15,346.5,146.0,1.95,18.0,283.0,106.74,87.58
2016,3,19,16,30,325.0,130.0,1.9,17.0,242.0,96.7,79.48
2016,3,19,16,45,301.5,110.5,1.85,16.5,201.0,83.81,68.49
2016,3,19,17,0,278.0,91.0,1.8,16.0,160.0,70.38,56.74
2016,3,19,17,15,238.0,71.5,1.7,15.5,120.5,56.37,44.19
2016,3,19,17,30,198.0,52.0,1.6,15.0,81.0,39.75,29.09
2016,3,19,17,45,99.0,34.5,1.5,14.5,49.0,28.22,17.75
2016,3,19,18,0,0.0,17.0,1.4,14.0,17.0,15.56,0.0
2016,3,19,18,15,0.0,8.5,1.5,13.5,8.5,8.1,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,11.5,0.85,10.5,12.0,14.52,0.0
2016,3,20,6,30,16.0,23.0,1.0,11.0,24.0,33.59,16.88
2016,3,20,6,45,52.5,43.0,1.15,12.0,51.0,87.13,67.21
2016,3,20,7,0,89.0,63.0,1.3,13.0,78.0,132.76,107.52
2016,3,20,7,15,105.0,85.5,1.4,13.5,109.5,171.4,141.07
2016,3,20,7,30,121.0,108.0,1.5,14.0,141.0,210.19,173.85
2016,3,20,7,45,132.5,130.5,1.6,14.5,173.5,246.18,203.29
2016,3,20,8,0,144.0,153.0,1.7,15.0,206.0,282.13,231.9
2016,3,20,8,15,329.0,147.5,1.75,15.5,292.5,424.94,348.21
2016,3,20,8,30,514.0,142.0,1.8,16.0,379.0,580.42,467.95
2016,3,20,8,45,449.5,177.0,1.85,17.0,400.0,578.58,460.82
2016,3,20,9,0,385.0,212.0,1.9,18.0,421.0,558.72,441.83
2016,3,20,9,15,630.0,151.5,1.95,18.0,525.5,715.41,560.67
2016,3,20,9,30,875.0,91.0,2.0,18.0,630.0,847.82,651.57
2016,3,20,9,45,884.0,94.5,2.1,18.5,667.0,864.92,660.19
2016,3,20,10,0,893.0,98.0,2.2,19.0,704.0,878.85,667.89
2016,3,20,10,15,902.0,99.5,2.25,19.0,735.0,887.31,672.78
2016,3,20,10,30,911.0,101.0,2.3,19.0,766.0,892.45,675.61
2016,3,20,10,45,915.0,103.0,2.4,19.5,789.0,890.46,672.93
2016,3,20,11,0,919.0,105.0,2.5,20.0,812.0,885.08,668.11
2016,3,20,11,15,922.5,106.0,2.55,20.0,827.5,874.85,661.01
2016,3,20,11,30,926.0,107.0,2.6,20.0,843.0,861.28,651.77
2016,3,20,11,45,926.5,108.0,2.7,20.5,850.5,842.05,637.86
2016,3,20,12,0,927.0,109.0,2.8,21.0,858.0,819.71,621.89
2016,3,20,12,15,927.0,109.0,2.85,21.0,857.0,793.03,603.79
2016,3,20,12,30,927.0,109.0,2.9,21.0,856.0,763.5,583.67
2016,3,20,12,45,923.5,109.0,3.0,21.0,846.0,728.89,559.04
2016,3,20,13,0,920.0,109.0,3.1,21.0,836.0,691.92,531.62
2016,3,20,13,15,915.5,108.0,3.15,20.5,818.5,651.28,501.66
2016,3,20,13,30,911.0,107.0,3.2,20.0,801.0,608.73,469.41
2016,3,20,13,45,905.5,105.0,3.3,20.0,776.0,563.07,433.15
2016,3,20,14,0,900.0,103.0,3.4,20.0,751.0,515.98,394.73
2016,3,20,14,15,890.0,101.0,3.4,19.5,718.5,465.76,353.33
2016,3,20,14,30,880.0,99.0,3.4,19.0,686.0,414.95,310.22
2016,3,20,14,45,869.0,96.0,3.4,19.0,647.0,362.61,264.31
2016,3,20,15,0,858.0,93.0,3.4,19.0,608.0,304.56,213.3
2016,3,20,15,15,840.0,90.0,3.35,18.5,563.5,250.52,166.03
2016,3,20,15,30,822.0,87.0,3.3,18.0,519.0,197.71,121.24
2016,3,20,15,45,550.0,133.0,3.3,18.0,410.0,152.8,97.48
2016,3,20,16,0,278.0,179.0,3.3,18.0,301.0,145.62,107.06
2016,3,20,16,15,493.0,124.0,3.1,17.5,308.5,84.49,68.52
2016,3,20,16,30,708.0,69.0,2.9,17.0,316.0,50.22,38.83
2016,3,20,16,45,655.5,63.5,2.7,16.5,263.0,43.47,33.02
2016,3,20,17,0,603.0,58.0,2.5,16.0,210.0,41.3,31.13
2016,3,20,17,15,522.5,50.0,2.25,15.0,158.5,36.89,27.13
2016,3,20,17,30,442.0,42.0,2.0,14.0,107.0,32.3,22.75
2016,3,20,17,45,221.0,33.5,1.8,13.5,66.0,26.08,16.22
2016,3,20,18,0,0.0,25.0,1.6,13.0,25.0,21.79,0.0
2016,3,20,18,15,0.0,12.5,1.55,13.0,12.5,11.91,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,54.5,13.0,1.25,11.0,17.0,36.86,0.0
2016,3,21,6,30,109.0,26.0,1.5,11.0,34.0,99.96,65.97
2016,3,21,6,45,174.5,45.0,1.75,11.5,70.0,164.77,132.5
2016,3,21,7,0,240.0,64.0,2.0,12.0,106.0,242.54,200.81
2016,3,21,7,15,280.0,82.5,2.05,12.0,148.0,297.25,248.69
2016,3,21,7,30,320.0,101.0,2.1,12.0,190.0,354.12,296.84
2016,3,21,7,45,355.5,114.5,2.2,12.0,232.0,403.54,337.64
2016,3,21,8,0,391.0,128.0,2.3,12.0,274.0,454.18,378.29
2016,3,21,8,15,282.0,164.5,2.3,12.0,278.0,411.74,341.19
2016,3,21,8,30,173.0,201.0,2.3,12.0,282.0,362.24,298.21
2016,3,21,8,45,191.0,223.0,2.35,12.5,320.5,402.26,329.11
2016,3,21,9,0,209.0,245.0,2.4,13.0,359.0,442.03,358.8
2016,3,21,9,15,178.5,267.5,2.45,13.0,371.0,441.48,356.22
2016,3,21,9,30,148.0,290.0,2.5,13.0,383.0,439.06,352.43
2016,3,21,9,45,257.0,292.5,2.6,13.0,464.0,543.81,434.87
2016,3,21,10,0,366.0,295.0,2.7,13.0,545.0,636.92,506.04
2016,3,21,10,15,211.5,312.0,2.75,13.0,458.0,507.48,403.74
2016,3,21,10,30,57.0,329.0,2.8,13.0,371.0,378.46,300.08
2016,3,21,10,45,155.5,352.5,2.9,13.5,472.0,492.55,390.08
2016,3,21,11,0,254.0,376.0,3.0,14.0,573.0,602.11,472.69
2016,3,21,11,15,243.5,386.0,3.1,14.0,578.0,586.9,460.23
2016,3,21,11,30,233.0,396.0,3.2,14.0,583.0,579.4,454.16
2016,3,21,11,45,341.5,364.5,3.3,14.0,640.5,630.43,494.74
2016,3,21,12,0,450.0,333.0,3.4,14.0,698.0,674.05,528.9
2016,3,21,12,15,454.0,329.0,3.5,14.0,697.0,655.24,514.66
2016,3,21,12,30,458.0,325.0,3.6,14.0,696.0,634.86,499.49
2016,3,21,12,45,445.5,329.0,3.75,14.5,686.0,608.95,478.87
2016,3,21,13,0,433.0,333.0,3.9,15.0,676.0,582.54,457.72
2016,3,21,13,15,433.0,324.5,3.95,15.0,662.0,552.6,434.62
2016,3,21,13,30,433.0,316.0,4.0,15.0,648.0,521.86,410.53
2016,3,21,13,45,418.5,314.5,4.1,15.0,626.5,488.77,384.16
2016,3,21,14,0,404.0,313.0,4.2,15.0,605.0,459.21,360.15
2016,3,21,14,15,318.5,314.0,4.2,15.0,538.0,399.57,312.88
2016,3,21,14,30,233.0,315.0,4.2,15.0,471.0,352.46,275.77
2016,3,21,14,45,171.0,296.5,4.2,15.0,407.5,301.53,235.9
2016,3,21,15,0,109.0,278.0,4.2,15.0,344.0,263.19,206.54
2016,3,21,15,15,68.0,241.0,4.05,14.5,281.0,217.03,171.07
2016,3,21,15,30,27.0,204.0,3.9,14.0,218.0,183.04,145.71
2016,3,21,15,45,152.0,192.0,3.75,14.0,260.5,168.97,129.29
2016,3,21,16,0,277.0,180.0,3.6,14.0,303.0,147.16,109.73
2016,3,21,16,15,241.5,166.5,3.3,13.5,264.0,119.53,100.4
2016,3,21,16,30,206.0,153.0,3.0,13.0,225.0,116.87,98.54
2016,3,21,16,45,186.5,129.5,2.75,12.5,186.5,100.67,84.53
2016,3,21,17,0,167.0,106.0,2.5,12.0,148.0,83.91,69.73
2016,3,21,17,15,129.5,83.0,2.25,11.5,111.5,66.92,54.36
2016,3,21,17,30,92.0,60.0,2.0,11.0,75.0,49.42,38.22
2016,3,21,17,45,46.0,38.5,1.75,10.5,46.0,32.49,22.04
2016,3,21,18,0,0.0,17.0,1.5,10.0,17.0,15.69,0.0
2016,3,21,18,15,0.0,8.5,1.5,9.5,8.5,8.1,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,109.0,15.0,1.75,7.0,23.0,63.7,0.0
2016,3,22,6,30,218.0,30.0,2.0,7.0,46.0,173.79,125.73
2016,3,22,6,45,355.5,41.5,2.3,7.5,94.0,270.99,223.75
2016,3,22,7,0,493.0,53.0,2.6,8.0,142.0,379.24,319.55
2016,3,22,7,15,567.5,60.5,2.75,8.5,195.5,453.55,384.28
2016,3,22,7,30,642.0,68.0,2.9,9.0,249.0,531.81,449.64
2016,3,22,7,45,706.5,70.0,3.05,9.5,306.5,599.56,504.18
2016,3,22,8,0,771.0,72.0,3.2,10.0,364.0,666.01,554.32
2016,3,22,8,15,801.5,76.0,3.3,10.0,417.5,714.52,590.07
2016,3,22,8,30,832.0,80.0,3.4,10.0,471.0,761.97,624.42
2016,3,22,8,45,862.5,80.0,3.55,10.5,522.0,803.15,652.61
2016,3,22,9,0,893.0,80.0,3.7,11.0,573.0,836.11,674.37
2016,3,22,9,15,908.5,82.5,3.75,11.5,617.5,863.96,691.73
2016,3,22,9,30,924.0,85.0,3.8,12.0,662.0,889.0,706.98
2016,3,22,9,45,709.0,168.0,3.9,12.5,626.0,813.46,649.33
2016,3,22,10,0,494.0,251.0,4.0,13.0,590.0,712.34,568.58
2016,3,22,10,15,589.0,228.0,4.05,13.0,650.5,766.54,610.88
2016,3,22,10,30,684.0,205.0,4.1,13.0,711.0,823.11,653.24
2016,3,22,10,45,670.5,221.0,4.15,13.5,729.5,819.6,647.71
2016,3,22,11,0,657.0,237.0,4.2,14.0,748.0,813.2,640.56
2016,3,22,11,15,822.0,164.0,4.2,14.0,816.0,860.92,676.5
2016,3,22,11,30,987.0,91.0,4.2,14.0,884.0,900.56,704.16
2016,3,22,11,45,988.0,91.5,4.25,14.0,891.5,880.14,689.24
2016,3,22,12,0,989.0,92.0,4.3,14.0,899.0,856.41,672.54
2016,3,22,12,15,680.0,232.5,4.3,14.0,787.0,735.55,580.82
2016,3,22,12,30,371.0,373.0,4.3,14.0,675.0,616.14,485.01
2016,3,22,12,45,450.0,335.5,4.35,14.5,697.5,619.02,488.15
2016,3,22,13,0,529.0,298.0,4.4,15.0,720.0,614.73,484.83
2016,3,22,13,15,424.5,328.0,4.45,15.0,662.0,551.63,434.92
2016,3,22,13,30,320.0,358.0,4.5,15.0,604.0,496.7,391.27
2016,3,22,13,45,181.0,334.0,4.55,15.0,472.5,388.21,306.57
2016,3,22,14,0,42.0,310.0,4.6,15.0,341.0,293.64,232.18
2016,3,22,14,15,47.5,301.5,4.6,14.5,335.0,283.78,225.11
2016,3,22,14,30,53.0,293.0,4.6,14.0,329.0,273.26,217.18
2016,3,22,14,45,480.5,189.0,4.7,14.0,483.0,308.46,236.65
2016,3,22,15,0,908.0,85.0,4.8,14.0,637.0,322.06,231.54
2016,3,22,15,15,488.0,156.5,4.7,13.5,451.0,227.17,164.39
2016,3,22,15,30,68.0,228.0,4.6,13.0,265.0,200.05,158.56
2016,3,22,15,45,446.0,151.5,4.6,13.0,354.0,158.81,108.71
2016,3,22,16,0,824.0,75.0,4.6,13.0,443.0,98.29,51.6
2016,3,22,16,15,791.0,71.0,4.35,12.5,389.5,49.56,38.84
2016,3,22,16,30,758.0,67.0,4.1,12.0,336.0,48.41,38.02
2016,3,22,16,45,705.5,62.0,3.9,11.5,280.5,46.34,36.3
2016,3,22,17,0,653.0,57.0,3.7,11.0,225.0,40.32,30.91
2016,3,22,17,15,574.0,49.5,3.3,10.5,172.0,36.27,27.13
2016,3,22,17,30,495.0,42.0,2.9,10.0,119.0,32.07,23.01
2016,3,22,17,45,350.5,31.0,2.55,9.5,74.5,24.38,15.34
2016,3,22,18,0,206.0,20.0,2.2,9.0,30.0,16.28,0.0
2016,3,22,18,15,103.0,10.0,2.1,8.5,15.0,9.53,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,150.5,14.0,1.85,6.5,26.0,82.19,0.0
2016,3,23,6,30,301.0,28.0,1.9,7.0,52.0,215.35,161.81
2016,3,23,6,45,417.0,39.0,1.95,7.5,100.5,303.47,250.94
2016,3,23,7,0,533.0,50.0,2.0,8.0,149.0,401.45,337.28
2016,3,23,7,15,602.5,57.0,2.15,8.5,203.0,473.58,399.56
2016,3,23,7,30,672.0,64.0,2.3,9.0,257.0,549.37,462.14
2016,3,23,7,45,700.0,65.0,2.5,10.0,301.0,587.97,491.9
2016,3,23,8,0,728.0,66.0,2.7,11.0,345.0,630.4,522.58
2016,3,23,8,15,778.5,74.0,2.75,11.5,409.5,697.85,571.67
2016,3,23,8,30,829.0,82.0,2.8,12.0,474.0,765.32,619.15
2016,3,23,8,45,851.0,85.0,2.9,13.0,524.0,803.27,642.89
2016,3,23,9,0,873.0,88.0,3.0,14.0,574.0,839.1,664.9
2016,3,23,9,15,725.5,140.5,3.0,14.5,565.0,790.7,626.51
2016,3,23,9,30,578.0,193.0,3.0,15.0,556.0,723.24,573.56
2016,3,23,9,45,637.5,185.5,3.0,15.5,608.5,773.21,609.16
2016,3,23,10,0,697.0,178.0,3.0,16.0,661.0,816.59,637.88
2016,3,23,10,15,820.0,140.0,3.0,16.0,732.0,875.81,678.35
2016,3,23,10,30,943.0,102.0,3.0,16.0,803.0,930.47,714.92
2016,3,23,10,45,948.5,103.5,3.05,16.5,827.0,928.87,711.44
2016,3,23,11,0,954.0,105.0,3.1,17.0,851.0,923.73,706.2
2016,3,23,11,15,958.0,105.5,3.1,17.0,867.0,912.78,698.08
2016,3,23,11,30,962.0,106.0,3.1,17.0,883.0,898.38,687.76
2016,3,23,11,45,830.5,171.0,3.1,17.5,846.0,839.62,645.34
2016,3,23,12,0,699.0,236.0,3.1,18.0,809.0,778.74,598.81
2016,3,23,12,15,833.0,170.5,3.1,18.0,852.5,791.96,610.92
2016,3,23,12,30,967.0,105.0,3.1,18.0,896.0,796.41,614.44
2016,3,23,12,45,818.0,174.0,3.15,18.0,837.5,725.53,561.19
2016,3,23,13,0,669.0,243.0,3.2,18.0,779.0,657.88,509.0
2016,3,23,13,15,811.0,172.5,3.25,18.0,809.0,652.43,506.27
2016,3,23,13,30,953.0,102.0,3.3,18.0,839.0,635.56,493.51
2016,3,23,13,45,945.5,101.0,3.35,18.0,812.5,587.84,455.28
2016,3,23,14,0,938.0,100.0,3.4,18.0,786.0,538.77,415.12
2016,3,23,14,15,758.5,157.0,3.4,18.0,696.0,456.47,349.54
2016,3,23,14,30,579.0,214.0,3.4,18.0,606.0,395.49,300.83
2016,3,23,14,45,733.0,154.5,3.4,18.0,621.5,363.65,269.68
2016,3,23,15,0,887.0,95.0,3.4,18.0,637.0,326.66,231.39
2016,3,23,15,15,803.0,103.0,3.3,17.5,566.0,259.49,175.76
2016,3,23,15,30,719.0,111.0,3.2,17.0,495.0,200.89,128.84
2016,3,23,15,45,756.5,97.5,3.1,17.0,468.5,158.27,93.02
2016,3,23,16,0,794.0,84.0,3.0,17.0,442.0,105.85,57.2
2016,3,23,16,15,687.0,86.0,2.65,16.0,369.0,55.34,43.35
2016,3,23,16,30,580.0,88.0,2.3,15.0,296.0,59.27,47.18
2016,3,23,16,45,598.0,76.0,1.95,14.5,260.0,52.8,41.61
2016,3,23,17,0,616.0,64.0,1.6,14.0,224.0,45.84,35.48
2016,3,23,17,15,535.5,55.0,1.45,13.0,171.0,40.78,30.91
2016,3,23,17,30,455.0,46.0,1.3,12.0,118.0,35.49,25.9
2016,3,23,17,45,316.0,33.5,1.2,11.0,74.0,26.56,17.21
2016,3,23,18,0,177.0,21.0,1.1,10.0,30.0,17.1,1.15
2016,3,23,18,15,88.5,10.5,1.1,9.5,15.0,10.01,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
