Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,131.0,15.0,1.1,8.0,26.5,74.78,0.0
2016,3,24,6,30,262.0,30.0,1.3,9.0,53.0,198.89,151.49
2016,3,24,6,45,376.5,42.0,1.5,10.0,100.0,286.41,235.02
2016,3,24,7,0,491.0,54.0,1.7,11.0,147.0,383.58,318.95
2016,3,24,7,15,559.5,62.0,1.8,11.5,200.5,455.12,379.51
2016,3,24,7,30,628.0,70.0,1.9,12.0,254.0,530.26,440.36
2016,3,24,7,45,672.0,76.5,2.05,12.5,307.5,589.28,486.43
2016,3,24,8,0,716.0,83.0,2.2,13.0,361.0,649.1,530.54
2016,3,24,8,15,747.0,87.5,2.25,13.5,413.0,696.8,563.62
2016,3,24,8,30,778.0,92.0,2.3,14.0,465.0,740.14,592.74
2016,3,24,8,45,795.0,97.5,2.4,15.0,512.0,775.84,614.97
2016,3,24,9,0,812.0,103.0,2.5,16.0,559.0,809.34,635.29
2016,3,24,9,15,828.5,106.5,2.65,16.5,602.5,837.68,653.27
2016,3,24,9,30,845.0,110.0,2.8,17.0,646.0,863.37,669.33
2016,3,24,9,45,852.5,115.0,2.95,17.5,682.5,880.09,679.11
2016,3,24,10,0,860.0,120.0,3.1,18.0,719.0,893.6,686.79
2016,3,24,10,15,869.0,122.0,3.2,18.5,749.5,901.86,690.59
2016,3,24,10,30,878.0,124.0,3.3,19.0,780.0,906.81,692.26
2016,3,24,10,45,875.0,130.5,3.4,19.5,801.5,902.81,687.9
2016,3,24,11,0,872.0,137.0,3.5,20.0,823.0,895.44,681.43
2016,3,24,11,15,876.0,138.0,3.55,20.0,838.0,885.03,674.0
2016,3,24,11,30,880.0,139.0,3.6,20.0,853.0,871.36,664.45
2016,3,24,11,45,878.0,141.5,3.65,20.0,859.0,851.18,650.45
2016,3,24,12,0,876.0,144.0,3.7,20.0,865.0,828.08,634.49
2016,3,24,12,15,876.0,143.5,3.75,20.0,864.0,800.81,615.61
2016,3,24,12,30,876.0,143.0,3.8,20.0,863.0,770.87,594.54
2016,3,24,12,45,896.0,130.0,3.9,20.0,859.0,739.62,571.97
2016,3,24,13,0,916.0,117.0,4.0,20.0,855.0,706.78,547.62
2016,3,24,13,15,912.0,116.0,4.0,20.0,837.5,666.3,516.35
2016,3,24,13,30,908.0,115.0,4.0,20.0,820.0,623.9,483.0
2016,3,24,13,45,901.5,113.5,4.0,20.0,795.0,578.01,446.24
2016,3,24,14,0,895.0,112.0,4.0,20.0,770.0,530.8,407.54
2016,3,24,14,15,886.0,110.0,3.95,19.5,737.0,480.97,366.46
2016,3,24,14,30,877.0,108.0,3.9,19.0,704.0,425.89,320.21
2016,3,24,14,45,868.0,104.0,3.9,19.0,665.5,372.78,273.72
2016,3,24,15,0,859.0,100.0,3.9,19.0,627.0,319.54,226.38
2016,3,24,15,15,841.0,97.0,3.85,18.5,582.0,265.19,178.71
2016,3,24,15,30,823.0,94.0,3.8,18.0,537.0,212.12,133.24
2016,3,24,15,45,801.0,89.5,3.75,18.0,487.5,158.87,91.14
2016,3,24,16,0,779.0,85.0,3.7,18.0,438.0,107.8,58.4
2016,3,24,16,15,745.0,80.0,3.45,17.0,385.0,58.64,46.06
2016,3,24,16,30,711.0,75.0,3.2,16.0,332.0,49.46,38.32
2016,3,24,16,45,651.5,70.5,3.0,15.5,277.0,48.36,37.49
2016,3,24,17,0,592.0,66.0,2.8,15.0,222.0,47.29,36.61
2016,3,24,17,15,514.0,57.0,2.5,14.0,170.0,42.33,32.15
2016,3,24,17,30,436.0,48.0,2.2,13.0,118.0,37.14,27.25
2016,3,24,17,45,307.0,34.5,1.9,12.5,74.5,27.33,17.83
2016,3,24,18,0,178.0,21.0,1.6,12.0,31.0,16.96,2.54
2016,3,24,18,15,89.0,10.5,1.65,11.5,15.5,10.01,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,11.0,1.95,9.5,11.0,10.2,0.0
2016,3,25,6,30,0.0,22.0,2.0,10.0,22.0,20.42,10.82
2016,3,25,6,45,0.0,41.0,2.1,10.5,41.0,39.9,28.27
2016,3,25,7,0,0.0,60.0,2.2,11.0,60.0,59.63,45.63
2016,3,25,7,15,0.5,81.0,2.2,11.5,81.0,81.59,64.65
2016,3,25,7,30,1.0,102.0,2.2,12.0,102.0,103.14,82.94
2016,3,25,7,45,6.0,121.0,2.2,12.5,123.0,125.29,101.48
2016,3,25,8,0,11.0,140.0,2.2,13.0,144.0,147.64,119.81
2016,3,25,8,15,133.0,172.0,2.25,13.5,235.5,297.4,245.47
2016,3,25,8,30,255.0,204.0,2.3,14.0,327.0,444.79,363.1
2016,3,25,8,45,237.0,229.0,2.35,14.5,353.0,448.47,362.99
2016,3,25,9,0,219.0,254.0,2.4,15.0,379.0,462.82,371.67
2016,3,25,9,15,290.5,262.0,2.45,15.5,440.0,544.48,433.58
2016,3,25,9,30,362.0,270.0,2.5,16.0,501.0,614.25,484.88
2016,3,25,9,45,627.5,190.5,2.65,16.5,619.0,774.38,606.12
2016,3,25,10,0,893.0,111.0,2.8,17.0,737.0,908.76,698.52
2016,3,25,10,15,901.0,112.5,2.9,17.5,767.5,915.96,700.51
2016,3,25,10,30,909.0,114.0,3.0,18.0,798.0,919.84,701.5
2016,3,25,10,45,916.0,114.5,3.1,18.5,821.5,918.41,699.0
2016,3,25,11,0,923.0,115.0,3.2,19.0,845.0,913.57,694.34
2016,3,25,11,15,926.0,116.0,3.25,19.0,860.0,902.44,686.48
2016,3,25,11,30,929.0,117.0,3.3,19.0,875.0,887.98,676.48
2016,3,25,11,45,929.5,117.5,3.4,19.5,881.0,867.74,661.6
2016,3,25,12,0,930.0,118.0,3.5,20.0,887.0,844.42,644.67
2016,3,25,12,15,929.0,118.0,3.55,20.0,885.5,816.51,625.5
2016,3,25,12,30,928.0,118.0,3.6,20.0,884.0,785.82,604.35
2016,3,25,12,45,933.5,113.0,3.65,20.0,875.5,752.38,580.74
2016,3,25,13,0,939.0,108.0,3.7,20.0,867.0,716.1,553.61
2016,3,25,13,15,934.0,106.5,3.7,20.0,848.5,673.74,521.15
2016,3,25,13,30,929.0,105.0,3.7,20.0,830.0,629.51,486.61
2016,3,25,13,45,927.0,101.5,3.75,20.0,805.0,583.44,449.99
2016,3,25,14,0,925.0,98.0,3.8,20.0,780.0,535.64,411.02
2016,3,25,14,15,915.5,96.0,3.8,19.5,746.5,484.3,368.86
2016,3,25,14,30,906.0,94.0,3.8,19.0,713.0,432.31,324.9
2016,3,25,14,45,897.5,90.0,3.8,19.0,674.0,378.56,277.8
2016,3,25,15,0,889.0,86.0,3.8,19.0,635.0,324.53,229.66
2016,3,25,15,15,872.0,83.5,3.75,18.5,589.5,269.69,181.36
2016,3,25,15,30,855.0,81.0,3.7,18.0,544.0,215.85,135.0
2016,3,25,15,45,833.5,77.5,3.65,18.0,494.5,155.22,86.6
2016,3,25,16,0,812.0,74.0,3.6,18.0,445.0,103.18,52.81
2016,3,25,16,15,781.0,70.0,3.4,17.5,392.0,52.94,40.97
2016,3,25,16,30,750.0,66.0,3.2,17.0,339.0,47.15,36.11
2016,3,25,16,45,702.0,61.0,3.0,16.5,284.5,45.05,34.41
2016,3,25,17,0,654.0,56.0,2.8,16.0,230.0,42.9,32.57
2016,3,25,17,15,581.5,49.0,2.6,15.0,177.5,35.46,25.94
2016,3,25,17,30,509.0,42.0,2.4,14.0,125.0,31.66,22.34
2016,3,25,17,45,370.5,31.5,2.2,13.0,80.0,24.45,15.39
2016,3,25,18,0,232.0,21.0,2.0,12.0,35.0,16.85,3.69
2016,3,25,18,15,116.0,10.5,2.0,11.5,17.5,10.01,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,190.0,14.5,1.9,9.5,32.5,124.82,3.82
2016,3,26,6,30,380.0,29.0,1.9,10.0,65.0,260.71,204.79
2016,3,26,6,45,488.0,37.0,1.95,10.5,115.0,345.64,284.78
2016,3,26,7,0,596.0,45.0,2.0,11.0,165.0,434.99,362.53
2016,3,26,7,15,655.5,51.0,2.1,11.5,219.0,503.24,420.08
2016,3,26,7,30,715.0,57.0,2.2,12.0,273.0,574.13,476.99
2016,3,26,7,45,755.5,61.0,2.35,13.0,327.5,631.1,518.72
2016,3,26,8,0,796.0,65.0,2.5,14.0,382.0,688.39,559.2
2016,3,26,8,15,822.5,68.5,2.6,14.5,434.5,734.12,590.62
2016,3,26,8,30,849.0,72.0,2.7,15.0,487.0,772.09,615.73
2016,3,26,8,45,868.0,74.5,2.8,16.0,535.0,807.51,637.47
2016,3,26,9,0,887.0,77.0,2.9,17.0,583.0,840.76,657.31
2016,3,26,9,15,900.5,79.0,2.95,17.5,626.5,866.28,672.37
2016,3,26,9,30,914.0,81.0,3.0,18.0,670.0,888.96,685.45
2016,3,26,9,45,924.0,83.0,3.15,18.5,707.0,905.55,695.01
2016,3,26,10,0,934.0,85.0,3.3,19.0,744.0,918.89,702.44
2016,3,26,10,15,941.5,86.5,3.3,19.0,775.0,926.09,706.1
2016,3,26,10,30,949.0,88.0,3.3,19.0,806.0,929.83,707.57
2016,3,26,10,45,952.5,90.0,3.35,19.5,828.5,927.09,703.77
2016,3,26,11,0,956.0,92.0,3.4,20.0,851.0,920.83,697.77
2016,3,26,11,15,959.5,92.5,3.4,20.0,866.5,909.5,689.47
2016,3,26,11,30,963.0,93.0,3.4,20.0,882.0,894.72,678.97
2016,3,26,11,45,961.0,95.0,3.4,20.5,888.0,873.61,662.95
2016,3,26,12,0,959.0,97.0,3.4,21.0,894.0,849.36,644.92
2016,3,26,12,15,958.5,97.0,3.4,21.0,892.5,821.32,625.56
2016,3,26,12,30,958.0,97.0,3.4,21.0,891.0,790.38,604.16
2016,3,26,12,45,951.5,99.0,3.4,21.0,880.5,754.38,579.14
2016,3,26,13,0,945.0,101.0,3.4,21.0,870.0,716.13,550.62
2016,3,26,13,15,941.0,100.0,3.4,21.0,851.5,674.66,519.06
2016,3,26,13,30,937.0,99.0,3.4,21.0,833.0,631.2,485.34
2016,3,26,13,45,932.0,97.0,3.4,21.0,807.5,584.54,448.42
2016,3,26,14,0,927.0,95.0,3.4,21.0,782.0,536.38,409.38
2016,3,26,14,15,917.5,93.5,3.35,20.5,748.5,485.38,367.73
2016,3,26,14,30,908.0,92.0,3.3,20.0,715.0,433.71,324.29
2016,3,26,14,45,895.5,89.5,3.3,20.0,675.0,379.75,277.47
2016,3,26,15,0,883.0,87.0,3.3,20.0,635.0,325.89,229.94
2016,3,26,15,15,866.0,84.5,3.15,19.5,589.5,271.32,182.12
2016,3,26,15,30,849.0,82.0,3.0,19.0,544.0,211.24,130.97
2016,3,26,15,45,822.5,79.5,2.95,19.0,493.5,157.59,88.44
2016,3,26,16,0,796.0,77.0,2.9,19.0,443.0,106.57,55.26
2016,3,26,16,15,763.5,73.0,2.6,18.0,390.5,57.14,44.53
2016,3,26,16,30,731.0,69.0,2.3,17.0,338.0,49.39,38.09
2016,3,26,16,45,678.5,64.5,2.05,16.5,283.0,47.83,36.88
2016,3,26,17,0,626.0,60.0,1.8,16.0,228.0,42.12,31.89
2016,3,26,17,15,552.0,52.5,1.6,15.0,176.0,38.2,28.41
2016,3,26,17,30,478.0,45.0,1.4,14.0,124.0,34.13,24.56
2016,3,26,17,45,342.0,33.5,1.25,13.5,79.5,26.12,16.88
2016,3,26,18,0,206.0,22.0,1.1,13.0,35.0,17.67,5.13
2016,3,26,18,15,103.0,11.0,1.1,12.5,17.5,10.48,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,31.5,18.0,1.65,10.5,21.0,39.26,6.49
2016,3,27,6,30,63.0,36.0,1.7,11.0,42.0,83.31,63.03
2016,3,27,6,45,102.0,57.5,1.8,11.5,75.0,133.56,108.38
2016,3,27,7,0,141.0,79.0,1.9,12.0,108.0,185.41,153.99
2016,3,27,7,15,163.0,101.5,1.85,12.5,144.5,229.81,191.99
2016,3,27,7,30,185.0,124.0,1.8,13.0,181.0,274.9,229.31
2016,3,27,7,45,208.5,144.0,1.75,13.5,219.5,330.25,273.6
2016,3,27,8,0,232.0,164.0,1.7,14.0,258.0,374.98,308.18
2016,3,27,8,15,497.0,130.0,1.65,14.5,365.0,556.03,452.33
2016,3,27,8,30,762.0,96.0,1.6,15.0,472.0,740.95,586.6
2016,3,27,8,45,796.5,95.5,1.55,16.0,522.5,783.74,610.56
2016,3,27,9,0,831.0,95.0,1.5,17.0,573.0,825.0,634.2
2016,3,27,9,15,847.5,97.5,1.55,17.5,616.5,852.5,650.28
2016,3,27,9,30,864.0,100.0,1.6,18.0,660.0,877.33,664.6
2016,3,27,9,45,880.0,100.5,1.7,18.5,698.5,889.95,671.3
2016,3,27,10,0,896.0,101.0,1.8,19.0,737.0,906.37,680.77
2016,3,27,10,15,904.5,102.5,2.0,19.0,768.0,914.11,686.83
2016,3,27,10,30,913.0,104.0,2.2,19.0,799.0,918.51,690.76
2016,3,27,10,45,918.5,105.5,2.45,19.5,822.0,916.87,689.8
2016,3,27,11,0,924.0,107.0,2.7,20.0,845.0,911.82,686.5
2016,3,27,11,15,927.5,108.0,2.9,20.0,860.5,901.13,680.25
2016,3,27,11,30,931.0,109.0,3.1,20.0,876.0,887.09,671.72
2016,3,27,11,45,931.5,110.0,3.3,20.5,882.5,867.33,657.93
2016,3,27,12,0,932.0,111.0,3.5,21.0,889.0,844.46,641.97
2016,3,27,12,15,932.0,111.0,3.6,20.5,887.5,817.26,624.82
2016,3,27,12,30,932.0,111.0,3.7,20.0,886.0,787.22,605.54
2016,3,27,12,45,932.0,109.0,3.8,20.0,877.0,752.63,581.67
2016,3,27,13,0,932.0,107.0,3.9,20.0,868.0,715.52,554.0
2016,3,27,13,15,928.0,106.5,3.95,20.0,850.5,674.88,522.91
2016,3,27,13,30,924.0,106.0,4.0,20.0,833.0,632.28,489.64
2016,3,27,13,45,918.0,104.5,4.05,20.0,807.5,585.97,452.79
2016,3,27,14,0,912.0,103.0,4.1,20.0,782.0,538.28,413.88
2016,3,27,14,15,903.5,101.5,4.1,19.5,749.5,488.29,372.8
2016,3,27,14,30,895.0,100.0,4.1,19.0,717.0,437.57,329.87
2016,3,27,14,45,882.5,98.0,4.2,19.0,677.5,384.55,283.58
2016,3,27,15,0,870.0,96.0,4.3,19.0,638.0,325.9,232.14
2016,3,27,15,15,854.0,93.0,4.25,18.5,593.5,271.35,184.01
2016,3,27,15,30,838.0,90.0,4.2,18.0,549.0,217.85,137.67
2016,3,27,15,45,812.0,87.5,4.2,17.5,499.0,164.78,95.31
2016,3,27,16,0,786.0,85.0,4.2,17.0,449.0,114.32,61.94
2016,3,27,16,15,754.0,80.5,4.05,16.0,396.0,65.0,42.74
2016,3,27,16,30,722.0,76.0,3.9,15.0,343.0,49.79,38.74
2016,3,27,16,45,674.0,70.0,3.8,14.5,289.0,47.56,36.93
2016,3,27,17,0,626.0,64.0,3.7,14.0,235.0,45.23,34.92
2016,3,27,17,15,552.0,56.0,3.4,13.0,182.0,41.04,31.17
2016,3,27,17,30,478.0,48.0,3.1,12.0,129.0,36.68,27.04
2016,3,27,17,45,344.0,36.0,2.8,11.5,83.5,28.3,18.98
2016,3,27,18,0,210.0,24.0,2.5,11.0,38.0,19.47,7.2
2016,3,27,18,15,105.0,12.0,2.45,10.5,19.0,11.44,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,6,15,154.0,19.0,3.85,6.5,35.5,115.22,49.01
2016,3,28,6,30,308.0,38.0,4.1,7.0,71.0,235.65,191.36
2016,3,28,6,45,428.5,47.5,4.35,7.5,122.0,328.74,277.56
2016,3,28,7,0,549.0,57.0,4.6,8.0,173.0,430.84,368.09
2016,3,28,7,15,614.5,64.0,4.7,8.0,228.5,502.46,430.95
2016,3,28,7,30,680.0,71.0,4.8,8.0,284.0,577.28,494.22
2016,3,28,7,45,731.5,74.5,4.95,8.5,341.0,636.15,540.83
2016,3,28,8,0,783.0,78.0,5.1,9.0,398.0,700.75,590.14
2016,3,28,8,15,812.5,82.0,5.1,9.5,451.5,749.2,624.88
2016,3,28,8,30,842.0,86.0,5.1,10.0,505.0,796.45,657.96
2016,3,28,8,45,866.5,88.0,5.15,10.5,556.0,835.63,684.54
2016,3,28,9,0,891.0,90.0,5.2,11.0,607.0,865.91,704.14
2016,3,28,9,15,906.0,92.5,5.25,11.0,651.5,893.1,722.7
2016,3,28,9,30,921.0,95.0,5.3,11.0,696.0,917.44,739.17
2016,3,28,9,45,934.0,96.0,5.35,11.5,735.0,935.28,749.49
2016,3,28,10,0,947.0,97.0,5.4,12.0,774.0,949.9,757.56
2016,3,28,10,15,954.5,98.5,5.45,12.0,805.0,956.81,761.58
2016,3,28,10,30,962.0,100.0,5.5,12.0,836.0,960.21,763.24
2016,3,28,10,45,968.0,101.0,5.55,12.0,859.5,958.18,761.14
2016,3,28,11,0,974.0,102.0,5.6,12.0,883.0,952.56,756.62
2016,3,28,11,15,682.0,235.5,5.6,12.0,787.5,831.59,665.51
2016,3,28,11,30,390.0,369.0,5.6,12.0,692.0,694.26,554.16
2016,3,28,11,45,358.0,384.0,5.7,12.0,682.5,669.2,534.57
2016,3,28,12,0,326.0,399.0,5.8,12.0,673.0,643.81,514.22
2016,3,28,12,15,297.0,405.5,5.8,12.0,655.0,612.84,489.52
2016,3,28,12,30,268.0,412.0,5.8,12.0,637.0,582.36,465.18
2016,3,28,12,45,264.0,407.5,5.8,12.0,627.0,560.31,447.9
2016,3,28,13,0,260.0,403.0,5.8,12.0,617.0,537.93,430.25
2016,3,28,13,15,594.0,262.5,5.7,12.0,736.0,606.26,488.14
2016,3,28,13,30,928.0,122.0,5.6,12.0,855.0,650.9,524.3
2016,3,28,13,45,745.5,190.0,5.6,12.0,767.0,565.09,453.45
2016,3,28,14,0,563.0,258.0,5.6,12.0,679.0,495.74,395.95
2016,3,28,14,15,726.5,187.0,5.5,11.5,706.0,477.13,378.93
2016,3,28,14,30,890.0,116.0,5.4,11.0,733.0,446.61,349.4
2016,3,28,14,45,875.5,113.5,5.35,11.0,692.0,392.04,299.96
2016,3,28,15,0,861.0,111.0,5.3,11.0,651.0,337.92,250.24
2016,3,28,15,15,842.0,107.5,5.2,10.5,604.0,282.59,199.99
2016,3,28,15,30,823.0,104.0,5.1,10.0,557.0,228.69,151.94
2016,3,28,15,45,797.5,100.0,5.0,10.0,506.0,175.22,107.51
2016,3,28,16,0,772.0,96.0,4.9,10.0,455.0,118.49,67.18
2016,3,28,16,15,736.0,90.5,4.65,9.5,401.0,68.65,45.71
2016,3,28,16,30,700.0,85.0,4.4,9.0,347.0,56.36,45.65
2016,3,28,16,45,649.5,78.5,4.15,9.0,291.5,54.07,43.67
2016,3,28,17,0,599.0,72.0,3.9,9.0,236.0,51.67,41.51
2016,3,28,17,15,519.5,62.5,3.45,8.5,183.0,46.48,36.72
2016,3,28,17,30,440.0,53.0,3.0,8.0,130.0,41.05,31.48
2016,3,28,17,45,315.0,40.0,2.65,7.5,85.0,31.92,22.59
2016,3,28,18,0,190.0,27.0,2.3,7.0,40.0,21.29,9.43
2016,3,28,18,15,95.0,13.5,2.2,6.5,20.0,12.87,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,170.0,18.5,2.4,7.0,37.5,127.46,68.54
2016,3,29,6,30,340.0,37.0,2.4,7.0,75.0,253.19,206.38
2016,3,29,6,45,440.5,48.0,2.4,7.5,125.5,338.01,284.02
2016,3,29,7,0,541.0,59.0,2.4,8.0,176.0,430.56,364.49
2016,3,29,7,15,604.0,66.0,2.35,8.5,230.5,500.52,423.19
2016,3,29,7,30,667.0,73.0,2.3,9.0,285.0,573.47,481.54
2016,3,29,7,45,720.0,76.0,2.3,9.5,341.5,636.57,529.04
2016,3,29,8,0,773.0,79.0,2.3,10.0,398.0,697.4,572.61
2016,3,29,8,15,801.0,83.0,2.25,10.5,451.0,744.44,604.17
2016,3,29,8,30,829.0,87.0,2.2,11.0,504.0,790.23,634.02
2016,3,29,8,45,852.0,89.0,2.15,12.0,553.5,827.9,656.07
2016,3,29,9,0,875.0,91.0,2.1,13.0,603.0,863.48,676.16
2016,3,29,9,15,890.0,93.5,2.05,13.0,647.0,883.54,687.55
2016,3,29,9,30,905.0,96.0,2.0,13.0,691.0,907.67,701.91
2016,3,29,9,45,915.0,98.5,1.95,13.5,728.5,924.39,709.75
2016,3,29,10,0,925.0,101.0,1.9,14.0,766.0,937.85,715.48
2016,3,29,10,15,933.0,102.5,1.9,14.0,797.0,945.09,719.03
2016,3,29,10,30,941.0,104.0,1.9,14.0,828.0,948.88,720.47
2016,3,29,10,45,944.5,106.5,1.95,14.5,851.0,946.26,717.06
2016,3,29,11,0,948.0,109.0,2.0,15.0,874.0,940.12,711.49
2016,3,29,11,15,951.5,110.0,2.05,15.0,889.0,928.96,704.01
2016,3,29,11,30,955.0,111.0,2.1,15.0,904.0,914.38,694.36
2016,3,29,11,45,954.0,112.5,2.15,15.0,910.5,893.25,680.33
2016,3,29,12,0,953.0,114.0,2.2,15.0,917.0,868.99,664.21
2016,3,29,12,15,952.0,114.0,2.25,15.0,915.0,840.32,645.02
2016,3,29,12,30,951.0,114.0,2.3,15.0,913.0,808.81,623.78
2016,3,29,12,45,947.0,114.5,2.35,15.0,902.5,772.98,599.35
2016,3,29,13,0,943.0,115.0,2.4,15.0,892.0,734.79,571.26
2016,3,29,13,15,938.5,114.0,2.45,15.0,873.0,692.79,539.66
2016,3,29,13,30,934.0,113.0,2.5,15.0,854.0,648.87,505.84
2016,3,29,13,45,617.5,232.0,2.55,15.0,715.5,534.24,416.42
2016,3,29,14,0,301.0,351.0,2.6,15.0,577.0,447.84,348.6
2016,3,29,14,15,299.5,335.5,2.6,14.5,552.5,415.03,323.55
2016,3,29,14,30,298.0,320.0,2.6,14.0,528.0,382.23,297.67
2016,3,29,14,45,149.0,186.5,2.65,14.0,290.5,212.31,165.61
2016,3,29,15,0,0.0,53.0,2.7,14.0,53.0,49.34,35.73
2016,3,29,15,15,0.0,86.0,2.65,14.0,86.0,80.14,61.67
2016,3,29,15,30,0.0,119.0,2.6,14.0,119.0,109.33,86.1
2016,3,29,15,45,0.0,122.5,2.6,14.0,122.5,111.71,88.32
2016,3,29,16,0,0.0,126.0,2.6,14.0,126.0,113.63,90.21
2016,3,29,16,15,0.0,100.5,2.4,13.5,100.5,91.61,72.22
2016,3,29,16,30,0.0,75.0,2.2,13.0,75.0,69.6,56.68
2016,3,29,16,45,0.0,63.0,2.0,12.5,63.0,58.59,47.11
2016,3,29,17,0,0.0,51.0,1.8,12.0,51.0,47.4,37.19
2016,3,29,17,15,0.0,39.5,1.6,11.0,39.5,36.68,27.57
2016,3,29,17,30,0.0,28.0,1.4,10.0,28.0,25.98,17.77
2016,3,29,17,45,0.0,18.5,1.25,9.5,18.5,17.15,9.49
2016,3,29,18,0,0.0,9.0,1.1,9.0,9.0,8.33,0.47
2016,3,29,18,15,0.0,4.5,1.1,8.5,4.5,4.29,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,192.0,17.5,0.85,6.0,40.0,138.75,85.79
2016,3,30,6,30,384.0,35.0,1.0,7.0,80.0,275.93,224.74
2016,3,30,6,45,480.5,44.5,1.2,8.0,131.0,358.69,298.86
2016,3,30,7,0,577.0,54.0,1.4,9.0,182.0,448.85,375.64
2016,3,30,7,15,637.0,60.5,1.4,9.5,236.5,517.59,431.89
2016,3,30,7,30,697.0,67.0,1.4,10.0,291.0,589.17,487.59
2016,3,30,7,45,736.0,72.0,1.4,11.0,346.0,642.22,524.49
2016,3,30,8,0,775.0,77.0,1.4,12.0,401.0,699.46,563.08
2016,3,30,8,15,803.0,81.0,1.4,12.5,454.0,746.58,593.94
2016,3,30,8,30,831.0,85.0,1.4,13.0,507.0,792.46,623.19
2016,3,30,8,45,851.0,88.5,1.4,14.0,556.0,829.49,644.4
2016,3,30,9,0,871.0,92.0,1.4,15.0,605.0,864.3,663.71
2016,3,30,9,15,885.5,94.5,1.5,15.0,648.5,883.79,676.14
2016,3,30,9,30,900.0,97.0,1.6,15.0,692.0,907.4,691.62
2016,3,30,9,45,910.5,99.0,1.7,15.5,729.5,923.91,700.99
2016,3,30,10,0,921.0,101.0,1.8,16.0,767.0,937.21,708.35
2016,3,30,10,15,929.0,102.5,1.95,16.0,797.5,944.4,713.66
2016,3,30,10,30,937.0,104.0,2.1,16.0,828.0,948.16,716.8
2016,3,30,10,45,941.5,105.5,2.25,16.5,851.0,945.35,714.26
2016,3,30,11,0,946.0,107.0,2.4,17.0,874.0,939.05,709.49
2016,3,30,11,15,949.0,108.0,2.45,17.0,888.5,927.47,701.63
2016,3,30,11,30,952.0,109.0,2.5,17.0,903.0,912.5,691.6
2016,3,30,11,45,951.0,110.0,2.65,17.0,909.0,890.92,677.95
2016,3,30,12,0,950.0,111.0,2.8,17.0,915.0,866.25,662.1
2016,3,30,12,15,949.0,111.0,2.9,17.0,913.0,837.65,643.06
2016,3,30,12,30,948.0,111.0,3.0,17.0,911.0,806.25,621.93
2016,3,30,12,45,945.0,110.5,3.1,17.5,900.0,770.3,596.27
2016,3,30,13,0,942.0,110.0,3.2,18.0,889.0,731.97,567.28
2016,3,30,13,15,937.0,109.0,3.25,18.0,870.0,689.73,535.33
2016,3,30,13,30,932.0,108.0,3.3,18.0,851.0,645.62,501.24
2016,3,30,13,45,924.0,107.5,3.35,18.0,824.0,598.63,464.11
2016,3,30,14,0,916.0,107.0,3.4,18.0,797.0,550.42,425.02
2016,3,30,14,15,906.0,105.0,3.4,17.5,763.0,499.03,383.07
2016,3,30,14,30,896.0,103.0,3.4,17.0,729.0,447.07,339.36
2016,3,30,14,45,882.0,101.0,3.4,17.0,688.5,393.37,292.54
2016,3,30,15,0,868.0,99.0,3.4,17.0,648.0,334.24,240.66
2016,3,30,15,15,850.0,96.0,3.4,16.5,602.0,279.21,192.14
2016,3,30,15,30,832.0,93.0,3.4,16.0,556.0,225.46,145.33
2016,3,30,15,45,806.5,89.5,3.4,16.0,505.5,171.84,101.51
2016,3,30,16,0,781.0,86.0,3.4,16.0,455.0,120.79,66.09
2016,3,30,16,15,748.0,81.5,3.25,15.5,401.5,71.55,44.12
2016,3,30,16,30,715.0,77.0,3.1,15.0,348.0,50.06,38.96
2016,3,30,16,45,666.5,71.0,3.0,14.5,293.5,47.87,37.2
2016,3,30,17,0,618.0,65.0,2.9,14.0,239.0,45.56,35.24
2016,3,30,17,15,545.5,57.0,2.65,13.0,186.5,41.41,31.56
2016,3,30,17,30,473.0,49.0,2.4,12.0,134.0,37.08,27.49
2016,3,30,17,45,352.0,37.5,2.15,11.0,88.5,29.24,20.03
2016,3,30,18,0,231.0,26.0,1.9,10.0,43.0,20.97,10.21
2016,3,30,18,15,115.5,13.0,1.85,9.5,21.5,12.39,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,186.5,19.0,1.2,8.0,41.5,140.61,93.78
2016,3,31,6,30,373.0,38.0,1.2,8.0,83.0,274.97,224.45
2016,3,31,6,45,469.0,47.5,1.2,8.5,133.5,357.6,297.92
2016,3,31,7,0,565.0,57.0,1.2,9.0,184.0,447.41,373.89
2016,3,31,7,15,623.5,63.5,1.15,9.5,238.5,514.97,428.43
2016,3,31,7,30,682.0,70.0,1.1,10.0,293.0,585.22,482.28
2016,3,31,7,45,724.5,74.5,1.1,11.0,348.0,639.58,519.8
2016,3,31,8,0,767.0,79.0,1.1,12.0,403.0,698.64,559.32
2016,3,31,8,15,794.5,83.0,1.15,12.5,455.0,745.19,589.98
2016,3,31,8,30,822.0,87.0,1.2,13.0,507.0,790.49,619.19
2016,3,31,8,45,845.0,89.0,1.25,14.0,556.5,828.03,641.28
2016,3,31,9,0,868.0,91.0,1.3,15.0,606.0,863.51,661.64
2016,3,31,9,15,882.5,93.5,1.4,15.5,649.5,882.95,672.8
2016,3,31,9,30,897.0,96.0,1.5,16.0,693.0,906.53,686.96
2016,3,31,9,45,909.0,97.5,1.6,16.5,731.0,923.78,696.82
2016,3,31,10,0,921.0,99.0,1.7,17.0,769.0,937.86,704.7
2016,3,31,10,15,929.0,100.5,1.85,17.5,799.5,945.04,708.71
2016,3,31,10,30,937.0,102.0,2.0,18.0,830.0,948.8,710.56
2016,3,31,10,45,943.0,102.5,2.2,18.5,853.0,946.24,708.81
2016,3,31,11,0,949.0,103.0,2.4,19.0,876.0,940.21,704.76
2016,3,31,11,15,952.0,103.5,2.55,19.0,891.0,928.1,697.5
2016,3,31,11,30,955.0,104.0,2.7,19.0,906.0,912.61,687.99
2016,3,31,11,45,957.0,104.5,2.85,19.5,912.5,892.96,674.34
2016,3,31,12,0,959.0,105.0,3.0,20.0,919.0,870.09,658.48
2016,3,31,12,15,958.5,104.5,3.1,20.0,917.0,841.21,639.35
2016,3,31,12,30,958.0,104.0,3.2,20.0,915.0,809.47,618.13
2016,3,31,12,45,954.5,104.5,3.35,20.0,904.5,773.82,594.24
2016,3,31,13,0,951.0,105.0,3.5,20.0,894.0,735.77,567.19
2016,3,31,13,15,946.5,104.0,3.6,19.5,875.5,693.53,536.55
2016,3,31,13,30,942.0,103.0,3.7,19.0,857.0,649.35,503.57
2016,3,31,13,45,936.0,101.5,3.85,19.0,830.5,602.19,466.54
2016,3,31,14,0,930.0,100.0,4.0,19.0,804.0,553.62,427.33
2016,3,31,14,15,921.5,98.0,4.05,19.0,770.5,502.3,384.68
2016,3,31,14,30,913.0,96.0,4.1,19.0,737.0,450.25,340.26
2016,3,31,14,45,900.5,94.0,4.15,19.0,697.0,396.27,293.29
2016,3,31,15,0,888.0,92.0,4.2,19.0,657.0,342.41,245.52
2016,3,31,15,15,872.0,89.5,4.15,18.5,611.0,287.62,197.15
2016,3,31,15,30,856.0,87.0,4.1,18.0,565.0,227.25,145.02
2016,3,31,15,45,832.0,84.0,4.1,17.5,514.5,172.9,100.71
2016,3,31,16,0,808.0,81.0,4.1,17.0,464.0,120.94,64.49
2016,3,31,16,15,777.0,77.0,3.95,16.5,411.0,70.6,41.47
2016,3,31,16,30,746.0,73.0,3.8,16.0,358.0,52.01,40.5
2016,3,31,16,45,699.5,68.0,3.65,15.5,303.0,50.16,39.07
2016,3,31,17,0,653.0,63.0,3.5,15.0,248.0,43.9,33.6
2016,3,31,17,15,583.5,55.5,3.2,14.0,194.5,40.08,30.24
2016,3,31,17,30,514.0,48.0,2.9,13.0,141.0,36.1,26.52
2016,3,31,17,45,397.5,37.0,2.6,12.5,94.5,28.68,19.44
2016,3,31,18,0,281.0,26.0,2.3,12.0,48.0,20.86,10.43
2016,3,31,18,15,140.5,13.0,2.15,11.5,24.0,12.39,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,38.0,5.5,1.65,7.5,6.0,0.0,0.0
2016,4,1,6,0,76.0,11.0,1.7,8.0,12.0,44.67,0.0
2016,4,1,6,15,219.5,25.5,1.75,8.5,49.0,168.16,118.91
2016,4,1,6,30,363.0,40.0,1.8,9.0,86.0,273.29,223.74
2016,4,1,6,45,455.5,50.0,1.85,9.5,136.5,354.55,296.3
2016,4,1,7,0,548.0,60.0,1.9,10.0,187.0,442.65,371.45
2016,4,1,7,15,605.5,67.5,1.85,10.5,240.5,510.41,426.75
2016,4,1,7,30,663.0,75.0,1.8,11.0,294.0,580.79,481.51
2016,4,1,7,45,514.0,115.5,1.8,12.0,303.0,535.36,441.31
2016,4,1,8,0,365.0,156.0,1.8,13.0,312.0,469.8,385.56
2016,4,1,8,15,349.5,181.5,1.75,13.5,346.0,495.1,402.95
2016,4,1,8,30,334.0,207.0,1.7,14.0,380.0,517.85,417.29
2016,4,1,8,45,590.5,152.0,1.7,15.0,492.0,693.84,550.66
2016,4,1,9,0,847.0,97.0,1.7,16.0,604.0,855.5,659.93
2016,4,1,9,15,862.0,100.0,1.7,16.5,647.0,882.45,673.61
2016,4,1,9,30,877.0,103.0,1.7,17.0,690.0,899.61,682.08
2016,4,1,9,45,888.0,105.0,1.7,17.5,727.0,916.23,690.33
2016,4,1,10,0,899.0,107.0,1.7,18.0,764.0,929.73,696.55
2016,4,1,10,15,907.0,108.5,1.7,18.5,794.0,936.73,698.58
2016,4,1,10,30,915.0,110.0,1.7,19.0,824.0,940.38,698.61
2016,4,1,10,45,920.0,111.0,1.7,19.5,846.5,937.44,694.49
2016,4,1,11,0,925.0,112.0,1.7,20.0,869.0,931.1,688.36
2016,4,1,11,15,928.5,112.5,1.7,20.0,884.0,919.56,680.32
2016,4,1,11,30,932.0,113.0,1.7,20.0,899.0,904.71,670.26
2016,4,1,11,45,933.0,113.5,1.75,20.5,905.0,884.53,656.12
2016,4,1,12,0,934.0,114.0,1.8,21.0,911.0,861.25,640.01
2016,4,1,12,15,933.0,114.0,1.85,21.0,909.0,832.97,621.77
2016,4,1,12,30,932.0,114.0,1.9,21.0,907.0,801.93,601.59
2016,4,1,12,45,934.5,110.5,1.95,21.5,897.5,767.54,577.87
2016,4,1,13,0,937.0,107.0,2.0,22.0,888.0,730.5,551.11
2016,4,1,13,15,932.5,106.5,2.0,22.0,869.5,689.2,520.84
2016,4,1,13,30,928.0,106.0,2.0,22.0,851.0,645.99,488.52
2016,4,1,13,45,921.5,104.5,2.05,22.0,824.5,599.1,452.97
2016,4,1,14,0,915.0,103.0,2.1,22.0,798.0,550.89,415.39
2016,4,1,14,15,906.0,101.0,2.15,21.5,764.5,500.01,375.39
2016,4,1,14,30,897.0,99.0,2.2,21.0,731.0,448.48,333.47
2016,4,1,14,45,884.5,96.5,2.25,21.0,691.0,394.86,288.09
2016,4,1,15,0,872.0,94.0,2.3,21.0,651.0,341.38,241.82
2016,4,1,15,15,855.5,91.5,2.3,20.5,606.0,281.07,190.26
2016,4,1,15,30,839.0,89.0,2.3,20.0,561.0,227.7,144.5
2016,4,1,15,45,817.0,85.5,2.3,20.0,511.0,174.12,101.0
2016,4,1,16,0,795.0,82.0,2.3,20.0,461.0,122.72,65.08
2016,4,1,16,15,764.5,77.5,2.15,19.5,408.0,72.66,41.66
2016,4,1,16,30,734.0,73.0,2.0,19.0,355.0,51.82,39.83
2016,4,1,16,45,690.5,67.5,1.85,18.5,301.0,49.56,38.06
2016,4,1,17,0,647.0,62.0,1.7,18.0,247.0,42.95,32.36
2016,4,1,17,15,580.0,54.5,1.55,17.0,194.5,39.1,29.02
2016,4,1,17,30,513.0,47.0,1.4,16.0,142.0,35.07,25.32
2016,4,1,17,45,403.0,36.5,1.3,15.0,95.5,28.09,18.78
2016,4,1,18,0,293.0,26.0,1.2,14.0,49.0,20.73,10.57
2016,4,1,18,15,146.5,13.0,1.15,13.5,24.5,12.39,0.0
2016,4,1,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,43.0,6.0,0.9,9.5,7.0,0.0,0.0
2016,4,2,6,0,86.0,12.0,1.1,10.0,14.0,50.46,0.0
2016,4,2,6,15,228.0,26.5,1.2,10.5,52.0,176.49,128.56
2016,4,2,6,30,370.0,41.0,1.3,11.0,90.0,279.73,227.49
2016,4,2,6,45,459.0,51.5,1.4,12.0,140.5,360.19,297.63
2016,4,2,7,0,548.0,62.0,1.5,13.0,191.0,447.19,369.93
2016,4,2,7,15,605.5,69.0,1.5,13.5,245.0,514.56,423.86
2016,4,2,7,30,663.0,76.0,1.5,14.0,299.0,584.49,477.33
2016,4,2,7,45,697.0,83.0,1.5,15.0,352.5,639.08,514.91
2016,4,2,8,0,731.0,90.0,1.5,16.0,406.0,693.68,551.0
2016,4,2,8,15,759.5,94.5,1.6,16.5,458.0,736.45,579.35
2016,4,2,8,30,788.0,99.0,1.7,17.0,510.0,782.37,609.49
2016,4,2,8,45,798.0,107.5,1.8,18.0,556.5,815.74,629.15
2016,4,2,9,0,808.0,116.0,1.9,19.0,603.0,846.52,646.85
2016,4,2,9,15,824.0,119.0,1.95,19.5,646.0,873.65,662.65
2016,4,2,9,30,840.0,122.0,2.0,20.0,689.0,898.09,676.59
2016,4,2,9,45,844.0,129.0,2.1,21.0,724.5,913.31,683.55
2016,4,2,10,0,848.0,136.0,2.2,22.0,760.0,925.23,688.45
2016,4,2,10,15,856.5,138.5,2.2,22.0,790.0,933.06,692.4
2016,4,2,10,30,865.0,141.0,2.2,22.0,820.0,937.59,694.36
2016,4,2,10,45,866.0,145.5,2.2,22.5,841.5,934.18,689.91
2016,4,2,11,0,867.0,150.0,2.2,23.0,863.0,927.44,683.51
2016,4,2,11,15,870.5,151.0,2.15,23.0,877.5,916.05,675.06
2016,4,2,11,30,874.0,152.0,2.1,23.0,892.0,901.46,664.66
2016,4,2,11,45,873.5,153.5,2.05,23.5,897.5,880.91,649.21
2016,4,2,12,0,873.0,155.0,2.0,24.0,903.0,857.46,632.02
2016,4,2,12,15,872.0,154.5,1.95,24.0,900.0,828.95,612.79
2016,4,2,12,30,871.0,154.0,1.9,24.0,897.0,797.88,591.88
2016,4,2,12,45,886.0,142.0,1.85,24.0,890.5,763.78,568.42
2016,4,2,13,0,901.0,130.0,1.8,24.0,884.0,729.08,543.73
2016,4,2,13,15,895.5,129.0,1.8,24.0,865.0,687.77,513.93
2016,4,2,13,30,890.0,128.0,1.8,24.0,846.0,644.76,482.28
2016,4,2,13,45,881.0,127.0,1.85,24.0,819.0,598.3,447.64
2016,4,2,14,0,872.0,126.0,1.9,24.0,792.0,547.81,409.13
2016,4,2,14,15,861.5,124.0,1.9,23.5,758.0,497.36,370.01
2016,4,2,14,30,851.0,122.0,1.9,23.0,724.0,446.56,329.31
2016,4,2,14,45,832.5,121.0,1.95,23.0,683.0,393.65,285.44
2016,4,2,15,0,814.0,120.0,2.0,23.0,642.0,341.67,241.38
2016,4,2,15,15,795.0,116.5,2.0,22.5,596.5,288.67,196.49
2016,4,2,15,30,776.0,113.0,2.0,22.0,551.0,237.17,153.19
2016,4,2,15,45,743.5,110.5,2.0,22.0,500.5,180.35,108.12
2016,4,2,16,0,711.0,108.0,2.0,22.0,450.0,132.34,75.04
2016,4,2,16,15,676.5,102.5,1.9,21.0,397.5,85.58,52.46
2016,4,2,16,30,642.0,97.0,1.8,20.0,345.0,64.56,50.69
2016,4,2,16,45,587.5,90.0,1.7,19.5,291.0,62.32,49.0
2016,4,2,17,0,533.0,83.0,1.6,19.0,237.0,59.98,47.11
2016,4,2,17,15,461.5,72.5,1.45,18.0,186.0,54.36,42.27
2016,4,2,17,30,390.0,62.0,1.3,17.0,135.0,46.75,35.43
2016,4,2,17,45,281.0,47.0,1.2,16.0,90.5,36.15,25.69
2016,4,2,18,0,172.0,32.0,1.1,15.0,46.0,25.1,14.26
2016,4,2,18,15,86.0,16.0,1.0,14.5,23.0,15.25,0.0
2016,4,2,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
