Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,0.9,10.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.0,11.0,11.0,10.48,0.0
2016,4,3,6,15,56.0,31.5,1.0,11.5,39.0,74.76,53.01
2016,4,3,6,30,112.0,52.0,1.0,12.0,67.0,141.73,113.79
2016,4,3,6,45,145.0,74.0,1.05,12.5,103.0,191.55,157.58
2016,4,3,7,0,178.0,96.0,1.1,13.0,139.0,243.03,201.56
2016,4,3,7,15,219.0,112.5,1.05,13.5,178.5,294.17,243.89
2016,4,3,7,30,260.0,129.0,1.0,14.0,218.0,347.96,286.81
2016,4,3,7,45,469.5,119.5,1.0,15.0,312.0,510.71,414.66
2016,4,3,8,0,679.0,110.0,1.0,16.0,406.0,680.1,537.71
2016,4,3,8,15,709.0,116.0,1.05,16.5,458.0,728.46,567.96
2016,4,3,8,30,739.0,122.0,1.1,17.0,510.0,775.86,598.25
2016,4,3,8,45,759.0,127.5,1.15,17.5,557.5,812.88,620.85
2016,4,3,9,0,779.0,133.0,1.2,18.0,605.0,847.87,641.9
2016,4,3,9,15,795.5,136.5,1.25,18.5,648.0,875.19,657.61
2016,4,3,9,30,812.0,140.0,1.3,19.0,691.0,895.46,668.68
2016,4,3,9,45,823.0,143.5,1.4,20.0,727.5,912.71,677.27
2016,4,3,10,0,834.0,147.0,1.5,21.0,764.0,926.89,683.89
2016,4,3,10,15,842.5,149.5,1.55,21.0,793.5,934.57,688.31
2016,4,3,10,30,851.0,152.0,1.6,21.0,823.0,938.98,690.81
2016,4,3,10,45,859.0,152.0,1.65,21.5,846.0,937.05,688.03
2016,4,3,11,0,867.0,152.0,1.7,22.0,869.0,931.81,683.3
2016,4,3,11,15,870.5,153.0,1.7,22.0,883.0,920.35,675.37
2016,4,3,11,30,874.0,154.0,1.7,22.0,897.0,905.69,665.53
2016,4,3,11,45,875.0,155.0,1.7,22.5,903.0,885.81,651.13
2016,4,3,12,0,876.0,156.0,1.7,23.0,909.0,862.98,634.95
2016,4,3,12,15,703.0,245.5,1.7,23.0,849.0,786.75,581.73
2016,4,3,12,30,530.0,335.0,1.7,23.0,789.0,712.74,527.62
2016,4,3,12,45,699.5,244.0,1.7,23.0,836.0,727.67,541.58
2016,4,3,13,0,869.0,153.0,1.7,23.0,883.0,730.64,545.71
2016,4,3,13,15,697.0,228.5,1.75,23.0,806.0,650.1,486.3
2016,4,3,13,30,525.0,304.0,1.8,23.0,729.0,580.05,434.23
2016,4,3,13,45,499.5,299.5,1.85,23.0,693.5,534.01,400.72
2016,4,3,14,0,474.0,295.0,1.9,23.0,658.0,489.43,367.45
2016,4,3,14,15,468.5,283.0,2.0,22.5,629.5,449.58,337.79
2016,4,3,14,30,463.0,271.0,2.1,22.0,601.0,409.84,307.28
2016,4,3,14,45,531.5,230.5,2.25,22.0,589.0,374.11,277.38
2016,4,3,15,0,600.0,190.0,2.4,22.0,577.0,330.91,239.97
2016,4,3,15,15,686.0,153.5,2.5,21.5,566.0,287.74,200.7
2016,4,3,15,30,772.0,117.0,2.6,21.0,555.0,235.98,153.49
2016,4,3,15,45,590.5,145.5,2.75,21.0,463.5,188.13,121.48
2016,4,3,16,0,409.0,174.0,2.9,21.0,372.0,158.52,107.88
2016,4,3,16,15,539.5,132.5,2.85,20.0,362.5,106.75,71.84
2016,4,3,16,30,670.0,91.0,2.8,19.0,353.0,59.79,46.73
2016,4,3,16,45,625.0,83.5,2.8,18.5,299.5,56.93,44.5
2016,4,3,17,0,580.0,76.0,2.8,18.0,246.0,53.9,41.97
2016,4,3,17,15,510.5,67.0,2.55,17.0,194.0,49.33,38.03
2016,4,3,17,30,441.0,58.0,2.3,16.0,142.0,44.54,33.66
2016,4,3,17,45,324.0,45.0,2.1,15.0,96.0,34.54,24.43
2016,4,3,18,0,207.0,32.0,1.9,14.0,50.0,25.07,14.58
2016,4,3,18,15,103.5,16.0,1.85,13.5,25.0,15.25,0.0
2016,4,3,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,59.0,7.5,1.6,9.5,10.0,7.15,0.0
2016,4,4,6,0,118.0,15.0,1.7,10.0,20.0,86.18,0.0
2016,4,4,6,15,261.0,29.0,1.85,10.5,60.0,197.58,151.25
2016,4,4,6,30,404.0,43.0,2.0,11.0,100.0,303.79,249.29
2016,4,4,6,45,494.0,52.0,2.2,11.5,152.0,385.24,321.07
2016,4,4,7,0,584.0,61.0,2.4,12.0,204.0,473.1,395.37
2016,4,4,7,15,638.5,67.5,2.45,12.5,258.5,539.47,449.2
2016,4,4,7,30,693.0,74.0,2.5,13.0,313.0,608.14,502.1
2016,4,4,7,45,732.0,78.5,2.6,14.0,368.0,660.61,539.02
2016,4,4,8,0,771.0,83.0,2.7,15.0,423.0,717.56,578.15
2016,4,4,8,15,797.5,86.5,2.7,15.5,475.0,762.96,608.16
2016,4,4,8,30,824.0,90.0,2.7,16.0,527.0,807.01,636.6
2016,4,4,8,45,845.0,93.0,2.75,17.0,576.0,844.13,658.67
2016,4,4,9,0,866.0,96.0,2.8,18.0,625.0,879.07,678.89
2016,4,4,9,15,880.5,98.5,2.85,18.5,668.5,898.13,689.14
2016,4,4,9,30,895.0,101.0,2.9,19.0,712.0,921.53,702.55
2016,4,4,9,45,906.0,103.0,2.95,19.5,749.5,938.23,711.34
2016,4,4,10,0,917.0,105.0,3.0,20.0,787.0,951.73,718.09
2016,4,4,10,15,925.5,106.5,3.05,20.0,817.5,959.11,722.2
2016,4,4,10,30,934.0,108.0,3.1,20.0,848.0,963.07,724.21
2016,4,4,10,45,936.5,111.0,3.2,20.5,870.5,959.73,720.46
2016,4,4,11,0,939.0,114.0,3.3,21.0,893.0,952.92,714.56
2016,4,4,11,15,942.5,115.0,3.35,21.0,908.5,941.52,706.72
2016,4,4,11,30,946.0,116.0,3.4,21.0,924.0,926.75,696.73
2016,4,4,11,45,945.0,118.5,3.45,21.5,930.0,906.37,681.71
2016,4,4,12,0,944.0,121.0,3.5,22.0,936.0,882.89,664.69
2016,4,4,12,15,944.0,121.0,3.55,22.0,934.5,854.89,645.88
2016,4,4,12,30,944.0,121.0,3.6,22.0,933.0,824.06,625.08
2016,4,4,12,45,941.5,120.5,3.7,22.0,922.5,788.29,600.95
2016,4,4,13,0,939.0,120.0,3.8,22.0,912.0,750.15,573.83
2016,4,4,13,15,935.5,119.0,3.85,22.0,893.5,708.72,542.92
2016,4,4,13,30,932.0,118.0,3.9,22.0,875.0,665.33,509.87
2016,4,4,13,45,925.0,117.0,4.0,22.0,848.5,618.22,473.38
2016,4,4,14,0,918.0,116.0,4.1,22.0,822.0,569.84,434.92
2016,4,4,14,15,909.0,114.0,4.1,21.5,788.5,518.62,393.83
2016,4,4,14,30,900.0,112.0,4.1,21.0,755.0,466.76,350.96
2016,4,4,14,45,891.0,108.0,4.1,21.0,715.0,412.84,304.68
2016,4,4,15,0,882.0,104.0,4.1,21.0,675.0,353.1,252.99
2016,4,4,15,15,866.0,101.0,4.05,20.5,629.0,297.69,204.64
2016,4,4,15,30,850.0,98.0,4.0,20.0,583.0,243.36,157.55
2016,4,4,15,45,831.0,93.5,4.0,20.0,533.0,188.7,112.34
2016,4,4,16,0,812.0,89.0,4.0,20.0,483.0,135.91,74.08
2016,4,4,16,15,781.0,84.5,3.8,19.0,429.0,84.79,48.18
2016,4,4,16,30,750.0,80.0,3.6,18.0,375.0,57.2,44.68
2016,4,4,16,45,704.5,74.5,3.45,17.5,319.0,49.95,38.54
2016,4,4,17,0,659.0,69.0,3.3,17.0,263.0,48.16,37.09
2016,4,4,17,15,588.5,61.5,2.9,16.0,208.5,44.57,33.99
2016,4,4,17,30,518.0,54.0,2.5,15.0,154.0,40.83,30.56
2016,4,4,17,45,397.0,43.0,2.1,14.0,105.0,33.63,23.8
2016,4,4,18,0,276.0,32.0,1.7,13.0,56.0,26.08,15.73
2016,4,4,18,15,138.0,16.0,1.6,12.5,28.0,12.96,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,8.0,1.2,9.0,12.0,45.73,0.0
2016,4,5,6,0,181.0,16.0,1.2,10.0,24.0,121.0,0.0
2016,4,5,6,15,330.5,28.0,1.35,10.5,67.0,232.83,180.82
2016,4,5,6,30,480.0,40.0,1.5,11.0,110.0,344.19,281.87
2016,4,5,6,45,565.0,47.5,1.65,12.0,163.5,424.02,350.95
2016,4,5,7,0,650.0,55.0,1.8,13.0,217.0,505.45,418.3
2016,4,5,7,15,701.5,60.5,1.8,14.0,273.5,571.77,469.8
2016,4,5,7,30,753.0,66.0,1.8,15.0,330.0,639.85,518.56
2016,4,5,7,45,788.5,70.0,1.85,16.0,385.5,695.38,556.2
2016,4,5,8,0,824.0,74.0,1.9,17.0,441.0,750.72,592.41
2016,4,5,8,15,848.5,77.5,2.0,17.5,494.5,795.96,621.9
2016,4,5,8,30,873.0,81.0,2.1,18.0,548.0,832.76,645.03
2016,4,5,8,45,891.5,83.5,2.25,19.0,597.0,868.19,666.17
2016,4,5,9,0,910.0,86.0,2.4,20.0,646.0,901.3,685.44
2016,4,5,9,15,923.0,88.0,2.45,20.5,689.5,926.37,699.5
2016,4,5,9,30,936.0,90.0,2.5,21.0,733.0,948.48,711.63
2016,4,5,9,45,946.0,91.5,2.55,22.0,770.5,964.17,718.12
2016,4,5,10,0,956.0,93.0,2.6,23.0,808.0,976.53,722.53
2016,4,5,10,15,962.5,94.5,2.55,23.0,838.0,982.26,724.56
2016,4,5,10,30,969.0,96.0,2.5,23.0,868.0,984.45,724.47
2016,4,5,10,45,973.5,97.0,2.45,23.5,890.5,980.73,719.3
2016,4,5,11,0,978.0,98.0,2.4,24.0,913.0,973.45,712.03
2016,4,5,11,15,980.5,98.5,2.4,24.0,927.0,960.34,703.03
2016,4,5,11,30,983.0,99.0,2.4,24.0,941.0,943.79,691.95
2016,4,5,11,45,984.0,99.0,2.45,24.5,947.0,922.1,676.73
2016,4,5,12,0,985.0,99.0,2.5,25.0,953.0,897.18,659.48
2016,4,5,12,15,984.0,99.0,2.6,25.0,950.0,867.56,640.78
2016,4,5,12,30,983.0,99.0,2.7,25.0,947.0,835.06,620.01
2016,4,5,12,45,977.5,100.0,2.8,25.5,935.5,797.5,594.43
2016,4,5,13,0,972.0,101.0,2.9,26.0,924.0,757.63,566.78
2016,4,5,13,15,967.5,100.0,2.9,26.0,904.5,714.49,535.42
2016,4,5,13,30,963.0,99.0,2.9,26.0,885.0,669.41,501.97
2016,4,5,13,45,956.5,98.0,2.95,26.0,857.5,621.44,465.79
2016,4,5,14,0,950.0,97.0,3.0,26.0,830.0,572.09,427.56
2016,4,5,14,15,941.0,95.5,2.95,26.0,796.0,519.99,385.95
2016,4,5,14,30,932.0,94.0,2.9,26.0,762.0,467.17,342.66
2016,4,5,14,45,919.5,92.0,2.85,26.0,721.0,412.2,296.7
2016,4,5,15,0,907.0,90.0,2.8,26.0,680.0,357.34,249.85
2016,4,5,15,15,891.5,87.5,2.65,25.5,633.5,301.64,202.3
2016,4,5,15,30,876.0,85.0,2.5,25.0,587.0,246.83,155.79
2016,4,5,15,45,853.5,82.5,2.35,24.5,536.0,185.27,106.36
2016,4,5,16,0,831.0,80.0,2.2,24.0,485.0,132.53,68.92
2016,4,5,16,15,801.5,76.0,2.0,23.0,431.0,80.78,42.6
2016,4,5,16,30,772.0,72.0,1.8,22.0,377.0,50.6,38.24
2016,4,5,16,45,728.5,67.0,1.6,21.5,321.5,48.71,36.82
2016,4,5,17,0,685.0,62.0,1.4,21.0,266.0,46.75,35.25
2016,4,5,17,15,619.5,55.5,1.3,20.0,211.5,39.49,29.01
2016,4,5,17,30,554.0,49.0,1.2,19.0,157.0,36.33,26.16
2016,4,5,17,45,442.0,39.0,1.2,18.0,108.0,29.85,20.18
2016,4,5,18,0,330.0,29.0,1.2,17.0,59.0,23.05,13.17
2016,4,5,18,15,165.0,14.5,1.2,16.5,29.5,11.44,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,45,69.0,9.5,1.15,13.5,12.5,38.34,0.0
2016,4,6,6,0,138.0,19.0,1.1,14.0,25.0,104.82,13.66
2016,4,6,6,15,279.0,32.5,1.1,15.0,67.5,212.57,163.82
2016,4,6,6,30,420.0,46.0,1.1,16.0,110.0,319.31,256.8
2016,4,6,6,45,502.5,55.5,1.15,17.5,162.0,398.28,322.29
2016,4,6,7,0,585.0,65.0,1.2,19.0,214.0,482.94,388.81
2016,4,6,7,15,639.5,72.0,1.3,19.5,269.5,550.37,440.74
2016,4,6,7,30,694.0,79.0,1.4,20.0,325.0,620.04,491.76
2016,4,6,7,45,538.0,121.0,1.55,21.0,330.0,568.8,449.96
2016,4,6,8,0,382.0,163.0,1.7,22.0,335.0,510.55,402.11
2016,4,6,8,15,598.5,132.0,1.75,22.5,437.5,664.28,517.17
2016,4,6,8,30,815.0,101.0,1.8,23.0,540.0,817.78,621.0
2016,4,6,8,45,713.0,137.5,1.85,24.0,546.5,792.32,598.2
2016,4,6,9,0,611.0,174.0,1.9,25.0,553.0,754.08,568.58
2016,4,6,9,15,742.5,146.0,1.95,25.5,637.0,846.22,629.37
2016,4,6,9,30,874.0,118.0,2.0,26.0,721.0,934.35,684.41
2016,4,6,9,45,684.5,198.0,2.05,27.0,685.5,858.14,629.99
2016,4,6,10,0,495.0,278.0,2.1,28.0,650.0,764.94,561.24
2016,4,6,10,15,566.5,265.5,2.05,28.0,707.0,812.75,594.22
2016,4,6,10,30,638.0,253.0,2.0,28.0,764.0,861.11,625.7
2016,4,6,10,45,653.5,255.0,1.95,28.5,790.5,868.01,627.42
2016,4,6,11,0,669.0,257.0,1.9,29.0,817.0,871.98,627.66
2016,4,6,11,15,566.0,304.0,1.85,29.0,783.5,812.01,584.96
2016,4,6,11,30,463.0,351.0,1.8,29.0,750.0,753.58,543.47
2016,4,6,11,45,520.5,336.5,1.8,29.5,788.0,771.94,555.76
2016,4,6,12,0,578.0,322.0,1.8,30.0,826.0,786.21,564.47
2016,4,6,12,15,595.5,312.5,1.7,30.0,830.0,769.26,552.32
2016,4,6,12,30,613.0,303.0,1.6,30.0,834.0,749.74,538.65
2016,4,6,12,45,753.5,224.0,1.55,30.0,869.0,753.07,542.98
2016,4,6,13,0,894.0,145.0,1.5,30.0,904.0,745.67,539.36
2016,4,6,13,15,714.5,225.5,1.4,30.0,824.0,663.32,479.68
2016,4,6,13,30,535.0,306.0,1.3,30.0,744.0,591.26,427.24
2016,4,6,13,45,701.0,222.0,1.25,30.0,777.0,583.31,422.46
2016,4,6,14,0,867.0,138.0,1.2,30.0,810.0,563.59,407.33
2016,4,6,14,15,856.5,135.5,1.05,30.0,776.0,512.78,368.0
2016,4,6,14,30,846.0,133.0,0.9,30.0,742.0,461.68,327.78
2016,4,6,14,45,763.5,149.0,0.8,30.0,675.5,395.04,276.95
2016,4,6,15,0,681.0,165.0,0.7,30.0,609.0,339.67,234.15
2016,4,6,15,15,730.0,142.0,0.6,29.5,588.5,294.75,196.02
2016,4,6,15,30,779.0,119.0,0.5,29.0,568.0,244.63,153.3
2016,4,6,15,45,749.5,106.5,0.4,29.0,508.0,185.64,107.78
2016,4,6,16,0,720.0,94.0,0.3,29.0,448.0,129.92,68.83
2016,4,6,16,15,521.0,121.5,0.3,28.0,362.5,102.67,64.27
2016,4,6,16,30,322.0,149.0,0.3,27.0,277.0,108.52,85.56
2016,4,6,16,45,283.0,134.0,0.3,26.5,235.0,99.19,78.22
2016,4,6,17,0,244.0,119.0,0.3,26.0,193.0,89.43,70.37
2016,4,6,17,15,211.0,98.0,0.4,25.0,152.5,75.11,58.57
2016,4,6,17,30,178.0,77.0,0.5,24.0,112.0,60.2,45.86
2016,4,6,17,45,126.0,55.5,0.6,23.0,76.5,44.31,31.93
2016,4,6,18,0,74.0,34.0,0.7,22.0,41.0,27.82,16.83
2016,4,6,18,15,37.0,17.0,0.7,21.5,20.5,14.95,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,1.5,12.5,7.5,7.15,0.0
2016,4,7,6,0,0.0,15.0,1.6,13.0,15.0,13.92,0.0
2016,4,7,6,15,17.0,35.5,1.8,13.5,38.0,50.0,35.24
2016,4,7,6,30,34.0,56.0,2.0,14.0,61.0,83.82,65.29
2016,4,7,6,45,50.0,79.0,2.25,14.5,90.0,120.83,97.52
2016,4,7,7,0,66.0,102.0,2.5,15.0,119.0,158.06,129.41
2016,4,7,7,15,81.0,124.0,2.65,15.0,149.5,193.76,159.59
2016,4,7,7,30,96.0,146.0,2.8,15.0,180.0,241.41,198.87
2016,4,7,7,45,207.0,161.5,2.95,15.5,251.0,343.27,283.31
2016,4,7,8,0,318.0,177.0,3.1,16.0,322.0,464.71,380.02
2016,4,7,8,15,331.5,197.5,3.1,16.5,364.0,505.46,409.21
2016,4,7,8,30,345.0,218.0,3.1,17.0,406.0,545.49,437.59
2016,4,7,8,45,304.0,248.5,3.15,17.5,425.0,549.32,436.88
2016,4,7,9,0,263.0,279.0,3.2,18.0,444.0,549.75,433.81
2016,4,7,9,15,230.5,305.0,3.15,18.0,456.5,536.46,421.65
2016,4,7,9,30,198.0,331.0,3.1,18.0,469.0,534.39,417.81
2016,4,7,9,45,177.0,350.5,3.1,18.5,478.5,533.75,414.83
2016,4,7,10,0,156.0,370.0,3.1,19.0,488.0,531.84,411.0
2016,4,7,10,15,108.5,369.0,3.0,19.5,453.0,471.46,363.41
2016,4,7,10,30,61.0,368.0,2.9,20.0,418.0,423.16,324.82
2016,4,7,10,45,117.5,396.0,2.8,20.5,494.5,508.84,388.55
2016,4,7,11,0,174.0,424.0,2.7,21.0,571.0,581.6,440.6
2016,4,7,11,15,186.0,431.0,2.6,21.0,590.5,591.46,446.71
2016,4,7,11,30,198.0,438.0,2.5,21.0,610.0,600.04,452.26
2016,4,7,11,45,203.5,436.5,2.45,21.5,614.0,593.62,446.46
2016,4,7,12,0,209.0,435.0,2.4,22.0,618.0,586.32,440.16
2016,4,7,12,15,169.5,437.5,2.35,22.0,586.0,546.42,410.43
2016,4,7,12,30,130.0,440.0,2.3,22.0,554.0,508.19,381.99
2016,4,7,12,45,169.0,435.0,2.3,22.0,580.5,521.96,392.89
2016,4,7,13,0,208.0,430.0,2.3,22.0,607.0,532.65,401.05
2016,4,7,13,15,197.0,421.0,2.3,22.0,586.0,504.26,380.2
2016,4,7,13,30,186.0,412.0,2.3,22.0,565.0,476.48,359.89
2016,4,7,13,45,239.0,389.5,2.35,22.0,579.5,474.23,358.82
2016,4,7,14,0,292.0,367.0,2.4,22.0,594.0,462.66,350.23
2016,4,7,14,15,197.0,354.5,2.45,21.5,505.0,394.2,299.59
2016,4,7,14,30,102.0,342.0,2.5,21.0,416.0,336.05,256.82
2016,4,7,14,45,81.0,314.5,2.55,21.0,371.0,297.74,228.09
2016,4,7,15,0,60.0,287.0,2.6,21.0,326.0,261.98,201.17
2016,4,7,15,15,89.0,274.5,2.6,20.5,328.5,252.87,193.74
2016,4,7,15,30,118.0,262.0,2.6,20.0,331.0,233.22,177.58
2016,4,7,15,45,233.5,227.0,2.65,20.0,347.5,207.67,152.66
2016,4,7,16,0,349.0,192.0,2.7,20.0,364.0,177.25,124.95
2016,4,7,16,15,309.5,174.5,2.65,19.5,315.0,140.02,102.04
2016,4,7,16,30,270.0,157.0,2.6,19.0,266.0,113.49,93.04
2016,4,7,16,45,237.5,140.0,2.55,18.5,225.5,102.99,84.46
2016,4,7,17,0,205.0,123.0,2.5,18.0,185.0,92.0,75.22
2016,4,7,17,15,175.5,101.0,2.3,17.5,146.5,77.1,62.29
2016,4,7,17,30,146.0,79.0,2.1,17.0,108.0,61.57,48.48
2016,4,7,17,45,101.5,57.0,1.95,16.5,74.5,47.26,35.44
2016,4,7,18,0,57.0,35.0,1.8,16.0,41.0,29.87,19.17
2016,4,7,18,15,28.5,17.5,1.8,15.5,20.5,15.39,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,12.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,22.0,1.5,13.0,22.0,20.41,11.15
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,33.44,22.74
2016,4,8,6,45,0.0,53.0,1.7,13.5,53.0,50.29,37.39
2016,4,8,7,0,0.0,70.0,1.8,14.0,70.0,67.37,52.02
2016,4,8,7,15,0.0,88.5,1.75,14.0,88.5,85.92,67.74
2016,4,8,7,30,0.0,107.0,1.7,14.0,107.0,104.3,83.02
2016,4,8,7,45,0.0,66.5,1.7,14.0,66.5,61.86,47.06
2016,4,8,8,0,0.0,26.0,1.7,14.0,26.0,24.14,14.96
2016,4,8,8,15,0.0,37.5,1.65,14.0,37.5,34.85,24.0
2016,4,8,8,30,0.0,49.0,1.6,14.0,49.0,45.58,32.94
2016,4,8,8,45,15.5,148.0,1.55,14.5,158.0,154.64,123.44
2016,4,8,9,0,31.0,247.0,1.5,15.0,267.0,282.78,224.91
2016,4,8,9,15,55.5,284.0,1.5,15.0,322.0,343.39,271.45
2016,4,8,9,30,80.0,321.0,1.5,15.0,377.0,403.8,317.15
2016,4,8,9,45,218.0,329.5,1.55,15.5,493.0,548.39,427.4
2016,4,8,10,0,356.0,338.0,1.6,16.0,609.0,692.78,531.71
2016,4,8,10,15,313.0,364.5,1.65,16.0,609.0,676.79,517.04
2016,4,8,10,30,270.0,391.0,1.7,16.0,609.0,658.97,502.67
2016,4,8,10,45,296.0,395.5,1.75,16.0,640.5,679.59,517.73
2016,4,8,11,0,322.0,400.0,1.8,16.0,672.0,698.47,531.17
2016,4,8,11,15,404.0,376.0,1.8,16.0,722.5,736.24,559.21
2016,4,8,11,30,486.0,352.0,1.8,16.0,773.0,776.47,588.23
2016,4,8,11,45,349.0,398.5,1.85,16.5,702.5,684.78,519.37
2016,4,8,12,0,212.0,445.0,1.9,17.0,632.0,598.59,454.38
2016,4,8,12,15,114.0,366.0,1.95,17.0,466.5,436.78,335.82
2016,4,8,12,30,16.0,287.0,2.0,17.0,301.0,279.05,215.49
2016,4,8,12,45,15.5,281.5,2.05,17.0,295.0,272.16,210.88
2016,4,8,13,0,15.0,276.0,2.1,17.0,289.0,265.31,205.75
2016,4,8,13,15,15.0,270.0,2.1,17.0,283.0,258.37,200.53
2016,4,8,13,30,15.0,264.0,2.1,17.0,277.0,251.42,195.32
2016,4,8,13,45,17.0,272.5,2.1,17.0,287.0,258.4,200.92
2016,4,8,14,0,19.0,281.0,2.1,17.0,297.0,264.85,206.08
2016,4,8,14,15,9.5,183.5,2.1,17.0,191.5,172.99,134.37
2016,4,8,14,30,0.0,86.0,2.1,17.0,86.0,80.23,60.26
2016,4,8,14,45,0.0,67.5,2.1,17.0,67.5,62.91,46.33
2016,4,8,15,0,0.0,49.0,2.1,17.0,49.0,45.62,32.23
2016,4,8,15,15,0.0,30.0,2.05,16.5,30.0,27.9,17.67
2016,4,8,15,30,0.0,11.0,2.0,16.0,11.0,10.22,2.94
2016,4,8,15,45,0.0,11.0,1.95,16.0,11.0,10.21,2.97
2016,4,8,16,0,0.0,11.0,1.9,16.0,11.0,10.21,2.99
2016,4,8,16,15,0.0,64.0,1.75,15.5,64.0,59.53,44.78
2016,4,8,16,30,0.0,117.0,1.6,15.0,117.0,104.35,86.57
2016,4,8,16,45,0.0,99.5,1.5,15.0,99.5,89.41,73.66
2016,4,8,17,0,0.0,82.0,1.4,15.0,82.0,74.3,60.51
2016,4,8,17,15,0.0,65.0,1.25,14.5,65.0,59.45,47.45
2016,4,8,17,30,0.0,48.0,1.1,14.0,48.0,44.43,33.98
2016,4,8,17,45,0.0,33.0,1.0,14.0,33.0,30.65,21.36
2016,4,8,18,0,0.0,18.0,0.9,14.0,18.0,16.69,8.45
2016,4,8,18,15,0.0,9.0,0.9,13.5,9.0,8.34,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.75,11.0,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,0.8,11.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,11.5,0.95,11.5,11.5,10.65,3.22
2016,4,9,6,30,0.0,18.0,1.1,12.0,18.0,16.68,8.62
2016,4,9,6,45,0.0,26.0,1.25,12.5,26.0,24.11,15.16
2016,4,9,7,0,0.0,34.0,1.4,13.0,34.0,31.55,21.61
2016,4,9,7,15,0.0,43.0,1.45,13.0,43.0,39.93,28.81
2016,4,9,7,30,0.0,52.0,1.5,13.0,52.0,48.33,35.92
2016,4,9,7,45,100.5,124.5,1.55,13.5,171.0,216.82,179.65
2016,4,9,8,0,201.0,197.0,1.6,14.0,290.0,384.87,314.61
2016,4,9,8,15,144.5,219.5,1.6,14.0,290.5,366.62,296.6
2016,4,9,8,30,88.0,242.0,1.6,14.0,291.0,331.64,266.62
2016,4,9,8,45,159.5,265.5,1.6,14.5,363.0,431.77,344.82
2016,4,9,9,0,231.0,289.0,1.6,15.0,435.0,520.63,411.2
2016,4,9,9,15,207.0,312.5,1.55,15.0,450.0,524.71,411.3
2016,4,9,9,30,183.0,336.0,1.5,15.0,465.0,527.0,410.77
2016,4,9,9,45,107.0,321.0,1.5,15.0,397.5,437.85,341.72
2016,4,9,10,0,31.0,306.0,1.5,15.0,330.0,336.69,262.7
2016,4,9,10,15,142.5,351.0,1.4,15.0,466.0,495.16,384.92
2016,4,9,10,30,254.0,396.0,1.3,15.0,602.0,650.1,496.5
2016,4,9,10,45,223.0,412.0,1.25,15.5,596.5,621.38,471.87
2016,4,9,11,0,192.0,428.0,1.2,16.0,591.0,602.4,455.92
2016,4,9,11,15,223.0,431.0,1.1,16.0,623.0,624.78,471.42
2016,4,9,11,30,254.0,434.0,1.0,16.0,655.0,651.42,489.1
2016,4,9,11,45,219.5,441.5,0.95,16.5,633.5,612.69,459.35
2016,4,9,12,0,185.0,449.0,0.9,17.0,612.0,580.68,434.92
2016,4,9,12,15,191.0,447.5,0.8,17.0,615.5,573.3,429.16
2016,4,9,12,30,197.0,446.0,0.7,17.0,619.0,565.0,422.48
2016,4,9,12,45,251.5,430.0,0.6,17.0,647.5,578.04,431.75
2016,4,9,13,0,306.0,414.0,0.5,17.0,676.0,586.0,436.85
2016,4,9,13,15,224.0,414.0,0.55,17.0,604.0,516.74,387.21
2016,4,9,13,30,142.0,414.0,0.6,17.0,532.0,452.24,340.97
2016,4,9,13,45,181.5,399.0,0.65,17.0,544.5,450.66,341.09
2016,4,9,14,0,221.0,384.0,0.7,17.0,557.0,445.51,337.56
2016,4,9,14,15,283.0,353.5,0.85,17.0,565.5,429.61,326.33
2016,4,9,14,30,345.0,323.0,1.0,17.0,574.0,412.64,313.14
2016,4,9,14,45,298.5,313.5,1.15,17.0,522.0,365.58,277.54
2016,4,9,15,0,252.0,304.0,1.3,17.0,470.0,323.03,245.27
2016,4,9,15,15,150.0,273.5,1.4,16.5,370.5,262.17,200.83
2016,4,9,15,30,48.0,243.0,1.5,16.0,271.0,213.09,166.28
2016,4,9,15,45,34.5,213.5,1.6,16.0,233.0,183.22,143.54
2016,4,9,16,0,21.0,184.0,1.7,16.0,195.0,162.61,128.15
2016,4,9,16,15,97.0,176.5,1.7,15.5,217.5,141.15,109.53
2016,4,9,16,30,173.0,169.0,1.7,15.0,240.0,128.04,106.97
2016,4,9,16,45,157.5,147.0,1.7,15.0,204.5,113.2,94.41
2016,4,9,17,0,142.0,125.0,1.7,15.0,169.0,97.85,81.18
2016,4,9,17,15,124.0,102.0,1.55,14.5,135.0,81.34,66.77
2016,4,9,17,30,106.0,79.0,1.4,14.0,101.0,64.3,51.53
2016,4,9,17,45,75.5,57.5,1.25,14.0,70.5,47.75,36.35
2016,4,9,18,0,45.0,36.0,1.1,14.0,40.0,30.74,20.39
2016,4,9,18,15,22.5,18.0,1.1,13.5,20.0,15.88,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,18.5,11.5,1.05,10.5,13.0,19.07,0.0
2016,4,10,6,0,37.0,23.0,1.2,11.0,26.0,50.25,27.64
2016,4,10,6,15,88.5,43.5,1.3,11.0,57.0,107.25,84.31
2016,4,10,6,30,140.0,64.0,1.4,11.0,88.0,174.04,143.33
2016,4,10,6,45,172.0,85.5,1.5,11.5,125.0,224.25,187.13
2016,4,10,7,0,204.0,107.0,1.6,12.0,162.0,276.2,231.12
2016,4,10,7,15,232.0,125.5,1.6,12.0,201.5,323.0,269.88
2016,4,10,7,30,260.0,144.0,1.6,12.0,241.0,371.17,308.63
2016,4,10,7,45,174.5,171.0,1.65,12.5,240.5,331.19,273.22
2016,4,10,8,0,89.0,198.0,1.7,13.0,240.0,284.47,232.28
2016,4,10,8,15,45.0,179.5,1.75,13.0,201.0,224.31,182.1
2016,4,10,8,30,1.0,161.0,1.8,13.0,162.0,156.2,124.69
2016,4,10,8,45,23.0,213.0,1.85,13.5,228.0,228.45,183.55
2016,4,10,9,0,45.0,265.0,1.9,14.0,294.0,315.26,251.75
2016,4,10,9,15,55.0,291.0,1.95,14.0,328.5,350.62,278.52
2016,4,10,9,30,65.0,317.0,2.0,14.0,363.0,385.62,304.96
2016,4,10,9,45,50.5,316.5,2.15,14.5,353.5,368.69,290.39
2016,4,10,10,0,36.0,316.0,2.3,15.0,344.0,351.87,276.2
2016,4,10,10,15,25.0,289.5,2.4,15.0,309.5,311.31,244.41
2016,4,10,10,30,14.0,263.0,2.5,15.0,275.0,263.59,206.88
2016,4,10,10,45,7.0,199.5,2.65,15.5,205.5,194.79,152.25
2016,4,10,11,0,0.0,136.0,2.8,16.0,136.0,127.59,98.22
2016,4,10,11,15,5.5,186.5,2.85,16.0,191.5,180.22,140.47
2016,4,10,11,30,11.0,237.0,2.9,16.0,247.0,232.47,181.64
2016,4,10,11,45,10.5,228.0,3.0,16.0,237.5,222.77,173.86
2016,4,10,12,0,10.0,219.0,3.1,16.0,228.0,213.16,166.31
2016,4,10,12,15,10.5,226.0,3.15,16.0,236.0,219.35,171.21
2016,4,10,12,30,11.0,233.0,3.2,16.0,244.0,225.38,175.97
2016,4,10,12,45,11.0,231.5,3.25,16.0,242.0,223.06,174.19
2016,4,10,13,0,11.0,230.0,3.3,16.0,240.0,220.71,172.43
2016,4,10,13,15,7.5,195.5,3.35,16.0,202.5,186.0,145.06
2016,4,10,13,30,4.0,161.0,3.4,16.0,165.0,151.76,117.89
2016,4,10,13,45,2.0,137.5,3.45,16.0,139.5,128.81,99.6
2016,4,10,14,0,0.0,114.0,3.5,16.0,114.0,106.09,81.37
2016,4,10,14,15,0.0,128.5,3.5,15.5,128.5,119.19,92.34
2016,4,10,14,30,0.0,143.0,3.5,15.0,143.0,132.07,103.16
2016,4,10,14,45,4.5,175.0,3.55,15.0,178.0,161.66,127.31
2016,4,10,15,0,9.0,207.0,3.6,15.0,213.0,189.49,149.91
2016,4,10,15,15,4.5,131.5,3.5,14.5,134.5,122.14,95.75
2016,4,10,15,30,0.0,56.0,3.4,14.0,56.0,52.12,38.24
2016,4,10,15,45,0.0,82.5,3.35,14.0,82.5,76.85,59.16
2016,4,10,16,0,0.0,109.0,3.3,14.0,109.0,100.02,78.73
2016,4,10,16,15,0.0,61.5,3.15,13.5,61.5,57.2,43.07
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,12.98,6.02
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,11.12,4.38
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,9.26,2.72
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,7.41,1.05
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,5.55,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.7,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.85,0.0
2016,4,10,18,15,0.0,1.0,1.65,11.5,1.0,0.92,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,0.8,9.5,5.0,4.77,0.0
2016,4,11,6,0,0.0,10.0,0.9,10.0,10.0,9.26,0.92
2016,4,11,6,15,0.0,21.0,0.85,10.5,21.0,19.47,10.77
2016,4,11,6,30,0.0,32.0,0.8,11.0,32.0,29.7,19.9
2016,4,11,6,45,0.0,46.0,0.8,11.5,46.0,42.75,31.34
2016,4,11,7,0,0.0,60.0,0.8,12.0,60.0,55.99,42.75
2016,4,11,7,15,0.0,74.0,0.85,12.0,74.0,69.74,54.46
2016,4,11,7,30,0.0,88.0,0.9,12.0,88.0,83.43,65.93
2016,4,11,7,45,0.0,102.0,1.0,12.5,102.0,97.06,77.03
2016,4,11,8,0,0.0,116.0,1.1,13.0,116.0,110.66,87.93
2016,4,11,8,15,44.0,181.0,1.2,13.0,206.0,225.12,182.88
2016,4,11,8,30,88.0,246.0,1.3,13.0,296.0,336.2,271.2
2016,4,11,8,45,111.0,272.0,1.45,13.5,340.0,384.11,307.32
2016,4,11,9,0,134.0,298.0,1.6,14.0,384.0,445.44,353.23
2016,4,11,9,15,224.0,308.5,1.65,14.5,463.0,536.21,422.06
2016,4,11,9,30,314.0,319.0,1.7,15.0,542.0,641.46,498.71
2016,4,11,9,45,176.5,321.5,1.75,15.5,448.5,502.64,391.54
2016,4,11,10,0,39.0,324.0,1.8,16.0,355.0,363.11,282.19
2016,4,11,10,15,36.0,330.0,1.8,16.0,359.0,363.72,282.79
2016,4,11,10,30,33.0,336.0,1.8,16.0,363.0,364.22,282.64
2016,4,11,10,45,24.5,310.0,1.85,16.5,330.5,327.08,253.54
2016,4,11,11,0,16.0,284.0,1.9,17.0,298.0,283.84,219.85
2016,4,11,11,15,59.5,360.0,1.95,17.0,412.5,402.45,311.0
2016,4,11,11,30,103.0,436.0,2.0,17.0,527.0,510.74,390.94
2016,4,11,11,45,107.5,435.0,2.05,17.5,530.0,507.32,387.11
2016,4,11,12,0,112.0,434.0,2.1,18.0,533.0,507.23,386.43
2016,4,11,12,15,65.0,370.0,2.1,18.0,427.5,399.2,306.06
2016,4,11,12,30,18.0,306.0,2.1,18.0,322.0,298.24,229.46
2016,4,11,12,45,18.5,301.5,2.15,18.5,318.0,292.79,225.4
2016,4,11,13,0,19.0,297.0,2.2,19.0,314.0,287.28,220.95
2016,4,11,13,15,121.0,355.5,2.25,19.0,456.5,400.02,308.06
2016,4,11,13,30,223.0,414.0,2.3,19.0,599.0,502.56,384.14
2016,4,11,13,45,552.0,264.5,2.35,19.0,704.5,543.12,417.04
2016,4,11,14,0,881.0,115.0,2.4,19.0,810.0,563.79,432.38
2016,4,11,14,15,872.0,113.0,2.4,18.5,776.5,514.35,392.82
2016,4,11,14,30,863.0,111.0,2.4,18.0,743.0,464.36,352.0
2016,4,11,14,45,446.5,186.0,2.45,18.0,512.0,316.72,240.36
2016,4,11,15,0,30.0,261.0,2.5,18.0,281.0,233.55,181.75
2016,4,11,15,15,28.5,243.5,2.45,18.0,262.0,214.97,167.6
2016,4,11,15,30,27.0,226.0,2.4,18.0,243.0,204.5,159.68
2016,4,11,15,45,30.0,211.0,2.4,18.0,228.0,181.22,141.34
2016,4,11,16,0,33.0,196.0,2.4,18.0,213.0,165.38,129.04
2016,4,11,16,15,46.0,181.0,2.3,17.5,201.5,149.66,117.02
2016,4,11,16,30,59.0,166.0,2.2,17.0,190.0,133.07,110.5
2016,4,11,16,45,52.5,143.5,2.15,17.0,163.0,116.62,96.66
2016,4,11,17,0,46.0,121.0,2.1,17.0,136.0,99.76,82.23
2016,4,11,17,15,271.0,88.5,1.9,16.0,148.5,68.56,55.18
2016,4,11,17,30,496.0,56.0,1.7,15.0,161.0,41.43,31.22
2016,4,11,17,45,400.0,45.5,1.5,14.5,114.5,34.81,25.04
2016,4,11,18,0,304.0,35.0,1.3,14.0,68.0,27.83,18.13
2016,4,11,18,15,152.0,17.5,1.25,13.5,34.0,13.63,0.94
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,14.5,1.85,9.5,20.0,46.55,0.0
2016,4,12,6,0,147.0,29.0,2.0,10.0,40.0,135.11,94.26
2016,4,12,6,15,251.5,45.0,2.1,10.5,82.0,217.25,176.69
2016,4,12,6,30,356.0,61.0,2.2,11.0,124.0,307.09,255.93
2016,4,12,6,45,434.0,71.5,2.3,11.5,175.0,381.63,320.35
2016,4,12,7,0,512.0,82.0,2.4,12.0,226.0,466.38,390.5
2016,4,12,7,15,272.0,113.0,2.35,12.0,191.5,335.59,281.54
2016,4,12,7,30,32.0,144.0,2.3,12.0,157.0,179.19,146.92
2016,4,12,7,45,16.0,144.5,2.25,12.5,151.0,155.1,126.07
2016,4,12,8,0,0.0,145.0,2.2,13.0,145.0,141.11,113.24
2016,4,12,8,15,0.0,151.0,2.1,13.5,151.0,145.95,116.62
2016,4,12,8,30,0.0,157.0,2.0,14.0,157.0,151.02,120.12
2016,4,12,8,45,20.5,211.0,1.9,14.5,224.5,223.99,179.14
2016,4,12,9,0,41.0,265.0,1.8,15.0,292.0,311.45,247.44
2016,4,12,9,15,39.5,279.5,1.8,15.5,307.0,323.56,255.21
2016,4,12,9,30,38.0,294.0,1.8,16.0,322.0,335.42,263.09
2016,4,12,9,45,123.0,335.5,1.85,16.5,430.0,468.79,365.44
2016,4,12,10,0,208.0,377.0,1.9,17.0,538.0,588.69,453.24
2016,4,12,10,15,166.0,391.5,1.95,17.0,523.5,560.54,430.07
2016,4,12,10,30,124.0,406.0,2.0,17.0,509.0,531.62,407.41
2016,4,12,10,45,98.0,406.0,2.15,17.5,488.5,492.38,377.52
2016,4,12,11,0,72.0,406.0,2.3,18.0,468.0,464.04,355.39
2016,4,12,11,15,139.5,426.0,2.4,18.0,548.0,546.83,418.02
2016,4,12,11,30,207.0,446.0,2.5,18.0,628.0,617.52,470.14
2016,4,12,11,45,551.0,289.5,2.7,18.0,778.5,759.75,581.37
2016,4,12,12,0,895.0,133.0,2.9,18.0,929.0,870.55,662.92
2016,4,12,12,15,894.5,133.0,2.95,18.0,926.5,843.12,643.32
2016,4,12,12,30,894.0,133.0,3.0,18.0,924.0,813.11,623.02
2016,4,12,12,45,860.5,152.0,3.15,18.0,906.0,775.06,597.45
2016,4,12,13,0,827.0,171.0,3.3,18.0,888.0,734.53,567.6
2016,4,12,13,15,821.5,170.0,3.35,18.0,869.0,694.63,537.88
2016,4,12,13,30,816.0,169.0,3.4,18.0,850.0,653.32,506.48
2016,4,12,13,45,806.0,168.0,3.45,18.0,823.5,608.23,471.53
2016,4,12,14,0,796.0,167.0,3.5,18.0,797.0,562.52,435.26
2016,4,12,14,15,784.5,164.0,3.55,17.5,763.0,513.98,396.72
2016,4,12,14,30,773.0,161.0,3.6,17.0,729.0,460.94,353.64
2016,4,12,14,45,758.5,157.0,3.65,17.0,689.5,409.99,310.35
2016,4,12,15,0,744.0,153.0,3.7,17.0,650.0,359.77,266.73
2016,4,12,15,15,723.5,148.5,3.75,16.5,605.0,308.45,222.34
2016,4,12,15,30,703.0,144.0,3.8,16.0,560.0,258.93,179.42
2016,4,12,15,45,678.5,137.5,3.85,16.0,511.5,209.16,137.49
2016,4,12,16,0,654.0,131.0,3.9,16.0,463.0,162.05,101.13
2016,4,12,16,15,619.0,124.0,3.85,15.5,411.5,116.79,73.33
2016,4,12,16,30,584.0,117.0,3.8,15.0,360.0,78.19,63.63
2016,4,12,16,45,533.0,109.0,3.8,14.5,307.0,75.5,61.61
2016,4,12,17,0,482.0,101.0,3.8,14.0,254.0,71.78,58.56
2016,4,12,17,15,416.0,89.0,3.65,13.5,203.5,64.8,52.44
2016,4,12,17,30,350.0,77.0,3.5,13.0,153.0,57.45,45.76
2016,4,12,17,45,253.0,61.0,3.35,12.5,107.5,46.5,35.58
2016,4,12,18,0,156.0,45.0,3.2,12.0,62.0,36.31,25.64
2016,4,12,18,15,78.0,22.5,3.05,11.5,31.0,18.72,4.74
2016,4,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,16.0,2.15,8.5,21.0,42.18,0.0
2016,4,13,6,0,120.0,32.0,2.3,9.0,42.0,117.61,84.72
2016,4,13,6,15,225.5,50.0,2.3,9.0,85.5,210.77,172.83
2016,4,13,6,30,331.0,68.0,2.3,9.0,129.0,302.77,254.4
2016,4,13,6,45,403.0,81.5,2.35,9.5,180.0,376.52,318.28
