Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,0,475.0,95.0,2.4,10.0,231.0,455.55,384.1
2016,4,13,7,15,528.0,104.5,2.35,10.5,284.5,520.62,435.9
2016,4,13,7,30,581.0,114.0,2.3,11.0,338.0,592.94,491.19
2016,4,13,7,45,627.0,119.0,2.3,11.5,392.5,653.01,535.43
2016,4,13,8,0,673.0,124.0,2.3,12.0,447.0,713.61,577.77
2016,4,13,8,15,701.0,129.5,2.3,12.5,497.5,759.94,608.46
2016,4,13,8,30,729.0,135.0,2.3,13.0,548.0,805.17,637.8
2016,4,13,8,45,761.0,134.5,2.3,14.0,597.5,845.53,661.9
2016,4,13,9,0,793.0,134.0,2.3,15.0,647.0,879.51,681.08
2016,4,13,9,15,808.0,137.0,2.35,15.5,689.0,905.26,696.1
2016,4,13,9,30,823.0,140.0,2.4,16.0,731.0,928.31,709.29
2016,4,13,9,45,855.0,131.5,2.5,16.5,771.5,951.71,723.22
2016,4,13,10,0,887.0,123.0,2.6,17.0,812.0,964.7,730.12
2016,4,13,10,15,894.5,125.0,2.65,17.0,841.5,971.07,733.67
2016,4,13,10,30,902.0,127.0,2.7,17.0,871.0,974.14,735.2
2016,4,13,10,45,906.0,128.5,2.75,17.5,892.0,970.11,730.74
2016,4,13,11,0,910.0,130.0,2.8,18.0,913.0,962.77,724.25
2016,4,13,11,15,912.5,131.0,2.85,18.0,926.5,950.3,715.83
2016,4,13,11,30,915.0,132.0,2.9,18.0,940.0,934.63,705.37
2016,4,13,11,45,913.5,133.5,3.0,18.5,944.5,912.89,689.92
2016,4,13,12,0,912.0,135.0,3.1,19.0,949.0,888.27,672.55
2016,4,13,12,15,911.0,135.0,3.15,19.0,945.5,859.93,653.55
2016,4,13,12,30,910.0,135.0,3.2,19.0,942.0,828.99,632.69
2016,4,13,12,45,916.0,129.0,3.3,19.5,933.0,795.37,608.95
2016,4,13,13,0,922.0,123.0,3.4,20.0,924.0,759.03,582.89
2016,4,13,13,15,917.5,122.0,3.5,20.0,904.5,717.5,552.34
2016,4,13,13,30,913.0,121.0,3.6,20.0,885.0,674.2,519.76
2016,4,13,13,45,904.0,120.5,3.7,20.0,857.5,627.14,483.54
2016,4,13,14,0,895.0,120.0,3.8,20.0,830.0,579.05,445.57
2016,4,13,14,15,885.5,118.0,3.9,19.5,796.5,528.68,405.59
2016,4,13,14,30,876.0,116.0,4.0,19.0,763.0,477.78,363.88
2016,4,13,14,45,857.5,116.5,4.1,19.0,721.5,420.17,315.26
2016,4,13,15,0,839.0,117.0,4.2,19.0,680.0,368.0,269.78
2016,4,13,15,15,822.5,113.5,4.15,18.5,634.5,314.24,222.79
2016,4,13,15,30,806.0,110.0,4.1,18.0,589.0,261.71,176.79
2016,4,13,15,45,778.5,107.5,4.1,18.0,538.5,209.61,132.7
2016,4,13,16,0,751.0,105.0,4.1,18.0,488.0,154.39,89.86
2016,4,13,16,15,568.0,125.5,3.95,17.5,397.5,116.64,73.67
2016,4,13,16,30,385.0,146.0,3.8,17.0,307.0,98.4,80.71
2016,4,13,16,45,494.0,114.0,3.65,16.5,290.5,78.82,64.0
2016,4,13,17,0,603.0,82.0,3.5,16.0,274.0,57.16,45.18
2016,4,13,17,15,541.0,73.0,3.1,15.0,221.0,52.8,41.5
2016,4,13,17,30,479.0,64.0,2.7,14.0,168.0,48.2,37.39
2016,4,13,17,45,383.0,51.5,2.3,13.0,120.0,40.01,29.84
2016,4,13,18,0,287.0,39.0,1.9,12.0,72.0,30.23,20.52
2016,4,13,18,15,143.5,19.5,1.75,11.5,36.0,15.23,3.66
2016,4,13,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,93.0,15.5,1.9,8.5,23.5,56.83,0.0
2016,4,14,6,0,186.0,31.0,2.0,9.0,47.0,159.28,119.2
2016,4,14,6,15,299.5,45.0,2.2,9.5,92.0,244.1,200.85
2016,4,14,6,30,413.0,59.0,2.4,10.0,137.0,342.02,286.88
2016,4,14,6,45,503.5,66.0,2.6,10.5,191.5,425.45,358.71
2016,4,14,7,0,594.0,73.0,2.8,11.0,246.0,514.66,432.63
2016,4,14,7,15,644.0,80.0,2.9,11.5,301.5,580.38,484.73
2016,4,14,7,30,694.0,87.0,3.0,12.0,357.0,647.9,535.33
2016,4,14,7,45,733.0,91.0,3.2,12.5,413.0,704.42,576.25
2016,4,14,8,0,772.0,95.0,3.4,13.0,469.0,757.09,613.39
2016,4,14,8,15,522.5,170.5,3.5,13.5,435.5,653.64,530.59
2016,4,14,8,30,273.0,246.0,3.6,14.0,402.0,522.16,421.99
2016,4,14,8,45,149.0,246.5,3.7,14.5,332.5,401.36,324.0
2016,4,14,9,0,25.0,247.0,3.8,15.0,263.0,264.29,210.69
2016,4,14,9,15,221.5,270.0,3.85,15.0,429.0,505.22,405.16
2016,4,14,9,30,418.0,293.0,3.9,15.0,595.0,722.62,570.52
2016,4,14,9,45,666.5,206.5,4.0,15.5,714.5,864.74,676.84
2016,4,14,10,0,915.0,120.0,4.1,16.0,834.0,989.65,761.87
2016,4,14,10,15,922.5,121.5,4.15,16.0,863.5,995.49,764.11
2016,4,14,10,30,930.0,123.0,4.2,16.0,893.0,997.95,765.1
2016,4,14,10,45,934.0,125.0,4.3,16.5,915.0,994.25,760.87
2016,4,14,11,0,938.0,127.0,4.4,17.0,937.0,987.12,754.67
2016,4,14,11,15,940.5,128.0,4.5,17.0,950.5,974.26,746.2
2016,4,14,11,30,943.0,129.0,4.6,17.0,964.0,958.1,735.53
2016,4,14,11,45,934.5,135.0,4.75,17.0,966.5,934.07,719.76
2016,4,14,12,0,926.0,141.0,4.9,17.0,969.0,907.25,701.94
2016,4,14,12,15,924.0,140.5,5.0,17.0,965.0,877.16,681.34
2016,4,14,12,30,922.0,140.0,5.1,17.0,961.0,844.51,658.79
2016,4,14,12,45,920.5,138.0,5.2,17.5,949.5,808.48,632.39
2016,4,14,13,0,919.0,136.0,5.3,18.0,938.0,770.17,603.64
2016,4,14,13,15,913.5,135.0,5.4,17.5,917.5,727.95,572.68
2016,4,14,13,30,908.0,134.0,5.5,17.0,897.0,684.05,539.59
2016,4,14,13,45,902.0,131.5,5.6,17.0,869.5,637.1,502.3
2016,4,14,14,0,896.0,129.0,5.7,17.0,842.0,588.92,463.09
2016,4,14,14,15,886.0,127.0,5.7,16.5,807.5,538.17,421.45
2016,4,14,14,30,876.0,125.0,5.7,16.0,773.0,482.7,375.01
2016,4,14,14,45,849.5,128.5,5.7,16.0,729.5,429.03,328.2
2016,4,14,15,0,823.0,132.0,5.7,16.0,686.0,377.1,282.06
2016,4,14,15,15,805.0,128.0,5.65,15.5,640.0,323.32,234.34
2016,4,14,15,30,787.0,124.0,5.6,15.0,594.0,265.24,183.23
2016,4,14,15,45,761.5,120.0,5.6,15.0,543.5,212.76,137.99
2016,4,14,16,0,736.0,116.0,5.6,15.0,493.0,162.94,98.64
2016,4,14,16,15,703.5,110.0,5.45,14.5,439.5,114.01,67.5
2016,4,14,16,30,671.0,104.0,5.3,14.0,386.0,68.89,55.67
2016,4,14,16,45,638.5,94.0,5.2,13.5,332.5,63.38,51.08
2016,4,14,17,0,606.0,84.0,5.1,13.0,279.0,58.65,47.07
2016,4,14,17,15,541.5,75.0,4.75,12.5,225.5,54.36,43.32
2016,4,14,17,30,477.0,66.0,4.4,12.0,172.0,49.83,39.16
2016,4,14,17,45,379.5,54.0,4.1,11.5,123.5,42.18,31.97
2016,4,14,18,0,282.0,42.0,3.8,11.0,75.0,32.58,22.7
2016,4,14,18,15,141.0,21.0,3.6,10.5,37.5,16.4,5.14
2016,4,14,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,116.0,16.5,3.3,6.5,27.0,86.86,0.0
2016,4,15,6,0,232.0,33.0,3.4,7.0,54.0,185.51,143.34
2016,4,15,6,15,346.5,46.0,3.6,7.5,101.0,273.43,228.07
2016,4,15,6,30,461.0,59.0,3.8,8.0,148.0,372.06,315.94
2016,4,15,6,45,546.0,66.0,4.0,8.5,203.5,454.18,387.6
2016,4,15,7,0,631.0,73.0,4.2,9.0,259.0,541.58,461.15
2016,4,15,7,15,679.0,79.5,4.35,9.5,315.5,606.76,513.68
2016,4,15,7,30,727.0,86.0,4.5,10.0,372.0,673.49,564.65
2016,4,15,7,45,762.5,90.5,4.65,11.0,428.0,729.01,604.35
2016,4,15,8,0,798.0,95.0,4.8,12.0,484.0,780.45,639.92
2016,4,15,8,15,822.0,99.0,4.85,12.5,536.5,825.27,670.42
2016,4,15,8,30,846.0,103.0,4.9,13.0,589.0,868.47,699.26
2016,4,15,8,45,861.0,107.5,4.95,13.5,637.0,902.39,720.9
2016,4,15,9,0,876.0,112.0,5.0,14.0,685.0,933.77,740.57
2016,4,15,9,15,889.0,115.0,5.0,14.5,728.0,958.87,755.24
2016,4,15,9,30,902.0,118.0,5.0,15.0,771.0,973.2,762.22
2016,4,15,9,45,914.5,118.5,5.0,15.5,808.5,989.11,770.48
2016,4,15,10,0,927.0,119.0,5.0,16.0,846.0,1001.86,776.56
2016,4,15,10,15,934.0,121.0,5.0,16.0,875.5,1007.74,779.46
2016,4,15,10,30,941.0,123.0,5.0,16.0,905.0,1010.18,780.15
2016,4,15,10,45,942.0,126.0,5.0,16.5,925.5,1004.61,773.91
2016,4,15,11,0,943.0,129.0,5.0,17.0,946.0,995.61,765.5
2016,4,15,11,15,945.5,129.5,5.05,17.0,959.5,982.11,756.0
2016,4,15,11,30,948.0,130.0,5.1,17.0,973.0,965.33,744.31
2016,4,15,11,45,950.5,129.5,5.15,17.5,978.5,944.39,728.35
2016,4,15,12,0,953.0,129.0,5.2,18.0,984.0,920.33,710.31
2016,4,15,12,15,951.5,128.5,5.25,18.0,980.0,890.04,689.26
2016,4,15,12,30,950.0,128.0,5.3,18.0,976.0,857.09,666.24
2016,4,15,12,45,951.0,125.0,5.4,18.5,965.0,821.21,640.02
2016,4,15,13,0,952.0,122.0,5.5,19.0,954.0,782.81,611.87
2016,4,15,13,15,947.0,121.0,5.55,19.0,934.0,739.8,579.16
2016,4,15,13,30,942.0,120.0,5.6,19.0,914.0,694.99,544.36
2016,4,15,13,45,938.0,117.0,5.65,19.0,887.0,647.45,506.73
2016,4,15,14,0,934.0,114.0,5.7,19.0,860.0,598.42,467.03
2016,4,15,14,15,924.5,112.0,5.7,18.5,824.5,546.28,424.6
2016,4,15,14,30,915.0,110.0,5.7,18.0,789.0,493.56,380.46
2016,4,15,14,45,906.5,105.5,5.7,18.0,748.5,438.85,332.84
2016,4,15,15,0,898.0,101.0,5.7,18.0,708.0,383.94,284.04
2016,4,15,15,15,881.5,98.0,5.6,17.5,661.0,327.99,234.33
2016,4,15,15,30,865.0,95.0,5.5,17.0,614.0,266.58,180.27
2016,4,15,15,45,845.5,91.0,5.4,17.0,562.5,211.44,132.39
2016,4,15,16,0,826.0,87.0,5.3,17.0,511.0,158.23,89.98
2016,4,15,16,15,797.0,82.5,5.0,16.5,457.0,106.16,56.73
2016,4,15,16,30,768.0,78.0,4.7,16.0,403.0,57.44,45.16
2016,4,15,16,45,728.5,73.0,4.45,16.0,347.0,52.37,40.86
2016,4,15,17,0,689.0,68.0,4.2,16.0,291.0,45.94,35.26
2016,4,15,17,15,630.5,61.0,3.7,15.0,236.5,42.71,32.54
2016,4,15,17,30,572.0,54.0,3.2,14.0,182.0,39.29,29.5
2016,4,15,17,45,480.0,44.5,2.75,13.5,132.0,33.46,24.04
2016,4,15,18,0,388.0,35.0,2.3,13.0,82.0,27.32,18.04
2016,4,15,18,15,194.0,17.5,2.15,12.5,41.0,13.31,3.54
2016,4,15,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,149.5,15.5,0.75,9.5,29.5,104.2,0.0
2016,4,16,6,0,299.0,31.0,0.7,10.0,59.0,218.13,168.21
2016,4,16,6,15,407.0,42.5,0.75,11.0,107.5,304.41,247.78
2016,4,16,6,30,515.0,54.0,0.8,12.0,156.0,400.3,328.59
2016,4,16,6,45,584.5,62.0,0.9,13.0,210.5,475.73,390.01
2016,4,16,7,0,654.0,70.0,1.0,14.0,265.0,555.44,451.8
2016,4,16,7,15,698.5,76.0,1.05,14.5,321.0,618.37,498.0
2016,4,16,7,30,743.0,82.0,1.1,15.0,377.0,682.6,542.71
2016,4,16,7,45,775.5,86.5,1.2,16.0,432.5,732.5,575.13
2016,4,16,8,0,808.0,91.0,1.3,17.0,488.0,786.16,609.4
2016,4,16,8,15,830.5,94.5,1.4,17.5,540.0,829.37,636.73
2016,4,16,8,30,853.0,98.0,1.5,18.0,592.0,870.89,662.61
2016,4,16,8,45,870.0,101.0,1.6,19.0,640.0,904.98,681.89
2016,4,16,9,0,887.0,104.0,1.7,20.0,688.0,929.0,694.33
2016,4,16,9,15,899.5,106.5,1.7,20.0,730.5,953.28,708.4
2016,4,16,9,30,912.0,109.0,1.7,20.0,773.0,974.64,720.56
2016,4,16,9,45,926.0,108.5,1.75,20.5,810.0,991.02,728.86
2016,4,16,10,0,940.0,108.0,1.8,21.0,847.0,1004.25,735.26
2016,4,16,10,15,946.0,109.5,1.85,21.5,876.5,1008.81,736.22
2016,4,16,10,30,952.0,111.0,1.9,22.0,906.0,1009.91,735.2
2016,4,16,10,45,956.5,112.0,2.0,22.5,927.5,1005.62,731.52
2016,4,16,11,0,961.0,113.0,2.1,23.0,949.0,997.85,725.74
2016,4,16,11,15,963.5,113.5,2.15,23.0,962.0,984.32,717.2
2016,4,16,11,30,966.0,114.0,2.2,23.0,975.0,967.46,706.61
2016,4,16,11,45,966.0,114.5,2.3,23.5,980.0,945.17,691.71
2016,4,16,12,0,966.0,115.0,2.4,24.0,985.0,919.8,674.81
2016,4,16,12,15,965.5,115.0,2.45,24.0,981.5,890.62,656.21
2016,4,16,12,30,965.0,115.0,2.5,24.0,978.0,858.64,635.67
2016,4,16,12,45,964.5,113.0,2.55,24.5,967.0,822.2,610.8
2016,4,16,13,0,964.0,111.0,2.6,25.0,956.0,783.3,584.15
2016,4,16,13,15,959.5,110.0,2.6,25.0,936.0,740.29,553.89
2016,4,16,13,30,955.0,109.0,2.6,25.0,916.0,695.41,521.13
2016,4,16,13,45,949.5,107.0,2.65,25.0,889.0,647.41,485.58
2016,4,16,14,0,944.0,105.0,2.7,25.0,862.0,598.03,448.01
2016,4,16,14,15,935.5,103.5,2.7,25.0,827.5,546.43,407.53
2016,4,16,14,30,927.0,102.0,2.7,25.0,793.0,494.14,365.35
2016,4,16,14,45,914.5,100.0,2.7,25.0,751.5,439.41,320.23
2016,4,16,15,0,902.0,98.0,2.7,25.0,710.0,384.84,274.12
2016,4,16,15,15,887.0,95.5,2.6,24.5,663.5,329.55,227.1
2016,4,16,15,30,872.0,93.0,2.5,24.0,617.0,268.57,175.52
2016,4,16,15,45,850.5,90.0,2.45,24.0,566.0,213.53,129.55
2016,4,16,16,0,829.0,87.0,2.4,24.0,515.0,160.61,88.75
2016,4,16,16,15,801.5,83.0,2.2,23.0,461.0,108.86,56.51
2016,4,16,16,30,774.0,79.0,2.0,22.0,407.0,60.3,46.46
2016,4,16,16,45,735.5,73.5,1.8,21.5,351.5,52.68,40.19
2016,4,16,17,0,697.0,68.0,1.6,21.0,296.0,45.84,34.44
2016,4,16,17,15,640.0,61.0,1.45,19.5,241.0,42.61,31.85
2016,4,16,17,30,583.0,54.0,1.3,18.0,186.0,39.19,28.93
2016,4,16,17,45,493.0,45.0,1.2,17.0,135.5,33.79,24.01
2016,4,16,18,0,403.0,36.0,1.1,16.0,85.0,28.12,18.56
2016,4,16,18,15,251.0,22.5,1.1,15.5,48.0,17.8,7.04
2016,4,16,18,30,99.0,9.0,1.1,15.0,11.0,8.58,0.0
2016,4,16,18,45,49.5,4.5,1.15,14.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,153.5,16.0,0.9,13.5,31.0,108.34,7.39
2016,4,17,6,0,307.0,32.0,0.9,14.0,62.0,224.23,172.45
2016,4,17,6,15,411.5,43.0,1.1,14.5,110.0,308.8,249.46
2016,4,17,6,30,516.0,54.0,1.3,15.0,158.0,402.52,329.03
2016,4,17,6,45,581.0,62.0,1.5,16.0,211.5,475.24,388.53
2016,4,17,7,0,646.0,70.0,1.7,17.0,265.0,551.89,448.44
2016,4,17,7,15,690.0,76.0,1.8,18.0,320.5,614.24,493.79
2016,4,17,7,30,734.0,82.0,1.9,19.0,376.0,677.86,537.65
2016,4,17,7,45,764.0,87.0,2.0,20.0,430.5,726.19,568.94
2016,4,17,8,0,794.0,92.0,2.1,21.0,485.0,778.07,601.98
2016,4,17,8,15,816.5,95.5,2.25,21.5,536.5,820.9,629.45
2016,4,17,8,30,839.0,99.0,2.4,22.0,588.0,862.08,655.47
2016,4,17,8,45,854.5,103.0,2.55,23.0,635.0,895.7,674.76
2016,4,17,9,0,870.0,107.0,2.7,24.0,682.0,926.85,692.22
2016,4,17,9,15,882.5,109.5,2.75,24.5,724.0,943.11,700.18
2016,4,17,9,30,895.0,112.0,2.8,25.0,766.0,964.23,711.55
2016,4,17,9,45,907.5,112.5,2.9,25.5,803.0,980.13,719.89
2016,4,17,10,0,920.0,113.0,3.0,26.0,840.0,992.9,726.31
2016,4,17,10,15,927.0,114.5,3.0,26.5,869.0,998.29,727.22
2016,4,17,10,30,934.0,116.0,3.0,27.0,898.0,1000.29,726.13
2016,4,17,10,45,937.5,118.0,3.0,27.5,919.0,996.12,721.22
2016,4,17,11,0,941.0,120.0,3.0,28.0,940.0,988.53,714.32
2016,4,17,11,15,944.0,120.5,2.95,28.0,954.0,975.61,705.16
2016,4,17,11,30,947.0,121.0,2.9,28.0,968.0,959.4,694.04
2016,4,17,11,45,947.5,121.5,2.9,28.5,973.0,937.81,678.59
2016,4,17,12,0,948.0,122.0,2.9,29.0,978.0,913.2,661.3
2016,4,17,12,15,947.5,122.0,2.85,29.0,975.0,884.4,642.31
2016,4,17,12,30,947.0,122.0,2.8,29.0,972.0,852.87,621.55
2016,4,17,12,45,947.0,120.0,2.8,29.0,961.5,817.33,598.39
2016,4,17,13,0,947.0,118.0,2.8,29.0,951.0,779.35,573.47
2016,4,17,13,15,943.5,117.0,2.8,29.0,931.5,737.6,544.27
2016,4,17,13,30,940.0,116.0,2.8,29.0,912.0,693.94,512.78
2016,4,17,13,45,936.0,113.0,2.8,29.0,885.5,646.56,477.95
2016,4,17,14,0,932.0,110.0,2.8,29.0,859.0,597.72,441.16
2016,4,17,14,15,924.0,108.5,2.75,28.5,825.0,546.9,402.55
2016,4,17,14,30,916.0,107.0,2.7,28.0,791.0,495.36,362.15
2016,4,17,14,45,907.0,103.5,2.7,28.0,751.0,441.3,318.12
2016,4,17,15,0,898.0,100.0,2.7,28.0,711.0,387.08,272.84
2016,4,17,15,15,883.5,97.0,2.6,27.5,665.0,331.74,226.39
2016,4,17,15,30,869.0,94.0,2.5,27.0,619.0,270.7,175.38
2016,4,17,15,45,851.5,90.0,2.4,27.0,569.0,215.73,129.74
2016,4,17,16,0,834.0,86.0,2.3,27.0,519.0,162.46,88.76
2016,4,17,16,15,807.0,82.0,2.1,26.0,465.0,110.46,56.3
2016,4,17,16,30,780.0,78.0,1.9,25.0,411.0,61.59,38.92
2016,4,17,16,45,744.0,73.0,1.7,24.0,356.0,52.17,39.31
2016,4,17,17,0,708.0,68.0,1.5,23.0,301.0,50.4,38.07
2016,4,17,17,15,652.5,61.0,1.4,22.0,246.0,42.52,31.42
2016,4,17,17,30,597.0,54.0,1.3,21.0,191.0,39.09,28.47
2016,4,17,17,45,508.0,45.0,1.25,20.0,140.0,33.68,23.6
2016,4,17,18,0,419.0,36.0,1.2,19.0,89.0,28.0,18.23
2016,4,17,18,15,266.0,23.0,1.15,18.5,51.0,18.16,7.59
2016,4,17,18,30,113.0,10.0,1.1,18.0,13.0,9.53,0.0
2016,4,17,18,45,56.5,5.0,1.1,17.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,160.0,16.5,0.4,16.5,32.5,113.68,28.8
2016,4,18,6,0,320.0,33.0,0.4,17.0,65.0,232.95,177.91
2016,4,18,6,15,421.0,44.0,0.45,17.5,113.5,316.56,251.3
2016,4,18,6,30,522.0,55.0,0.5,18.0,162.0,408.93,327.01
2016,4,18,6,45,590.5,61.5,0.55,18.5,216.5,482.47,385.16
2016,4,18,7,0,659.0,68.0,0.6,19.0,271.0,560.13,443.71
2016,4,18,7,15,701.5,74.0,0.75,19.5,326.5,621.93,488.22
2016,4,18,7,30,744.0,80.0,0.9,20.0,382.0,681.05,529.09
2016,4,18,7,45,774.5,84.5,1.05,21.0,436.0,733.65,563.23
2016,4,18,8,0,805.0,89.0,1.2,22.0,490.0,785.66,596.11
2016,4,18,8,15,827.0,92.5,1.3,22.5,541.5,828.34,622.51
2016,4,18,8,30,849.0,96.0,1.4,23.0,593.0,869.34,647.5
2016,4,18,8,45,864.5,99.5,1.5,24.0,640.5,902.57,665.79
2016,4,18,9,0,880.0,103.0,1.6,25.0,688.0,925.69,677.38
2016,4,18,9,15,892.0,105.0,1.65,25.5,729.5,948.81,689.73
2016,4,18,9,30,904.0,107.0,1.7,26.0,771.0,969.05,700.24
2016,4,18,9,45,916.0,107.5,1.8,26.5,807.5,984.6,708.46
2016,4,18,10,0,928.0,108.0,1.9,27.0,844.0,996.98,714.8
2016,4,18,10,15,934.5,109.5,1.9,27.0,872.5,1001.95,716.77
2016,4,18,10,30,941.0,111.0,1.9,27.0,901.0,1003.5,716.81
2016,4,18,10,45,945.5,112.0,1.95,27.5,922.5,999.23,712.57
2016,4,18,11,0,950.0,113.0,2.0,28.0,944.0,991.53,706.37
2016,4,18,11,15,952.5,113.5,1.95,28.0,957.0,978.12,696.95
2016,4,18,11,30,955.0,114.0,1.9,28.0,970.0,961.41,685.63
2016,4,18,11,45,956.0,114.0,1.9,28.5,975.0,939.69,670.51
2016,4,18,12,0,957.0,114.0,1.9,29.0,980.0,914.92,653.57
2016,4,18,12,15,956.0,114.0,1.85,29.0,976.5,885.58,634.56
2016,4,18,12,30,955.0,114.0,1.8,29.0,973.0,853.52,613.83
2016,4,18,12,45,949.5,115.0,1.75,29.0,960.5,816.43,589.79
2016,4,18,13,0,944.0,116.0,1.7,29.0,948.0,777.21,564.28
2016,4,18,13,15,939.0,115.5,1.65,29.0,928.5,735.04,535.26
2016,4,18,13,30,934.0,115.0,1.6,29.0,909.0,691.1,504.0
2016,4,18,13,45,925.5,114.5,1.55,29.0,881.0,643.53,469.53
2016,4,18,14,0,917.0,114.0,1.5,29.0,853.0,594.86,433.47
2016,4,18,14,15,908.0,112.5,1.5,29.0,819.0,544.25,395.33
2016,4,18,14,30,899.0,111.0,1.5,29.0,785.0,493.04,355.61
2016,4,18,14,45,882.0,111.0,1.5,29.0,743.0,439.52,313.12
2016,4,18,15,0,865.0,111.0,1.5,29.0,701.0,381.06,266.02
2016,4,18,15,15,848.5,108.0,1.45,28.5,655.0,326.43,221.18
2016,4,18,15,30,832.0,105.0,1.4,28.0,609.0,272.99,176.87
2016,4,18,15,45,803.5,103.5,1.4,28.0,557.5,220.05,133.99
2016,4,18,16,0,775.0,102.0,1.4,28.0,506.0,170.07,96.36
2016,4,18,16,15,745.5,97.0,1.3,27.5,453.0,114.33,60.41
2016,4,18,16,30,716.0,92.0,1.2,27.0,400.0,67.61,42.54
2016,4,18,16,45,668.5,87.5,1.2,26.5,344.5,57.69,43.54
2016,4,18,17,0,621.0,83.0,1.2,26.0,289.0,57.18,43.32
2016,4,18,17,15,561.5,74.5,1.15,24.5,235.5,53.27,40.28
2016,4,18,17,30,502.0,66.0,1.1,23.0,182.0,49.14,36.87
2016,4,18,17,45,409.0,54.5,1.1,21.5,133.0,41.95,30.56
2016,4,18,18,0,316.0,43.0,1.1,20.0,84.0,33.17,22.56
2016,4,18,18,15,188.0,27.0,1.1,19.5,48.0,21.15,10.12
2016,4,18,18,30,60.0,11.0,1.1,19.0,12.0,10.48,0.0
2016,4,18,18,45,30.0,5.5,1.1,18.5,6.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,18.5,0.65,16.5,32.0,100.67,38.3
2016,4,19,6,0,259.0,37.0,0.7,17.0,64.0,205.94,158.75
2016,4,19,6,15,356.5,50.0,0.8,17.5,111.0,288.18,230.59
2016,4,19,6,30,454.0,63.0,0.9,18.0,158.0,378.35,305.43
2016,4,19,6,45,533.0,69.5,1.05,19.0,212.0,456.59,367.89
2016,4,19,7,0,612.0,76.0,1.2,20.0,266.0,539.59,431.28
2016,4,19,7,15,656.0,82.5,1.35,20.5,320.5,601.5,476.82
2016,4,19,7,30,700.0,89.0,1.5,21.0,375.0,664.72,521.09
2016,4,19,7,45,738.5,92.0,1.65,22.0,430.0,720.05,557.42
2016,4,19,8,0,777.0,95.0,1.8,23.0,485.0,771.73,590.27
2016,4,19,8,15,800.0,99.0,1.9,23.5,536.5,815.12,617.44
2016,4,19,8,30,823.0,103.0,2.0,24.0,588.0,856.93,643.19
2016,4,19,8,45,842.0,105.5,2.15,24.5,635.5,891.53,664.29
2016,4,19,9,0,861.0,108.0,2.3,25.0,683.0,923.86,683.78
2016,4,19,9,15,873.5,110.5,2.35,25.5,725.0,939.87,691.51
2016,4,19,9,30,886.0,113.0,2.4,26.0,767.0,960.83,702.71
2016,4,19,9,45,890.0,118.5,2.5,26.5,801.0,974.05,709.33
2016,4,19,10,0,894.0,124.0,2.6,27.0,835.0,983.95,713.96
2016,4,19,10,15,901.0,125.5,2.7,27.0,864.0,989.12,717.1
2016,4,19,10,30,908.0,127.0,2.8,27.0,893.0,991.0,718.26
2016,4,19,10,45,905.0,133.5,2.9,27.5,912.5,985.27,713.24
2016,4,19,11,0,902.0,140.0,3.0,28.0,932.0,976.18,706.22
2016,4,19,11,15,905.0,141.0,3.05,28.0,945.5,963.95,698.3
2016,4,19,11,30,908.0,142.0,3.1,28.0,959.0,948.56,688.42
2016,4,19,11,45,903.0,146.0,3.15,28.0,962.5,925.97,673.9
2016,4,19,12,0,898.0,150.0,3.2,28.0,966.0,900.64,657.64
2016,4,19,12,15,898.0,150.0,3.2,28.0,963.5,873.22,639.67
2016,4,19,12,30,898.0,150.0,3.2,28.0,961.0,843.22,619.96
2016,4,19,12,45,891.0,152.5,3.25,28.0,948.5,807.72,596.75
2016,4,19,13,0,884.0,155.0,3.3,28.0,936.0,771.54,572.08
2016,4,19,13,15,879.5,154.0,3.25,27.5,917.5,730.28,543.48
2016,4,19,13,30,875.0,153.0,3.2,27.0,899.0,687.41,513.1
2016,4,19,13,45,708.0,224.0,3.2,27.0,816.0,607.44,453.17
2016,4,19,14,0,541.0,295.0,3.2,27.0,733.0,541.59,403.16
2016,4,19,14,15,563.0,270.5,3.15,26.5,710.0,502.11,373.97
2016,4,19,14,30,585.0,246.0,3.1,26.0,687.0,460.22,341.8
2016,4,19,14,45,396.5,284.0,3.05,25.5,576.0,382.79,284.25
2016,4,19,15,0,208.0,322.0,3.0,25.0,465.0,335.0,250.25
2016,4,19,15,15,214.5,298.5,2.9,24.5,437.5,303.78,226.07
2016,4,19,15,30,221.0,275.0,2.8,24.0,410.0,272.08,201.14
2016,4,19,15,45,327.5,230.5,2.7,23.5,412.0,235.63,168.48
2016,4,19,16,0,434.0,186.0,2.6,23.0,414.0,188.12,127.22
2016,4,19,16,15,417.5,168.0,2.4,22.5,368.5,146.84,98.94
2016,4,19,16,30,401.0,150.0,2.2,22.0,323.0,107.69,78.28
2016,4,19,16,45,360.5,139.5,2.0,21.5,279.5,95.85,77.19
2016,4,19,17,0,320.0,129.0,1.8,21.0,236.0,96.13,77.78
2016,4,19,17,15,405.0,100.0,1.7,20.0,211.0,72.3,57.56
2016,4,19,17,30,490.0,71.0,1.6,19.0,186.0,53.45,41.26
2016,4,19,17,45,411.5,57.5,1.5,18.5,137.0,44.58,33.27
2016,4,19,18,0,333.0,44.0,1.4,18.0,88.0,35.17,24.53
2016,4,19,18,15,200.0,28.0,1.3,17.5,51.0,21.92,11.18
2016,4,19,18,30,67.0,12.0,1.2,17.0,14.0,11.44,0.0
2016,4,19,18,45,33.5,6.0,1.2,16.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,18.5,0.8,12.0,35.0,109.96,53.95
2016,4,20,6,0,294.0,37.0,0.8,13.0,70.0,225.62,177.85
2016,4,20,6,15,392.5,49.5,0.9,13.5,118.0,309.25,251.6
2016,4,20,6,30,491.0,62.0,1.0,14.0,166.0,401.29,328.87
2016,4,20,6,45,563.0,69.0,1.1,15.0,221.0,477.13,389.81
2016,4,20,7,0,635.0,76.0,1.2,16.0,276.0,557.23,451.23
2016,4,20,7,15,678.5,82.5,1.2,17.0,331.5,619.71,495.29
2016,4,20,7,30,722.0,89.0,1.2,18.0,387.0,683.39,537.7
2016,4,20,7,45,759.0,92.0,1.25,19.0,442.5,734.16,569.78
2016,4,20,8,0,796.0,95.0,1.3,20.0,498.0,789.42,604.12
2016,4,20,8,15,818.5,98.5,1.45,20.5,549.5,832.29,631.42
2016,4,20,8,30,841.0,102.0,1.6,21.0,601.0,873.49,657.36
2016,4,20,8,45,858.0,105.5,1.8,22.0,648.5,907.82,677.72
2016,4,20,9,0,875.0,109.0,2.0,23.0,696.0,939.73,696.28
2016,4,20,9,15,887.5,111.5,2.05,23.0,738.0,955.84,705.43
2016,4,20,9,30,900.0,114.0,2.1,23.0,780.0,976.9,718.08
2016,4,20,9,45,909.0,116.0,2.2,23.5,816.0,991.07,725.44
2016,4,20,10,0,918.0,118.0,2.3,24.0,852.0,1002.03,730.86
2016,4,20,10,15,924.5,120.0,2.4,24.0,881.0,1007.3,734.18
2016,4,20,10,30,931.0,122.0,2.5,24.0,910.0,1009.19,735.48
2016,4,20,10,45,927.5,128.5,2.6,24.5,929.5,1002.88,730.19
2016,4,20,11,0,924.0,135.0,2.7,25.0,949.0,993.15,722.87
2016,4,20,11,15,926.5,135.5,2.75,25.0,962.0,979.71,714.22
2016,4,20,11,30,929.0,136.0,2.8,25.0,975.0,963.08,703.58
2016,4,20,11,45,931.0,135.5,2.85,25.5,980.0,941.95,688.72
2016,4,20,12,0,933.0,135.0,2.9,26.0,985.0,917.83,671.98
2016,4,20,12,15,931.5,135.0,2.95,26.0,981.0,888.43,653.08
2016,4,20,12,30,930.0,135.0,3.0,26.0,977.0,856.44,632.4
2016,4,20,12,45,931.5,131.5,3.05,26.0,966.0,821.15,609.36
2016,4,20,13,0,933.0,128.0,3.1,26.0,955.0,783.4,584.47
2016,4,20,13,15,928.0,127.0,3.1,26.0,935.0,741.11,554.41
2016,4,20,13,30,923.0,126.0,3.1,26.0,915.0,697.1,522.25
2016,4,20,13,45,916.0,124.5,3.15,26.0,887.0,649.95,487.3
2016,4,20,14,0,909.0,123.0,3.2,26.0,859.0,601.63,450.57
2016,4,20,14,15,899.5,121.0,3.2,25.5,824.5,550.69,411.58
2016,4,20,14,30,890.0,119.0,3.2,25.0,790.0,499.23,370.95
2016,4,20,14,45,874.5,117.5,3.25,25.0,748.5,440.5,323.22
2016,4,20,15,0,859.0,116.0,3.3,25.0,707.0,386.86,278.11
2016,4,20,15,15,842.5,113.0,3.25,24.5,660.5,332.56,232.11
2016,4,20,15,30,826.0,110.0,3.2,24.0,614.0,279.46,186.75
2016,4,20,15,45,800.0,107.0,3.2,24.0,563.0,226.07,142.09
2016,4,20,16,0,774.0,104.0,3.2,24.0,512.0,175.36,102.45
2016,4,20,16,15,742.5,91.0,3.05,23.0,449.5,118.94,64.59
2016,4,20,16,30,711.0,78.0,2.9,22.0,387.0,66.26,39.85
2016,4,20,16,45,668.0,81.0,2.75,21.5,340.5,52.48,39.98
2016,4,20,17,0,625.0,84.0,2.6,21.0,294.0,57.67,44.68
2016,4,20,17,15,566.0,75.5,2.3,20.0,240.5,53.79,41.53
2016,4,20,17,30,507.0,67.0,2.0,19.0,187.0,49.68,38.0
2016,4,20,17,45,418.0,55.5,1.7,18.0,137.5,42.53,31.59
2016,4,20,18,0,329.0,44.0,1.4,17.0,88.0,34.98,24.53
2016,4,20,18,15,200.5,28.5,1.35,16.5,51.5,22.28,11.83
2016,4,20,18,30,72.0,13.0,1.3,16.0,15.0,12.39,0.0
2016,4,20,18,45,36.0,6.5,1.3,15.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,104.0,21.0,0.15,11.5,33.0,95.16,52.84
2016,4,21,6,0,208.0,42.0,0.1,12.0,66.0,187.37,147.76
2016,4,21,6,15,285.5,58.5,0.1,12.5,110.0,259.16,210.12
2016,4,21,6,30,363.0,75.0,0.1,13.0,154.0,337.67,275.24
2016,4,21,6,45,420.0,88.0,0.1,14.0,203.5,404.2,327.64
2016,4,21,7,0,477.0,101.0,0.1,15.0,253.0,474.54,380.37
2016,4,21,7,15,550.5,97.5,0.3,15.5,303.5,545.63,434.37
2016,4,21,7,30,624.0,94.0,0.5,16.0,354.0,616.13,486.03
2016,4,21,7,45,606.0,114.5,0.7,17.0,394.5,644.99,504.84
2016,4,21,8,0,588.0,135.0,0.9,18.0,435.0,670.14,521.09
2016,4,21,8,15,525.0,174.5,1.1,18.5,462.0,669.34,518.3
2016,4,21,8,30,462.0,214.0,1.3,19.0,489.0,668.8,515.34
2016,4,21,8,45,502.5,217.0,1.55,19.5,537.5,715.12,548.53
2016,4,21,9,0,543.0,220.0,1.8,20.0,586.0,761.05,580.51
2016,4,21,9,15,600.0,216.0,1.95,20.5,643.5,818.4,619.45
2016,4,21,9,30,657.0,212.0,2.1,21.0,701.0,870.81,654.21
2016,4,21,9,45,621.5,243.0,2.3,21.5,722.5,870.22,651.47
2016,4,21,10,0,586.0,274.0,2.5,22.0,744.0,863.85,645.18
2016,4,21,10,15,552.0,301.5,2.6,22.0,756.5,855.61,638.2
2016,4,21,10,30,518.0,329.0,2.7,22.0,769.0,844.5,629.35
2016,4,21,10,45,584.5,308.0,2.8,22.5,816.0,876.16,651.35
2016,4,21,11,0,651.0,287.0,2.9,23.0,863.0,905.76,671.34
2016,4,21,11,15,776.0,215.5,2.95,23.0,911.0,934.48,692.22
2016,4,21,11,30,901.0,144.0,3.0,23.0,959.0,947.42,700.64
2016,4,21,11,45,902.5,143.5,3.15,23.0,963.5,926.33,687.34
2016,4,21,12,0,904.0,143.0,3.3,23.0,968.0,902.38,672.32
2016,4,21,12,15,903.0,143.0,3.35,23.0,964.5,874.08,653.65
2016,4,21,12,30,902.0,143.0,3.4,23.0,961.0,843.26,633.22
2016,4,21,12,45,911.5,134.0,3.45,23.0,952.5,809.99,611.0
2016,4,21,13,0,921.0,125.0,3.5,23.0,944.0,773.85,586.64
2016,4,21,13,15,916.5,124.0,3.55,23.0,924.5,732.43,556.89
2016,4,21,13,30,912.0,123.0,3.6,23.0,905.0,689.26,524.88
2016,4,21,13,45,908.5,119.5,3.65,23.0,878.5,643.02,489.92
2016,4,21,14,0,905.0,116.0,3.7,23.0,852.0,595.34,452.98
2016,4,21,14,15,896.0,114.0,3.75,22.5,817.5,544.94,413.75
2016,4,21,14,30,887.0,112.0,3.8,22.0,783.0,493.98,372.83
2016,4,21,14,45,883.0,106.0,3.85,22.0,744.5,441.42,328.73
2016,4,21,15,0,879.0,100.0,3.9,22.0,706.0,388.28,283.0
2016,4,21,15,15,864.0,97.0,3.9,21.5,660.5,333.92,236.08
2016,4,21,15,30,849.0,94.0,3.9,21.0,615.0,273.89,184.41
2016,4,21,15,45,832.0,90.0,3.95,21.0,565.5,220.17,138.18
2016,4,21,16,0,815.0,86.0,4.0,21.0,516.0,168.11,96.17
2016,4,21,16,15,788.5,82.0,3.9,20.5,463.5,117.17,61.72
2016,4,21,16,30,762.0,78.0,3.8,20.0,411.0,69.3,40.75
2016,4,21,16,45,719.5,74.5,3.75,19.5,356.0,52.8,40.59
2016,4,21,17,0,677.0,71.0,3.7,19.0,301.0,47.46,36.12
2016,4,21,17,15,621.5,64.5,3.35,18.0,247.0,44.73,33.91
2016,4,21,17,30,566.0,58.0,3.0,17.0,193.0,41.86,31.44
2016,4,21,17,45,472.0,49.5,2.65,16.5,143.0,37.04,26.99
2016,4,21,18,0,378.0,41.0,2.3,16.0,93.0,32.01,22.11
2016,4,21,18,15,235.5,27.5,2.1,15.5,55.0,21.88,11.82
2016,4,21,18,30,93.0,14.0,1.9,15.0,17.0,13.34,0.0
2016,4,21,18,45,46.5,7.0,1.7,14.5,8.5,6.67,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,157.0,19.5,1.9,11.5,38.0,118.7,73.36
2016,4,22,6,0,314.0,39.0,2.2,12.0,76.0,240.13,192.95
2016,4,22,6,15,408.5,49.5,2.35,12.5,123.5,320.84,265.2
2016,4,22,6,30,503.0,60.0,2.5,13.0,171.0,409.3,341.17
2016,4,22,6,45,567.5,66.5,2.65,13.5,224.0,480.16,400.33
2016,4,22,7,0,632.0,73.0,2.8,14.0,277.0,554.78,460.16
2016,4,22,7,15,316.0,85.5,2.9,14.5,187.5,352.58,294.49
2016,4,22,7,30,0.0,98.0,3.0,15.0,98.0,93.02,72.76
2016,4,22,7,45,0.0,122.5,3.2,15.5,122.5,117.56,93.03
2016,4,22,8,0,0.0,147.0,3.4,16.0,147.0,142.05,112.62
2016,4,22,8,15,0.0,149.0,3.55,16.0,149.0,143.01,112.99
2016,4,22,8,30,0.0,151.0,3.7,16.0,151.0,144.24,113.64
2016,4,22,8,45,0.5,153.5,3.85,16.5,154.0,146.6,115.03
2016,4,22,9,0,1.0,156.0,4.0,17.0,157.0,149.09,116.54
2016,4,22,9,15,2.0,162.0,4.15,17.0,164.0,155.59,121.55
2016,4,22,9,30,3.0,168.0,4.3,17.0,171.0,162.12,126.58
2016,4,22,9,45,2.5,161.0,4.45,17.0,163.5,154.56,120.27
2016,4,22,10,0,2.0,154.0,4.6,17.0,156.0,147.13,114.13
2016,4,22,10,15,3.0,158.0,4.7,17.0,161.0,151.78,117.75
2016,4,22,10,30,4.0,162.0,4.8,17.0,166.0,156.39,121.34
2016,4,22,10,45,5.0,167.5,4.95,17.0,172.5,162.38,126.05
2016,4,22,11,0,6.0,173.0,5.1,17.0,179.0,168.3,130.72
2016,4,22,11,15,11.5,236.5,5.25,17.0,247.5,233.39,182.34
2016,4,22,11,30,17.0,300.0,5.4,17.0,316.0,297.91,232.8
2016,4,22,11,45,12.5,245.0,5.55,17.0,257.0,240.78,187.92
2016,4,22,12,0,8.0,190.0,5.7,17.0,198.0,184.56,143.48
2016,4,22,12,15,9.5,208.5,5.75,16.5,218.0,202.5,158.1
2016,4,22,12,30,11.0,227.0,5.8,16.0,238.0,220.12,172.43
2016,4,22,12,45,5.5,134.5,5.85,16.0,140.0,129.6,100.03
2016,4,22,13,0,0.0,42.0,5.9,16.0,42.0,39.23,26.56
2016,4,22,13,15,21.5,208.0,5.95,15.5,227.0,205.9,162.16
2016,4,22,13,30,43.0,374.0,6.0,15.0,412.0,362.79,286.41
2016,4,22,13,45,21.5,217.5,6.05,15.0,236.5,210.25,165.73
2016,4,22,14,0,0.0,61.0,6.1,15.0,61.0,56.93,41.37
2016,4,22,14,15,0.5,106.0,6.0,14.5,106.5,98.98,76.18
2016,4,22,14,30,1.0,151.0,5.9,14.0,152.0,139.8,109.89
2016,4,22,14,45,8.0,193.0,5.8,14.0,198.5,179.19,142.1
2016,4,22,15,0,15.0,235.0,5.7,14.0,245.0,216.04,172.05
2016,4,22,15,15,14.0,221.5,5.55,14.0,230.5,202.16,161.06
2016,4,22,15,30,13.0,208.0,5.4,14.0,216.0,188.4,150.21
2016,4,22,15,45,192.0,206.0,5.3,14.0,308.5,203.37,155.37
2016,4,22,16,0,371.0,204.0,5.2,14.0,401.0,203.59,147.69
2016,4,22,16,15,553.0,146.5,5.1,13.5,406.0,145.53,95.73
2016,4,22,16,30,735.0,89.0,5.0,13.0,411.0,73.5,44.72
2016,4,22,16,45,702.0,82.5,4.9,13.0,358.0,53.44,42.26
2016,4,22,17,0,669.0,76.0,4.8,13.0,305.0,51.15,40.34
2016,4,22,17,15,613.0,69.0,4.45,12.5,251.0,48.2,37.82
2016,4,22,17,30,557.0,62.0,4.1,12.0,197.0,45.09,35.02
2016,4,22,17,45,468.0,53.0,3.75,11.5,146.5,40.0,30.24
2016,4,22,18,0,379.0,44.0,3.4,11.0,96.0,34.69,25.0
2016,4,22,18,15,237.5,30.0,3.05,10.5,57.5,24.14,14.21
2016,4,22,18,30,96.0,16.0,2.7,10.0,19.0,12.66,0.0
2016,4,22,18,45,48.0,8.0,2.4,10.0,9.5,7.63,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,17.5,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,23,5,30,35.0,10.0,1.9,8.0,11.0,24.73,0.0
2016,4,23,5,45,180.5,25.5,2.1,8.5,46.0,142.13,95.24
2016,4,23,6,0,326.0,41.0,2.3,9.0,81.0,249.48,203.45
