Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,15,421.0,52.0,2.5,9.5,130.0,332.01,277.85
2016,4,23,6,30,516.0,63.0,2.7,10.0,179.0,422.24,356.05
2016,4,23,6,45,583.5,69.0,2.95,10.5,233.5,495.31,417.77
2016,4,23,7,0,651.0,75.0,3.2,11.0,288.0,572.23,480.3
2016,4,23,7,15,692.0,81.0,3.25,11.5,342.5,632.99,526.14
2016,4,23,7,30,733.0,87.0,3.3,12.0,397.0,694.77,571.01
2016,4,23,7,45,762.0,91.0,3.35,12.5,450.5,741.07,602.91
2016,4,23,8,0,791.0,95.0,3.4,13.0,504.0,790.97,636.85
2016,4,23,8,15,600.5,163.0,3.4,13.5,491.5,728.84,586.95
2016,4,23,8,30,410.0,231.0,3.4,14.0,479.0,643.76,516.05
2016,4,23,8,45,329.0,271.5,3.4,14.5,480.5,608.15,485.16
2016,4,23,9,0,248.0,312.0,3.4,15.0,482.0,581.18,460.2
2016,4,23,9,15,569.0,213.0,3.45,15.5,631.5,788.83,620.86
2016,4,23,9,30,890.0,114.0,3.5,16.0,781.0,972.84,748.42
2016,4,23,9,45,680.5,213.5,3.55,16.5,737.0,898.13,692.47
2016,4,23,10,0,471.0,313.0,3.6,17.0,693.0,797.47,614.32
2016,4,23,10,15,476.5,320.5,3.7,17.0,716.0,805.44,620.26
2016,4,23,10,30,482.0,328.0,3.8,17.0,739.0,811.27,623.98
2016,4,23,10,45,712.0,221.5,3.9,17.5,845.5,912.84,699.77
2016,4,23,11,0,942.0,115.0,4.0,18.0,952.0,994.7,754.1
2016,4,23,11,15,944.5,115.5,4.05,18.0,965.0,981.27,744.11
2016,4,23,11,30,947.0,116.0,4.1,18.0,978.0,964.6,732.73
2016,4,23,11,45,947.0,116.5,4.15,18.5,982.0,942.58,716.39
2016,4,23,12,0,947.0,117.0,4.2,19.0,986.0,917.59,698.11
2016,4,23,12,15,946.0,117.0,4.2,19.0,982.5,888.47,678.07
2016,4,23,12,30,945.0,117.0,4.2,19.0,979.0,856.71,656.17
2016,4,23,12,45,943.5,116.0,4.2,19.5,967.5,821.15,630.33
2016,4,23,13,0,942.0,115.0,4.2,20.0,956.0,783.27,602.82
2016,4,23,13,15,937.5,114.0,4.2,20.0,936.0,741.18,572.39
2016,4,23,13,30,933.0,113.0,4.2,20.0,916.0,697.31,539.11
2016,4,23,13,45,923.5,113.5,4.2,20.0,888.0,650.16,502.62
2016,4,23,14,0,914.0,114.0,4.2,20.0,860.0,602.01,464.53
2016,4,23,14,15,905.0,112.0,4.25,19.5,826.0,551.26,424.45
2016,4,23,14,30,896.0,110.0,4.3,19.0,792.0,499.95,382.75
2016,4,23,14,45,876.5,111.5,4.35,19.0,749.5,446.91,337.81
2016,4,23,15,0,857.0,113.0,4.4,19.0,707.0,389.18,288.33
2016,4,23,15,15,840.5,110.0,4.4,18.5,661.5,335.06,241.19
2016,4,23,15,30,824.0,107.0,4.4,18.0,616.0,282.15,194.63
2016,4,23,15,45,796.5,105.5,4.45,18.0,565.0,229.81,149.38
2016,4,23,16,0,769.0,104.0,4.5,18.0,514.0,180.3,109.17
2016,4,23,16,15,739.5,99.0,4.4,17.5,461.0,124.85,69.77
2016,4,23,16,30,710.0,94.0,4.3,17.0,408.0,78.39,47.42
2016,4,23,16,45,662.5,90.0,4.25,16.5,353.0,58.8,46.37
2016,4,23,17,0,615.0,86.0,4.2,16.0,298.0,58.76,46.56
2016,4,23,17,15,557.0,77.5,3.95,15.5,244.5,54.95,43.34
2016,4,23,17,30,499.0,69.0,3.7,15.0,191.0,50.91,39.76
2016,4,23,17,45,413.0,58.0,3.45,14.5,142.5,44.3,33.68
2016,4,23,18,0,327.0,47.0,3.2,14.0,94.0,36.05,25.9
2016,4,23,18,15,202.5,31.5,3.05,13.5,56.5,24.57,14.55
2016,4,23,18,30,78.0,16.0,2.9,13.0,19.0,12.62,0.0
2016,4,23,18,45,39.0,8.0,2.75,12.5,9.5,7.63,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,9.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,9.0,9.0,8.58,0.0
2016,4,24,5,45,87.5,30.5,2.9,9.5,41.5,96.89,65.93
2016,4,24,6,0,175.0,52.0,3.1,10.0,74.0,175.22,142.07
2016,4,24,6,15,259.0,69.0,3.2,10.0,119.5,259.44,217.07
2016,4,24,6,30,343.0,86.0,3.3,10.0,165.0,341.77,289.26
2016,4,24,6,45,394.5,101.5,3.4,10.0,214.5,407.21,345.38
2016,4,24,7,0,446.0,117.0,3.5,10.0,264.0,475.92,402.44
2016,4,24,7,15,381.0,139.5,3.45,10.0,280.5,469.41,395.2
2016,4,24,7,30,316.0,162.0,3.4,10.0,297.0,443.65,372.39
2016,4,24,7,45,382.0,171.0,3.4,10.5,355.0,528.61,439.57
2016,4,24,8,0,448.0,180.0,3.4,11.0,413.0,603.25,496.52
2016,4,24,8,15,541.5,168.5,3.4,11.0,477.5,679.92,555.66
2016,4,24,8,30,635.0,157.0,3.4,11.0,542.0,766.43,619.53
2016,4,24,8,45,685.5,163.0,3.4,11.5,607.0,829.41,662.44
2016,4,24,9,0,736.0,169.0,3.4,12.0,672.0,891.6,703.99
2016,4,24,9,15,753.0,173.0,3.4,12.5,714.0,918.9,720.0
2016,4,24,9,30,770.0,177.0,3.4,13.0,756.0,943.7,734.43
2016,4,24,9,45,811.0,163.5,3.45,13.5,798.0,964.19,746.19
2016,4,24,10,0,852.0,150.0,3.5,14.0,840.0,988.28,760.49
2016,4,24,10,15,861.0,152.0,3.5,14.5,869.5,995.22,762.59
2016,4,24,10,30,870.0,154.0,3.5,15.0,899.0,998.89,762.72
2016,4,24,10,45,891.0,146.0,3.55,15.5,924.5,992.59,756.57
2016,4,24,11,0,912.0,138.0,3.6,16.0,950.0,991.33,754.09
2016,4,24,11,15,915.0,138.5,3.7,16.5,963.5,978.41,744.07
2016,4,24,11,30,918.0,139.0,3.8,17.0,977.0,962.34,732.07
2016,4,24,11,45,926.0,135.0,3.9,17.5,984.0,943.34,718.15
2016,4,24,12,0,934.0,131.0,4.0,18.0,991.0,921.19,702.12
2016,4,24,12,15,933.0,131.0,4.25,18.0,987.0,892.24,683.43
2016,4,24,12,30,932.0,131.0,4.5,18.0,983.0,860.69,663.16
2016,4,24,12,45,924.5,133.0,4.75,18.5,970.0,823.53,637.48
2016,4,24,13,0,917.0,135.0,5.0,19.0,957.0,784.47,610.06
2016,4,24,13,15,912.5,134.0,5.15,18.5,937.0,743.15,580.91
2016,4,24,13,30,908.0,133.0,5.3,18.0,917.0,700.12,549.28
2016,4,24,13,45,895.5,135.0,5.45,18.0,888.5,653.3,512.74
2016,4,24,14,0,883.0,137.0,5.6,18.0,860.0,605.78,474.73
2016,4,24,14,15,873.5,135.0,5.65,17.5,826.0,552.69,432.19
2016,4,24,14,30,864.0,133.0,5.7,17.0,792.0,501.88,390.11
2016,4,24,14,45,714.0,178.0,5.8,17.0,703.5,428.5,329.94
2016,4,24,15,0,564.0,223.0,5.9,17.0,615.0,373.67,285.05
2016,4,24,15,15,557.5,207.0,5.95,16.5,574.0,326.28,244.57
2016,4,24,15,30,551.0,191.0,6.0,16.0,533.0,279.52,204.16
2016,4,24,15,45,338.5,213.5,6.05,15.5,418.5,230.03,170.22
2016,4,24,16,0,126.0,236.0,6.1,15.0,304.0,201.58,156.31
2016,4,24,16,15,169.5,210.0,6.0,14.5,291.0,176.03,135.08
2016,4,24,16,30,213.0,184.0,5.9,14.0,278.0,146.24,113.59
2016,4,24,16,45,176.0,167.5,5.85,13.5,239.0,126.86,107.06
2016,4,24,17,0,139.0,151.0,5.8,13.0,200.0,115.24,97.3
2016,4,24,17,15,121.5,126.5,5.65,12.5,164.0,98.35,82.6
2016,4,24,17,30,104.0,102.0,5.5,12.0,128.0,80.89,67.06
2016,4,24,17,45,74.5,78.5,5.4,11.5,94.5,63.51,51.24
2016,4,24,18,0,45.0,55.0,5.3,11.0,61.0,47.19,36.08
2016,4,24,18,15,22.5,33.5,5.15,10.5,36.5,29.59,19.12
2016,4,24,18,30,0.0,12.0,5.0,10.0,12.0,11.13,0.0
2016,4,24,18,45,0.0,6.0,4.9,9.5,6.0,5.72,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,27.0,6.5,3.25,6.0,7.5,0.0,0.0
2016,4,25,5,30,54.0,13.0,3.3,6.0,15.0,36.15,0.0
2016,4,25,5,45,210.0,27.5,3.35,6.5,52.0,162.72,119.06
2016,4,25,6,0,366.0,42.0,3.4,7.0,89.0,273.99,227.13
2016,4,25,6,15,458.0,51.5,3.6,7.5,139.0,355.33,301.23
2016,4,25,6,30,550.0,61.0,3.8,8.0,189.0,443.9,378.88
2016,4,25,6,45,625.0,65.0,4.0,8.5,246.0,520.93,444.45
2016,4,25,7,0,700.0,69.0,4.2,9.0,303.0,602.34,510.85
2016,4,25,7,15,739.0,74.0,4.3,9.5,358.5,658.59,553.45
2016,4,25,7,30,778.0,79.0,4.4,10.0,414.0,719.58,598.57
2016,4,25,7,45,811.5,81.0,4.55,10.5,470.0,772.73,636.79
2016,4,25,8,0,845.0,83.0,4.7,11.0,526.0,825.38,673.94
2016,4,25,8,15,865.0,86.5,4.75,11.5,577.5,867.34,701.86
2016,4,25,8,30,885.0,90.0,4.8,12.0,629.0,899.99,722.59
2016,4,25,8,45,900.5,92.0,4.9,12.5,676.5,932.02,743.13
2016,4,25,9,0,916.0,94.0,5.0,13.0,724.0,961.58,761.77
2016,4,25,9,15,927.5,96.5,5.05,13.5,766.0,985.24,775.75
2016,4,25,9,30,939.0,99.0,5.1,14.0,808.0,1005.89,787.63
2016,4,25,9,45,949.0,99.5,5.2,14.5,844.0,1019.71,795.14
2016,4,25,10,0,959.0,100.0,5.3,15.0,880.0,1030.26,800.49
2016,4,25,10,15,965.5,101.0,5.4,15.0,908.5,1034.61,803.18
2016,4,25,10,30,972.0,102.0,5.5,15.0,937.0,1035.49,803.59
2016,4,25,10,45,974.5,104.0,5.65,15.5,958.0,1030.11,798.58
2016,4,25,11,0,977.0,106.0,5.8,16.0,979.0,1021.24,791.24
2016,4,25,11,15,979.5,106.5,5.85,16.0,992.0,1007.41,781.35
2016,4,25,11,30,982.0,107.0,5.9,16.0,1005.0,990.23,769.21
2016,4,25,11,45,981.5,108.0,6.0,16.0,1009.5,967.64,753.57
2016,4,25,12,0,981.0,109.0,6.1,16.0,1014.0,941.98,735.76
2016,4,25,12,15,569.5,289.0,6.1,16.0,814.0,746.62,588.34
2016,4,25,12,30,158.0,469.0,6.1,16.0,614.0,560.5,437.62
2016,4,25,12,45,553.0,297.0,6.2,16.0,795.0,694.74,549.85
2016,4,25,13,0,948.0,125.0,6.3,16.0,976.0,799.59,634.51
2016,4,25,13,15,943.0,124.0,6.2,16.0,955.5,756.86,601.2
2016,4,25,13,30,938.0,123.0,6.1,16.0,935.0,712.4,565.8
2016,4,25,13,45,931.0,121.5,6.1,16.0,906.5,664.76,527.64
2016,4,25,14,0,924.0,120.0,6.1,16.0,878.0,615.95,487.72
2016,4,25,14,15,914.5,118.0,6.0,16.0,843.5,564.48,444.61
2016,4,25,14,30,905.0,116.0,5.9,16.0,809.0,512.49,400.12
2016,4,25,14,45,893.5,113.0,5.8,16.0,768.0,458.57,353.15
2016,4,25,15,0,882.0,110.0,5.7,16.0,727.0,404.78,305.31
2016,4,25,15,15,866.5,107.0,5.6,15.5,680.5,344.11,251.91
2016,4,25,15,30,851.0,104.0,5.5,15.0,634.0,290.13,203.4
2016,4,25,15,45,831.0,100.0,5.4,15.0,583.5,235.77,155.16
2016,4,25,16,0,811.0,96.0,5.3,15.0,533.0,183.42,111.23
2016,4,25,16,15,783.5,92.0,5.2,14.5,479.0,132.61,74.63
2016,4,25,16,30,756.0,88.0,5.1,14.0,425.0,85.01,50.6
2016,4,25,16,45,718.5,82.5,5.0,14.0,370.0,53.11,41.76
2016,4,25,17,0,681.0,77.0,4.9,14.0,315.0,51.56,40.52
2016,4,25,17,15,626.0,70.0,4.55,13.0,260.0,48.64,38.13
2016,4,25,17,30,571.0,63.0,4.2,12.0,205.0,45.54,35.45
2016,4,25,17,45,485.5,54.0,3.9,11.5,154.5,40.47,30.72
2016,4,25,18,0,400.0,45.0,3.6,11.0,104.0,35.16,25.53
2016,4,25,18,15,265.0,31.5,3.4,10.5,64.0,25.16,15.59
2016,4,25,18,30,130.0,18.0,3.2,10.0,24.0,14.21,0.0
2016,4,25,18,45,65.0,9.0,3.0,9.5,12.0,8.58,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,8.0,13.0,12.39,0.0
2016,4,26,5,45,97.0,30.5,2.2,8.5,43.5,101.55,73.67
2016,4,26,6,0,194.0,48.0,2.3,9.0,74.0,189.13,154.88
2016,4,26,6,15,243.0,66.5,2.25,9.5,114.0,247.61,207.49
2016,4,26,6,30,292.0,85.0,2.2,10.0,154.0,309.88,261.63
2016,4,26,6,45,340.5,97.0,2.2,10.5,197.0,367.1,309.94
2016,4,26,7,0,389.0,109.0,2.2,11.0,240.0,427.56,359.15
2016,4,26,7,15,325.0,141.0,2.2,11.5,263.0,417.83,348.68
2016,4,26,7,30,261.0,173.0,2.2,12.0,286.0,415.42,343.6
2016,4,26,7,45,512.5,140.0,2.25,13.0,397.5,599.46,490.06
2016,4,26,8,0,764.0,107.0,2.3,14.0,509.0,791.82,629.3
2016,4,26,8,15,785.5,111.0,2.35,14.5,559.0,829.06,651.35
2016,4,26,8,30,807.0,115.0,2.4,15.0,609.0,869.14,676.54
2016,4,26,8,45,822.5,118.5,2.5,16.0,654.5,901.26,694.98
2016,4,26,9,0,838.0,122.0,2.6,17.0,700.0,931.01,711.64
2016,4,26,9,15,850.5,124.5,2.6,17.0,740.5,954.22,725.56
2016,4,26,9,30,863.0,127.0,2.6,17.0,781.0,974.6,737.66
2016,4,26,9,45,787.5,172.0,2.65,17.5,789.5,953.5,720.95
2016,4,26,10,0,712.0,217.0,2.7,18.0,798.0,933.74,705.71
2016,4,26,10,15,793.0,182.0,2.7,18.5,849.0,964.2,724.13
2016,4,26,10,30,874.0,147.0,2.7,19.0,900.0,998.25,744.33
2016,4,26,10,45,773.5,212.5,2.7,19.5,891.0,965.12,719.83
2016,4,26,11,0,673.0,278.0,2.7,20.0,882.0,923.0,688.7
2016,4,26,11,15,654.5,295.0,2.8,20.0,888.5,906.8,677.67
2016,4,26,11,30,636.0,312.0,2.9,20.0,895.0,888.32,664.82
2016,4,26,11,45,749.5,240.5,3.0,20.0,931.0,901.12,677.27
2016,4,26,12,0,863.0,169.0,3.1,20.0,967.0,903.82,679.61
2016,4,26,12,15,862.0,169.0,3.25,20.0,963.0,875.46,661.21
2016,4,26,12,30,861.0,169.0,3.4,20.0,959.0,844.72,641.22
2016,4,26,12,45,855.5,169.5,3.55,20.0,946.5,808.78,617.38
2016,4,26,13,0,850.0,170.0,3.7,20.0,934.0,771.05,591.07
2016,4,26,13,15,647.5,263.0,3.8,20.0,838.5,677.17,519.62
2016,4,26,13,30,445.0,356.0,3.9,20.0,743.0,596.37,457.08
2016,4,26,13,45,532.5,312.0,4.0,20.0,761.0,587.23,451.33
2016,4,26,14,0,620.0,268.0,4.1,20.0,779.0,569.03,437.58
2016,4,26,14,15,583.0,267.0,4.15,19.5,732.0,517.18,397.77
2016,4,26,14,30,546.0,266.0,4.2,19.0,685.0,466.86,358.53
2016,4,26,14,45,666.0,205.0,4.3,19.0,689.5,434.1,330.3
2016,4,26,15,0,786.0,144.0,4.4,19.0,694.0,395.12,294.68
2016,4,26,15,15,768.5,140.0,4.45,18.5,649.0,338.04,245.99
2016,4,26,15,30,751.0,136.0,4.5,18.0,604.0,287.38,201.85
2016,4,26,15,45,722.5,133.0,4.55,18.0,554.0,236.95,158.5
2016,4,26,16,0,694.0,130.0,4.6,18.0,504.0,189.53,119.81
2016,4,26,16,15,663.0,123.5,4.55,17.5,452.5,142.34,86.08
2016,4,26,16,30,632.0,117.0,4.5,17.0,401.0,98.79,63.14
2016,4,26,16,45,593.0,109.0,4.45,16.5,348.5,72.98,58.78
2016,4,26,17,0,554.0,101.0,4.4,16.0,296.0,70.45,56.85
2016,4,26,17,15,496.5,91.0,4.2,15.0,244.0,65.07,52.4
2016,4,26,17,30,439.0,81.0,4.0,14.0,192.0,59.35,47.45
2016,4,26,17,45,365.0,67.5,3.8,13.5,145.0,50.58,39.45
2016,4,26,18,0,291.0,54.0,3.6,13.0,98.0,41.39,30.81
2016,4,26,18,15,145.5,38.5,3.5,12.5,60.5,31.33,20.76
2016,4,26,18,30,0.0,23.0,3.4,12.0,23.0,20.44,0.0
2016,4,26,18,45,0.0,11.5,3.3,11.5,11.5,10.96,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.5,1.95,8.0,8.5,7.15,0.0
2016,4,27,5,30,68.0,15.0,2.0,8.0,17.0,61.1,0.0
2016,4,27,5,45,200.5,29.5,2.15,8.5,53.5,161.7,122.17
2016,4,27,6,0,333.0,44.0,2.3,9.0,90.0,260.35,214.67
2016,4,27,6,15,420.5,54.5,2.35,9.5,138.5,339.19,284.95
2016,4,27,6,30,508.0,65.0,2.4,10.0,187.0,424.96,358.48
2016,4,27,6,45,413.0,92.5,2.45,10.5,207.5,410.73,346.47
2016,4,27,7,0,318.0,120.0,2.5,11.0,228.0,378.28,318.54
2016,4,27,7,15,351.0,137.5,2.55,11.0,275.0,446.92,373.94
2016,4,27,7,30,384.0,155.0,2.6,11.0,322.0,503.62,418.24
2016,4,27,7,45,277.5,194.0,2.7,11.5,323.0,459.47,378.87
2016,4,27,8,0,171.0,233.0,2.8,12.0,324.0,407.32,333.22
2016,4,27,8,15,92.5,222.5,2.9,12.5,272.5,313.55,255.47
2016,4,27,8,30,14.0,212.0,3.0,13.0,221.0,219.49,176.22
2016,4,27,8,45,44.5,262.0,3.2,13.5,292.5,312.21,250.84
2016,4,27,9,0,75.0,312.0,3.4,14.0,364.0,394.21,314.65
2016,4,27,9,15,100.0,339.0,3.5,14.5,413.0,445.1,353.08
2016,4,27,9,30,125.0,366.0,3.6,15.0,462.0,509.04,400.69
2016,4,27,9,45,94.5,370.5,3.75,15.5,445.0,468.32,367.47
2016,4,27,10,0,64.0,375.0,3.9,16.0,428.0,440.51,344.32
2016,4,27,10,15,65.5,386.5,4.05,16.0,442.0,450.56,351.73
2016,4,27,10,30,67.0,398.0,4.2,16.0,456.0,460.2,358.76
2016,4,27,10,45,506.0,255.0,4.35,16.5,708.0,753.69,590.0
2016,4,27,11,0,945.0,112.0,4.5,17.0,960.0,1000.53,765.3
2016,4,27,11,15,948.0,112.5,4.65,17.0,973.0,987.52,755.32
2016,4,27,11,30,951.0,113.0,4.8,17.0,986.0,971.27,745.02
2016,4,27,11,45,945.0,118.0,4.95,17.0,989.5,948.23,729.95
2016,4,27,12,0,939.0,123.0,5.1,17.0,993.0,922.37,712.82
2016,4,27,12,15,747.5,242.0,5.25,17.0,932.5,852.17,662.87
2016,4,27,12,30,556.0,361.0,5.4,17.0,872.0,780.66,606.1
2016,4,27,12,45,712.5,263.5,5.55,17.0,911.0,786.56,615.19
2016,4,27,13,0,869.0,166.0,5.7,17.0,950.0,782.6,615.96
2016,4,27,13,15,865.0,165.0,5.75,16.5,931.0,742.31,586.2
2016,4,27,13,30,861.0,164.0,5.8,16.0,912.0,700.46,554.71
2016,4,27,13,45,647.5,250.5,5.85,16.0,803.5,603.95,477.39
2016,4,27,14,0,434.0,337.0,5.9,16.0,695.0,524.96,413.41
2016,4,27,14,15,633.0,245.5,5.9,15.5,744.5,524.79,413.91
2016,4,27,14,30,832.0,154.0,5.9,15.0,794.0,509.99,400.17
2016,4,27,14,45,826.0,147.5,5.9,14.5,755.5,458.29,355.96
2016,4,27,15,0,820.0,141.0,5.9,14.0,717.0,406.4,310.5
2016,4,27,15,15,605.0,195.0,5.85,13.5,605.5,334.23,252.89
2016,4,27,15,30,390.0,249.0,5.8,13.0,494.0,293.56,223.41
2016,4,27,15,45,283.0,244.5,5.75,13.0,414.5,243.97,185.46
2016,4,27,16,0,176.0,240.0,5.7,13.0,335.0,213.08,164.56
2016,4,27,16,15,107.5,208.0,5.6,12.5,264.5,171.0,134.08
2016,4,27,16,30,39.0,176.0,5.5,12.0,194.0,144.32,116.02
2016,4,27,16,45,328.0,135.5,5.4,11.5,253.5,99.55,83.6
2016,4,27,17,0,617.0,95.0,5.3,11.0,313.0,65.43,53.46
2016,4,27,17,15,558.5,86.5,5.1,10.5,259.0,61.94,50.52
2016,4,27,17,30,500.0,78.0,4.9,10.0,205.0,58.25,47.23
2016,4,27,17,45,410.0,66.5,4.7,10.0,154.5,49.8,39.33
2016,4,27,18,0,320.0,55.0,4.5,10.0,104.0,42.15,31.91
2016,4,27,18,15,198.0,38.5,4.3,9.5,64.5,30.03,20.08
2016,4,27,18,30,76.0,22.0,4.1,9.0,25.0,18.25,0.0
2016,4,27,18,45,38.0,11.0,3.95,9.0,12.5,10.48,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,8.0,2.8,8.0,9.5,23.33,0.0
2016,4,28,5,30,78.0,16.0,2.8,8.0,19.0,67.94,0.0
2016,4,28,5,45,206.5,31.5,2.85,8.5,56.5,167.88,128.86
2016,4,28,6,0,335.0,47.0,2.9,9.0,94.0,264.39,218.8
2016,4,28,6,15,421.0,57.5,2.95,9.0,142.5,343.89,290.27
2016,4,28,6,30,507.0,68.0,3.0,9.0,191.0,429.03,364.31
2016,4,28,6,45,563.0,76.5,3.05,9.5,244.0,497.69,421.56
2016,4,28,7,0,619.0,85.0,3.1,10.0,297.0,569.36,478.97
2016,4,28,7,15,412.5,133.5,3.1,10.0,285.0,488.95,410.31
2016,4,28,7,30,206.0,182.0,3.1,10.0,273.0,371.16,310.31
2016,4,28,7,45,482.5,144.5,3.15,10.5,392.0,582.35,483.98
2016,4,28,8,0,759.0,107.0,3.2,11.0,511.0,790.63,640.78
2016,4,28,8,15,781.0,111.0,3.25,11.5,561.5,828.24,663.87
2016,4,28,8,30,803.0,115.0,3.3,12.0,612.0,868.65,690.02
2016,4,28,8,45,822.5,117.0,3.35,13.0,658.5,902.6,709.87
2016,4,28,9,0,842.0,119.0,3.4,14.0,705.0,934.33,727.94
2016,4,28,9,15,854.5,122.0,3.45,14.5,745.5,958.14,741.67
2016,4,28,9,30,867.0,125.0,3.5,15.0,786.0,979.11,753.49
2016,4,28,9,45,893.5,117.0,3.6,16.0,825.0,990.44,757.66
2016,4,28,10,0,920.0,109.0,3.7,17.0,864.0,1007.29,765.75
2016,4,28,10,15,926.5,110.0,3.8,17.5,892.0,1011.48,766.67
2016,4,28,10,30,933.0,111.0,3.9,18.0,920.0,1012.34,765.56
2016,4,28,10,45,939.5,111.0,4.0,18.5,941.0,1008.79,761.62
2016,4,28,11,0,946.0,111.0,4.1,19.0,962.0,1001.88,755.55
2016,4,28,11,15,948.5,111.5,4.2,19.5,975.0,988.41,745.16
2016,4,28,11,30,951.0,112.0,4.3,20.0,988.0,971.71,732.71
2016,4,28,11,45,951.0,113.0,4.4,20.5,992.5,950.14,716.97
2016,4,28,12,0,951.0,114.0,4.5,21.0,997.0,925.59,699.61
2016,4,28,12,15,950.5,114.0,4.6,21.0,994.0,896.87,680.7
2016,4,28,12,30,950.0,114.0,4.7,21.0,991.0,865.48,659.81
2016,4,28,12,45,946.5,114.5,4.8,21.0,979.0,829.72,635.68
2016,4,28,13,0,943.0,115.0,4.9,21.0,967.0,791.77,609.77
2016,4,28,13,15,939.0,114.0,4.95,21.0,947.5,750.12,580.2
2016,4,28,13,30,935.0,113.0,5.0,21.0,928.0,706.68,547.34
2016,4,28,13,45,928.5,112.5,5.1,21.0,901.0,660.54,511.87
2016,4,28,14,0,922.0,112.0,5.2,21.0,874.0,613.16,474.55
2016,4,28,14,15,914.0,110.0,5.2,20.5,840.0,562.74,434.53
2016,4,28,14,30,906.0,108.0,5.2,20.0,806.0,511.67,392.81
2016,4,28,14,45,894.5,106.0,5.2,20.0,766.0,458.71,347.73
2016,4,28,15,0,883.0,104.0,5.2,20.0,726.0,405.86,301.7
2016,4,28,15,15,868.5,101.0,5.1,19.5,680.5,351.62,254.27
2016,4,28,15,30,854.0,98.0,5.0,19.0,635.0,291.75,201.97
2016,4,28,15,45,833.5,95.5,4.95,19.0,585.0,238.43,155.19
2016,4,28,16,0,813.0,93.0,4.9,19.0,535.0,187.13,112.37
2016,4,28,16,15,787.0,89.0,4.8,18.5,482.0,136.36,75.33
2016,4,28,16,30,761.0,85.0,4.7,18.0,429.0,88.6,49.73
2016,4,28,16,45,722.5,80.5,4.6,17.5,374.5,51.29,39.55
2016,4,28,17,0,684.0,76.0,4.5,17.0,320.0,50.41,39.0
2016,4,28,17,15,631.5,69.5,4.25,16.0,266.0,47.85,36.96
2016,4,28,17,30,579.0,63.0,4.0,15.0,212.0,45.14,34.67
2016,4,28,17,45,492.0,55.0,3.8,14.5,161.0,40.92,30.78
2016,4,28,18,0,405.0,47.0,3.6,14.0,110.0,36.55,26.52
2016,4,28,18,15,276.5,34.0,3.45,13.0,69.0,27.12,17.41
2016,4,28,18,30,148.0,21.0,3.3,12.0,28.0,16.58,0.67
2016,4,28,18,45,74.0,10.5,3.2,11.5,14.0,10.01,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.2,8.0,4.0,3.81,0.0
2016,4,29,5,30,0.0,8.0,2.2,8.0,8.0,7.41,0.0
2016,4,29,5,45,0.0,23.5,2.25,8.5,23.5,21.82,12.08
2016,4,29,6,0,0.0,39.0,2.3,9.0,39.0,37.37,26.29
2016,4,29,6,15,0.0,59.0,2.2,9.5,59.0,58.46,44.89
2016,4,29,6,30,0.0,79.0,2.1,10.0,79.0,78.96,62.76
2016,4,29,6,45,4.0,99.5,2.05,10.5,101.0,102.38,82.86
2016,4,29,7,0,8.0,120.0,2.0,11.0,123.0,125.84,102.58
2016,4,29,7,15,15.5,142.0,2.0,11.5,148.5,153.75,125.73
2016,4,29,7,30,23.0,164.0,2.0,12.0,174.0,181.95,148.66
2016,4,29,7,45,37.0,191.5,2.05,12.5,210.0,233.94,190.77
2016,4,29,8,0,51.0,219.0,2.1,13.0,246.0,275.62,223.61
2016,4,29,8,15,100.5,252.0,2.15,13.5,312.0,355.04,286.83
2016,4,29,8,30,150.0,285.0,2.2,14.0,378.0,449.8,359.68
2016,4,29,8,45,481.5,212.0,2.25,15.0,542.0,697.77,551.4
2016,4,29,9,0,813.0,139.0,2.3,16.0,706.0,931.08,713.34
2016,4,29,9,15,825.5,141.5,2.4,16.5,746.0,953.84,724.41
2016,4,29,9,30,838.0,144.0,2.5,17.0,786.0,973.81,735.82
2016,4,29,9,45,859.0,139.5,2.7,17.5,823.0,991.43,746.68
2016,4,29,10,0,880.0,135.0,2.9,18.0,860.0,997.79,750.02
2016,4,29,10,15,886.0,137.0,3.0,18.0,887.0,1002.15,752.74
2016,4,29,10,30,892.0,139.0,3.1,18.0,914.0,1003.28,753.44
2016,4,29,10,45,896.0,140.0,3.25,18.5,933.5,998.25,749.13
2016,4,29,11,0,900.0,141.0,3.4,19.0,953.0,990.02,742.78
2016,4,29,11,15,902.5,141.5,3.45,19.5,965.0,976.74,732.42
2016,4,29,11,30,905.0,142.0,3.5,20.0,977.0,960.39,720.13
2016,4,29,11,45,908.5,140.0,3.55,20.5,981.5,939.61,704.96
2016,4,29,12,0,912.0,138.0,3.6,21.0,986.0,915.93,687.93
2016,4,29,12,15,911.0,138.0,3.75,21.0,982.5,887.55,669.58
2016,4,29,12,30,910.0,138.0,3.9,21.0,979.0,856.67,649.36
2016,4,29,12,45,908.0,136.5,4.05,21.0,967.0,821.34,625.85
2016,4,29,13,0,906.0,135.0,4.2,21.0,955.0,783.89,600.6
2016,4,29,13,15,901.5,134.0,4.35,21.0,936.0,743.15,571.57
2016,4,29,13,30,897.0,133.0,4.5,21.0,917.0,700.75,540.34
2016,4,29,13,45,887.5,133.5,4.65,21.0,889.5,655.09,505.79
2016,4,29,14,0,878.0,134.0,4.8,21.0,862.0,608.53,469.6
2016,4,29,14,15,869.5,131.5,4.85,20.5,828.5,559.35,431.02
2016,4,29,14,30,861.0,129.0,4.9,20.0,795.0,505.51,387.79
2016,4,29,14,45,850.5,125.5,4.95,20.0,755.5,453.26,343.75
2016,4,29,15,0,840.0,122.0,5.0,20.0,716.0,401.19,298.78
2016,4,29,15,15,824.5,119.0,5.0,19.5,671.0,348.39,252.94
2016,4,29,15,30,809.0,116.0,5.0,19.0,626.0,296.72,207.52
2016,4,29,15,45,793.0,110.5,5.0,18.5,577.5,244.24,161.89
2016,4,29,16,0,777.0,105.0,5.0,18.0,529.0,193.38,119.45
2016,4,29,16,15,583.0,133.5,4.9,17.5,434.0,147.54,92.81
2016,4,29,16,30,389.0,162.0,4.8,17.0,339.0,127.23,90.58
2016,4,29,16,45,511.5,124.5,4.7,16.5,327.0,84.32,68.66
2016,4,29,17,0,634.0,87.0,4.6,16.0,315.0,58.65,46.43
2016,4,29,17,15,580.5,79.5,4.35,15.0,262.0,55.7,44.09
2016,4,29,17,30,527.0,72.0,4.1,14.0,209.0,52.58,41.45
2016,4,29,17,45,434.0,63.0,3.95,13.5,158.5,47.86,37.1
2016,4,29,18,0,341.0,54.0,3.8,13.0,108.0,41.23,30.79
2016,4,29,18,15,222.5,38.0,3.7,12.5,68.0,29.52,19.6
2016,4,29,18,30,104.0,22.0,3.6,12.0,28.0,17.33,2.43
2016,4,29,18,45,52.0,11.0,3.55,11.5,14.0,10.48,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,9.0,2.6,9.5,12.0,35.66,0.0
2016,4,30,5,30,133.0,18.0,2.9,10.0,24.0,97.68,8.51
2016,4,30,5,45,273.5,30.5,3.2,10.5,64.5,202.49,158.21
2016,4,30,6,0,414.0,43.0,3.5,11.0,105.0,306.29,253.02
2016,4,30,6,15,497.5,52.0,3.65,11.5,156.0,384.98,323.01
2016,4,30,6,30,581.0,61.0,3.8,12.0,207.0,470.14,395.84
2016,4,30,6,45,631.0,68.5,4.0,12.5,261.0,536.51,450.79
2016,4,30,7,0,681.0,76.0,4.2,13.0,315.0,605.38,505.31
2016,4,30,7,15,719.5,81.5,4.3,14.0,370.5,665.06,548.68
2016,4,30,7,30,758.0,87.0,4.4,15.0,426.0,721.61,588.27
2016,4,30,7,45,780.0,93.5,4.55,16.0,479.0,770.18,621.03
2016,4,30,8,0,802.0,100.0,4.7,17.0,532.0,817.61,652.27
2016,4,30,8,15,823.0,103.5,4.65,17.5,583.0,859.23,678.71
2016,4,30,8,30,844.0,107.0,4.6,18.0,634.0,899.1,703.44
2016,4,30,8,45,856.5,112.0,4.55,18.5,679.5,930.89,722.05
2016,4,30,9,0,869.0,117.0,4.5,19.0,725.0,960.08,738.66
2016,4,30,9,15,881.0,119.5,4.5,19.0,766.5,983.18,752.83
2016,4,30,9,30,893.0,122.0,4.5,19.0,808.0,995.13,759.4
2016,4,30,9,45,909.0,119.5,4.5,19.5,844.5,1010.8,767.22
2016,4,30,10,0,925.0,117.0,4.5,20.0,881.0,1023.47,773.03
2016,4,30,10,15,931.0,118.5,4.5,20.0,909.0,1027.54,774.65
2016,4,30,10,30,937.0,120.0,4.5,20.0,937.0,1028.25,774.22
2016,4,30,10,45,940.0,122.0,4.5,20.5,956.5,1023.22,768.55
2016,4,30,11,0,943.0,124.0,4.5,21.0,976.0,1014.83,760.81
2016,4,30,11,15,945.0,124.5,4.5,21.0,988.5,1000.72,750.88
2016,4,30,11,30,947.0,125.0,4.5,21.0,1001.0,983.42,738.93
2016,4,30,11,45,947.5,125.0,4.5,21.5,1005.0,961.22,722.3
2016,4,30,12,0,948.0,125.0,4.5,22.0,1009.0,936.09,703.82
2016,4,30,12,15,947.0,125.0,4.45,22.0,1005.0,906.9,683.63
2016,4,30,12,30,946.0,125.0,4.4,22.0,1001.0,875.12,661.76
2016,4,30,12,45,945.0,123.0,4.4,22.5,989.0,839.08,635.91
2016,4,30,13,0,944.0,121.0,4.4,23.0,977.0,800.76,608.44
2016,4,30,13,15,939.5,120.0,4.4,23.0,957.0,758.73,578.89
2016,4,30,13,30,935.0,119.0,4.4,23.0,937.0,714.96,546.26
2016,4,30,13,45,931.5,116.0,4.4,23.0,910.5,668.53,511.04
2016,4,30,14,0,928.0,113.0,4.4,23.0,884.0,620.65,473.89
2016,4,30,14,15,919.5,111.0,4.35,23.0,849.5,569.77,433.39
2016,4,30,14,30,911.0,109.0,4.3,23.0,815.0,518.28,391.45
2016,4,30,14,45,903.5,105.0,4.3,23.0,775.0,465.17,347.27
2016,4,30,15,0,896.0,101.0,4.3,23.0,735.0,411.81,301.76
2016,4,30,15,15,881.0,98.0,4.2,22.5,689.0,356.85,254.67
2016,4,30,15,30,866.0,95.0,4.1,22.0,643.0,302.8,207.74
2016,4,30,15,45,849.5,91.0,4.1,22.0,593.5,241.97,155.58
2016,4,30,16,0,833.0,87.0,4.1,22.0,544.0,189.29,111.8
2016,4,30,16,15,807.0,83.0,3.95,21.5,490.5,137.47,73.86
2016,4,30,16,30,781.0,79.0,3.8,21.0,437.0,88.64,46.87
2016,4,30,16,45,748.0,74.0,3.65,21.0,382.5,51.44,39.08
2016,4,30,17,0,715.0,69.0,3.5,21.0,328.0,49.66,37.69
2016,4,30,17,15,665.0,63.5,3.1,20.0,273.5,43.02,32.12
2016,4,30,17,30,615.0,58.0,2.7,19.0,219.0,40.85,30.34
2016,4,30,17,45,538.5,50.0,2.35,18.0,168.0,36.43,26.43
2016,4,30,18,0,462.0,42.0,2.0,17.0,117.0,31.78,22.11
2016,4,30,18,15,337.0,31.0,1.9,16.0,75.0,24.08,14.79
2016,4,30,18,30,212.0,20.0,1.8,15.0,33.0,15.92,2.79
2016,4,30,18,45,106.0,10.0,1.7,14.5,16.5,9.53,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,90.5,9.0,0.9,12.5,13.5,45.62,0.0
2016,5,1,5,30,181.0,18.0,0.9,13.0,27.0,122.93,30.16
2016,5,1,5,45,312.0,29.5,0.95,14.0,68.0,221.23,170.89
2016,5,1,6,0,443.0,41.0,1.0,15.0,109.0,320.8,258.34
2016,5,1,6,15,522.5,49.0,1.2,15.5,159.5,397.17,323.85
2016,5,1,6,30,602.0,57.0,1.4,16.0,210.0,479.68,391.74
2016,5,1,6,45,652.5,63.0,1.6,17.0,263.5,545.32,443.12
2016,5,1,7,0,703.0,69.0,1.8,18.0,317.0,609.88,490.59
2016,5,1,7,15,738.5,74.0,1.9,18.5,371.5,667.82,531.34
2016,5,1,7,30,774.0,79.0,2.0,19.0,426.0,726.18,571.21
2016,5,1,7,45,799.0,83.0,2.15,20.0,479.0,774.72,602.28
2016,5,1,8,0,824.0,87.0,2.3,21.0,532.0,822.3,632.03
2016,5,1,8,15,843.0,90.0,2.4,21.5,582.0,862.14,656.69
2016,5,1,8,30,862.0,93.0,2.5,22.0,632.0,892.54,674.69
2016,5,1,8,45,875.5,96.0,2.65,23.0,678.0,923.31,691.98
2016,5,1,9,0,889.0,99.0,2.8,24.0,724.0,951.59,707.43
2016,5,1,9,15,900.0,101.0,2.9,24.0,764.5,973.67,721.07
2016,5,1,9,30,911.0,103.0,3.0,24.0,805.0,992.83,732.92
2016,5,1,9,45,916.5,106.0,3.1,24.5,839.0,1004.73,738.66
2016,5,1,10,0,922.0,109.0,3.2,25.0,873.0,1013.37,742.43
2016,5,1,10,15,928.0,110.5,3.3,25.0,900.5,1017.56,744.89
2016,5,1,10,30,934.0,112.0,3.4,25.0,928.0,1018.42,745.34
2016,5,1,10,45,936.0,114.5,3.55,25.0,947.5,1013.11,742.25
2016,5,1,11,0,938.0,117.0,3.7,25.0,967.0,1004.46,737.09
2016,5,1,11,15,940.0,117.5,3.75,25.0,979.5,990.54,727.87
2016,5,1,11,30,942.0,118.0,3.8,25.0,992.0,973.46,716.68
2016,5,1,11,45,940.5,120.0,3.9,25.5,995.5,951.61,701.3
2016,5,1,12,0,939.0,122.0,4.0,26.0,999.0,926.9,684.06
2016,5,1,12,15,938.0,122.0,4.0,26.0,995.5,898.03,664.86
2016,5,1,12,30,937.0,122.0,4.0,26.0,992.0,866.59,643.91
2016,5,1,12,45,932.0,123.0,4.0,26.0,979.5,830.53,619.74
2016,5,1,13,0,927.0,124.0,4.0,26.0,967.0,792.43,594.05
2016,5,1,13,15,684.0,243.5,3.95,26.0,858.5,690.64,518.35
2016,5,1,13,30,441.0,363.0,3.9,26.0,750.0,603.42,451.46
2016,5,1,13,45,253.0,373.0,3.85,26.0,594.0,476.66,357.74
2016,5,1,14,0,65.0,383.0,3.8,26.0,438.0,373.11,279.84
2016,5,1,14,15,265.0,340.0,3.7,25.5,548.5,423.0,318.83
2016,5,1,14,30,465.0,297.0,3.6,25.0,659.0,459.38,344.81
2016,5,1,14,45,528.5,258.0,3.55,25.0,649.5,427.45,318.45
2016,5,1,15,0,592.0,219.0,3.5,25.0,640.0,388.49,285.66
2016,5,1,15,15,585.5,206.0,3.4,24.5,600.0,343.08,248.36
2016,5,1,15,30,579.0,193.0,3.3,24.0,560.0,297.38,210.37
2016,5,1,15,45,569.0,179.0,3.2,24.0,516.5,250.87,171.6
2016,5,1,16,0,559.0,165.0,3.1,24.0,473.0,205.53,134.97
2016,5,1,16,15,407.5,179.0,2.9,23.5,392.0,167.52,112.93
2016,5,1,16,30,256.0,193.0,2.7,23.0,311.0,151.66,110.56
2016,5,1,16,45,259.0,165.0,2.55,22.5,272.0,118.4,95.82
2016,5,1,17,0,262.0,137.0,2.4,22.0,233.0,100.95,81.49
2016,5,1,17,15,412.5,102.0,2.1,21.0,224.5,72.44,57.45
2016,5,1,17,30,563.0,67.0,1.8,20.0,216.0,48.04,36.48
2016,5,1,17,45,486.0,58.0,1.5,19.0,165.5,43.12,32.17
2016,5,1,18,0,409.0,49.0,1.2,18.0,115.0,37.94,27.38
2016,5,1,18,15,287.0,36.0,1.2,17.0,74.0,28.58,18.61
2016,5,1,18,30,165.0,23.0,1.2,16.0,33.0,18.1,4.92
2016,5,1,18,45,82.5,11.5,1.2,15.5,16.5,10.96,0.0
2016,5,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,50.5,10.5,0.2,11.5,13.0,30.79,0.0
2016,5,2,5,30,101.0,21.0,0.2,12.0,26.0,89.8,31.01
2016,5,2,5,45,210.0,37.0,0.2,12.5,64.5,178.12,138.12
2016,5,2,6,0,319.0,53.0,0.2,13.0,103.0,265.93,214.47
2016,5,2,6,15,397.5,65.0,0.25,13.5,151.0,339.86,276.66
2016,5,2,6,30,476.0,77.0,0.3,14.0,199.0,423.82,344.15
2016,5,2,6,45,531.5,85.5,0.35,14.5,251.0,491.49,396.32
2016,5,2,7,0,587.0,94.0,0.4,15.0,303.0,562.03,448.57
2016,5,2,7,15,626.5,100.5,0.5,16.0,356.0,620.55,489.42
2016,5,2,7,30,666.0,107.0,0.6,17.0,409.0,679.95,528.9
2016,5,2,7,45,697.5,112.0,0.75,18.0,461.0,731.47,562.4
2016,5,2,8,0,729.0,117.0,0.9,19.0,513.0,782.64,594.98
2016,5,2,8,15,751.0,121.5,1.0,20.0,562.0,824.17,619.66
2016,5,2,8,30,773.0,126.0,1.1,21.0,611.0,859.55,639.95
2016,5,2,8,45,792.5,128.0,1.25,22.0,657.0,892.91,659.42
2016,5,2,9,0,812.0,130.0,1.4,23.0,703.0,924.11,677.26
2016,5,2,9,15,824.5,133.0,1.45,23.5,743.0,947.39,689.79
2016,5,2,9,30,837.0,136.0,1.5,24.0,783.0,967.93,700.64
2016,5,2,9,45,856.5,132.0,1.55,24.5,819.5,984.63,709.12
2016,5,2,10,0,876.0,128.0,1.6,25.0,856.0,990.39,710.8
2016,5,2,10,15,883.0,130.0,1.65,25.0,883.0,995.8,713.9
2016,5,2,10,30,890.0,132.0,1.7,25.0,910.0,998.0,715.1
2016,5,2,10,45,893.5,133.5,1.75,25.5,930.0,993.11,710.6
2016,5,2,11,0,897.0,135.0,1.8,26.0,950.0,985.03,704.28
2016,5,2,11,15,899.5,136.0,1.85,26.0,962.0,972.38,696.57
2016,5,2,11,30,902.0,137.0,1.9,26.0,974.0,956.67,687.03
2016,5,2,11,45,900.0,139.0,1.95,26.5,977.5,934.92,672.35
2016,5,2,12,0,898.0,141.0,2.0,27.0,981.0,910.47,656.02
2016,5,2,12,15,897.0,140.5,2.0,27.0,977.0,882.04,637.91
2016,5,2,12,30,896.0,140.0,2.0,27.0,973.0,851.19,618.21
2016,5,2,12,45,887.5,143.0,2.0,27.0,960.0,815.34,595.14
2016,5,2,13,0,879.0,146.0,2.0,27.0,947.0,777.78,570.8
2016,5,2,13,15,874.0,145.0,2.0,27.0,927.5,737.73,543.35
2016,5,2,13,30,869.0,144.0,2.0,27.0,908.0,696.14,513.93
2016,5,2,13,45,858.5,144.5,2.05,27.0,880.0,649.46,480.59
2016,5,2,14,0,848.0,145.0,2.1,27.0,852.0,602.94,446.45
2016,5,2,14,15,838.0,142.5,2.15,26.5,818.5,553.69,410.25
2016,5,2,14,30,828.0,140.0,2.2,26.0,785.0,504.21,372.64
2016,5,2,14,45,540.0,235.0,2.3,26.0,647.0,415.08,306.12
2016,5,2,15,0,252.0,330.0,2.4,26.0,509.0,357.47,264.88
2016,5,2,15,15,247.5,310.0,2.45,25.5,477.0,323.24,239.02
2016,5,2,15,30,243.0,290.0,2.5,25.0,445.0,297.18,218.89
2016,5,2,15,45,478.0,206.5,2.6,25.0,481.0,253.76,176.31
2016,5,2,16,0,713.0,123.0,2.7,25.0,517.0,197.13,121.38
2016,5,2,16,15,684.0,117.5,2.7,24.5,465.5,149.82,87.13
2016,5,2,16,30,655.0,112.0,2.7,24.0,414.0,105.87,62.07
2016,5,2,16,45,498.0,120.0,2.75,23.5,333.5,80.78,63.67
2016,5,2,17,0,341.0,128.0,2.8,23.0,253.0,88.56,70.67
2016,5,2,17,15,296.0,114.5,2.6,22.0,210.5,86.41,69.23
2016,5,2,17,30,251.0,101.0,2.4,21.0,168.0,77.26,61.6
2016,5,2,17,45,280.0,79.5,2.25,20.0,138.5,59.24,46.0
2016,5,2,18,0,309.0,58.0,2.1,19.0,109.0,44.13,32.61
2016,5,2,18,15,207.0,41.0,1.95,18.0,70.0,31.75,21.24
2016,5,2,18,30,105.0,24.0,1.8,17.0,31.0,18.84,6.16
2016,5,2,18,45,52.5,12.0,1.65,16.5,15.5,11.44,0.0
2016,5,2,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,41.5,11.0,0.65,13.5,13.5,27.65,0.0
