Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,30,83.0,22.0,0.7,14.0,27.0,75.48,31.48
2016,5,3,5,45,174.5,40.5,0.75,14.5,64.0,165.41,128.22
2016,5,3,6,0,266.0,59.0,0.8,15.0,101.0,245.22,197.91
2016,5,3,6,15,341.0,73.0,0.95,15.5,148.0,317.27,259.27
2016,5,3,6,30,416.0,87.0,1.1,16.0,195.0,395.59,323.65
2016,5,3,6,45,339.5,111.0,1.25,16.5,212.5,388.03,316.91
2016,5,3,7,0,263.0,135.0,1.4,17.0,230.0,360.4,293.88
2016,5,3,7,15,379.0,137.0,1.4,17.5,297.0,471.26,380.88
2016,5,3,7,30,495.0,139.0,1.4,18.0,364.0,576.77,459.64
2016,5,3,7,45,334.5,190.0,1.45,18.5,350.5,503.75,399.06
2016,5,3,8,0,174.0,241.0,1.5,19.0,337.0,419.95,330.56
2016,5,3,8,15,140.0,263.5,1.65,20.0,345.0,416.86,325.77
2016,5,3,8,30,106.0,286.0,1.8,21.0,353.0,397.53,308.42
2016,5,3,8,45,180.0,306.0,1.95,22.0,429.5,500.58,384.97
2016,5,3,9,0,254.0,326.0,2.1,23.0,506.0,605.48,459.41
2016,5,3,9,15,372.5,306.0,2.25,23.5,586.5,694.9,523.8
2016,5,3,9,30,491.0,286.0,2.4,24.0,667.0,799.67,596.74
2016,5,3,9,45,391.0,340.0,2.6,25.0,652.0,747.5,555.22
2016,5,3,10,0,291.0,394.0,2.8,26.0,637.0,704.88,520.94
2016,5,3,10,15,249.0,416.5,2.85,26.0,629.5,682.43,503.82
2016,5,3,10,30,207.0,439.0,2.9,26.0,622.0,648.16,478.53
2016,5,3,10,45,325.0,411.0,3.0,26.5,704.5,734.9,540.81
2016,5,3,11,0,443.0,383.0,3.1,27.0,787.0,815.61,596.75
2016,5,3,11,15,446.5,390.5,3.05,27.0,802.0,813.07,593.64
2016,5,3,11,30,450.0,398.0,3.0,27.0,817.0,808.49,589.83
2016,5,3,11,45,450.0,401.0,3.0,27.0,822.0,794.64,580.17
2016,5,3,12,0,450.0,404.0,3.0,27.0,827.0,779.19,569.49
2016,5,3,12,15,272.0,433.0,2.9,26.5,688.5,636.58,468.47
2016,5,3,12,30,94.0,462.0,2.8,26.0,550.0,504.01,372.04
2016,5,3,12,45,274.5,423.0,2.75,26.0,674.5,599.42,444.4
2016,5,3,13,0,455.0,384.0,2.7,26.0,799.0,680.19,503.02
2016,5,3,13,15,343.0,411.5,2.65,25.5,720.5,604.61,448.14
2016,5,3,13,30,231.0,439.0,2.6,25.0,642.0,538.6,400.32
2016,5,3,13,45,325.5,393.0,2.55,25.0,670.5,538.45,401.7
2016,5,3,14,0,420.0,347.0,2.5,25.0,699.0,530.01,395.95
2016,5,3,14,15,372.5,350.5,2.5,24.5,653.5,488.31,365.24
2016,5,3,14,30,325.0,354.0,2.5,24.0,608.0,445.94,334.02
2016,5,3,14,45,371.5,320.0,2.5,24.0,596.0,418.2,312.31
2016,5,3,15,0,418.0,286.0,2.5,24.0,584.0,379.94,281.66
2016,5,3,15,15,468.5,247.5,2.55,23.5,562.0,340.55,249.36
2016,5,3,15,30,519.0,209.0,2.6,23.0,540.0,296.32,211.95
2016,5,3,15,45,567.0,175.5,2.7,22.5,511.5,250.55,172.44
2016,5,3,16,0,615.0,142.0,2.8,22.0,483.0,198.13,127.82
2016,5,3,16,15,618.5,133.5,2.8,21.0,448.0,157.12,96.76
2016,5,3,16,30,622.0,125.0,2.8,20.0,413.0,116.06,71.75
2016,5,3,16,45,349.0,136.0,2.85,19.5,294.0,91.25,73.72
2016,5,3,17,0,76.0,147.0,2.9,19.0,175.0,119.13,98.17
2016,5,3,17,15,61.0,125.5,2.8,18.5,145.5,102.95,84.53
2016,5,3,17,30,46.0,104.0,2.7,18.0,116.0,86.43,70.34
2016,5,3,17,45,33.5,81.5,2.6,17.5,89.0,68.91,54.93
2016,5,3,18,0,21.0,59.0,2.5,17.0,62.0,51.0,38.88
2016,5,3,18,15,10.5,38.5,2.3,16.5,40.0,34.14,23.49
2016,5,3,18,30,0.0,18.0,2.1,16.0,18.0,16.71,5.48
2016,5,3,18,45,0.0,9.0,1.9,15.5,9.0,8.58,0.0
2016,5,3,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,9.5,1.8,12.0,9.5,9.05,0.0
2016,5,4,5,30,0.0,19.0,1.9,12.0,19.0,17.81,4.37
2016,5,4,5,45,37.0,40.5,2.0,12.5,46.5,67.18,49.91
2016,5,4,6,0,74.0,62.0,2.1,13.0,74.0,122.85,98.69
2016,5,4,6,15,103.0,85.0,2.05,13.0,108.5,169.91,139.96
2016,5,4,6,30,132.0,108.0,2.0,13.0,143.0,218.45,181.72
2016,5,4,6,45,170.5,125.0,1.95,13.5,180.5,266.94,222.33
2016,5,4,7,0,209.0,142.0,1.9,14.0,218.0,330.46,273.7
2016,5,4,7,15,240.5,162.5,1.9,14.0,263.0,384.03,316.14
2016,5,4,7,30,272.0,183.0,1.9,14.0,308.0,438.93,358.63
2016,5,4,7,45,166.5,206.5,1.9,14.5,286.0,371.41,301.21
2016,5,4,8,0,61.0,230.0,1.9,15.0,264.0,296.56,237.84
2016,5,4,8,15,168.5,254.5,1.95,15.5,359.0,431.36,345.02
2016,5,4,8,30,276.0,279.0,2.0,16.0,454.0,571.18,450.21
2016,5,4,8,45,316.5,291.5,2.1,16.5,505.5,624.36,487.47
2016,5,4,9,0,357.0,304.0,2.2,17.0,557.0,677.73,524.84
2016,5,4,9,15,447.0,289.0,2.2,17.5,624.5,760.66,583.25
2016,5,4,9,30,537.0,274.0,2.2,18.0,692.0,831.7,631.83
2016,5,4,9,45,492.0,304.5,2.2,18.5,699.5,819.84,619.16
2016,5,4,10,0,447.0,335.0,2.2,19.0,707.0,804.77,605.23
2016,5,4,10,15,366.0,380.5,2.2,19.0,692.0,758.13,569.91
2016,5,4,10,30,285.0,426.0,2.2,19.0,677.0,720.48,540.65
2016,5,4,10,45,362.0,405.5,2.25,19.5,731.5,765.01,572.8
2016,5,4,11,0,439.0,385.0,2.3,20.0,786.0,814.35,606.84
2016,5,4,11,15,430.5,393.5,2.4,20.0,791.0,801.67,597.7
2016,5,4,11,30,422.0,402.0,2.5,20.0,796.0,787.38,587.97
2016,5,4,11,45,232.0,407.0,2.65,20.5,624.0,603.79,455.09
2016,5,4,12,0,42.0,412.0,2.8,21.0,452.0,425.97,321.52
2016,5,4,12,15,422.5,306.5,2.85,21.0,701.5,648.35,494.44
2016,5,4,12,30,803.0,201.0,2.9,21.0,951.0,837.27,632.08
2016,5,4,12,45,601.0,300.5,3.0,21.5,858.0,740.63,558.21
2016,5,4,13,0,399.0,400.0,3.1,22.0,765.0,655.29,492.93
2016,5,4,13,15,414.0,384.5,3.15,22.0,756.5,628.92,474.92
2016,5,4,13,30,429.0,369.0,3.2,22.0,748.0,602.78,456.31
2016,5,4,13,45,444.0,351.0,3.25,22.0,733.0,572.93,434.62
2016,5,4,14,0,459.0,333.0,3.3,22.0,718.0,541.45,411.23
2016,5,4,14,15,480.5,310.5,3.35,21.5,699.5,508.04,386.59
2016,5,4,14,30,502.0,288.0,3.4,21.0,681.0,472.41,359.39
2016,5,4,14,45,490.0,274.0,3.45,21.0,642.0,427.11,323.49
2016,5,4,15,0,478.0,260.0,3.5,21.0,603.0,382.82,287.71
2016,5,4,15,15,424.0,260.5,3.5,20.5,550.5,337.41,251.85
2016,5,4,15,30,370.0,261.0,3.5,20.0,498.0,303.84,225.39
2016,5,4,15,45,325.0,247.5,3.5,20.0,444.5,260.65,191.49
2016,5,4,16,0,280.0,234.0,3.5,20.0,391.0,222.24,162.3
2016,5,4,16,15,252.0,213.5,3.45,19.5,344.5,185.7,135.51
2016,5,4,16,30,224.0,193.0,3.4,19.0,298.0,160.31,119.61
2016,5,4,16,45,255.0,165.5,3.4,18.5,271.0,118.57,97.52
2016,5,4,17,0,286.0,138.0,3.4,18.0,244.0,101.6,83.39
2016,5,4,17,15,242.5,123.5,3.25,17.5,203.5,92.32,75.65
2016,5,4,17,30,199.0,109.0,3.1,17.0,163.0,82.62,67.33
2016,5,4,17,45,163.5,87.5,3.0,16.5,125.5,67.65,54.09
2016,5,4,18,0,128.0,66.0,2.9,16.0,88.0,52.09,40.03
2016,5,4,18,15,77.0,45.0,2.75,15.5,57.0,37.8,26.78
2016,5,4,18,30,26.0,24.0,2.6,15.0,26.0,20.9,8.97
2016,5,4,18,45,13.0,12.0,2.5,14.5,13.0,11.44,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,11.0,11.0,0.9,11.0,12.0,15.08,0.0
2016,5,5,5,30,22.0,22.0,1.0,11.0,24.0,34.56,15.74
2016,5,5,5,45,75.0,42.0,1.15,11.5,53.5,96.65,74.76
2016,5,5,6,0,128.0,62.0,1.3,12.0,83.0,162.16,132.27
2016,5,5,6,15,162.0,83.0,1.35,12.0,119.5,212.42,176.37
2016,5,5,6,30,196.0,104.0,1.4,12.0,156.0,264.85,221.24
2016,5,5,6,45,234.0,120.5,1.45,12.5,196.0,316.15,263.64
2016,5,5,7,0,272.0,137.0,1.5,13.0,236.0,370.02,306.8
2016,5,5,7,15,311.0,154.0,1.55,13.5,284.5,427.45,351.46
2016,5,5,7,30,350.0,171.0,1.6,14.0,333.0,486.7,396.22
2016,5,5,7,45,256.0,208.0,1.65,14.5,333.5,461.18,371.85
2016,5,5,8,0,162.0,245.0,1.7,15.0,334.0,414.58,331.84
2016,5,5,8,15,152.5,269.0,1.75,15.5,359.0,434.45,345.31
2016,5,5,8,30,143.0,293.0,1.8,16.0,384.0,453.04,357.22
2016,5,5,8,45,117.0,310.5,1.9,16.5,388.5,447.63,350.73
2016,5,5,9,0,91.0,328.0,2.0,17.0,393.0,426.85,333.02
2016,5,5,9,15,76.5,339.5,2.0,17.0,396.0,423.16,329.03
2016,5,5,9,30,62.0,351.0,2.0,17.0,399.0,418.94,324.61
2016,5,5,9,45,64.5,369.0,2.05,17.5,421.0,437.75,337.54
2016,5,5,10,0,67.0,387.0,2.1,18.0,443.0,456.08,349.91
2016,5,5,10,15,464.5,268.5,2.1,18.0,676.5,748.15,572.27
2016,5,5,10,30,862.0,150.0,2.1,18.0,910.0,1000.99,744.32
2016,5,5,10,45,482.5,302.5,2.15,18.5,730.0,785.32,590.56
2016,5,5,11,0,103.0,455.0,2.2,19.0,550.0,543.82,409.43
2016,5,5,11,15,146.5,466.5,2.2,19.0,603.0,597.39,450.14
2016,5,5,11,30,190.0,478.0,2.2,19.0,656.0,639.97,480.71
2016,5,5,11,45,104.5,402.5,2.25,19.0,500.5,482.07,365.85
2016,5,5,12,0,19.0,327.0,2.3,19.0,345.0,322.66,246.32
2016,5,5,12,15,20.5,335.0,2.3,19.0,354.5,329.72,252.27
2016,5,5,12,30,22.0,343.0,2.3,19.0,364.0,336.48,257.37
2016,5,5,12,45,19.0,319.0,2.3,19.5,337.5,310.2,237.12
2016,5,5,13,0,16.0,295.0,2.3,20.0,311.0,284.38,217.32
2016,5,5,13,15,43.0,356.0,2.3,20.0,395.5,353.29,269.92
2016,5,5,13,30,70.0,417.0,2.3,20.0,480.0,418.82,318.63
2016,5,5,13,45,49.0,374.0,2.3,20.0,417.5,362.91,276.78
2016,5,5,14,0,28.0,331.0,2.3,20.0,355.0,309.57,236.95
2016,5,5,14,15,14.0,230.0,2.3,19.5,242.0,217.52,167.31
2016,5,5,14,30,0.0,129.0,2.3,19.0,129.0,119.62,91.03
2016,5,5,14,45,0.0,76.5,2.3,19.0,76.5,71.37,52.57
2016,5,5,15,0,0.0,24.0,2.3,19.0,24.0,22.34,12.73
2016,5,5,15,15,0.0,19.0,2.25,18.5,19.0,17.68,8.97
2016,5,5,15,30,0.0,14.0,2.2,18.0,14.0,13.02,5.17
2016,5,5,15,45,106.5,129.5,2.2,18.0,189.0,133.16,99.81
2016,5,5,16,0,213.0,245.0,2.2,18.0,364.0,227.51,170.4
2016,5,5,16,15,261.5,213.5,2.2,17.5,345.5,187.55,137.2
2016,5,5,16,30,310.0,182.0,2.2,17.0,327.0,150.87,109.69
2016,5,5,16,45,278.5,162.5,2.2,17.0,281.5,117.23,96.81
2016,5,5,17,0,247.0,143.0,2.2,17.0,236.0,104.74,86.36
2016,5,5,17,15,217.0,125.0,2.05,16.5,197.5,93.23,76.69
2016,5,5,17,30,187.0,107.0,1.9,16.0,159.0,81.21,66.33
2016,5,5,17,45,155.5,86.0,1.8,15.5,123.0,66.59,53.38
2016,5,5,18,0,124.0,65.0,1.7,15.0,87.0,51.38,39.61
2016,5,5,18,15,78.5,45.0,1.65,14.5,57.0,37.88,27.06
2016,5,5,18,30,33.0,25.0,1.6,14.0,27.0,21.73,10.18
2016,5,5,18,45,16.5,12.5,1.55,14.0,13.5,11.91,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,11.0,10.5,10.01,0.0
2016,5,6,5,30,0.0,21.0,1.9,11.0,21.0,20.05,7.53
2016,5,6,5,45,30.0,41.5,2.05,11.0,46.5,64.06,47.94
2016,5,6,6,0,60.0,62.0,2.2,11.0,72.0,114.09,92.14
2016,5,6,6,15,80.5,84.5,2.2,11.5,103.0,154.88,127.95
2016,5,6,6,30,101.0,107.0,2.2,12.0,134.0,196.48,163.69
2016,5,6,6,45,123.5,127.5,2.2,12.5,168.0,237.75,198.29
2016,5,6,7,0,146.0,148.0,2.2,13.0,202.0,280.34,233.04
2016,5,6,7,15,176.5,170.5,2.2,13.5,246.0,332.77,274.97
2016,5,6,7,30,207.0,193.0,2.2,14.0,290.0,386.59,316.87
2016,5,6,7,45,248.0,212.0,2.2,14.5,340.5,459.59,372.67
2016,5,6,8,0,289.0,231.0,2.2,15.0,391.0,520.94,418.12
2016,5,6,8,15,326.0,246.0,2.2,15.5,442.0,575.11,457.12
2016,5,6,8,30,363.0,261.0,2.2,16.0,493.0,629.84,495.68
2016,5,6,8,45,282.0,299.5,2.2,17.0,487.0,602.15,469.25
2016,5,6,9,0,201.0,338.0,2.2,18.0,481.0,555.73,430.1
2016,5,6,9,15,154.5,356.0,2.2,18.0,470.0,529.72,408.8
2016,5,6,9,30,108.0,374.0,2.2,18.0,459.0,488.48,376.29
2016,5,6,9,45,206.5,384.0,2.2,18.5,554.5,604.57,462.47
2016,5,6,10,0,305.0,394.0,2.2,19.0,650.0,719.38,543.51
2016,5,6,10,15,288.0,412.5,2.25,19.0,660.5,716.83,539.59
2016,5,6,10,30,271.0,431.0,2.3,19.0,671.0,712.72,535.66
2016,5,6,10,45,167.5,430.5,2.35,19.0,580.0,595.66,450.2
2016,5,6,11,0,64.0,430.0,2.4,19.0,489.0,481.85,365.32
2016,5,6,11,15,59.5,430.5,2.45,18.5,486.5,473.55,360.29
2016,5,6,11,30,55.0,431.0,2.5,18.0,484.0,465.19,354.65
2016,5,6,11,45,85.0,454.0,2.55,18.0,535.0,509.14,387.68
2016,5,6,12,0,115.0,477.0,2.6,18.0,586.0,553.97,420.65
2016,5,6,12,15,164.0,477.5,2.65,18.0,631.5,586.49,445.26
2016,5,6,12,30,213.0,478.0,2.7,18.0,677.0,615.64,467.24
2016,5,6,12,45,123.5,430.0,2.75,18.0,545.5,490.89,375.05
2016,5,6,13,0,34.0,382.0,2.8,18.0,414.0,374.31,287.14
2016,5,6,13,15,32.0,369.5,2.75,17.5,399.0,357.55,275.56
2016,5,6,13,30,30.0,357.0,2.7,17.0,384.0,341.14,263.79
2016,5,6,13,45,18.0,267.5,2.7,17.0,283.5,256.18,198.8
2016,5,6,14,0,6.0,178.0,2.7,17.0,183.0,167.78,129.83
2016,5,6,14,15,8.5,204.0,2.65,16.5,210.5,191.67,149.36
2016,5,6,14,30,11.0,230.0,2.6,16.0,238.0,214.65,167.95
2016,5,6,14,45,5.5,183.5,2.55,16.0,187.5,170.35,133.0
2016,5,6,15,0,0.0,137.0,2.5,16.0,137.0,126.46,98.13
2016,5,6,15,15,0.0,123.0,2.45,16.0,123.0,113.76,88.13
2016,5,6,15,30,0.0,109.0,2.4,16.0,109.0,101.1,78.05
2016,5,6,15,45,0.0,107.5,2.35,16.0,107.5,99.57,77.06
2016,5,6,16,0,0.0,106.0,2.3,16.0,106.0,97.99,76.01
2016,5,6,16,15,0.0,67.5,2.2,15.5,67.5,62.82,47.2
2016,5,6,16,30,0.0,29.0,2.1,15.0,29.0,26.93,17.23
2016,5,6,16,45,0.0,31.5,2.05,15.0,31.5,29.25,20.43
2016,5,6,17,0,0.0,34.0,2.0,15.0,34.0,31.56,22.57
2016,5,6,17,15,0.0,28.5,1.85,14.5,28.5,26.44,18.1
2016,5,6,17,30,0.0,23.0,1.7,14.0,23.0,21.32,13.55
2016,5,6,17,45,0.0,17.5,1.55,14.0,17.5,16.21,8.91
2016,5,6,18,0,0.0,12.0,1.4,14.0,12.0,11.11,4.23
2016,5,6,18,15,0.0,8.0,1.2,13.5,8.0,7.4,0.8
2016,5,6,18,30,0.0,4.0,1.0,13.0,4.0,3.7,0.0
2016,5,6,18,45,0.0,2.0,0.8,12.5,2.0,1.91,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.4,9.0,6.0,5.72,0.0
2016,5,7,5,30,0.0,12.0,1.4,9.0,12.0,11.12,2.07
2016,5,7,5,45,0.0,24.5,1.45,9.5,24.5,22.74,13.5
2016,5,7,6,0,0.0,37.0,1.5,10.0,37.0,34.37,23.92
2016,5,7,6,15,0.0,53.0,1.5,10.5,53.0,49.99,37.65
2016,5,7,6,30,0.0,69.0,1.5,11.0,69.0,65.98,51.47
2016,5,7,6,45,0.0,85.5,1.5,11.5,85.5,82.36,65.35
2016,5,7,7,0,0.0,102.0,1.5,12.0,102.0,98.62,78.84
2016,5,7,7,15,6.0,131.0,1.5,12.0,134.0,133.02,107.64
2016,5,7,7,30,12.0,160.0,1.5,12.0,166.0,167.68,136.12
2016,5,7,7,45,8.5,166.5,1.55,12.5,171.5,170.02,137.09
2016,5,7,8,0,5.0,173.0,1.6,13.0,177.0,172.47,138.22
2016,5,7,8,15,14.0,205.0,1.6,13.5,214.5,212.8,170.4
2016,5,7,8,30,23.0,237.0,1.6,14.0,252.0,253.35,201.99
2016,5,7,8,45,86.5,288.5,1.6,14.5,350.0,380.25,301.69
2016,5,7,9,0,150.0,340.0,1.6,15.0,448.0,509.97,398.57
2016,5,7,9,15,148.5,360.5,1.6,15.5,472.0,529.06,409.73
2016,5,7,9,30,147.0,381.0,1.6,16.0,496.0,547.24,420.96
2016,5,7,9,45,147.5,398.5,1.65,16.5,518.5,563.15,430.86
2016,5,7,10,0,148.0,416.0,1.7,17.0,541.0,578.16,440.11
2016,5,7,10,15,283.5,394.5,1.7,17.0,642.5,693.86,525.46
2016,5,7,10,30,419.0,373.0,1.7,17.0,744.0,805.17,603.99
2016,5,7,10,45,460.0,376.0,1.7,17.5,791.5,838.38,624.32
2016,5,7,11,0,501.0,379.0,1.7,18.0,839.0,868.83,643.33
2016,5,7,11,15,295.5,420.5,1.65,18.0,693.5,698.17,521.35
2016,5,7,11,30,90.0,462.0,1.6,18.0,548.0,527.46,396.14
2016,5,7,11,45,163.0,470.0,1.55,18.5,625.0,598.89,448.89
2016,5,7,12,0,236.0,478.0,1.5,19.0,702.0,659.99,491.24
2016,5,7,12,15,210.0,479.5,1.5,19.0,678.0,627.17,467.1
2016,5,7,12,30,184.0,481.0,1.5,19.0,654.0,595.19,444.29
2016,5,7,12,45,113.5,441.5,1.5,19.5,547.5,493.54,370.45
2016,5,7,13,0,43.0,402.0,1.5,20.0,441.0,398.81,300.5
2016,5,7,13,15,23.0,276.0,1.55,20.0,297.0,268.6,204.52
2016,5,7,13,30,3.0,150.0,1.6,20.0,153.0,141.34,106.99
2016,5,7,13,45,20.0,250.5,1.7,20.0,268.0,239.07,183.43
2016,5,7,14,0,37.0,351.0,1.8,20.0,383.0,331.67,253.49
2016,5,7,14,15,27.5,312.0,1.9,20.0,335.5,289.71,221.78
2016,5,7,14,30,18.0,273.0,2.0,20.0,288.0,255.26,196.03
2016,5,7,14,45,129.0,304.5,2.1,20.0,399.0,312.6,239.72
2016,5,7,15,0,240.0,336.0,2.2,20.0,510.0,367.81,279.39
2016,5,7,15,15,297.0,301.5,2.2,19.5,503.5,336.32,253.51
2016,5,7,15,30,354.0,267.0,2.2,19.0,497.0,306.61,228.03
2016,5,7,15,45,243.5,258.5,2.25,19.0,411.0,253.11,188.73
2016,5,7,16,0,133.0,250.0,2.3,19.0,325.0,218.8,165.93
2016,5,7,16,15,416.5,174.5,2.25,18.5,377.5,171.81,117.39
2016,5,7,16,30,700.0,99.0,2.2,18.0,430.0,107.22,60.23
2016,5,7,16,45,451.5,124.5,2.2,18.0,328.0,86.68,70.15
2016,5,7,17,0,203.0,150.0,2.2,18.0,226.0,115.72,95.52
2016,5,7,17,15,180.5,130.0,2.05,17.5,190.0,101.72,83.73
2016,5,7,17,30,158.0,110.0,1.9,17.0,154.0,87.29,71.37
2016,5,7,17,45,134.0,88.0,1.8,16.5,120.0,71.11,57.15
2016,5,7,18,0,110.0,66.0,1.7,16.0,86.0,54.45,42.2
2016,5,7,18,15,70.5,46.0,1.55,15.5,57.5,38.74,27.8
2016,5,7,18,30,31.0,26.0,1.4,15.0,29.0,22.61,11.63
2016,5,7,18,45,15.5,13.0,1.25,14.5,14.5,12.39,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,81.5,13.0,0.45,10.5,19.0,46.93,0.0
2016,5,8,5,30,163.0,26.0,0.5,11.0,38.0,132.28,88.06
2016,5,8,5,45,274.5,39.0,0.6,11.5,78.5,214.58,171.6
2016,5,8,6,0,386.0,52.0,0.7,12.0,119.0,307.55,251.91
2016,5,8,6,15,458.0,61.0,0.7,12.5,167.0,379.49,312.45
2016,5,8,6,30,530.0,70.0,0.7,13.0,215.0,456.67,374.52
2016,5,8,6,45,583.5,76.0,0.75,14.0,267.5,522.11,424.39
2016,5,8,7,0,637.0,82.0,0.8,15.0,320.0,590.29,473.74
2016,5,8,7,15,484.5,130.0,0.8,15.5,326.5,546.69,436.56
2016,5,8,7,30,332.0,178.0,0.8,16.0,333.0,481.98,383.7
2016,5,8,7,45,332.0,201.5,0.85,17.0,371.5,517.4,408.06
2016,5,8,8,0,332.0,225.0,0.9,18.0,410.0,551.43,429.8
2016,5,8,8,15,567.5,166.5,1.0,18.5,517.0,719.37,553.24
2016,5,8,8,30,803.0,108.0,1.1,19.0,624.0,872.99,654.56
2016,5,8,8,45,818.5,111.0,1.2,19.5,669.0,904.32,671.77
2016,5,8,9,0,834.0,114.0,1.3,20.0,714.0,933.35,688.96
2016,5,8,9,15,846.0,116.5,1.4,20.5,753.5,947.69,696.6
2016,5,8,9,30,858.0,119.0,1.5,21.0,793.0,967.57,708.05
2016,5,8,9,45,870.0,119.0,1.6,21.5,827.0,981.9,715.89
2016,5,8,10,0,882.0,119.0,1.7,22.0,861.0,993.29,721.96
2016,5,8,10,15,888.0,120.5,1.8,22.0,888.0,997.34,724.83
2016,5,8,10,30,894.0,122.0,1.9,22.0,915.0,998.21,725.83
2016,5,8,10,45,898.5,123.0,2.05,22.5,934.5,993.92,722.85
2016,5,8,11,0,903.0,124.0,2.2,23.0,954.0,986.45,717.86
2016,5,8,11,15,905.5,124.5,2.3,23.0,966.0,973.46,710.18
2016,5,8,11,30,908.0,125.0,2.4,23.0,978.0,957.43,700.58
2016,5,8,11,45,908.0,126.0,2.55,23.5,982.0,936.68,686.99
2016,5,8,12,0,908.0,127.0,2.7,24.0,986.0,913.18,671.53
2016,5,8,12,15,907.5,127.0,2.8,23.5,982.5,885.7,655.52
2016,5,8,12,30,907.0,127.0,2.9,23.0,979.0,855.76,637.67
2016,5,8,12,45,901.0,128.5,3.0,23.0,966.5,820.53,614.77
2016,5,8,13,0,895.0,130.0,3.1,23.0,954.0,783.43,590.36
2016,5,8,13,15,890.5,129.0,3.15,23.0,934.5,743.53,563.15
2016,5,8,13,30,886.0,128.0,3.2,23.0,915.0,702.04,532.94
2016,5,8,13,45,877.5,127.5,3.3,23.0,888.5,657.04,499.68
2016,5,8,14,0,869.0,127.0,3.4,23.0,862.0,611.13,464.87
2016,5,8,14,15,440.5,180.0,3.4,22.5,552.0,381.05,292.45
2016,5,8,14,30,12.0,233.0,3.4,22.0,242.0,217.85,166.44
2016,5,8,14,45,10.5,222.5,3.45,22.0,230.0,206.59,158.32
2016,5,8,15,0,9.0,212.0,3.5,22.0,218.0,195.5,150.01
2016,5,8,15,15,7.5,200.0,3.45,21.5,205.0,183.3,141.07
2016,5,8,15,30,6.0,188.0,3.4,21.0,192.0,171.28,132.24
2016,5,8,15,45,3.5,174.5,3.4,21.0,177.0,157.97,122.12
2016,5,8,16,0,1.0,161.0,3.4,21.0,162.0,144.95,112.23
2016,5,8,16,15,353.0,129.0,3.35,20.5,297.0,132.35,87.68
2016,5,8,16,30,705.0,97.0,3.3,20.0,432.0,107.82,59.64
2016,5,8,16,45,671.0,91.5,3.25,20.0,380.0,64.55,43.17
2016,5,8,17,0,637.0,86.0,3.2,20.0,328.0,56.57,43.81
2016,5,8,17,15,589.0,79.0,3.05,19.5,276.0,53.97,41.74
2016,5,8,17,30,541.0,72.0,2.9,19.0,224.0,51.18,39.42
2016,5,8,17,45,472.0,63.0,2.8,18.5,175.5,46.44,35.21
2016,5,8,18,0,403.0,54.0,2.7,18.0,127.0,41.43,30.57
2016,5,8,18,15,298.5,41.0,2.55,17.0,85.5,31.5,21.46
2016,5,8,18,30,194.0,28.0,2.4,16.0,44.0,21.9,11.34
2016,5,8,18,45,97.0,14.0,2.25,15.5,22.0,13.34,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,110.0,13.0,1.2,11.0,21.5,59.22,0.0
2016,5,9,5,30,220.0,26.0,1.2,11.0,43.0,162.08,112.2
2016,5,9,5,45,332.0,37.0,1.3,11.5,84.5,245.03,197.3
2016,5,9,6,0,444.0,48.0,1.4,12.0,126.0,336.62,277.37
2016,5,9,6,15,222.0,52.5,1.3,12.5,91.5,218.75,182.2
2016,5,9,6,30,0.0,57.0,1.2,13.0,57.0,53.0,39.8
2016,5,9,6,45,0.0,70.5,1.2,14.0,70.5,66.11,50.96
2016,5,9,7,0,0.0,84.0,1.2,15.0,84.0,79.31,61.73
2016,5,9,7,15,0.5,115.5,1.2,15.5,115.5,111.79,88.42
2016,5,9,7,30,1.0,147.0,1.2,16.0,147.0,144.42,114.61
2016,5,9,7,45,8.5,171.5,1.3,17.0,176.0,175.25,138.87
2016,5,9,8,0,16.0,196.0,1.4,18.0,205.0,206.34,162.82
2016,5,9,8,15,50.5,242.0,1.45,18.5,274.0,298.43,234.97
2016,5,9,8,30,85.0,288.0,1.5,19.0,343.0,380.43,296.83
2016,5,9,8,45,473.5,196.5,1.6,20.0,534.5,679.24,524.37
2016,5,9,9,0,862.0,105.0,1.7,21.0,726.0,942.45,700.39
2016,5,9,9,15,873.0,107.5,1.75,21.5,765.5,964.57,709.53
2016,5,9,9,30,884.0,110.0,1.8,22.0,805.0,983.87,719.68
2016,5,9,9,45,895.5,109.5,1.9,22.5,839.5,997.44,726.86
2016,5,9,10,0,907.0,109.0,2.0,23.0,874.0,1008.01,732.24
2016,5,9,10,15,913.0,110.5,2.1,23.0,901.0,1012.19,735.07
2016,5,9,10,30,919.0,112.0,2.2,23.0,928.0,1013.12,735.98
2016,5,9,10,45,924.5,112.0,2.3,23.5,948.0,1008.75,732.19
2016,5,9,11,0,930.0,112.0,2.4,24.0,968.0,1001.12,726.43
2016,5,9,11,15,932.5,112.5,2.45,24.0,980.0,987.94,718.1
2016,5,9,11,30,935.0,113.0,2.5,24.0,992.0,971.65,707.86
2016,5,9,11,45,937.0,112.5,2.65,24.5,997.0,950.9,694.31
2016,5,9,12,0,939.0,112.0,2.8,25.0,1002.0,927.26,678.81
2016,5,9,12,15,938.5,112.0,2.9,25.0,998.5,899.17,661.22
2016,5,9,12,30,938.0,112.0,3.0,25.0,995.0,868.53,641.81
2016,5,9,12,45,934.0,113.0,3.15,25.5,983.0,833.62,618.42
2016,5,9,13,0,930.0,114.0,3.3,26.0,971.0,796.63,593.41
2016,5,9,13,15,926.5,113.0,3.4,25.5,952.5,756.31,567.89
2016,5,9,13,30,923.0,112.0,3.5,25.0,934.0,714.22,539.06
2016,5,9,13,45,918.0,110.5,3.65,25.0,907.5,669.18,506.07
2016,5,9,14,0,913.0,109.0,3.8,25.0,881.0,622.84,471.2
2016,5,9,14,15,905.5,107.5,3.85,24.5,848.5,574.08,434.16
2016,5,9,14,30,898.0,106.0,3.9,24.0,816.0,524.64,395.41
2016,5,9,14,45,887.0,104.5,4.0,24.0,777.0,473.22,353.32
2016,5,9,15,0,876.0,103.0,4.1,24.0,738.0,421.87,310.16
2016,5,9,15,15,863.0,100.0,4.1,23.5,694.0,368.95,265.32
2016,5,9,15,30,850.0,97.0,4.1,23.0,650.0,316.76,220.27
2016,5,9,15,45,831.5,94.5,4.1,23.0,601.5,257.88,169.78
2016,5,9,16,0,813.0,92.0,4.1,23.0,553.0,207.28,127.04
2016,5,9,16,15,789.5,88.5,4.05,22.0,501.5,157.29,88.64
2016,5,9,16,30,766.0,85.0,4.0,21.0,450.0,109.99,58.59
2016,5,9,16,45,733.5,80.5,3.95,20.5,396.5,64.62,41.38
2016,5,9,17,0,701.0,76.0,3.9,20.0,343.0,49.17,37.37
2016,5,9,17,15,655.5,70.0,3.75,19.0,290.0,46.98,35.72
2016,5,9,17,30,610.0,64.0,3.6,18.0,237.0,44.64,33.83
2016,5,9,17,45,541.5,56.5,3.45,17.5,186.5,40.84,30.45
2016,5,9,18,0,473.0,49.0,3.3,17.0,136.0,36.86,26.73
2016,5,9,18,15,364.0,38.5,3.1,16.0,92.5,29.87,20.19
2016,5,9,18,30,255.0,28.0,2.9,15.0,49.0,22.49,12.14
2016,5,9,18,45,127.5,14.0,2.75,14.5,24.5,13.34,0.0
2016,5,9,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,94.0,14.0,1.05,10.5,21.5,53.53,0.0
2016,5,10,5,30,188.0,28.0,1.1,11.0,43.0,149.36,105.52
2016,5,10,5,45,300.0,41.0,1.15,11.5,85.5,231.24,186.43
2016,5,10,6,0,412.0,54.0,1.2,12.0,128.0,325.91,268.4
2016,5,10,6,15,214.5,77.0,1.2,12.5,116.5,235.76,195.75
2016,5,10,6,30,17.0,100.0,1.2,13.0,105.0,112.99,90.9
2016,5,10,6,45,24.5,120.5,1.25,13.5,129.0,148.13,120.6
2016,5,10,7,0,32.0,141.0,1.3,14.0,153.0,175.73,143.07
2016,5,10,7,15,40.0,164.5,1.3,14.5,182.0,207.72,168.6
2016,5,10,7,30,48.0,188.0,1.3,15.0,211.0,239.86,193.66
2016,5,10,7,45,67.5,216.0,1.3,16.0,252.0,287.16,230.12
2016,5,10,8,0,87.0,244.0,1.3,17.0,293.0,335.03,265.92
2016,5,10,8,15,448.0,180.5,1.25,17.5,466.5,624.08,489.89
2016,5,10,8,30,809.0,117.0,1.2,18.0,640.0,890.8,671.49
2016,5,10,8,45,824.5,120.0,1.2,19.0,685.0,922.19,684.39
2016,5,10,9,0,840.0,123.0,1.2,20.0,730.0,951.24,698.6
2016,5,10,9,15,851.5,125.5,1.15,20.5,769.5,973.33,708.7
2016,5,10,9,30,863.0,128.0,1.1,21.0,809.0,992.62,717.0
2016,5,10,9,45,866.0,133.5,1.1,22.0,841.0,995.34,714.49
2016,5,10,10,0,869.0,139.0,1.1,23.0,873.0,1003.46,715.7
2016,5,10,10,15,875.5,141.0,1.05,23.5,900.0,1008.2,715.29
2016,5,10,10,30,882.0,143.0,1.0,24.0,927.0,1009.79,713.07
2016,5,10,10,45,887.5,143.0,1.0,24.5,947.0,1005.25,708.23
2016,5,10,11,0,893.0,143.0,1.0,25.0,967.0,997.57,701.7
2016,5,10,11,15,895.5,144.0,1.0,25.0,978.5,984.93,693.64
2016,5,10,11,30,898.0,145.0,1.0,25.0,990.0,969.27,683.89
2016,5,10,11,45,898.0,145.5,1.0,25.5,994.0,947.99,669.45
2016,5,10,12,0,898.0,146.0,1.0,26.0,998.0,924.02,653.49
2016,5,10,12,15,897.0,145.5,1.1,26.0,994.0,895.74,637.72
2016,5,10,12,30,896.0,145.0,1.2,26.0,990.0,865.11,620.2
2016,5,10,12,45,887.5,148.0,1.35,26.5,976.5,829.42,598.54
2016,5,10,13,0,879.0,151.0,1.5,27.0,963.0,792.05,575.35
2016,5,10,13,15,874.0,149.5,1.65,27.0,943.0,751.87,550.08
2016,5,10,13,30,869.0,148.0,1.8,27.0,923.0,710.19,522.23
2016,5,10,13,45,860.0,147.5,2.0,27.0,895.5,664.12,490.68
2016,5,10,14,0,851.0,147.0,2.2,27.0,868.0,617.84,457.79
2016,5,10,14,15,841.0,145.0,2.3,27.0,834.5,569.19,421.64
2016,5,10,14,30,831.0,143.0,2.4,27.0,801.0,520.31,384.19
2016,5,10,14,45,819.5,139.5,2.55,27.0,762.0,469.5,344.34
2016,5,10,15,0,808.0,136.0,2.7,27.0,723.0,419.03,303.52
2016,5,10,15,15,791.5,132.5,2.8,26.5,678.5,367.45,261.38
2016,5,10,15,30,775.0,129.0,2.9,26.0,634.0,317.14,219.4
2016,5,10,15,45,756.0,124.0,3.0,26.0,586.0,260.8,172.37
2016,5,10,16,0,737.0,119.0,3.1,26.0,538.0,211.69,131.87
2016,5,10,16,15,709.5,114.0,3.15,25.5,487.0,163.64,95.52
2016,5,10,16,30,682.0,109.0,3.2,25.0,436.0,118.74,66.94
2016,5,10,16,45,650.5,101.5,3.25,24.5,384.0,75.15,48.8
2016,5,10,17,0,619.0,94.0,3.3,24.0,332.0,62.43,48.07
2016,5,10,17,15,569.5,86.5,3.15,23.0,279.5,59.71,46.06
2016,5,10,17,30,520.0,79.0,3.0,22.0,227.0,56.8,43.77
2016,5,10,17,45,455.0,68.5,2.95,21.0,178.5,50.98,38.79
2016,5,10,18,0,390.0,58.0,2.9,20.0,130.0,43.68,32.29
2016,5,10,18,15,286.5,44.5,2.75,19.0,88.5,34.16,23.62
2016,5,10,18,30,183.0,31.0,2.6,18.0,47.0,24.24,13.56
2016,5,10,18,45,91.5,15.5,2.5,17.5,23.5,14.77,0.0
2016,5,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.5,14.5,0.8,11.5,23.0,57.82,0.0
2016,5,11,5,30,205.0,29.0,0.8,12.0,46.0,160.1,114.92
2016,5,11,5,45,313.5,41.5,0.8,12.5,88.5,241.34,193.68
2016,5,11,6,0,422.0,54.0,0.8,13.0,131.0,332.34,271.67
2016,5,11,6,15,233.5,80.5,0.7,14.0,125.0,252.45,207.47
2016,5,11,6,30,45.0,107.0,0.6,15.0,119.0,148.42,119.79
2016,5,11,6,45,54.5,128.5,0.5,16.0,146.5,179.35,145.18
2016,5,11,7,0,64.0,150.0,0.4,17.0,174.0,210.62,169.38
2016,5,11,7,15,141.5,174.0,0.45,17.5,238.0,310.18,248.66
2016,5,11,7,30,219.0,198.0,0.5,18.0,302.0,402.87,319.23
2016,5,11,7,45,407.0,174.5,0.55,19.0,394.5,563.66,438.64
2016,5,11,8,0,595.0,151.0,0.6,20.0,487.0,715.16,543.73
2016,5,11,8,15,705.5,132.5,0.7,20.5,565.0,805.88,601.7
2016,5,11,8,30,816.0,114.0,0.8,21.0,643.0,894.68,657.48
2016,5,11,8,45,826.5,119.5,0.9,22.0,687.0,924.4,672.87
2016,5,11,9,0,837.0,125.0,1.0,23.0,731.0,951.56,687.31
2016,5,11,9,15,848.5,127.5,1.05,23.5,770.5,973.6,698.91
2016,5,11,9,30,860.0,130.0,1.1,24.0,810.0,992.84,708.84
2016,5,11,9,45,875.5,128.0,1.15,25.0,845.0,999.67,709.76
2016,5,11,10,0,891.0,126.0,1.2,26.0,880.0,1012.29,714.51
2016,5,11,10,15,897.0,127.5,1.15,26.0,907.0,1016.22,714.94
2016,5,11,10,30,903.0,129.0,1.1,26.0,934.0,1016.95,713.63
2016,5,11,10,45,906.0,131.0,1.05,26.5,953.0,1012.06,707.66
2016,5,11,11,0,909.0,133.0,1.0,27.0,972.0,1003.96,699.96
2016,5,11,11,15,911.0,133.5,1.0,27.0,983.5,990.31,691.38
2016,5,11,11,30,913.0,134.0,1.0,27.0,995.0,973.64,681.11
2016,5,11,11,45,916.5,131.5,1.0,27.5,999.5,952.57,666.94
2016,5,11,12,0,920.0,129.0,1.0,28.0,1004.0,928.68,651.15
2016,5,11,12,15,919.0,129.0,1.05,28.0,1000.0,900.53,634.84
2016,5,11,12,30,918.0,129.0,1.1,28.0,996.0,869.92,616.89
2016,5,11,12,45,913.5,129.0,1.2,28.5,983.5,834.26,595.01
2016,5,11,13,0,909.0,129.0,1.3,29.0,971.0,796.64,571.59
2016,5,11,13,15,904.5,128.0,1.4,29.0,951.0,756.37,547.11
2016,5,11,13,30,900.0,127.0,1.5,29.0,931.0,714.46,519.28
2016,5,11,13,45,895.5,124.5,1.6,29.0,904.5,669.84,488.74
2016,5,11,14,0,891.0,122.0,1.7,29.0,878.0,623.95,456.31
2016,5,11,14,15,882.5,120.0,1.8,28.5,845.0,575.25,421.64
2016,5,11,14,30,874.0,118.0,1.9,28.0,812.0,526.01,385.23
2016,5,11,14,45,862.5,115.5,2.0,28.0,772.5,474.72,345.28
2016,5,11,15,0,851.0,113.0,2.1,28.0,733.0,423.61,304.21
2016,5,11,15,15,836.5,110.5,2.15,27.5,688.5,365.97,257.76
2016,5,11,15,30,822.0,108.0,2.2,27.0,644.0,314.79,215.1
2016,5,11,15,45,803.0,104.5,2.25,27.0,595.5,262.97,171.48
2016,5,11,16,0,784.0,101.0,2.3,27.0,547.0,213.02,130.31
2016,5,11,16,15,759.0,96.5,2.35,26.5,496.0,163.59,92.8
2016,5,11,16,30,734.0,92.0,2.4,26.0,445.0,117.02,63.01
2016,5,11,16,45,700.5,87.0,2.45,25.5,392.5,67.04,40.28
2016,5,11,17,0,667.0,82.0,2.5,25.0,340.0,53.26,40.05
2016,5,11,17,15,620.5,75.5,2.45,24.0,287.5,50.9,38.31
2016,5,11,17,30,574.0,69.0,2.4,23.0,235.0,48.36,36.32
2016,5,11,17,45,506.0,60.5,2.35,22.0,185.0,43.91,32.53
2016,5,11,18,0,438.0,52.0,2.3,21.0,135.0,39.21,28.33
2016,5,11,18,15,333.5,40.5,2.15,20.0,92.5,31.41,21.21
2016,5,11,18,30,229.0,29.0,2.0,19.0,50.0,23.16,12.85
2016,5,11,18,45,114.5,14.5,1.9,18.5,25.0,11.41,0.0
2016,5,11,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,90.0,15.0,1.1,12.5,22.5,53.08,0.0
2016,5,12,5,30,180.0,30.0,1.2,13.0,45.0,149.63,108.52
2016,5,12,5,45,275.0,44.5,1.35,13.5,86.0,223.68,179.71
2016,5,12,6,0,370.0,59.0,1.5,14.0,127.0,306.86,251.94
2016,5,12,6,15,185.0,68.5,1.5,14.5,102.5,205.83,170.13
2016,5,12,6,30,0.0,78.0,1.5,15.0,78.0,75.54,58.53
2016,5,12,6,45,0.0,96.0,1.55,15.5,96.0,93.5,73.63
2016,5,12,7,0,0.0,114.0,1.6,16.0,114.0,111.31,88.1
2016,5,12,7,15,8.0,141.5,1.55,17.0,145.5,145.66,115.9
2016,5,12,7,30,16.0,169.0,1.5,18.0,177.0,180.35,143.24
2016,5,12,7,45,24.0,194.0,1.45,19.0,207.0,212.53,167.9
2016,5,12,8,0,32.0,219.0,1.4,20.0,237.0,257.63,201.97
2016,5,12,8,15,405.5,173.0,1.35,20.5,435.5,578.29,452.09
2016,5,12,8,30,779.0,127.0,1.3,21.0,634.0,876.43,656.09
2016,5,12,8,45,795.5,130.0,1.3,22.0,678.5,908.16,669.01
2016,5,12,9,0,812.0,133.0,1.3,23.0,723.0,937.64,683.51
2016,5,12,9,15,824.0,136.0,1.3,23.5,762.5,960.36,694.86
2016,5,12,9,30,836.0,139.0,1.3,24.0,802.0,980.34,704.54
2016,5,12,9,45,841.5,143.5,1.35,25.0,834.0,992.73,708.92
2016,5,12,10,0,847.0,148.0,1.4,26.0,866.0,1002.03,711.53
2016,5,12,10,15,854.0,150.0,1.5,26.5,893.0,1006.99,713.73
2016,5,12,10,30,861.0,152.0,1.6,27.0,920.0,1008.81,714.09
2016,5,12,10,45,865.5,153.5,1.7,28.0,939.5,996.15,704.15
2016,5,12,11,0,870.0,155.0,1.8,29.0,959.0,989.09,697.9
2016,5,12,11,15,873.0,155.5,1.9,29.0,971.5,976.62,691.02
2016,5,12,11,30,876.0,156.0,2.0,29.0,984.0,961.23,682.36
2016,5,12,11,45,878.0,155.5,2.15,29.5,988.5,941.18,669.89
2016,5,12,12,0,880.0,155.0,2.3,30.0,993.0,918.45,655.64
2016,5,12,12,15,879.5,155.0,2.35,30.0,989.5,891.49,639.01
2016,5,12,12,30,879.0,155.0,2.4,30.0,986.0,862.19,620.81
2016,5,12,12,45,886.5,147.5,2.5,30.5,977.5,830.46,600.06
2016,5,12,13,0,894.0,140.0,2.6,31.0,969.0,796.17,577.48
2016,5,12,13,15,890.0,139.0,2.6,31.0,950.0,756.75,551.52
2016,5,12,13,30,886.0,138.0,2.6,31.0,931.0,715.72,522.82
2016,5,12,13,45,882.0,135.0,2.65,31.0,905.0,671.55,491.6
2016,5,12,14,0,878.0,132.0,2.7,31.0,879.0,626.1,458.68
2016,5,12,14,15,869.5,130.0,2.75,30.5,846.0,577.97,423.78
2016,5,12,14,30,861.0,128.0,2.8,30.0,813.0,529.31,387.34
2016,5,12,14,45,851.0,125.0,2.85,30.0,774.5,474.2,344.43
2016,5,12,15,0,841.0,122.0,2.9,30.0,736.0,423.3,303.34
2016,5,12,15,15,826.5,119.0,2.95,29.5,692.0,371.23,261.0
2016,5,12,15,30,812.0,116.0,3.0,29.0,648.0,320.17,218.58
2016,5,12,15,45,793.0,112.0,3.05,28.5,599.5,268.47,175.6
2016,5,12,16,0,774.0,108.0,3.1,28.0,551.0,218.67,134.9
2016,5,12,16,15,748.5,103.5,3.15,27.5,499.5,164.02,93.24
2016,5,12,16,30,723.0,99.0,3.2,27.0,448.0,117.61,63.21
2016,5,12,16,45,687.5,94.0,3.25,26.5,395.0,73.65,44.48
2016,5,12,17,0,652.0,89.0,3.3,26.0,342.0,58.38,44.21
2016,5,12,17,15,604.5,82.0,3.25,24.5,289.5,55.87,42.47
2016,5,12,17,30,557.0,75.0,3.2,23.0,237.0,53.17,40.46
2016,5,12,17,45,484.5,66.5,3.15,22.0,186.5,48.94,36.88
2016,5,12,18,0,412.0,58.0,3.1,21.0,136.0,44.51,32.9
2016,5,12,18,15,310.5,45.0,3.0,20.0,93.5,34.48,23.85
2016,5,12,18,30,209.0,32.0,2.9,19.0,51.0,24.98,14.47
2016,5,12,18,45,104.5,16.0,2.85,18.0,25.5,12.61,0.0
2016,5,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,94.5,15.5,1.65,11.5,24.0,72.03,0.0
2016,5,13,5,30,189.0,31.0,1.8,12.0,48.0,155.4,114.79
2016,5,13,5,45,296.0,44.5,1.95,12.5,90.5,234.89,190.26
