Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,403.0,58.0,2.1,13.0,133.0,327.02,270.37
2016,5,13,6,15,226.5,84.0,2.15,13.5,128.5,253.18,210.63
2016,5,13,6,30,50.0,110.0,2.2,14.0,124.0,155.31,126.98
2016,5,13,6,45,61.0,131.5,2.3,14.5,152.5,187.46,153.96
2016,5,13,7,0,72.0,153.0,2.4,15.0,181.0,220.06,180.41
2016,5,13,7,15,143.0,176.5,2.4,15.5,242.0,314.43,257.61
2016,5,13,7,30,214.0,200.0,2.4,16.0,303.0,401.44,326.42
2016,5,13,7,45,355.5,192.0,2.4,17.0,385.0,527.16,423.9
2016,5,13,8,0,497.0,184.0,2.4,18.0,467.0,663.08,524.07
2016,5,13,8,15,516.5,195.5,2.3,18.5,511.5,704.01,549.86
2016,5,13,8,30,536.0,207.0,2.2,19.0,556.0,743.98,575.05
2016,5,13,8,45,688.0,165.0,2.15,20.0,645.0,853.15,648.13
2016,5,13,9,0,840.0,123.0,2.1,21.0,734.0,953.84,710.19
2016,5,13,9,15,851.5,125.5,2.05,21.5,773.5,975.93,720.19
2016,5,13,9,30,863.0,128.0,2.0,22.0,813.0,986.61,723.55
2016,5,13,9,45,884.5,122.5,1.95,22.5,850.0,1004.3,731.62
2016,5,13,10,0,906.0,117.0,1.9,23.0,887.0,1019.21,737.81
2016,5,13,10,15,912.0,118.5,1.95,23.5,913.5,1023.29,738.51
2016,5,13,10,30,918.0,120.0,2.0,24.0,940.0,1024.13,737.39
2016,5,13,10,45,922.0,121.0,2.1,24.5,959.5,1019.25,733.42
2016,5,13,11,0,926.0,122.0,2.2,25.0,979.0,1011.14,727.53
2016,5,13,11,15,928.0,122.5,2.35,25.5,991.0,997.47,718.7
2016,5,13,11,30,930.0,123.0,2.5,26.0,1003.0,980.72,707.91
2016,5,13,11,45,932.5,122.0,2.65,26.5,1007.5,960.02,694.53
2016,5,13,12,0,935.0,121.0,2.8,27.0,1012.0,936.45,679.24
2016,5,13,12,15,934.5,120.5,2.9,27.0,1008.0,908.04,661.63
2016,5,13,12,30,934.0,120.0,3.0,27.0,1004.0,877.12,642.26
2016,5,13,12,45,928.5,121.5,3.2,27.0,991.5,841.68,620.26
2016,5,13,13,0,923.0,123.0,3.4,27.0,979.0,804.28,596.57
2016,5,13,13,15,919.5,122.0,3.55,27.0,960.0,764.34,570.53
2016,5,13,13,30,916.0,121.0,3.7,27.0,941.0,722.66,541.32
2016,5,13,13,45,911.5,118.5,3.85,27.0,915.5,677.52,508.59
2016,5,13,14,0,907.0,116.0,4.0,27.0,890.0,631.08,474.03
2016,5,13,14,15,899.5,114.5,4.1,26.5,857.0,582.74,437.82
2016,5,13,14,30,892.0,113.0,4.2,26.0,824.0,533.75,399.92
2016,5,13,14,45,883.0,110.0,4.35,25.5,785.0,482.41,359.12
2016,5,13,15,0,874.0,107.0,4.5,25.0,746.0,430.99,317.02
2016,5,13,15,15,860.5,104.5,4.55,24.5,702.0,378.54,272.87
2016,5,13,15,30,847.0,102.0,4.6,24.0,658.0,320.49,223.62
2016,5,13,15,45,830.5,98.0,4.65,23.5,609.5,267.63,178.12
2016,5,13,16,0,814.0,94.0,4.7,23.0,561.0,216.35,134.74
2016,5,13,16,15,790.5,90.5,4.65,22.0,509.5,166.35,95.57
2016,5,13,16,30,767.0,87.0,4.6,21.0,458.0,119.04,64.02
2016,5,13,16,45,737.0,82.0,4.6,20.5,405.5,73.22,43.51
2016,5,13,17,0,707.0,77.0,4.6,20.0,353.0,49.5,37.62
2016,5,13,17,15,663.0,71.0,4.45,19.0,299.5,47.33,36.01
2016,5,13,17,30,619.0,65.0,4.3,18.0,246.0,45.01,34.15
2016,5,13,17,45,557.5,57.5,4.15,17.5,195.5,41.25,30.83
2016,5,13,18,0,496.0,50.0,4.0,17.0,145.0,37.27,27.16
2016,5,13,18,15,393.0,40.0,3.8,16.0,101.0,30.77,21.1
2016,5,13,18,30,290.0,30.0,3.6,15.0,57.0,23.91,14.05
2016,5,13,18,45,145.0,15.0,3.4,14.5,28.5,11.76,0.0
2016,5,13,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,15.0,1.8,9.5,26.5,88.81,0.0
2016,5,14,5,30,257.0,30.0,1.9,10.0,53.0,187.94,142.06
2016,5,14,5,45,363.0,41.0,2.05,10.5,96.5,268.52,219.59
2016,5,14,6,0,469.0,52.0,2.2,11.0,140.0,359.05,299.1
2016,5,14,6,15,535.0,59.5,2.25,11.5,190.5,429.49,359.63
2016,5,14,6,30,601.0,67.0,2.3,12.0,241.0,504.52,421.37
2016,5,14,6,45,588.5,80.0,2.4,13.0,278.5,535.3,444.47
2016,5,14,7,0,576.0,93.0,2.5,14.0,316.0,563.52,464.47
2016,5,14,7,15,668.0,89.5,2.6,14.5,384.0,650.37,529.27
2016,5,14,7,30,760.0,86.0,2.7,15.0,452.0,738.1,591.89
2016,5,14,7,45,785.0,89.5,2.8,16.0,503.5,785.56,622.19
2016,5,14,8,0,810.0,93.0,2.9,17.0,555.0,832.1,651.46
2016,5,14,8,15,827.5,96.0,2.9,17.5,603.0,870.09,674.7
2016,5,14,8,30,845.0,99.0,2.9,18.0,651.0,906.23,696.37
2016,5,14,8,45,860.5,100.0,2.95,19.0,695.5,928.17,707.07
2016,5,14,9,0,876.0,101.0,3.0,20.0,740.0,955.68,721.62
2016,5,14,9,15,886.0,103.5,2.95,20.5,779.0,977.05,732.45
2016,5,14,9,30,896.0,106.0,2.9,21.0,818.0,995.57,741.38
2016,5,14,9,45,891.5,114.5,2.9,21.5,848.0,1003.38,743.7
2016,5,14,10,0,887.0,123.0,2.9,22.0,878.0,1007.75,743.98
2016,5,14,10,15,893.0,124.5,2.9,22.5,904.5,1011.76,744.19
2016,5,14,10,30,899.0,126.0,2.9,23.0,931.0,1012.6,742.46
2016,5,14,10,45,703.0,254.0,2.95,23.5,891.5,956.32,703.85
2016,5,14,11,0,507.0,382.0,3.0,24.0,852.0,881.28,646.58
2016,5,14,11,15,710.0,255.5,3.1,24.0,922.5,935.77,690.23
2016,5,14,11,30,913.0,129.0,3.2,24.0,993.0,971.72,714.01
2016,5,14,11,45,916.0,127.0,3.3,24.0,997.5,950.84,700.44
2016,5,14,12,0,919.0,125.0,3.4,24.0,1002.0,927.16,685.44
2016,5,14,12,15,918.5,125.0,3.5,24.0,998.5,899.63,667.8
2016,5,14,12,30,918.0,125.0,3.6,24.0,995.0,869.63,648.39
2016,5,14,12,45,915.5,124.5,3.75,24.5,984.0,835.28,624.89
2016,5,14,13,0,913.0,124.0,3.9,25.0,973.0,798.85,599.81
2016,5,14,13,15,909.5,123.5,3.95,25.0,954.5,759.77,573.44
2016,5,14,13,30,906.0,123.0,4.0,25.0,936.0,718.96,544.01
2016,5,14,13,45,900.0,122.0,4.1,25.0,910.0,674.61,511.24
2016,5,14,14,0,894.0,121.0,4.2,25.0,884.0,629.08,476.8
2016,5,14,14,15,886.0,119.0,4.25,24.5,851.5,580.68,440.11
2016,5,14,14,30,878.0,117.0,4.3,24.0,819.0,531.69,401.84
2016,5,14,14,45,865.0,116.5,4.4,24.0,779.5,481.31,360.75
2016,5,14,15,0,852.0,116.0,4.5,24.0,740.0,425.83,314.87
2016,5,14,15,15,838.0,113.0,4.55,23.5,696.5,373.48,270.77
2016,5,14,15,30,824.0,110.0,4.6,23.0,653.0,322.07,226.54
2016,5,14,15,45,802.5,108.0,4.7,22.5,604.5,270.84,182.51
2016,5,14,16,0,781.0,106.0,4.8,22.0,556.0,221.74,141.02
2016,5,14,16,15,756.5,101.5,4.8,21.5,504.5,172.55,102.14
2016,5,14,16,30,732.0,97.0,4.8,21.0,453.0,120.34,65.95
2016,5,14,16,45,699.0,91.5,4.8,20.5,400.5,75.56,45.03
2016,5,14,17,0,666.0,86.0,4.8,20.0,348.0,55.89,43.18
2016,5,14,17,15,620.0,79.5,4.6,19.5,295.5,53.66,41.45
2016,5,14,17,30,574.0,73.0,4.4,19.0,243.0,51.27,39.49
2016,5,14,17,45,509.5,64.5,4.2,18.5,193.0,46.96,35.72
2016,5,14,18,0,445.0,56.0,4.0,18.0,143.0,42.41,31.54
2016,5,14,18,15,343.0,44.5,3.65,17.0,99.5,34.74,24.47
2016,5,14,18,30,241.0,33.0,3.3,16.0,56.0,25.73,15.61
2016,5,14,18,45,120.5,16.5,2.95,15.5,28.0,12.97,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,97.5,17.0,2.4,11.0,26.0,76.74,0.0
2016,5,15,5,30,195.0,34.0,2.5,11.0,52.0,162.81,123.29
2016,5,15,5,45,305.0,46.5,2.7,11.5,95.5,242.91,198.49
2016,5,15,6,0,415.0,59.0,2.9,12.0,139.0,336.22,280.19
2016,5,15,6,15,485.0,68.5,2.95,12.5,189.0,409.64,343.25
2016,5,15,6,30,555.0,78.0,3.0,13.0,239.0,487.94,407.92
2016,5,15,6,45,605.0,84.5,3.05,13.5,292.0,553.04,459.67
2016,5,15,7,0,655.0,91.0,3.1,14.0,345.0,620.46,510.9
2016,5,15,7,15,433.5,146.5,3.1,14.5,325.0,530.62,435.33
2016,5,15,7,30,212.0,202.0,3.1,15.0,305.0,402.39,328.4
2016,5,15,7,45,495.0,156.0,3.1,15.5,430.0,617.7,500.66
2016,5,15,8,0,778.0,110.0,3.1,16.0,555.0,824.93,651.29
2016,5,15,8,15,797.5,113.5,3.1,16.5,603.5,864.5,674.61
2016,5,15,8,30,817.0,117.0,3.1,17.0,652.0,902.32,697.69
2016,5,15,8,45,834.0,118.5,3.15,18.0,697.0,933.53,714.91
2016,5,15,9,0,851.0,120.0,3.2,19.0,742.0,962.45,730.42
2016,5,15,9,15,862.0,122.5,3.25,19.5,781.0,984.22,742.37
2016,5,15,9,30,873.0,125.0,3.3,20.0,820.0,994.66,746.77
2016,5,15,9,45,900.5,115.0,3.35,20.5,858.0,1013.52,757.01
2016,5,15,10,0,928.0,105.0,3.4,21.0,896.0,1029.65,765.39
2016,5,15,10,15,933.5,106.5,3.45,21.5,922.5,1033.43,765.7
2016,5,15,10,30,939.0,108.0,3.5,22.0,949.0,1033.92,764.08
2016,5,15,10,45,940.5,110.0,3.55,22.5,968.0,1027.71,758.2
2016,5,15,11,0,942.0,112.0,3.6,23.0,987.0,1018.24,750.36
2016,5,15,11,15,944.0,112.5,3.7,23.0,998.5,1004.54,741.66
2016,5,15,11,30,946.0,113.0,3.8,23.0,1010.0,987.72,730.96
2016,5,15,11,45,946.5,113.0,3.9,23.5,1014.0,966.05,715.66
2016,5,15,12,0,947.0,113.0,4.0,24.0,1018.0,941.53,698.51
2016,5,15,12,15,946.0,113.0,4.15,24.0,1014.0,913.02,680.26
2016,5,15,12,30,945.0,113.0,4.3,24.0,1010.0,881.99,660.17
2016,5,15,12,45,945.5,110.5,4.45,24.5,999.0,847.51,636.27
2016,5,15,13,0,946.0,108.0,4.6,25.0,988.0,810.7,610.91
2016,5,15,13,15,942.5,107.0,4.7,24.5,969.0,770.15,584.84
2016,5,15,13,30,939.0,106.0,4.8,24.0,950.0,727.8,556.07
2016,5,15,13,45,933.0,105.0,4.9,24.0,923.5,682.26,522.08
2016,5,15,14,0,927.0,104.0,5.0,24.0,897.0,635.49,486.3
2016,5,15,14,15,919.5,102.5,5.05,24.0,864.0,586.45,447.75
2016,5,15,14,30,912.0,101.0,5.1,24.0,831.0,536.72,407.66
2016,5,15,14,45,900.5,100.0,5.2,24.0,791.5,485.15,365.2
2016,5,15,15,0,889.0,99.0,5.3,24.0,752.0,433.68,321.71
2016,5,15,15,15,876.5,96.5,5.25,23.5,708.0,380.98,276.72
2016,5,15,15,30,864.0,94.0,5.2,23.0,664.0,328.93,231.46
2016,5,15,15,45,848.0,91.0,5.2,22.5,616.0,276.5,185.83
2016,5,15,16,0,832.0,88.0,5.2,22.0,568.0,218.5,136.64
2016,5,15,16,15,810.0,84.5,5.15,21.5,517.0,167.8,96.04
2016,5,15,16,30,788.0,81.0,5.1,21.0,466.0,119.61,62.9
2016,5,15,16,45,756.5,77.5,5.05,20.5,412.5,73.8,41.59
2016,5,15,17,0,725.0,74.0,5.0,20.0,359.0,52.15,39.92
2016,5,15,17,15,682.5,68.5,4.8,19.0,306.0,45.31,34.22
2016,5,15,17,30,640.0,63.0,4.6,18.0,253.0,43.27,32.62
2016,5,15,17,45,572.0,57.0,4.45,17.5,201.5,40.64,30.31
2016,5,15,18,0,504.0,51.0,4.3,17.0,150.0,37.92,27.75
2016,5,15,18,15,403.0,41.0,4.0,16.0,105.5,31.44,21.75
2016,5,15,18,30,302.0,31.0,3.7,15.0,61.0,24.61,14.89
2016,5,15,18,45,151.0,15.5,3.45,14.5,30.5,12.07,0.0
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,10.5,27.0,83.99,0.0
2016,5,16,5,30,234.0,32.0,2.6,11.0,54.0,178.33,136.44
2016,5,16,5,45,326.5,45.0,2.6,11.5,96.5,254.37,208.11
2016,5,16,6,0,419.0,58.0,2.6,12.0,139.0,338.07,281.55
2016,5,16,6,15,487.5,67.0,2.5,12.5,189.0,410.11,343.03
2016,5,16,6,30,556.0,76.0,2.4,13.0,239.0,486.91,405.76
2016,5,16,6,45,598.0,84.0,2.35,13.5,290.5,548.16,453.6
2016,5,16,7,0,640.0,92.0,2.3,14.0,342.0,611.19,500.56
2016,5,16,7,15,674.5,97.5,2.25,14.5,394.5,666.71,539.35
2016,5,16,7,30,709.0,103.0,2.2,15.0,447.0,722.71,577.24
2016,5,16,7,45,736.0,107.5,2.15,16.0,498.5,771.26,607.48
2016,5,16,8,0,763.0,112.0,2.1,17.0,550.0,814.85,633.32
2016,5,16,8,15,782.0,115.5,2.15,18.0,598.0,853.59,656.02
2016,5,16,8,30,801.0,119.0,2.2,19.0,646.0,890.61,677.17
2016,5,16,8,45,819.0,120.5,2.3,20.0,690.5,922.46,694.99
2016,5,16,9,0,837.0,122.0,2.4,21.0,735.0,952.1,711.17
2016,5,16,9,15,848.5,124.5,2.45,21.5,773.5,974.17,723.12
2016,5,16,9,30,860.0,127.0,2.5,22.0,812.0,984.86,727.68
2016,5,16,9,45,882.5,120.5,2.65,22.5,849.0,1002.52,737.98
2016,5,16,10,0,905.0,114.0,2.8,23.0,886.0,1017.44,746.45
2016,5,16,10,15,910.5,115.0,2.9,23.5,912.0,1020.59,746.88
2016,5,16,10,30,916.0,116.0,3.0,24.0,938.0,1020.55,745.44
2016,5,16,10,45,920.5,116.5,3.1,25.0,957.5,1015.79,739.63
2016,5,16,11,0,925.0,117.0,3.2,26.0,977.0,1007.83,731.88
2016,5,16,11,15,927.0,117.5,3.3,26.0,989.0,994.32,723.53
2016,5,16,11,30,929.0,118.0,3.4,26.0,1001.0,977.76,713.25
2016,5,16,11,45,930.0,118.0,3.55,26.5,1004.5,956.85,699.09
2016,5,16,12,0,931.0,118.0,3.7,27.0,1008.0,933.14,683.08
2016,5,16,12,15,930.0,118.0,3.8,27.0,1004.5,905.03,665.15
2016,5,16,12,30,929.0,118.0,3.9,27.0,1001.0,874.47,645.49
2016,5,16,12,45,922.5,120.0,4.05,27.0,988.5,839.0,622.59
2016,5,16,13,0,916.0,122.0,4.2,27.0,976.0,801.66,598.16
2016,5,16,13,15,912.0,121.0,4.3,27.0,956.5,761.81,571.54
2016,5,16,13,30,908.0,120.0,4.4,27.0,937.0,720.28,542.08
2016,5,16,13,45,904.0,117.5,4.55,27.0,911.5,675.96,509.73
2016,5,16,14,0,900.0,115.0,4.7,27.0,886.0,630.33,475.68
2016,5,16,14,15,892.0,113.5,4.75,26.5,853.0,582.22,439.38
2016,5,16,14,30,884.0,112.0,4.8,26.0,820.0,533.51,401.49
2016,5,16,14,45,877.5,107.5,4.85,26.0,782.0,482.63,360.09
2016,5,16,15,0,871.0,103.0,4.9,26.0,744.0,431.43,317.35
2016,5,16,15,15,858.0,100.5,4.9,25.5,700.5,379.49,273.62
2016,5,16,15,30,845.0,98.0,4.9,25.0,657.0,328.25,229.62
2016,5,16,15,45,827.5,95.0,4.9,25.0,609.0,269.73,179.53
2016,5,16,16,0,810.0,92.0,4.9,25.0,561.0,219.33,136.6
2016,5,16,16,15,787.5,88.5,4.8,24.5,510.5,169.71,97.27
2016,5,16,16,30,765.0,85.0,4.7,24.0,460.0,122.66,65.05
2016,5,16,16,45,731.0,81.0,4.6,23.5,407.0,77.56,43.66
2016,5,16,17,0,697.0,77.0,4.5,23.0,354.0,49.15,36.83
2016,5,16,17,15,654.5,71.5,4.25,22.0,301.5,47.37,35.57
2016,5,16,17,30,612.0,66.0,4.0,21.0,249.0,45.45,34.1
2016,5,16,17,45,547.0,59.0,3.75,20.5,198.5,42.13,31.22
2016,5,16,18,0,482.0,52.0,3.5,20.0,148.0,38.63,28.03
2016,5,16,18,15,384.0,42.0,3.2,19.0,104.0,32.2,22.14
2016,5,16,18,30,286.0,32.0,2.9,18.0,60.0,25.42,15.44
2016,5,16,18,45,143.0,16.0,2.65,17.5,30.0,12.44,0.0
2016,5,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,15,142.5,15.5,1.05,11.5,29.0,97.78,3.31
2016,5,17,5,30,285.0,31.0,1.2,12.0,58.0,203.59,155.95
2016,5,17,5,45,390.0,40.5,1.4,13.0,102.5,283.71,229.96
2016,5,17,6,0,495.0,50.0,1.6,14.0,147.0,373.43,306.84
2016,5,17,6,15,560.5,57.0,1.65,15.0,198.0,444.09,365.4
2016,5,17,6,30,626.0,64.0,1.7,16.0,249.0,519.33,424.82
2016,5,17,6,45,672.5,69.0,1.75,17.0,302.5,582.64,472.02
2016,5,17,7,0,719.0,74.0,1.8,18.0,356.0,644.6,515.15
2016,5,17,7,15,751.0,78.5,2.0,19.0,410.0,699.97,552.86
2016,5,17,7,30,783.0,83.0,2.2,20.0,464.0,755.47,589.66
2016,5,17,7,45,809.0,85.5,2.45,21.0,516.5,803.25,620.44
2016,5,17,8,0,835.0,88.0,2.7,22.0,569.0,850.12,650.04
2016,5,17,8,15,852.5,91.0,2.75,22.5,618.0,881.14,668.11
2016,5,17,8,30,870.0,94.0,2.8,23.0,667.0,917.77,689.94
2016,5,17,8,45,885.5,95.5,2.9,24.0,712.5,948.68,706.68
2016,5,17,9,0,901.0,97.0,3.0,25.0,758.0,977.23,721.71
2016,5,17,9,15,911.5,99.0,2.95,25.5,798.0,998.91,732.34
2016,5,17,9,30,922.0,101.0,2.9,26.0,838.0,1017.68,741.09
2016,5,17,9,45,929.0,103.0,2.9,26.5,871.5,1029.97,746.14
2016,5,17,10,0,936.0,105.0,2.9,27.0,905.0,1039.06,749.29
2016,5,17,10,15,941.5,106.5,2.85,27.5,932.0,1042.86,748.73
2016,5,17,10,30,947.0,108.0,2.8,28.0,959.0,1043.35,746.25
2016,5,17,10,45,951.5,108.5,2.75,28.5,979.0,1038.49,740.55
2016,5,17,11,0,956.0,109.0,2.7,29.0,999.0,1030.34,732.96
2016,5,17,11,15,958.0,109.0,2.65,29.0,1011.0,1016.04,723.14
2016,5,17,11,30,960.0,109.0,2.6,29.0,1023.0,998.61,711.49
2016,5,17,11,45,961.5,109.0,2.6,29.0,1027.0,977.68,698.19
2016,5,17,12,0,963.0,109.0,2.6,29.0,1031.0,953.81,683.08
2016,5,17,12,15,962.0,109.0,2.65,29.0,1027.0,925.01,665.23
2016,5,17,12,30,961.0,109.0,2.7,29.0,1023.0,893.64,645.65
2016,5,17,12,45,958.5,108.5,2.75,29.5,1011.5,858.21,622.03
2016,5,17,13,0,956.0,108.0,2.8,30.0,1000.0,820.59,596.88
2016,5,17,13,15,952.0,107.0,2.85,30.0,980.0,779.41,570.37
2016,5,17,13,30,948.0,106.0,2.9,30.0,960.0,736.47,541.57
2016,5,17,13,45,941.5,105.0,3.0,30.0,933.5,690.34,508.97
2016,5,17,14,0,935.0,104.0,3.1,30.0,907.0,643.01,474.62
2016,5,17,14,15,927.5,102.5,3.15,30.0,873.5,593.71,437.73
2016,5,17,14,30,920.0,101.0,3.2,30.0,840.0,543.72,399.27
2016,5,17,14,45,908.5,99.5,3.3,30.0,800.0,491.44,358.17
2016,5,17,15,0,897.0,98.0,3.4,30.0,760.0,439.27,315.96
2016,5,17,15,15,884.0,96.0,3.4,29.5,715.5,386.49,272.71
2016,5,17,15,30,871.0,94.0,3.4,29.0,671.0,334.4,229.07
2016,5,17,15,45,853.0,91.0,3.45,29.0,622.0,281.2,184.05
2016,5,17,16,0,835.0,88.0,3.5,29.0,573.0,222.64,135.72
2016,5,17,16,15,812.5,84.5,3.45,28.5,521.5,171.74,96.01
2016,5,17,16,30,790.0,81.0,3.4,28.0,470.0,123.39,63.21
2016,5,17,16,45,759.5,77.0,3.35,27.5,416.5,77.1,41.06
2016,5,17,17,0,729.0,73.0,3.3,27.0,363.0,51.16,37.88
2016,5,17,17,15,687.0,68.0,3.0,26.0,310.0,49.32,36.6
2016,5,17,17,30,645.0,63.0,2.7,25.0,257.0,43.09,31.48
2016,5,17,17,45,583.5,56.0,2.4,24.0,206.0,39.64,28.61
2016,5,17,18,0,522.0,49.0,2.1,23.0,155.0,36.0,25.41
2016,5,17,18,15,425.0,40.0,1.9,22.0,110.0,30.34,20.28
2016,5,17,18,30,328.0,31.0,1.7,21.0,65.0,24.4,14.47
2016,5,17,18,45,164.0,15.5,1.55,20.0,32.5,11.93,0.0
2016,5,17,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,139.0,15.5,1.3,15.5,29.5,96.88,12.81
2016,5,18,5,30,278.0,31.0,1.4,16.0,59.0,200.49,152.15
2016,5,18,5,45,377.0,42.0,1.55,17.0,103.0,278.93,223.16
2016,5,18,6,0,476.0,53.0,1.7,18.0,147.0,366.54,297.11
2016,5,18,6,15,541.0,60.5,1.7,19.0,197.0,436.86,354.42
2016,5,18,6,30,606.0,68.0,1.7,20.0,247.0,511.69,412.46
2016,5,18,6,45,651.0,73.5,1.75,21.0,300.0,573.85,458.39
2016,5,18,7,0,696.0,79.0,1.8,22.0,353.0,637.99,502.57
2016,5,18,7,15,728.0,84.0,1.85,22.5,406.5,689.23,536.81
2016,5,18,7,30,760.0,89.0,1.9,23.0,460.0,744.6,573.1
2016,5,18,7,45,783.0,93.0,2.0,24.0,511.0,790.96,601.45
2016,5,18,8,0,806.0,97.0,2.1,25.0,562.0,836.29,628.52
2016,5,18,8,15,824.0,100.5,2.15,25.5,610.5,875.2,651.57
2016,5,18,8,30,842.0,104.0,2.2,26.0,659.0,912.28,673.15
2016,5,18,8,45,854.5,107.0,2.25,27.0,703.0,933.41,682.73
2016,5,18,9,0,867.0,110.0,2.3,28.0,747.0,960.12,696.02
2016,5,18,9,15,878.0,112.0,2.4,28.5,786.5,981.67,707.73
2016,5,18,9,30,889.0,114.0,2.5,29.0,826.0,1000.44,717.72
2016,5,18,9,45,899.0,114.5,2.6,29.5,859.5,1013.67,724.28
2016,5,18,10,0,909.0,115.0,2.7,30.0,893.0,1023.88,729.04
2016,5,18,10,15,915.0,116.5,2.8,30.0,920.0,1028.06,731.6
2016,5,18,10,30,921.0,118.0,2.9,30.0,947.0,1029.0,732.27
2016,5,18,10,45,924.5,119.5,3.05,30.5,966.0,1024.26,728.43
2016,5,18,11,0,928.0,121.0,3.2,31.0,985.0,1016.29,722.65
2016,5,18,11,15,930.0,121.5,3.25,31.0,997.0,1002.72,714.08
2016,5,18,11,30,932.0,122.0,3.3,31.0,1009.0,986.1,703.67
2016,5,18,11,45,931.5,123.0,3.4,31.5,1013.0,964.72,689.22
2016,5,18,12,0,931.0,124.0,3.5,32.0,1017.0,940.58,673.03
2016,5,18,12,15,930.5,123.5,3.6,32.0,1013.0,912.45,655.59
2016,5,18,12,30,930.0,123.0,3.7,32.0,1009.0,881.85,636.45
2016,5,18,12,45,925.5,123.5,3.8,32.0,997.0,846.63,614.1
2016,5,18,13,0,921.0,124.0,3.9,32.0,985.0,809.44,590.25
2016,5,18,13,15,917.0,123.0,3.95,32.0,965.5,769.48,564.1
2016,5,18,13,30,913.0,122.0,4.0,32.0,946.0,727.84,535.31
2016,5,18,13,45,905.5,121.5,4.1,32.0,919.0,682.88,503.14
2016,5,18,14,0,898.0,121.0,4.2,32.0,892.0,636.88,469.43
2016,5,18,14,15,889.5,119.5,4.25,31.5,859.0,588.64,434.04
2016,5,18,14,30,881.0,118.0,4.3,31.0,826.0,539.85,397.15
2016,5,18,14,45,869.5,116.0,4.35,31.0,787.0,488.96,356.87
2016,5,18,15,0,858.0,114.0,4.4,31.0,748.0,438.22,315.68
2016,5,18,15,15,844.0,111.0,4.4,30.5,704.0,380.34,268.9
2016,5,18,15,30,830.0,108.0,4.4,30.0,660.0,328.77,225.86
2016,5,18,15,45,813.0,104.0,4.45,29.5,612.0,276.8,182.29
2016,5,18,16,0,796.0,100.0,4.5,29.0,564.0,226.47,140.57
2016,5,18,16,15,772.5,96.0,4.4,28.5,513.0,177.06,101.92
2016,5,18,16,30,749.0,92.0,4.3,28.0,462.0,130.33,69.96
2016,5,18,16,45,721.0,86.5,4.2,27.5,410.0,79.49,42.93
2016,5,18,17,0,693.0,81.0,4.1,27.0,358.0,51.83,38.44
2016,5,18,17,15,650.0,75.0,3.65,26.0,305.5,49.8,37.01
2016,5,18,17,30,607.0,69.0,3.2,25.0,253.0,47.61,35.36
2016,5,18,17,45,547.0,61.5,2.8,24.5,203.0,43.99,32.28
2016,5,18,18,0,487.0,54.0,2.4,24.0,153.0,40.16,28.86
2016,5,18,18,15,391.5,43.5,2.1,23.0,108.5,33.34,22.75
2016,5,18,18,30,296.0,33.0,1.8,22.0,64.0,26.13,15.9
2016,5,18,18,45,148.0,16.5,1.55,21.0,32.0,12.75,0.05
2016,5,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,140.0,16.5,3.1,12.0,30.5,99.37,22.21
2016,5,19,5,30,280.0,33.0,3.1,12.0,61.0,203.84,158.41
2016,5,19,5,45,381.5,43.5,3.1,12.5,106.0,283.46,232.18
2016,5,19,6,0,483.0,54.0,3.1,13.0,151.0,372.29,309.68
2016,5,19,6,15,258.0,82.5,3.2,13.5,136.0,271.1,226.92
2016,5,19,6,30,33.0,111.0,3.3,14.0,121.0,144.05,117.37
2016,5,19,6,45,40.5,132.0,3.45,15.0,146.5,172.57,141.01
2016,5,19,7,0,48.0,153.0,3.6,16.0,172.0,201.33,164.03
2016,5,19,7,15,99.5,181.0,3.8,16.5,228.0,273.5,223.43
2016,5,19,7,30,151.0,209.0,4.0,17.0,284.0,361.36,293.67
2016,5,19,7,45,487.5,152.5,4.25,18.0,428.0,608.72,492.26
2016,5,19,8,0,824.0,96.0,4.5,19.0,572.0,851.48,669.79
2016,5,19,8,15,841.5,99.0,4.4,19.0,621.0,889.79,692.86
2016,5,19,8,30,859.0,102.0,4.3,19.0,670.0,926.22,715.78
2016,5,19,8,45,872.5,105.0,4.25,19.5,714.5,948.68,727.74
2016,5,19,9,0,886.0,108.0,4.2,20.0,759.0,976.68,743.55
2016,5,19,9,15,895.0,110.0,4.2,20.5,798.0,996.56,753.97
2016,5,19,9,30,904.0,112.0,4.2,21.0,837.0,1013.56,762.5
2016,5,19,9,45,902.5,119.0,4.2,21.5,867.5,1022.6,765.73
2016,5,19,10,0,901.0,126.0,4.2,22.0,898.0,1028.28,766.88
2016,5,19,10,15,906.5,127.0,4.3,22.0,924.0,1031.29,768.52
2016,5,19,10,30,912.0,128.0,4.4,22.0,950.0,1031.13,768.17
2016,5,19,10,45,917.0,128.0,4.55,22.5,969.5,1026.26,763.84
2016,5,19,11,0,922.0,128.0,4.7,23.0,989.0,1018.22,757.76
2016,5,19,11,15,925.5,129.0,4.75,23.0,1002.0,1006.56,749.99
2016,5,19,11,30,929.0,130.0,4.8,23.0,1015.0,991.79,740.22
2016,5,19,11,45,934.5,127.5,4.9,23.5,1021.0,972.53,726.42
2016,5,19,12,0,940.0,125.0,5.0,24.0,1027.0,950.35,710.68
2016,5,19,12,15,940.5,125.0,5.1,23.5,1024.5,923.31,694.42
2016,5,19,12,30,941.0,125.0,5.2,23.0,1022.0,893.71,676.23
2016,5,19,12,45,940.0,124.5,5.3,23.0,1012.0,860.04,653.67
2016,5,19,13,0,939.0,124.0,5.4,23.0,1002.0,824.15,629.36
2016,5,19,13,15,779.0,216.0,5.45,22.5,935.0,752.54,577.37
2016,5,19,13,30,619.0,308.0,5.5,22.0,868.0,687.8,527.6
2016,5,19,13,45,774.0,213.0,5.6,22.0,892.5,675.2,520.77
2016,5,19,14,0,929.0,118.0,5.7,22.0,917.0,654.04,505.94
2016,5,19,14,15,922.0,116.5,5.7,21.5,884.5,605.28,467.88
2016,5,19,14,30,915.0,115.0,5.7,21.0,852.0,555.78,428.25
2016,5,19,14,45,910.5,110.5,5.75,20.5,814.0,504.43,386.13
2016,5,19,15,0,906.0,106.0,5.8,20.0,776.0,452.54,342.28
2016,5,19,15,15,893.0,103.5,5.85,19.5,731.5,398.92,295.99
2016,5,19,15,30,880.0,101.0,5.9,19.0,687.0,345.99,249.35
2016,5,19,15,45,732.5,131.0,6.0,18.5,595.0,274.94,192.49
2016,5,19,16,0,585.0,161.0,6.1,18.0,503.0,229.99,158.69
2016,5,19,16,15,601.5,139.5,5.85,17.5,463.5,182.84,118.85
2016,5,19,16,30,618.0,118.0,5.6,17.0,424.0,134.49,81.59
2016,5,19,16,45,679.5,98.5,5.4,16.5,400.5,88.42,52.61
2016,5,19,17,0,741.0,79.0,5.2,16.0,377.0,55.87,43.85
2016,5,19,17,15,697.0,74.0,5.25,15.0,322.5,49.09,38.15
2016,5,19,17,30,653.0,69.0,5.3,14.0,268.0,47.63,37.07
2016,5,19,17,45,577.0,63.5,5.4,13.5,214.5,45.62,35.3
2016,5,19,18,0,501.0,58.0,5.5,13.0,161.0,43.61,33.36
2016,5,19,18,15,400.0,47.5,5.35,12.5,115.0,36.92,27.02
2016,5,19,18,30,299.0,37.0,5.2,12.0,69.0,29.87,19.94
2016,5,19,18,45,149.5,18.5,5.05,11.5,34.5,14.47,1.97
2016,5,19,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,107.0,19.5,4.45,9.0,30.5,87.21,25.4
2016,5,20,5,30,214.0,39.0,4.5,9.0,61.0,179.22,141.15
2016,5,20,5,45,322.0,51.0,4.55,9.5,105.5,259.2,215.4
2016,5,20,6,0,430.0,63.0,4.6,10.0,150.0,351.71,297.42
2016,5,20,6,15,499.0,72.0,4.6,10.0,201.0,425.02,361.91
2016,5,20,6,30,568.0,81.0,4.6,10.0,252.0,502.98,428.18
2016,5,20,6,45,625.5,85.5,4.6,10.5,306.5,571.73,484.03
2016,5,20,7,0,683.0,90.0,4.6,11.0,361.0,643.21,539.22
2016,5,20,7,15,459.0,147.0,4.55,11.5,340.0,552.89,461.73
2016,5,20,7,30,235.0,204.0,4.5,12.0,319.0,437.22,362.22
2016,5,20,7,45,264.5,223.5,4.5,12.5,366.0,489.34,402.86
2016,5,20,8,0,294.0,243.0,4.5,13.0,413.0,542.18,442.6
2016,5,20,8,15,235.0,274.5,4.5,13.5,418.0,515.43,417.73
2016,5,20,8,30,176.0,306.0,4.5,14.0,423.0,498.69,400.77
2016,5,20,8,45,301.0,298.0,4.5,14.5,513.5,620.94,496.11
2016,5,20,9,0,426.0,290.0,4.5,15.0,604.0,746.1,589.7
2016,5,20,9,15,440.0,300.5,4.5,15.0,640.0,772.91,607.58
2016,5,20,9,30,454.0,311.0,4.5,15.0,676.0,798.14,624.79
2016,5,20,9,45,696.5,209.0,4.55,15.5,794.0,931.65,724.22
2016,5,20,10,0,939.0,107.0,4.6,16.0,912.0,1046.26,801.14
2016,5,20,10,15,944.0,108.0,4.65,16.0,938.5,1049.06,801.67
2016,5,20,10,30,949.0,109.0,4.7,16.0,965.0,1048.57,800.94
2016,5,20,10,45,494.0,254.5,4.8,16.5,700.5,757.43,590.67
2016,5,20,11,0,39.0,400.0,4.9,17.0,436.0,428.43,331.36
2016,5,20,11,15,500.5,255.5,4.95,17.0,732.5,741.67,581.24
2016,5,20,11,30,962.0,111.0,5.0,17.0,1029.0,1005.0,770.49
2016,5,20,11,45,962.5,111.0,5.05,17.5,1033.0,983.2,752.29
2016,5,20,12,0,963.0,111.0,5.1,18.0,1037.0,958.53,734.07
2016,5,20,12,15,962.5,111.0,5.1,18.0,1033.5,930.26,714.44
2016,5,20,12,30,962.0,111.0,5.1,18.0,1030.0,899.42,693.0
2016,5,20,12,45,950.0,117.5,5.1,18.0,1015.5,862.82,667.39
2016,5,20,13,0,938.0,124.0,5.1,18.0,1001.0,824.51,640.47
2016,5,20,13,15,934.0,123.0,5.1,17.5,982.0,784.02,612.98
2016,5,20,13,30,930.0,122.0,5.1,17.0,963.0,741.81,582.77
2016,5,20,13,45,931.0,116.5,5.15,17.0,938.5,697.44,548.65
2016,5,20,14,0,932.0,111.0,5.2,17.0,914.0,651.3,512.38
2016,5,20,14,15,924.5,109.0,5.15,17.0,880.5,601.83,472.28
2016,5,20,14,30,917.0,107.0,5.1,17.0,847.0,551.67,430.72
2016,5,20,14,45,913.5,102.0,5.1,17.0,809.5,500.38,387.36
2016,5,20,15,0,910.0,97.0,5.1,17.0,772.0,448.46,342.36
2016,5,20,15,15,897.5,94.5,5.05,16.5,728.0,394.94,295.67
2016,5,20,15,30,885.0,92.0,5.0,16.0,684.0,342.06,248.6
2016,5,20,15,45,872.5,88.0,4.95,16.0,636.0,288.84,200.51
2016,5,20,16,0,860.0,84.0,4.9,16.0,588.0,236.67,154.04
2016,5,20,16,15,838.5,81.0,4.8,15.5,536.5,178.04,105.3
2016,5,20,16,30,817.0,78.0,4.7,15.0,485.0,128.87,69.21
2016,5,20,16,45,788.0,74.5,4.6,14.5,431.5,81.59,43.86
2016,5,20,17,0,759.0,71.0,4.5,14.0,378.0,49.4,38.46
2016,5,20,17,15,719.0,66.0,4.3,13.5,324.0,47.47,36.95
2016,5,20,17,30,679.0,61.0,4.1,13.0,270.0,45.43,35.26
2016,5,20,17,45,611.0,56.0,3.95,12.5,217.5,39.41,29.89
2016,5,20,18,0,543.0,51.0,3.8,12.0,165.0,37.43,28.0
2016,5,20,18,15,447.0,42.5,3.55,11.5,118.5,32.28,23.07
2016,5,20,18,30,351.0,34.0,3.3,11.0,72.0,26.89,17.57
2016,5,20,18,45,175.5,17.0,3.1,11.0,36.0,13.07,1.92
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,150.5,16.5,1.4,9.0,32.0,105.25,37.88
2016,5,21,5,30,301.0,33.0,1.6,9.0,64.0,214.76,169.55
2016,5,21,5,45,404.0,42.0,1.8,9.5,109.0,294.57,243.22
2016,5,21,6,0,507.0,51.0,2.0,10.0,154.0,383.57,321.08
2016,5,21,6,15,569.0,58.0,2.0,10.5,205.0,452.75,379.85
2016,5,21,6,30,631.0,65.0,2.0,11.0,256.0,526.19,439.47
2016,5,21,6,45,426.0,111.0,2.0,11.5,251.0,455.93,379.95
2016,5,21,7,0,221.0,157.0,2.0,12.0,246.0,359.88,298.4
2016,5,21,7,15,279.0,172.5,2.0,12.5,300.0,428.94,353.76
2016,5,21,7,30,337.0,188.0,2.0,13.0,354.0,501.24,409.13
2016,5,21,7,45,272.5,222.0,2.05,13.5,365.5,494.42,399.57
2016,5,21,8,0,208.0,256.0,2.1,14.0,377.0,468.25,375.88
2016,5,21,8,15,532.5,176.5,2.15,14.5,521.5,699.61,556.35
2016,5,21,8,30,857.0,97.0,2.2,15.0,666.0,911.76,703.41
2016,5,21,8,45,438.0,180.0,2.3,15.5,471.5,631.56,497.79
2016,5,21,9,0,19.0,263.0,2.4,16.0,277.0,273.64,214.05
2016,5,21,9,15,232.5,288.5,2.5,16.0,475.0,545.38,429.33
2016,5,21,9,30,446.0,314.0,2.6,16.0,673.0,793.76,611.23
2016,5,21,9,45,679.0,214.0,2.75,16.5,785.0,920.21,701.75
2016,5,21,10,0,912.0,114.0,2.9,17.0,897.0,1027.72,772.18
2016,5,21,10,15,564.5,282.5,3.0,17.0,772.0,868.3,660.06
2016,5,21,10,30,217.0,451.0,3.1,17.0,647.0,673.41,512.6
2016,5,21,10,45,574.0,284.5,3.25,17.5,818.0,865.18,659.92
2016,5,21,11,0,931.0,118.0,3.4,18.0,989.0,1018.44,764.74
2016,5,21,11,15,933.5,119.0,3.45,18.0,1001.0,1005.94,754.94
2016,5,21,11,30,936.0,120.0,3.5,18.0,1013.0,990.35,744.61
2016,5,21,11,45,936.5,120.0,3.6,18.5,1017.5,969.0,729.4
2016,5,21,12,0,937.0,120.0,3.7,19.0,1022.0,944.86,712.36
2016,5,21,12,15,936.5,120.0,3.75,19.0,1018.0,917.22,693.96
2016,5,21,12,30,936.0,120.0,3.8,19.0,1014.0,887.09,673.81
2016,5,21,12,45,925.0,125.5,3.9,19.0,1000.5,851.13,649.74
2016,5,21,13,0,914.0,131.0,4.0,19.0,987.0,813.5,624.3
2016,5,21,13,15,910.0,130.0,4.05,18.5,968.0,773.9,598.15
2016,5,21,13,30,906.0,129.0,4.1,18.0,949.0,732.65,569.11
2016,5,21,13,45,901.0,127.0,4.15,18.0,923.0,688.42,535.59
2016,5,21,14,0,896.0,125.0,4.2,18.0,897.0,642.96,500.38
2016,5,21,14,15,887.5,123.0,4.2,18.0,864.5,594.53,461.96
2016,5,21,14,30,879.0,121.0,4.2,18.0,832.0,545.55,422.16
2016,5,21,14,45,870.0,118.0,4.25,18.0,793.5,495.2,380.42
2016,5,21,15,0,861.0,115.0,4.3,18.0,755.0,444.77,337.53
2016,5,21,15,15,847.0,112.5,4.2,17.5,711.5,387.3,288.64
2016,5,21,15,30,833.0,110.0,4.1,17.0,668.0,336.1,243.69
2016,5,21,15,45,815.0,106.5,4.1,17.0,620.0,284.2,197.65
2016,5,21,16,0,797.0,103.0,4.1,17.0,572.0,234.04,153.69
2016,5,21,16,15,773.5,99.0,4.0,16.5,521.0,184.6,112.91
2016,5,21,16,30,750.0,95.0,3.9,16.0,470.0,137.83,78.71
2016,5,21,16,45,718.5,90.0,3.85,15.5,417.5,86.96,49.11
2016,5,21,17,0,687.0,85.0,3.8,15.0,365.0,54.42,42.73
2016,5,21,17,15,644.0,79.0,3.65,14.5,312.0,52.52,41.28
2016,5,21,17,30,601.0,73.0,3.5,14.0,259.0,50.47,39.61
2016,5,21,17,45,538.5,65.5,3.35,14.0,209.0,46.98,36.46
2016,5,21,18,0,476.0,58.0,3.2,14.0,159.0,43.29,32.99
2016,5,21,18,15,382.0,47.5,2.95,13.5,114.0,36.61,26.71
2016,5,21,18,30,288.0,37.0,2.7,13.0,69.0,29.57,19.77
2016,5,21,18,45,144.0,18.5,2.5,12.5,34.5,14.42,3.26
2016,5,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,8.5,33.0,105.01,42.98
2016,5,22,5,30,291.0,35.0,1.8,9.0,66.0,212.13,168.03
2016,5,22,5,45,386.0,46.0,1.85,9.5,110.5,289.77,239.43
2016,5,22,6,0,481.0,57.0,1.9,10.0,155.0,375.92,314.53
2016,5,22,6,15,544.5,65.0,1.85,10.5,206.0,446.45,374.08
2016,5,22,6,30,608.0,73.0,1.8,11.0,257.0,521.27,434.38
2016,5,22,6,45,650.5,79.0,1.75,11.5,309.5,582.52,481.39
2016,5,22,7,0,693.0,85.0,1.7,12.0,362.0,645.49,526.52
2016,5,22,7,15,724.5,90.0,1.65,12.5,415.0,699.92,563.49
2016,5,22,7,30,756.0,95.0,1.6,13.0,468.0,750.63,596.57
2016,5,22,7,45,782.0,98.0,1.55,14.0,520.0,798.28,625.32
2016,5,22,8,0,808.0,101.0,1.5,15.0,572.0,845.03,652.54
2016,5,22,8,15,825.5,104.5,1.5,15.5,620.0,883.53,675.2
2016,5,22,8,30,843.0,108.0,1.5,16.0,668.0,920.17,696.33
2016,5,22,8,45,857.0,110.0,1.5,16.5,712.5,949.67,712.45
2016,5,22,9,0,871.0,112.0,1.5,17.0,757.0,968.49,721.49
2016,5,22,9,15,881.5,114.5,1.55,17.5,795.5,990.17,733.3
2016,5,22,9,30,892.0,117.0,1.6,18.0,834.0,1009.03,743.25
2016,5,22,9,45,908.5,113.0,1.65,18.5,869.5,1023.87,750.7
2016,5,22,10,0,925.0,109.0,1.7,19.0,905.0,1035.83,756.41
2016,5,22,10,15,930.5,110.5,1.8,19.5,931.5,1039.68,757.81
2016,5,22,10,30,936.0,112.0,1.9,20.0,958.0,1040.27,757.31
2016,5,22,10,45,941.5,111.5,2.05,20.5,977.5,1035.54,754.15
2016,5,22,11,0,947.0,111.0,2.2,21.0,997.0,1027.56,748.95
2016,5,22,11,15,949.0,111.0,2.35,21.0,1009.0,1013.53,741.28
2016,5,22,11,30,951.0,111.0,2.5,21.0,1021.0,996.41,731.58
2016,5,22,11,45,953.0,110.0,2.65,21.0,1025.0,975.34,719.19
2016,5,22,12,0,955.0,109.0,2.8,21.0,1029.0,951.39,704.8
2016,5,22,12,15,954.0,109.0,2.9,21.0,1025.0,923.04,686.92
2016,5,22,12,30,953.0,109.0,3.0,21.0,1021.0,892.17,667.22
2016,5,22,12,45,946.5,111.0,3.2,21.5,1008.0,856.33,643.33
2016,5,22,13,0,940.0,113.0,3.4,22.0,995.0,818.56,617.82
2016,5,22,13,15,936.0,112.5,3.55,22.0,976.0,778.65,591.41
2016,5,22,13,30,932.0,112.0,3.7,22.0,957.0,737.01,562.71
2016,5,22,13,45,925.5,110.5,3.85,22.0,930.0,691.35,529.17
2016,5,22,14,0,919.0,109.0,4.0,22.0,903.0,644.54,493.88
2016,5,22,14,15,911.0,107.5,4.1,21.5,870.0,595.93,457.03
2016,5,22,14,30,903.0,106.0,4.2,21.0,837.0,546.7,418.51
2016,5,22,14,45,892.5,104.0,4.35,21.0,798.0,495.49,376.66
2016,5,22,15,0,882.0,102.0,4.5,21.0,759.0,444.31,333.71
2016,5,22,15,15,725.0,152.5,4.5,20.5,672.0,373.3,277.16
2016,5,22,15,30,568.0,203.0,4.5,20.0,585.0,328.07,241.59
2016,5,22,15,45,571.0,184.5,4.55,19.5,544.5,282.49,202.72
2016,5,22,16,0,574.0,166.0,4.6,19.0,504.0,235.52,162.75
2016,5,22,16,15,427.5,184.0,4.55,18.5,423.5,195.9,136.17
2016,5,22,16,30,281.0,202.0,4.5,18.0,343.0,176.67,128.57
2016,5,22,16,45,254.5,181.5,4.5,17.5,298.5,143.08,106.6
2016,5,22,17,0,228.0,161.0,4.5,17.0,254.0,115.8,95.88
2016,5,22,17,15,430.5,113.5,4.4,16.5,258.5,78.72,63.95
2016,5,22,17,30,633.0,66.0,4.3,16.0,263.0,44.9,34.33
2016,5,22,17,45,571.5,59.5,4.2,15.5,212.5,41.96,31.78
2016,5,22,18,0,510.0,53.0,4.1,15.0,162.0,38.87,28.93
2016,5,22,18,15,420.5,43.5,3.85,14.5,117.0,32.91,23.36
2016,5,22,18,30,331.0,34.0,3.6,14.0,72.0,26.63,17.21
2016,5,22,18,45,194.0,21.5,3.35,13.5,41.0,17.06,5.44
2016,5,22,19,0,57.0,9.0,3.1,13.0,10.0,8.58,0.0
2016,5,22,19,15,28.5,4.5,3.05,12.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
