Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,18.5,2.35,9.0,32.0,94.31,41.81
2016,5,23,5,30,249.0,37.0,2.4,9.0,64.0,193.19,153.44
2016,5,23,5,45,347.5,48.0,2.45,9.5,107.5,271.44,225.04
2016,5,23,6,0,446.0,59.0,2.5,10.0,151.0,358.05,300.94
2016,5,23,6,15,508.5,68.0,2.5,10.5,200.5,427.72,360.44
2016,5,23,6,30,571.0,77.0,2.5,11.0,250.0,501.64,421.01
2016,5,23,6,45,619.5,82.0,2.55,11.5,302.5,564.56,470.73
2016,5,23,7,0,668.0,87.0,2.6,12.0,355.0,629.66,519.41
2016,5,23,7,15,699.5,92.5,2.55,12.5,407.0,683.83,557.36
2016,5,23,7,30,731.0,98.0,2.5,13.0,459.0,738.25,594.38
2016,5,23,7,45,758.5,100.5,2.5,14.0,510.5,781.68,621.51
2016,5,23,8,0,786.0,103.0,2.5,15.0,562.0,828.53,650.47
2016,5,23,8,15,803.5,106.5,2.5,15.5,609.5,866.48,673.69
2016,5,23,8,30,821.0,110.0,2.5,16.0,657.0,902.63,695.39
2016,5,23,8,45,836.5,112.0,2.5,16.5,700.5,933.14,712.95
2016,5,23,9,0,852.0,114.0,2.5,17.0,744.0,952.99,723.18
2016,5,23,9,15,862.5,116.0,2.6,17.5,782.5,973.87,735.15
2016,5,23,9,30,873.0,118.0,2.7,18.0,821.0,992.02,745.3
2016,5,23,9,45,889.0,114.5,2.8,18.5,855.5,1006.82,753.29
2016,5,23,10,0,905.0,111.0,2.9,19.0,890.0,1018.78,759.5
2016,5,23,10,15,910.5,112.5,2.95,19.0,916.5,1022.65,761.46
2016,5,23,10,30,916.0,114.0,3.0,19.0,943.0,1023.33,761.51
2016,5,23,10,45,918.0,116.0,3.15,19.5,961.5,1017.88,757.07
2016,5,23,11,0,920.0,118.0,3.3,20.0,980.0,1009.25,750.62
2016,5,23,11,15,922.0,118.5,3.35,20.0,991.5,996.02,741.85
2016,5,23,11,30,924.0,119.0,3.4,20.0,1003.0,979.78,731.17
2016,5,23,11,45,922.0,121.0,3.5,20.5,1006.5,958.38,716.06
2016,5,23,12,0,920.0,123.0,3.6,21.0,1010.0,934.31,699.19
2016,5,23,12,15,919.5,123.0,3.65,21.0,1007.0,907.18,681.27
2016,5,23,12,30,919.0,123.0,3.7,21.0,1004.0,877.62,661.64
2016,5,23,12,45,891.0,140.0,3.8,21.0,986.0,838.79,635.75
2016,5,23,13,0,863.0,157.0,3.9,21.0,968.0,799.07,609.01
2016,5,23,13,15,859.0,156.0,3.95,21.0,949.5,762.14,583.37
2016,5,23,13,30,855.0,155.0,4.0,21.0,931.0,721.86,553.81
2016,5,23,13,45,857.0,148.0,4.05,21.0,907.0,680.09,522.7
2016,5,23,14,0,859.0,141.0,4.1,21.0,883.0,636.6,489.58
2016,5,23,14,15,850.5,138.5,4.1,20.5,851.0,586.43,451.4
2016,5,23,14,30,842.0,136.0,4.1,20.0,819.0,538.07,413.43
2016,5,23,14,45,663.5,202.5,4.2,20.0,725.0,464.65,355.18
2016,5,23,15,0,485.0,269.0,4.3,20.0,631.0,411.07,312.75
2016,5,23,15,15,465.5,259.0,4.3,19.5,590.0,368.26,278.25
2016,5,23,15,30,446.0,249.0,4.3,19.0,549.0,327.33,244.76
2016,5,23,15,45,614.0,177.0,4.3,19.0,558.5,287.36,205.53
2016,5,23,16,0,782.0,105.0,4.3,19.0,568.0,235.82,154.88
2016,5,23,16,15,391.0,83.0,4.2,18.5,314.5,113.68,71.08
2016,5,23,16,30,0.0,61.0,4.1,18.0,61.0,56.75,41.74
2016,5,23,16,45,61.0,114.5,4.1,18.0,139.5,102.51,78.21
2016,5,23,17,0,122.0,168.0,4.1,18.0,218.0,127.29,105.4
2016,5,23,17,15,111.5,146.0,3.95,17.5,187.0,112.5,93.07
2016,5,23,17,30,101.0,124.0,3.8,17.0,156.0,97.21,80.09
2016,5,23,17,45,88.5,102.0,3.65,16.5,126.0,81.42,66.39
2016,5,23,18,0,76.0,80.0,3.5,16.0,96.0,65.14,51.94
2016,5,23,18,15,55.5,59.5,3.1,15.0,69.5,49.43,37.79
2016,5,23,18,30,35.0,39.0,2.7,14.0,43.0,34.51,24.03
2016,5,23,18,45,17.5,22.5,2.35,13.5,24.5,20.41,8.23
2016,5,23,19,0,0.0,6.0,2.0,13.0,6.0,5.72,0.0
2016,5,23,19,15,0.0,3.0,1.95,12.5,3.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,138.5,18.0,2.4,10.0,33.0,99.96,47.82
2016,5,24,5,30,277.0,36.0,2.5,10.0,66.0,206.72,164.18
2016,5,24,5,45,372.0,46.5,2.65,10.5,110.0,283.37,234.39
2016,5,24,6,0,467.0,57.0,2.8,11.0,154.0,368.43,308.94
2016,5,24,6,15,529.5,65.0,2.8,11.5,204.0,437.74,368.07
2016,5,24,6,30,592.0,73.0,2.8,12.0,254.0,511.3,428.25
2016,5,24,6,45,316.0,113.0,2.85,12.5,212.0,380.63,318.58
2016,5,24,7,0,40.0,153.0,2.9,13.0,170.0,194.75,159.45
2016,5,24,7,15,29.0,164.5,2.9,13.5,177.5,197.41,160.9
2016,5,24,7,30,18.0,176.0,2.9,14.0,185.0,188.85,152.64
2016,5,24,7,45,12.0,178.0,2.9,14.5,184.0,184.32,147.93
2016,5,24,8,0,6.0,180.0,2.9,15.0,183.0,179.92,143.35
2016,5,24,8,15,19.0,220.5,2.9,15.5,233.0,232.91,185.68
2016,5,24,8,30,32.0,261.0,2.9,16.0,283.0,300.01,238.01
2016,5,24,8,45,30.0,273.5,2.95,16.5,295.0,309.85,244.32
2016,5,24,9,0,28.0,286.0,3.0,17.0,307.0,319.52,250.65
2016,5,24,9,15,187.5,322.0,3.05,17.5,473.0,525.14,411.13
2016,5,24,9,30,347.0,358.0,3.1,18.0,639.0,732.61,563.0
2016,5,24,9,45,417.0,347.5,3.15,18.5,698.0,799.44,608.61
2016,5,24,10,0,487.0,337.0,3.2,19.0,757.0,854.42,646.34
2016,5,24,10,15,691.5,234.5,3.25,19.0,850.5,948.55,715.58
2016,5,24,10,30,896.0,132.0,3.3,19.0,944.0,1022.65,764.25
2016,5,24,10,45,901.0,132.5,3.4,19.5,963.5,1018.5,759.48
2016,5,24,11,0,906.0,133.0,3.5,20.0,983.0,1011.21,753.43
2016,5,24,11,15,908.0,134.0,3.55,20.0,994.5,998.45,744.9
2016,5,24,11,30,910.0,135.0,3.6,20.0,1006.0,982.71,734.5
2016,5,24,11,45,912.5,133.5,3.65,20.0,1010.5,962.21,720.96
2016,5,24,12,0,915.0,132.0,3.7,20.0,1015.0,938.98,705.61
2016,5,24,12,15,914.5,132.0,3.75,20.0,1011.5,911.9,687.64
2016,5,24,12,30,914.0,132.0,3.8,20.0,1008.0,882.42,667.98
2016,5,24,12,45,915.5,128.5,3.85,20.0,997.5,849.18,645.62
2016,5,24,13,0,917.0,125.0,3.9,20.0,987.0,813.69,621.55
2016,5,24,13,15,714.5,245.0,3.9,20.0,908.5,736.06,563.36
2016,5,24,13,30,512.0,365.0,3.9,20.0,830.0,669.34,510.52
2016,5,24,13,45,343.5,398.0,3.9,20.0,706.0,565.75,432.52
2016,5,24,14,0,175.0,431.0,3.9,20.0,582.0,477.16,364.86
2016,5,24,14,15,179.0,411.0,3.9,19.5,561.0,450.43,345.91
2016,5,24,14,30,183.0,391.0,3.9,19.0,540.0,423.47,326.18
2016,5,24,14,45,250.5,361.5,3.9,19.0,555.0,411.01,316.39
2016,5,24,15,0,318.0,332.0,3.9,19.0,570.0,398.93,305.72
2016,5,24,15,15,318.5,310.5,3.9,18.5,537.0,362.46,276.81
2016,5,24,15,30,319.0,289.0,3.9,18.0,504.0,326.12,247.52
2016,5,24,15,45,565.5,192.0,3.9,18.0,540.0,289.08,209.12
2016,5,24,16,0,812.0,95.0,3.9,18.0,576.0,235.43,154.01
2016,5,24,16,15,790.0,91.5,3.85,17.5,525.5,185.86,112.82
2016,5,24,16,30,768.0,88.0,3.8,17.0,475.0,138.78,77.72
2016,5,24,16,45,740.0,83.0,3.8,17.0,423.0,92.85,51.1
2016,5,24,17,0,712.0,78.0,3.8,17.0,371.0,54.44,42.38
2016,5,24,17,15,671.5,73.0,3.65,16.5,319.0,47.77,36.74
2016,5,24,17,30,631.0,68.0,3.5,16.0,267.0,46.27,35.56
2016,5,24,17,45,575.5,60.5,3.4,15.5,216.5,42.59,32.35
2016,5,24,18,0,520.0,53.0,3.3,15.0,166.0,38.68,28.79
2016,5,24,18,15,432.0,44.0,2.95,14.5,121.0,33.16,23.63
2016,5,24,18,30,344.0,35.0,2.6,14.0,76.0,27.35,17.95
2016,5,24,18,45,172.0,23.5,2.3,13.5,44.0,18.39,7.31
2016,5,24,19,0,0.0,12.0,2.0,13.0,12.0,11.44,0.0
2016,5,24,19,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,154.0,17.0,2.45,10.0,34.5,109.58,56.04
2016,5,25,5,30,308.0,34.0,2.5,10.0,69.0,220.24,175.44
2016,5,25,5,45,400.5,44.0,2.55,10.5,113.0,296.22,245.09
2016,5,25,6,0,493.0,54.0,2.6,11.0,157.0,380.46,318.73
2016,5,25,6,15,553.5,61.0,2.6,11.5,207.0,448.29,376.47
2016,5,25,6,30,614.0,68.0,2.6,12.0,257.0,520.2,435.09
2016,5,25,6,45,401.5,115.0,2.65,12.5,248.0,444.25,370.58
2016,5,25,7,0,189.0,162.0,2.7,13.0,239.0,329.81,273.57
2016,5,25,7,15,474.5,125.0,2.7,13.5,352.5,539.72,445.81
2016,5,25,7,30,760.0,88.0,2.7,14.0,466.0,746.93,600.88
2016,5,25,7,45,783.5,91.5,2.75,15.0,517.0,793.12,628.95
2016,5,25,8,0,807.0,95.0,2.8,16.0,568.0,838.31,656.95
2016,5,25,8,15,824.5,98.0,2.85,16.5,615.5,876.22,680.51
2016,5,25,8,30,842.0,101.0,2.9,17.0,663.0,912.32,702.56
2016,5,25,8,45,855.5,103.5,3.0,18.0,707.0,933.97,713.49
2016,5,25,9,0,869.0,106.0,3.1,19.0,751.0,961.22,728.32
2016,5,25,9,15,879.0,108.0,3.2,19.5,789.0,981.97,740.0
2016,5,25,9,30,889.0,110.0,3.3,20.0,827.0,999.94,749.9
2016,5,25,9,45,905.0,106.5,3.45,20.5,862.0,1014.96,758.27
2016,5,25,10,0,921.0,103.0,3.6,21.0,897.0,1027.11,764.82
2016,5,25,10,15,926.0,104.0,3.7,21.0,923.0,1030.13,766.51
2016,5,25,10,30,931.0,105.0,3.8,21.0,949.0,1029.94,766.26
2016,5,25,10,45,934.5,106.0,3.9,21.5,968.0,1025.04,761.54
2016,5,25,11,0,938.0,107.0,4.0,22.0,987.0,1016.92,754.82
2016,5,25,11,15,940.0,107.5,4.05,22.0,999.0,1003.7,745.94
2016,5,25,11,30,942.0,108.0,4.1,22.0,1011.0,987.4,735.13
2016,5,25,11,45,942.5,108.0,4.2,22.5,1015.0,966.28,720.02
2016,5,25,12,0,943.0,108.0,4.3,23.0,1019.0,942.37,703.09
2016,5,25,12,15,942.5,108.0,4.35,23.0,1015.5,914.93,684.88
2016,5,25,12,30,942.0,108.0,4.4,23.0,1012.0,884.99,664.92
2016,5,25,12,45,923.5,118.5,4.5,23.0,996.5,847.68,640.12
2016,5,25,13,0,905.0,129.0,4.6,23.0,981.0,809.03,614.31
2016,5,25,13,15,901.0,128.0,4.6,23.0,962.5,770.01,587.41
2016,5,25,13,30,897.0,127.0,4.6,23.0,944.0,729.36,558.1
2016,5,25,13,45,894.5,124.0,4.7,23.0,919.0,686.51,526.36
2016,5,25,14,0,892.0,121.0,4.8,23.0,894.0,642.25,492.76
2016,5,25,14,15,884.0,119.0,4.85,22.5,862.0,594.51,456.41
2016,5,25,14,30,876.0,117.0,4.9,22.0,830.0,546.19,418.52
2016,5,25,14,45,869.5,113.5,4.95,22.0,793.0,496.95,378.02
2016,5,25,15,0,863.0,110.0,5.0,22.0,756.0,447.4,336.2
2016,5,25,15,15,850.0,107.0,5.0,21.5,713.0,395.77,292.41
2016,5,25,15,30,837.0,104.0,5.0,21.0,670.0,338.59,243.45
2016,5,25,15,45,822.5,100.0,5.05,21.0,623.0,287.11,198.03
2016,5,25,16,0,808.0,96.0,5.1,21.0,576.0,236.97,154.18
2016,5,25,16,15,786.0,92.5,5.05,20.5,526.0,187.62,113.35
2016,5,25,16,30,764.0,89.0,5.0,20.0,476.0,140.75,78.47
2016,5,25,16,45,737.0,84.0,4.95,19.5,424.5,95.06,51.9
2016,5,25,17,0,710.0,79.0,4.9,19.0,373.0,55.14,42.63
2016,5,25,17,15,670.0,73.5,4.75,18.5,320.5,48.05,36.66
2016,5,25,17,30,630.0,68.0,4.6,18.0,268.0,46.17,35.16
2016,5,25,17,45,574.5,61.0,4.45,17.5,218.0,42.9,32.34
2016,5,25,18,0,519.0,54.0,4.3,17.0,168.0,39.43,29.2
2016,5,25,18,15,430.5,45.0,4.05,16.0,123.0,33.94,24.16
2016,5,25,18,30,342.0,36.0,3.8,15.0,78.0,28.17,18.6
2016,5,25,18,45,206.5,23.5,3.6,14.5,45.5,18.67,7.84
2016,5,25,19,0,71.0,11.0,3.4,14.0,13.0,10.48,0.0
2016,5,25,19,15,35.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,137.5,19.0,2.4,10.5,34.0,101.88,54.1
2016,5,26,5,30,275.0,38.0,2.4,11.0,68.0,207.49,164.77
2016,5,26,5,45,366.5,49.0,2.4,11.5,112.0,283.58,233.71
2016,5,26,6,0,458.0,60.0,2.4,12.0,156.0,367.12,306.24
2016,5,26,6,15,520.5,68.0,2.35,12.5,205.5,436.23,364.52
2016,5,26,6,30,583.0,76.0,2.3,13.0,255.0,509.52,423.69
2016,5,26,6,45,627.0,82.0,2.25,13.5,307.0,570.92,471.08
2016,5,26,7,0,671.0,88.0,2.2,14.0,359.0,634.19,517.03
2016,5,26,7,15,702.5,93.0,2.15,14.5,411.0,687.87,553.88
2016,5,26,7,30,734.0,98.0,2.1,15.0,463.0,741.79,589.79
2016,5,26,7,45,759.0,101.5,2.1,16.0,514.0,784.4,615.78
2016,5,26,8,0,784.0,105.0,2.1,17.0,565.0,830.25,643.48
2016,5,26,8,15,802.0,108.5,2.15,17.5,612.5,868.61,667.0
2016,5,26,8,30,820.0,112.0,2.2,18.0,660.0,905.22,689.08
2016,5,26,8,45,835.5,114.0,2.25,19.0,703.5,935.73,705.49
2016,5,26,9,0,851.0,116.0,2.3,20.0,747.0,955.52,714.6
2016,5,26,9,15,861.0,118.0,2.4,20.5,786.0,975.91,726.1
2016,5,26,9,30,871.0,120.0,2.5,21.0,825.0,993.58,735.82
2016,5,26,9,45,876.5,123.5,2.6,22.0,857.0,1005.55,740.43
2016,5,26,10,0,882.0,127.0,2.7,23.0,889.0,1014.45,743.16
2016,5,26,10,15,888.0,128.5,2.75,23.0,915.0,1018.66,745.36
2016,5,26,10,30,894.0,130.0,2.8,23.0,941.0,1019.75,745.71
2016,5,26,10,45,897.0,132.0,2.85,23.5,960.0,1015.26,741.14
2016,5,26,11,0,900.0,134.0,2.9,24.0,979.0,1007.64,734.71
2016,5,26,11,15,902.5,134.5,2.95,24.5,991.0,995.02,725.17
2016,5,26,11,30,905.0,135.0,3.0,25.0,1003.0,979.44,713.85
2016,5,26,11,45,904.5,136.5,3.1,25.5,1006.5,959.18,699.95
2016,5,26,12,0,904.0,138.0,3.2,26.0,1010.0,936.26,684.35
2016,5,26,12,15,903.0,137.5,3.25,26.0,1007.0,908.61,666.61
2016,5,26,12,30,902.0,137.0,3.3,26.0,1004.0,878.66,647.28
2016,5,26,12,45,902.0,135.0,3.4,26.5,993.0,845.99,625.08
2016,5,26,13,0,902.0,133.0,3.5,27.0,982.0,811.19,601.33
2016,5,26,13,15,898.0,132.0,3.55,27.0,963.5,772.3,575.56
2016,5,26,13,30,894.0,131.0,3.6,27.0,945.0,731.78,547.36
2016,5,26,13,45,887.5,130.0,3.7,27.0,919.5,688.19,515.88
2016,5,26,14,0,881.0,129.0,3.8,27.0,894.0,643.5,482.85
2016,5,26,14,15,873.0,127.0,3.85,26.5,862.0,596.24,447.88
2016,5,26,14,30,865.0,125.0,3.9,26.0,830.0,548.42,411.41
2016,5,26,14,45,853.5,123.0,3.95,26.0,791.5,498.6,371.61
2016,5,26,15,0,842.0,121.0,4.0,26.0,753.0,443.82,327.18
2016,5,26,15,15,828.5,118.5,4.05,25.5,710.5,392.98,285.2
2016,5,26,15,30,815.0,116.0,4.1,25.0,668.0,343.0,242.94
2016,5,26,15,45,797.0,112.5,4.15,25.0,620.5,292.12,199.22
2016,5,26,16,0,779.0,109.0,4.2,25.0,573.0,242.98,157.32
2016,5,26,16,15,756.0,105.0,4.2,24.5,523.0,194.57,118.15
2016,5,26,16,30,733.0,101.0,4.2,24.0,473.0,142.97,79.97
2016,5,26,16,45,701.0,96.0,4.2,23.5,421.0,98.3,54.1
2016,5,26,17,0,669.0,91.0,4.2,23.0,369.0,58.24,44.57
2016,5,26,17,15,627.0,85.0,4.1,22.0,317.0,56.55,43.46
2016,5,26,17,30,585.0,79.0,4.0,21.0,265.0,54.72,42.14
2016,5,26,17,45,525.0,71.0,3.9,20.5,215.0,51.02,39.0
2016,5,26,18,0,465.0,63.0,3.8,20.0,165.0,47.1,35.5
2016,5,26,18,15,375.5,52.0,3.55,19.0,120.5,40.13,29.21
2016,5,26,18,30,286.0,41.0,3.3,18.0,76.0,31.66,21.34
2016,5,26,18,45,165.0,26.0,3.1,17.5,44.5,20.36,9.24
2016,5,26,19,0,44.0,11.0,2.9,17.0,13.0,10.48,0.0
2016,5,26,19,15,22.0,5.5,2.85,16.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.0,19.5,1.75,11.5,34.5,99.22,54.35
2016,5,27,5,30,258.0,39.0,1.8,12.0,69.0,200.55,158.6
2016,5,27,5,45,356.0,50.5,1.9,12.5,113.5,279.65,229.27
2016,5,27,6,0,454.0,62.0,2.0,13.0,158.0,367.21,304.55
2016,5,27,6,15,264.0,92.0,1.95,13.5,151.5,288.26,240.05
2016,5,27,6,30,74.0,122.0,1.9,14.0,145.0,185.19,152.18
2016,5,27,6,45,85.5,143.5,1.85,15.0,174.5,218.63,179.51
2016,5,27,7,0,97.0,165.0,1.8,16.0,204.0,252.54,206.03
2016,5,27,7,15,210.0,179.0,1.7,17.0,279.0,369.94,300.27
2016,5,27,7,30,323.0,193.0,1.6,18.0,354.0,496.44,396.33
2016,5,27,7,45,555.5,150.0,1.5,19.0,461.5,672.04,526.04
2016,5,27,8,0,788.0,107.0,1.4,20.0,569.0,836.41,634.63
2016,5,27,8,15,806.0,110.0,1.3,21.0,617.0,874.3,652.48
2016,5,27,8,30,824.0,113.0,1.2,22.0,665.0,910.41,669.97
2016,5,27,8,45,838.5,115.5,1.15,23.0,708.5,940.64,683.9
2016,5,27,9,0,853.0,118.0,1.1,24.0,752.0,968.53,696.11
2016,5,27,9,15,863.5,120.5,1.05,24.5,790.5,981.46,700.14
2016,5,27,9,30,874.0,123.0,1.0,25.0,829.0,1000.17,707.95
2016,5,27,9,45,884.5,123.0,1.0,26.0,862.5,1013.34,711.83
2016,5,27,10,0,895.0,123.0,1.0,27.0,896.0,1023.57,714.04
2016,5,27,10,15,900.5,124.5,1.1,27.5,922.0,1027.37,715.82
2016,5,27,10,30,906.0,126.0,1.2,28.0,948.0,1028.01,715.81
2016,5,27,10,45,911.5,126.0,1.3,28.5,967.5,1023.97,713.05
2016,5,27,11,0,917.0,126.0,1.4,29.0,987.0,1016.79,708.44
2016,5,27,11,15,919.0,126.5,1.5,29.0,999.0,1003.62,701.63
2016,5,27,11,30,921.0,127.0,1.6,29.0,1011.0,987.45,693.0
2016,5,27,11,45,923.5,126.0,1.75,29.5,1015.5,967.44,681.2
2016,5,27,12,0,926.0,125.0,1.9,30.0,1020.0,944.65,667.52
2016,5,27,12,15,925.0,125.0,2.0,30.0,1016.5,917.09,651.46
2016,5,27,12,30,924.0,125.0,2.1,30.0,1013.0,887.14,633.72
2016,5,27,12,45,921.5,124.0,2.25,30.0,1001.5,852.82,613.35
2016,5,27,13,0,919.0,123.0,2.4,30.0,990.0,816.46,591.29
2016,5,27,13,15,915.0,122.5,2.55,30.0,971.5,777.52,567.11
2016,5,27,13,30,911.0,122.0,2.7,30.0,953.0,736.9,540.67
2016,5,27,13,45,905.0,120.5,2.85,30.0,927.0,692.63,509.92
2016,5,27,14,0,899.0,119.0,3.0,30.0,901.0,647.2,477.46
2016,5,27,14,15,891.0,117.5,3.1,29.5,868.5,599.67,443.25
2016,5,27,14,30,883.0,116.0,3.2,29.0,836.0,551.54,407.44
2016,5,27,14,45,872.0,114.5,3.3,29.0,798.0,501.61,368.37
2016,5,27,15,0,861.0,113.0,3.4,29.0,760.0,451.77,328.25
2016,5,27,15,15,848.0,110.0,3.45,28.5,716.5,400.28,286.45
2016,5,27,15,30,835.0,107.0,3.5,28.0,673.0,343.34,239.63
2016,5,27,15,45,817.5,104.0,3.6,28.0,626.0,292.02,196.1
2016,5,27,16,0,800.0,101.0,3.7,28.0,579.0,242.35,154.18
2016,5,27,16,15,777.5,97.0,3.7,27.5,528.5,192.94,114.52
2016,5,27,16,30,755.0,93.0,3.7,27.0,478.0,146.06,80.36
2016,5,27,16,45,726.5,88.0,3.75,26.5,426.0,100.73,54.11
2016,5,27,17,0,698.0,83.0,3.8,26.0,374.0,53.1,39.63
2016,5,27,17,15,657.5,77.5,3.65,25.0,322.0,50.81,38.01
2016,5,27,17,30,617.0,72.0,3.5,24.0,270.0,49.08,36.76
2016,5,27,17,45,559.5,65.0,3.35,23.5,220.0,45.94,34.14
2016,5,27,18,0,502.0,58.0,3.2,23.0,170.0,42.63,31.22
2016,5,27,18,15,415.5,48.0,2.85,22.0,125.0,36.4,25.66
2016,5,27,18,30,329.0,38.0,2.5,21.0,80.0,29.82,19.54
2016,5,27,18,45,201.0,25.0,2.15,20.0,47.0,19.91,9.08
2016,5,27,19,0,73.0,12.0,1.8,19.0,14.0,11.44,0.0
2016,5,27,19,15,36.5,6.0,1.7,18.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,22.0,4.5,0.75,13.5,5.0,0.0,0.0
2016,5,28,5,0,44.0,9.0,0.8,14.0,10.0,26.27,0.0
2016,5,28,5,15,174.0,22.5,0.95,14.5,40.5,124.93,70.83
2016,5,28,5,30,304.0,36.0,1.1,15.0,71.0,220.88,172.63
2016,5,28,5,45,395.0,46.5,1.25,16.0,115.5,296.74,239.28
2016,5,28,6,0,486.0,57.0,1.4,17.0,160.0,380.64,309.6
2016,5,28,6,15,546.5,64.0,1.3,17.5,210.0,448.35,364.38
2016,5,28,6,30,607.0,71.0,1.2,18.0,260.0,520.07,419.56
2016,5,28,6,45,648.5,77.0,1.2,19.0,312.0,580.57,463.24
2016,5,28,7,0,690.0,83.0,1.2,20.0,364.0,642.75,505.12
2016,5,28,7,15,720.5,88.0,1.1,21.0,416.0,696.3,538.13
2016,5,28,7,30,751.0,93.0,1.0,22.0,468.0,746.39,567.27
2016,5,28,7,45,773.0,97.0,0.95,23.0,518.5,791.64,592.6
2016,5,28,8,0,795.0,101.0,0.9,24.0,569.0,835.84,616.39
2016,5,28,8,15,812.5,104.5,0.9,24.5,616.5,874.04,637.61
2016,5,28,8,30,830.0,108.0,0.9,25.0,664.0,910.46,657.39
2016,5,28,8,45,842.5,111.0,0.95,26.0,707.5,939.53,671.86
2016,5,28,9,0,855.0,114.0,1.0,27.0,751.0,957.82,679.58
2016,5,28,9,15,865.5,116.5,1.1,27.5,789.5,979.37,691.68
2016,5,28,9,30,876.0,119.0,1.2,28.0,828.0,998.19,702.04
2016,5,28,9,45,883.0,121.0,1.3,28.5,860.5,1010.13,708.25
2016,5,28,10,0,890.0,123.0,1.4,29.0,893.0,1019.06,712.75
2016,5,28,10,15,896.0,124.5,1.5,29.0,919.0,1023.38,715.96
2016,5,28,10,30,902.0,126.0,1.6,29.0,945.0,1024.58,717.38
2016,5,28,10,45,904.5,128.0,1.7,29.5,964.0,1019.67,713.73
2016,5,28,11,0,907.0,130.0,1.8,30.0,983.0,1011.64,708.26
2016,5,28,11,15,909.0,130.5,1.9,30.0,994.5,998.59,701.17
2016,5,28,11,30,911.0,131.0,2.0,30.0,1006.0,982.58,692.27
2016,5,28,11,45,910.0,132.5,2.15,30.5,1009.5,961.89,679.57
2016,5,28,12,0,909.0,134.0,2.3,31.0,1013.0,938.55,665.11
2016,5,28,12,15,908.0,133.5,2.4,31.0,1009.0,910.92,648.67
2016,5,28,12,30,907.0,133.0,2.5,31.0,1005.0,880.97,630.6
2016,5,28,12,45,712.0,260.5,2.7,31.0,940.5,811.76,585.27
2016,5,28,13,0,517.0,388.0,2.9,31.0,876.0,746.54,537.91
2016,5,28,13,15,515.5,377.5,3.05,31.0,856.0,711.15,514.97
2016,5,28,13,30,514.0,367.0,3.2,31.0,836.0,675.17,490.91
2016,5,28,13,45,691.0,251.0,3.35,31.0,863.0,663.35,486.29
2016,5,28,14,0,868.0,135.0,3.5,31.0,890.0,642.94,474.06
2016,5,28,14,15,859.5,133.0,3.6,30.5,858.0,596.04,440.11
2016,5,28,14,30,851.0,131.0,3.7,30.0,826.0,548.64,404.84
2016,5,28,14,45,837.0,130.0,3.85,30.0,787.5,494.8,363.19
2016,5,28,15,0,823.0,129.0,4.0,30.0,749.0,445.27,323.52
2016,5,28,15,15,809.0,126.0,4.05,29.5,706.0,394.81,282.67
2016,5,28,15,30,795.0,123.0,4.1,29.0,663.0,345.3,241.62
2016,5,28,15,45,772.5,120.5,4.2,28.5,615.0,295.11,199.82
2016,5,28,16,0,750.0,118.0,4.3,28.0,567.0,241.57,155.72
2016,5,28,16,15,725.5,113.5,4.3,27.5,517.5,193.64,117.35
2016,5,28,16,30,701.0,109.0,4.3,27.0,468.0,148.46,84.33
2016,5,28,16,45,664.0,105.0,4.3,26.5,415.5,105.83,59.57
2016,5,28,17,0,627.0,101.0,4.3,26.0,363.0,67.49,51.81
2016,5,28,17,15,583.5,94.0,4.1,25.0,312.0,63.28,48.64
2016,5,28,17,30,540.0,87.0,3.9,24.0,261.0,60.98,46.97
2016,5,28,17,45,475.5,78.5,3.7,23.5,211.5,57.15,43.78
2016,5,28,18,0,411.0,70.0,3.5,23.0,162.0,51.84,39.14
2016,5,28,18,15,326.5,57.5,3.15,22.0,118.5,43.47,31.72
2016,5,28,18,30,242.0,45.0,2.8,21.0,75.0,34.73,23.71
2016,5,28,18,45,138.0,28.5,2.5,20.0,44.0,22.31,11.13
2016,5,28,19,0,34.0,12.0,2.2,19.0,13.0,11.44,0.0
2016,5,28,19,15,17.0,6.0,2.05,18.5,6.5,5.72,0.0
2016,5,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,4,45,12.0,4.0,1.3,12.5,4.5,0.0,0.0
2016,5,29,5,0,24.0,8.0,1.4,13.0,9.0,17.29,0.0
2016,5,29,5,15,129.0,24.0,1.5,13.5,38.5,107.5,62.19
2016,5,29,5,30,234.0,40.0,1.6,14.0,68.0,190.04,149.29
2016,5,29,5,45,326.0,52.0,1.75,15.0,111.0,263.51,214.13
2016,5,29,6,0,418.0,64.0,1.9,16.0,154.0,348.54,286.06
2016,5,29,6,15,266.5,94.0,1.9,16.5,157.0,292.58,240.91
2016,5,29,6,30,115.0,124.0,1.9,17.0,160.0,225.85,184.48
2016,5,29,6,45,130.5,145.0,1.9,18.0,193.0,263.79,214.81
2016,5,29,7,0,146.0,166.0,1.9,19.0,226.0,302.4,244.4
2016,5,29,7,15,422.0,136.5,1.8,19.5,341.5,512.88,411.6
2016,5,29,7,30,698.0,107.0,1.7,20.0,457.0,724.01,564.72
2016,5,29,7,45,723.5,111.5,1.6,21.0,507.0,771.02,590.71
2016,5,29,8,0,749.0,116.0,1.5,22.0,557.0,817.33,616.79
2016,5,29,8,15,767.5,120.0,1.5,22.5,604.0,851.43,636.2
2016,5,29,8,30,786.0,124.0,1.5,23.0,651.0,888.32,657.29
2016,5,29,8,45,801.0,127.0,1.55,24.0,694.5,918.86,673.25
2016,5,29,9,0,816.0,130.0,1.6,25.0,738.0,947.18,687.65
2016,5,29,9,15,827.0,132.5,1.65,25.5,776.0,968.62,698.91
2016,5,29,9,30,838.0,135.0,1.7,26.0,814.0,987.39,708.56
2016,5,29,9,45,852.5,133.5,1.75,26.5,848.0,993.6,710.38
2016,5,29,10,0,867.0,132.0,1.8,27.0,882.0,1006.08,716.38
2016,5,29,10,15,873.0,133.5,1.95,27.5,908.0,1010.32,718.5
2016,5,29,10,30,879.0,135.0,2.1,28.0,934.0,1011.5,718.81
2016,5,29,10,45,882.5,136.5,2.25,28.5,953.0,1007.14,715.68
2016,5,29,11,0,886.0,138.0,2.4,29.0,972.0,999.72,710.69
2016,5,29,11,15,888.5,138.5,2.5,29.0,983.5,987.35,703.53
2016,5,29,11,30,891.0,139.0,2.6,29.0,995.0,972.08,694.57
2016,5,29,11,45,891.5,139.5,2.75,29.5,999.0,952.15,681.7
2016,5,29,12,0,892.0,140.0,2.9,30.0,1003.0,929.62,667.11
2016,5,29,12,15,891.0,140.0,2.95,30.0,1000.0,902.85,650.34
2016,5,29,12,30,890.0,140.0,3.0,30.0,997.0,873.81,632.04
2016,5,29,12,45,882.0,143.0,3.15,30.0,984.5,839.6,610.8
2016,5,29,13,0,874.0,146.0,3.3,30.0,972.0,803.74,588.19
2016,5,29,13,15,870.5,145.0,3.4,30.0,954.0,766.29,563.98
2016,5,29,13,30,867.0,144.0,3.5,30.0,936.0,727.26,537.06
2016,5,29,13,45,861.0,142.5,3.6,30.0,911.0,684.73,506.82
2016,5,29,14,0,855.0,141.0,3.7,30.0,886.0,641.13,475.08
2016,5,29,14,15,847.0,139.0,3.75,29.5,854.5,592.2,439.57
2016,5,29,14,30,839.0,137.0,3.8,29.0,823.0,544.95,404.13
2016,5,29,14,45,828.0,134.5,3.85,29.0,785.5,495.64,365.37
2016,5,29,15,0,817.0,132.0,3.9,29.0,748.0,446.56,325.8
2016,5,29,15,15,803.5,128.5,3.9,28.5,705.5,396.19,284.9
2016,5,29,15,30,790.0,125.0,3.9,28.0,663.0,346.72,243.78
2016,5,29,15,45,771.5,121.5,3.9,28.0,616.5,297.02,201.72
2016,5,29,16,0,753.0,118.0,3.9,28.0,570.0,243.59,157.17
2016,5,29,16,15,729.5,113.5,3.85,27.5,520.5,195.66,118.72
2016,5,29,16,30,706.0,109.0,3.8,27.0,471.0,150.38,85.46
2016,5,29,16,45,674.5,103.5,3.75,26.5,419.5,106.65,59.44
2016,5,29,17,0,643.0,98.0,3.7,26.0,368.0,66.62,51.06
2016,5,29,17,15,601.0,91.5,3.55,25.0,317.0,61.22,46.87
2016,5,29,17,30,559.0,85.0,3.4,24.0,266.0,59.23,45.47
2016,5,29,17,45,501.5,76.0,3.3,23.5,217.0,54.89,41.84
2016,5,29,18,0,444.0,67.0,3.2,23.0,168.0,50.28,37.81
2016,5,29,18,15,358.0,55.5,2.9,22.0,123.5,41.9,30.4
2016,5,29,18,30,272.0,44.0,2.6,21.0,79.0,33.91,23.06
2016,5,29,18,45,161.0,28.5,2.35,20.0,47.0,22.29,11.36
2016,5,29,19,0,50.0,13.0,2.1,19.0,15.0,12.39,0.0
2016,5,29,19,15,25.0,6.5,2.1,18.5,7.5,6.2,0.0
2016,5,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,5.0,0.7,12.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,10.0,0.7,13.0,10.0,23.64,0.0
2016,5,30,5,15,157.5,24.5,0.7,13.5,41.0,121.4,72.28
2016,5,30,5,30,280.0,39.0,0.7,14.0,72.0,211.37,165.74
2016,5,30,5,45,375.5,49.5,0.75,15.0,116.5,289.74,233.69
2016,5,30,6,0,471.0,60.0,0.8,16.0,161.0,375.6,304.81
2016,5,30,6,15,532.5,67.5,0.75,16.5,211.0,444.07,359.6
2016,5,30,6,30,594.0,75.0,0.7,17.0,261.0,516.6,414.87
2016,5,30,6,45,639.5,80.5,0.7,18.0,313.5,578.89,459.46
2016,5,30,7,0,685.0,86.0,0.7,19.0,366.0,643.16,502.28
2016,5,30,7,15,716.5,91.0,0.75,20.0,418.0,697.34,536.79
2016,5,30,7,30,748.0,96.0,0.8,21.0,470.0,747.86,567.77
2016,5,30,7,45,772.5,99.5,0.85,22.5,521.0,794.6,594.23
2016,5,30,8,0,797.0,103.0,0.9,24.0,572.0,840.41,619.31
2016,5,30,8,15,814.5,106.0,0.95,25.0,620.0,878.1,639.69
2016,5,30,8,30,832.0,109.0,1.0,26.0,668.0,913.99,658.67
2016,5,30,8,45,846.5,111.5,1.05,27.0,712.0,944.44,673.95
2016,5,30,9,0,861.0,114.0,1.1,28.0,756.0,964.17,682.47
2016,5,30,9,15,871.5,116.0,1.2,28.5,794.5,985.29,694.17
2016,5,30,9,30,882.0,118.0,1.3,29.0,833.0,1003.68,704.18
2016,5,30,9,45,893.0,118.5,1.45,30.0,867.0,1018.08,711.16
2016,5,30,10,0,904.0,119.0,1.6,31.0,901.0,1029.52,716.33
2016,5,30,10,15,909.5,120.0,1.7,31.0,927.0,1032.95,718.83
2016,5,30,10,30,915.0,121.0,1.8,31.0,953.0,1033.23,719.58
2016,5,30,10,45,918.5,122.5,1.95,31.5,972.5,1028.87,716.78
2016,5,30,11,0,922.0,124.0,2.1,32.0,992.0,1021.34,712.05
2016,5,30,11,15,924.0,124.5,2.2,32.0,1004.0,1008.25,704.81
2016,5,30,11,30,926.0,125.0,2.3,32.0,1016.0,992.17,695.74
2016,5,30,11,45,926.0,126.0,2.4,32.5,1020.0,971.81,682.61
2016,5,30,12,0,926.0,127.0,2.5,33.0,1024.0,948.72,667.79
2016,5,30,12,15,925.0,126.5,2.6,33.0,1020.5,920.83,651.23
2016,5,30,12,30,924.0,126.0,2.7,33.0,1017.0,890.57,633.03
2016,5,30,12,45,919.5,127.0,2.85,33.5,1005.0,856.56,611.31
2016,5,30,13,0,915.0,128.0,3.0,34.0,993.0,820.61,588.12
2016,5,30,13,15,911.0,127.0,3.1,33.5,974.5,781.5,564.67
2016,5,30,13,30,907.0,126.0,3.2,33.0,956.0,740.73,539.04
2016,5,30,13,45,900.5,125.0,3.35,33.0,930.5,696.84,508.62
2016,5,30,14,0,894.0,124.0,3.5,33.0,905.0,651.84,476.59
2016,5,30,14,15,886.5,122.5,3.6,32.5,872.5,604.92,443.08
2016,5,30,14,30,879.0,121.0,3.7,32.0,840.0,557.35,407.98
2016,5,30,14,45,868.0,119.0,3.8,32.0,802.0,507.29,369.21
2016,5,30,15,0,857.0,117.0,3.9,32.0,764.0,457.32,329.43
2016,5,30,15,15,844.0,114.5,3.95,31.5,721.0,400.85,284.53
2016,5,30,15,30,831.0,112.0,4.0,31.0,678.0,350.38,242.95
2016,5,30,15,45,813.5,108.5,4.1,31.0,631.0,298.89,199.75
2016,5,30,16,0,796.0,105.0,4.2,31.0,584.0,249.06,158.1
2016,5,30,16,15,773.5,101.0,4.2,30.0,534.0,199.86,119.07
2016,5,30,16,30,751.0,97.0,4.2,29.0,484.0,153.19,85.05
2016,5,30,16,45,722.0,92.5,4.2,28.5,432.0,102.67,53.9
2016,5,30,17,0,693.0,88.0,4.2,28.0,380.0,60.98,45.9
2016,5,30,17,15,652.5,82.0,4.0,27.0,328.0,53.91,40.29
2016,5,30,17,30,612.0,76.0,3.8,26.0,276.0,51.94,38.87
2016,5,30,17,45,555.0,68.5,3.65,25.5,225.5,48.53,36.05
2016,5,30,18,0,498.0,61.0,3.5,25.0,175.0,44.92,32.91
2016,5,30,18,15,412.0,51.5,3.1,23.5,130.0,39.24,27.95
2016,5,30,18,30,326.0,42.0,2.7,22.0,85.0,33.27,22.45
2016,5,30,18,45,201.0,28.0,2.35,21.0,51.0,21.88,11.19
2016,5,30,19,0,76.0,14.0,2.0,20.0,17.0,13.34,0.0
2016,5,30,19,15,38.0,7.0,1.9,19.5,8.5,6.67,0.0
2016,5,30,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,4,45,35.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,5,31,5,0,70.0,10.0,0.5,17.0,12.0,37.76,0.0
2016,5,31,5,15,210.0,22.5,0.45,17.5,44.0,144.5,86.77
2016,5,31,5,30,350.0,35.0,0.4,18.0,76.0,243.06,187.27
2016,5,31,5,45,438.5,44.0,0.4,19.0,121.5,317.9,250.97
2016,5,31,6,0,527.0,53.0,0.4,20.0,167.0,400.47,317.4
2016,5,31,6,15,585.5,59.5,0.3,21.0,217.5,467.91,368.45
2016,5,31,6,30,644.0,66.0,0.2,22.0,268.0,539.24,419.3
2016,5,31,6,45,682.5,71.5,0.15,23.0,320.0,598.39,458.43
2016,5,31,7,0,721.0,77.0,0.1,24.0,372.0,655.53,493.65
2016,5,31,7,15,750.5,81.0,0.25,25.0,424.5,708.44,526.93
2016,5,31,7,30,780.0,85.0,0.4,26.0,477.0,761.32,559.68
2016,5,31,7,45,801.0,89.0,0.55,27.0,527.5,806.6,586.86
2016,5,31,8,0,822.0,93.0,0.7,28.0,578.0,850.74,612.91
2016,5,31,8,15,838.5,96.0,0.75,28.5,625.5,888.19,633.82
2016,5,31,8,30,855.0,99.0,0.8,29.0,673.0,915.86,648.47
2016,5,31,8,45,867.5,102.0,0.85,30.0,717.0,945.45,663.03
2016,5,31,9,0,880.0,105.0,0.9,31.0,761.0,972.63,675.92
2016,5,31,9,15,890.0,107.0,1.0,31.5,799.5,993.66,687.33
2016,5,31,9,30,900.0,109.0,1.1,32.0,838.0,1011.89,697.15
2016,5,31,9,45,910.0,109.0,1.25,32.5,872.0,1025.02,704.84
2016,5,31,10,0,920.0,109.0,1.4,33.0,906.0,1035.16,710.77
2016,5,31,10,15,926.0,110.0,1.55,33.5,932.5,1039.27,713.1
2016,5,31,10,30,932.0,111.0,1.7,34.0,959.0,1040.17,713.57
2016,5,31,10,45,935.0,112.5,1.9,34.5,978.5,1035.41,711.28
2016,5,31,11,0,938.0,114.0,2.1,35.0,998.0,1027.43,706.98
2016,5,31,11,15,940.5,114.5,2.25,35.0,1010.0,1014.82,700.67
2016,5,31,11,30,943.0,115.0,2.4,35.0,1022.0,999.12,692.44
2016,5,31,11,45,943.0,115.5,2.55,35.5,1026.0,978.16,679.48
2016,5,31,12,0,943.0,116.0,2.7,36.0,1030.0,954.43,664.75
2016,5,31,12,15,942.5,116.0,2.8,36.0,1027.0,927.17,648.69
2016,5,31,12,30,942.0,116.0,2.9,36.0,1024.0,897.45,630.97
2016,5,31,12,45,938.5,116.5,3.05,36.0,1012.5,863.4,610.61
2016,5,31,13,0,935.0,117.0,3.2,36.0,1001.0,827.29,588.66
2016,5,31,13,15,931.5,116.0,3.3,36.0,982.5,787.97,564.05
2016,5,31,13,30,928.0,115.0,3.4,36.0,964.0,746.89,537.75
2016,5,31,13,45,922.0,114.0,3.5,36.0,938.5,702.61,507.16
2016,5,31,14,0,916.0,113.0,3.6,36.0,913.0,657.12,474.97
2016,5,31,14,15,908.5,111.5,3.65,35.5,881.0,609.35,441.11
2016,5,31,14,30,901.0,110.0,3.7,35.0,849.0,560.89,405.7
2016,5,31,14,45,891.0,108.5,3.75,35.0,811.0,510.79,367.2
2016,5,31,15,0,881.0,107.0,3.8,35.0,773.0,460.64,327.64
2016,5,31,15,15,868.5,104.5,3.8,34.5,730.0,408.93,286.53
2016,5,31,15,30,856.0,102.0,3.8,34.0,687.0,357.84,244.9
2016,5,31,15,45,839.5,99.0,3.8,34.0,639.5,299.56,197.09
2016,5,31,16,0,823.0,96.0,3.8,34.0,592.0,249.05,155.22
2016,5,31,16,15,801.5,92.5,3.75,33.5,542.0,199.03,115.58
2016,5,31,16,30,780.0,89.0,3.7,33.0,492.0,151.42,80.94
2016,5,31,16,45,751.0,85.0,3.65,32.5,439.5,105.51,53.86
2016,5,31,17,0,722.0,81.0,3.6,32.0,387.0,63.06,46.8
2016,5,31,17,15,683.0,76.0,3.3,31.0,334.5,49.43,35.83
2016,5,31,17,30,644.0,71.0,3.0,30.0,282.0,48.01,34.89
2016,5,31,17,45,587.0,64.5,2.75,29.0,231.0,45.22,32.71
2016,5,31,18,0,530.0,58.0,2.5,28.0,180.0,42.28,30.26
2016,5,31,18,15,444.5,49.0,2.2,26.5,134.0,36.93,25.64
2016,5,31,18,30,359.0,40.0,1.9,25.0,88.0,31.3,20.53
2016,5,31,18,45,227.5,27.5,1.6,24.0,53.0,21.93,11.23
2016,5,31,19,0,96.0,15.0,1.3,23.0,18.0,14.3,0.0
2016,5,31,19,15,48.0,7.5,1.25,22.5,9.0,7.15,0.0
2016,5,31,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,45,29.0,5.5,1.2,16.5,6.0,0.0,0.0
2016,6,1,5,0,58.0,11.0,1.2,17.0,12.0,33.9,0.0
2016,6,1,5,15,197.5,24.0,1.5,17.5,44.5,140.83,85.97
2016,6,1,5,30,337.0,37.0,1.8,18.0,77.0,238.81,185.88
2016,6,1,5,45,429.0,46.5,2.1,19.0,122.5,315.78,253.13
2016,6,1,6,0,521.0,56.0,2.4,20.0,168.0,400.7,324.22
2016,6,1,6,15,581.0,62.5,2.4,20.5,219.0,468.96,379.85
2016,6,1,6,30,641.0,69.0,2.4,21.0,270.0,541.17,436.16
2016,6,1,6,45,682.0,74.5,2.4,22.0,323.0,602.02,480.11
2016,6,1,7,0,723.0,80.0,2.4,23.0,376.0,660.72,519.79
2016,6,1,7,15,752.5,84.5,2.4,24.0,429.0,714.34,554.32
2016,6,1,7,30,782.0,89.0,2.4,25.0,482.0,767.92,587.67
2016,6,1,7,45,804.0,92.5,2.4,26.0,533.0,813.53,614.5
2016,6,1,8,0,826.0,96.0,2.4,27.0,584.0,858.03,639.92
2016,6,1,8,15,843.0,99.5,2.35,27.5,632.5,896.62,661.68
2016,6,1,8,30,860.0,103.0,2.3,28.0,681.0,925.31,676.59
2016,6,1,8,45,872.5,105.5,2.3,29.0,725.0,954.38,690.76
2016,6,1,9,0,885.0,108.0,2.3,30.0,769.0,981.05,703.17
2016,6,1,9,15,895.5,110.5,2.3,30.5,808.0,1003.16,714.02
2016,6,1,9,30,906.0,113.0,2.3,31.0,847.0,1022.45,723.12
2016,6,1,9,45,914.0,114.5,2.3,32.0,880.5,1035.23,726.75
2016,6,1,10,0,922.0,116.0,2.3,33.0,914.0,1044.93,728.59
2016,6,1,10,15,928.0,117.0,2.35,33.0,941.0,1048.96,730.62
2016,6,1,10,30,934.0,118.0,2.4,33.0,968.0,1049.79,730.85
2016,6,1,10,45,936.0,120.5,2.45,33.5,987.5,1044.95,726.28
2016,6,1,11,0,938.0,123.0,2.5,34.0,1007.0,1036.88,719.9
2016,6,1,11,15,940.5,123.5,2.6,34.0,1019.5,1024.16,712.74
2016,6,1,11,30,943.0,124.0,2.7,34.0,1032.0,1008.36,703.73
2016,6,1,11,45,941.5,126.0,2.8,34.5,1036.0,987.32,690.06
2016,6,1,12,0,940.0,128.0,2.9,35.0,1040.0,963.54,674.7
2016,6,1,12,15,939.5,128.0,3.0,35.0,1037.0,936.25,658.48
2016,6,1,12,30,939.0,128.0,3.1,35.0,1034.0,906.51,640.6
2016,6,1,12,45,921.0,138.0,3.25,35.5,1018.5,869.12,616.65
2016,6,1,13,0,903.0,148.0,3.4,36.0,1003.0,830.4,591.66
2016,6,1,13,15,898.5,147.0,3.5,35.5,984.5,791.28,568.28
2016,6,1,13,30,894.0,146.0,3.6,35.0,966.0,750.59,542.31
2016,6,1,13,45,884.5,146.5,3.75,35.0,939.0,706.44,511.83
2016,6,1,14,0,875.0,147.0,3.9,35.0,912.0,661.43,479.97
2016,6,1,14,15,866.5,145.0,3.95,34.5,879.5,611.69,444.74
2016,6,1,14,30,858.0,143.0,4.0,34.0,847.0,563.36,409.4
2016,6,1,14,45,750.5,179.5,4.05,34.0,775.0,496.05,358.8
2016,6,1,15,0,643.0,216.0,4.1,34.0,703.0,441.36,317.06
2016,6,1,15,15,627.5,210.5,4.05,33.5,663.5,396.53,282.16
2016,6,1,15,30,612.0,205.0,4.0,33.0,624.0,353.08,247.61
2016,6,1,15,45,687.0,166.0,4.0,32.5,605.5,308.18,209.18
2016,6,1,16,0,762.0,127.0,4.0,32.0,587.0,256.46,164.39
2016,6,1,16,15,738.0,122.0,3.85,31.5,536.5,207.56,125.66
2016,6,1,16,30,714.0,117.0,3.7,31.0,486.0,161.37,91.88
2016,6,1,16,45,683.5,111.0,3.6,30.5,434.5,116.83,64.96
2016,6,1,17,0,653.0,105.0,3.5,30.0,383.0,75.93,49.82
2016,6,1,17,15,610.0,98.0,3.2,29.0,330.5,66.1,50.14
2016,6,1,17,30,567.0,91.0,2.9,28.0,278.0,63.93,48.64
2016,6,1,17,45,510.5,81.5,2.6,27.0,227.5,59.35,45.0
2016,6,1,18,0,454.0,72.0,2.3,26.0,177.0,54.49,40.92
2016,6,1,18,15,367.0,60.0,2.0,25.0,131.5,45.29,32.92
2016,6,1,18,30,280.0,48.0,1.7,24.0,86.0,37.0,25.43
2016,6,1,18,45,140.0,33.0,1.45,23.0,52.0,25.84,14.49
2016,6,1,19,0,0.0,18.0,1.2,22.0,18.0,16.27,0.0
2016,6,1,19,15,0.0,9.0,1.15,21.5,9.0,8.58,0.0
2016,6,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
