Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.75,15.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.8,16.0,12.0,11.44,0.0
2016,6,2,5,15,140.0,27.0,0.85,16.5,44.0,118.2,72.63
2016,6,2,5,30,280.0,42.0,0.9,17.0,76.0,215.73,167.87
2016,6,2,5,45,374.0,53.5,1.0,18.0,121.0,293.32,234.52
2016,6,2,6,0,468.0,65.0,1.1,19.0,166.0,379.61,305.53
2016,6,2,6,15,531.5,73.5,1.1,19.5,217.0,450.71,362.29
2016,6,2,6,30,595.0,82.0,1.1,20.0,268.0,525.94,419.71
2016,6,2,6,45,641.0,88.0,1.1,20.5,321.5,589.45,465.94
2016,6,2,7,0,687.0,94.0,1.1,21.0,375.0,654.88,510.83
2016,6,2,7,15,719.0,99.0,1.05,22.0,428.5,709.59,544.6
2016,6,2,7,30,751.0,104.0,1.0,23.0,482.0,764.53,577.22
2016,6,2,7,45,777.0,107.5,0.95,24.5,534.0,808.11,599.81
2016,6,2,8,0,803.0,111.0,0.9,26.0,586.0,855.44,624.04
2016,6,2,8,15,821.5,114.5,0.95,27.0,634.5,894.81,645.13
2016,6,2,8,30,840.0,118.0,1.0,28.0,683.0,932.38,664.79
2016,6,2,8,45,855.0,120.5,1.05,29.0,727.5,963.47,680.14
2016,6,2,9,0,870.0,123.0,1.1,30.0,772.0,992.19,693.93
2016,6,2,9,15,880.5,125.0,1.2,30.5,811.5,1004.67,700.06
2016,6,2,9,30,891.0,127.0,1.3,31.0,851.0,1023.09,710.04
2016,6,2,9,45,902.0,127.5,1.4,32.0,885.0,1037.52,716.1
2016,6,2,10,0,913.0,128.0,1.5,33.0,919.0,1048.96,720.43
2016,6,2,10,15,786.5,206.0,1.6,33.5,902.0,1016.27,699.84
2016,6,2,10,30,660.0,284.0,1.7,34.0,885.0,963.3,666.17
2016,6,2,10,45,795.0,209.0,1.8,34.5,948.0,1004.29,692.02
2016,6,2,11,0,930.0,134.0,1.9,35.0,1011.0,1040.45,712.69
2016,6,2,11,15,932.0,134.5,1.95,35.0,1023.0,1027.21,704.58
2016,6,2,11,30,934.0,135.0,2.0,35.0,1035.0,1010.96,695.21
2016,6,2,11,45,934.0,135.5,2.15,35.5,1039.0,989.94,682.68
2016,6,2,12,0,934.0,136.0,2.3,36.0,1043.0,966.2,668.38
2016,6,2,12,15,933.0,136.0,2.4,36.0,1039.5,938.57,652.46
2016,6,2,12,30,932.0,136.0,2.5,36.0,1036.0,908.55,634.91
2016,6,2,12,45,939.5,128.5,2.6,36.0,1027.0,876.53,615.92
2016,6,2,13,0,947.0,121.0,2.7,36.0,1018.0,841.87,595.03
2016,6,2,13,15,767.5,225.5,2.8,36.0,944.0,765.42,544.28
2016,6,2,13,30,588.0,330.0,2.9,36.0,870.0,698.58,496.56
2016,6,2,13,45,760.0,222.0,3.0,36.0,900.0,688.1,492.84
2016,6,2,14,0,932.0,114.0,3.1,36.0,930.0,669.96,482.2
2016,6,2,14,15,925.0,112.5,3.1,35.5,897.5,621.83,448.15
2016,6,2,14,30,918.0,111.0,3.1,35.0,865.0,572.96,412.68
2016,6,2,14,45,910.5,108.0,3.15,35.0,827.0,522.06,373.99
2016,6,2,15,0,903.0,105.0,3.2,35.0,789.0,470.88,333.98
2016,6,2,15,15,890.5,102.5,3.2,34.5,745.5,418.15,292.37
2016,6,2,15,30,878.0,100.0,3.2,34.0,702.0,366.02,250.16
2016,6,2,15,45,864.0,96.5,3.2,34.0,654.5,313.51,206.6
2016,6,2,16,0,850.0,93.0,3.2,34.0,607.0,255.35,158.99
2016,6,2,16,15,829.5,89.5,3.2,33.5,556.0,204.13,118.31
2016,6,2,16,30,809.0,86.0,3.2,33.0,505.0,155.2,82.41
2016,6,2,16,45,783.5,81.5,3.2,32.5,452.5,107.61,53.63
2016,6,2,17,0,758.0,77.0,3.2,32.0,400.0,63.11,37.51
2016,6,2,17,15,720.5,72.0,2.95,31.0,346.5,51.3,37.38
2016,6,2,17,30,683.0,67.0,2.7,30.0,293.0,44.89,32.27
2016,6,2,17,45,630.5,61.0,2.45,29.0,241.5,42.35,30.29
2016,6,2,18,0,578.0,55.0,2.2,28.0,190.0,39.67,28.06
2016,6,2,18,15,495.5,47.0,1.95,26.5,142.5,35.06,24.1
2016,6,2,18,30,413.0,39.0,1.7,25.0,95.0,30.24,19.71
2016,6,2,18,45,279.5,27.5,1.45,24.0,58.5,21.79,11.41
2016,6,2,19,0,146.0,16.0,1.2,23.0,22.0,12.84,0.0
2016,6,2,19,15,73.0,8.0,1.15,22.5,11.0,7.63,0.0
2016,6,2,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,7.0,0.4,19.5,7.0,0.0,0.0
2016,6,3,5,0,0.0,14.0,0.4,20.0,14.0,13.34,0.0
2016,6,3,5,15,192.0,25.0,0.35,21.0,48.0,138.52,84.99
2016,6,3,5,30,384.0,36.0,0.3,22.0,82.0,261.3,198.31
2016,6,3,5,45,473.0,44.0,0.3,23.0,128.5,336.91,261.12
2016,6,3,6,0,562.0,52.0,0.3,24.0,175.0,420.11,326.54
2016,6,3,6,15,619.0,58.5,0.35,24.5,226.5,488.11,378.67
2016,6,3,6,30,676.0,65.0,0.4,25.0,278.0,559.84,431.16
2016,6,3,6,45,714.5,70.0,0.45,26.0,331.0,616.12,468.66
2016,6,3,7,0,753.0,75.0,0.5,27.0,384.0,677.58,507.72
2016,6,3,7,15,781.0,79.0,0.55,28.0,437.0,730.43,539.46
2016,6,3,7,30,809.0,83.0,0.6,29.0,490.0,783.1,570.14
2016,6,3,7,45,829.0,86.5,0.65,30.0,541.0,827.83,594.84
2016,6,3,8,0,849.0,90.0,0.7,31.0,592.0,871.31,618.23
2016,6,3,8,15,865.0,93.0,0.65,31.5,640.0,901.34,632.27
2016,6,3,8,30,881.0,96.0,0.6,32.0,688.0,937.0,649.59
2016,6,3,8,45,892.0,98.5,0.55,33.0,731.5,965.2,660.66
2016,6,3,9,0,903.0,101.0,0.5,34.0,775.0,990.88,670.07
2016,6,3,9,15,912.0,103.0,0.35,34.5,814.0,1011.36,675.44
2016,6,3,9,30,921.0,105.0,0.2,35.0,853.0,1028.97,679.28
2016,6,3,9,45,933.0,103.5,0.1,35.5,887.0,1042.73,682.39
2016,6,3,10,0,945.0,102.0,0.0,36.0,921.0,1053.5,684.68
2016,6,3,10,15,950.0,103.0,0.15,36.5,947.5,1056.83,686.03
2016,6,3,10,30,955.0,104.0,0.3,37.0,974.0,1056.89,687.04
2016,6,3,10,45,954.5,107.0,0.45,37.5,992.5,1050.31,684.83
2016,6,3,11,0,954.0,110.0,0.6,38.0,1011.0,1040.46,680.95
2016,6,3,11,15,956.0,110.5,0.7,38.0,1022.5,1027.34,675.5
2016,6,3,11,30,958.0,111.0,0.8,38.0,1034.0,1011.13,668.25
2016,6,3,11,45,954.0,114.5,0.95,38.0,1037.0,989.23,658.56
2016,6,3,12,0,950.0,118.0,1.1,38.0,1040.0,964.62,646.98
2016,6,3,12,15,949.0,118.0,1.15,38.0,1036.5,936.87,631.7
2016,6,3,12,30,948.0,118.0,1.2,38.0,1033.0,906.67,614.85
2016,6,3,12,45,934.0,125.0,1.3,38.0,1018.5,869.85,594.45
2016,6,3,13,0,920.0,132.0,1.4,38.0,1004.0,831.5,572.76
2016,6,3,13,15,916.0,131.0,1.45,38.0,985.5,792.38,549.67
2016,6,3,13,30,912.0,130.0,1.5,38.0,967.0,751.59,524.66
2016,6,3,13,45,902.5,130.5,1.6,38.0,940.0,706.95,495.77
2016,6,3,14,0,893.0,131.0,1.7,38.0,913.0,661.41,465.4
2016,6,3,14,15,885.0,129.0,1.8,38.0,880.5,613.96,432.82
2016,6,3,14,30,877.0,127.0,1.9,38.0,848.0,565.92,398.75
2016,6,3,14,45,865.0,125.0,2.0,38.0,809.5,515.58,361.99
2016,6,3,15,0,853.0,123.0,2.1,38.0,771.0,460.43,320.82
2016,6,3,15,15,839.5,120.0,2.15,37.5,728.0,408.85,281.39
2016,6,3,15,30,826.0,117.0,2.2,37.0,685.0,358.1,241.46
2016,6,3,15,45,809.0,113.5,2.3,36.5,637.5,307.05,200.72
2016,6,3,16,0,792.0,110.0,2.4,36.0,590.0,257.6,161.03
2016,6,3,16,15,769.5,106.0,2.45,35.5,540.0,208.59,122.83
2016,6,3,16,30,747.0,102.0,2.5,35.0,490.0,156.43,84.91
2016,6,3,16,45,718.0,96.5,2.55,35.0,438.0,110.68,57.11
2016,6,3,17,0,689.0,91.0,2.6,35.0,386.0,68.35,40.87
2016,6,3,17,15,649.0,85.0,2.35,34.0,334.0,55.81,40.58
2016,6,3,17,30,609.0,79.0,2.1,33.0,282.0,53.94,39.32
2016,6,3,17,45,553.0,71.5,1.9,32.0,231.5,50.63,36.77
2016,6,3,18,0,497.0,64.0,1.7,31.0,181.0,47.12,33.9
2016,6,3,18,15,415.0,54.0,1.5,29.5,135.5,41.1,28.8
2016,6,3,18,30,333.0,44.0,1.3,28.0,90.0,34.74,23.16
2016,6,3,18,45,215.5,30.0,1.15,27.0,55.0,23.39,12.57
2016,6,3,19,0,98.0,16.0,1.0,26.0,20.0,12.6,0.0
2016,6,3,19,15,49.0,8.0,0.95,25.5,10.0,7.63,0.0
2016,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,22.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,22.0,7.0,6.67,0.0
2016,6,4,5,15,21.0,24.0,0.7,22.5,26.5,36.25,18.47
2016,6,4,5,30,42.0,41.0,0.7,23.0,46.0,75.77,54.92
2016,6,4,5,45,64.0,61.5,0.7,24.0,73.5,113.9,87.07
2016,6,4,6,0,86.0,82.0,0.7,25.0,101.0,152.79,119.14
2016,6,4,6,15,100.0,104.0,0.9,25.5,131.5,189.89,149.26
2016,6,4,6,30,114.0,126.0,1.1,26.0,162.0,227.47,179.0
2016,6,4,6,45,127.5,147.0,1.3,26.5,194.0,263.93,207.13
2016,6,4,7,0,141.0,168.0,1.5,27.0,226.0,300.93,235.02
2016,6,4,7,15,393.5,139.5,1.5,27.0,331.0,494.21,384.39
2016,6,4,7,30,646.0,111.0,1.5,27.0,436.0,686.64,522.14
2016,6,4,7,45,592.5,144.0,1.55,27.5,465.5,697.84,525.69
2016,6,4,8,0,539.0,177.0,1.6,28.0,495.0,697.11,521.93
2016,6,4,8,15,366.5,243.0,1.65,28.5,467.5,612.84,457.47
2016,6,4,8,30,194.0,309.0,1.7,29.0,440.0,519.04,385.65
2016,6,4,8,45,179.5,332.0,1.8,29.5,459.0,531.26,392.84
2016,6,4,9,0,165.0,355.0,1.9,30.0,478.0,542.02,398.27
2016,6,4,9,15,192.5,373.0,1.95,30.0,524.0,586.86,429.18
2016,6,4,9,30,220.0,391.0,2.0,30.0,570.0,631.36,459.25
2016,6,4,9,45,142.0,394.5,2.05,30.5,512.0,555.02,403.11
2016,6,4,10,0,64.0,398.0,2.1,31.0,454.0,465.06,337.56
2016,6,4,10,15,41.5,355.0,2.2,31.5,392.0,394.76,287.3
2016,6,4,10,30,19.0,312.0,2.3,32.0,330.0,316.66,230.59
2016,6,4,10,45,132.0,391.0,2.4,32.5,516.0,524.5,379.94
2016,6,4,11,0,245.0,470.0,2.5,33.0,702.0,716.19,508.98
2016,6,4,11,15,338.5,445.0,2.55,33.5,769.5,771.01,545.09
2016,6,4,11,30,432.0,420.0,2.6,34.0,837.0,826.72,581.9
2016,6,4,11,45,499.0,398.5,2.7,34.5,882.0,852.29,598.67
2016,6,4,12,0,566.0,377.0,2.8,35.0,927.0,873.76,612.85
2016,6,4,12,15,735.0,258.0,2.8,35.5,969.5,888.07,625.41
2016,6,4,12,30,904.0,139.0,2.8,36.0,1012.0,889.24,625.31
2016,6,4,12,45,915.5,129.0,2.85,36.5,1005.5,859.25,605.45
2016,6,4,13,0,927.0,119.0,2.9,37.0,999.0,826.44,583.97
2016,6,4,13,15,924.0,118.5,2.9,37.0,981.0,788.4,559.94
2016,6,4,13,30,921.0,118.0,2.9,37.0,963.0,748.59,534.42
2016,6,4,13,45,915.0,117.0,2.9,37.0,938.0,704.76,504.21
2016,6,4,14,0,909.0,116.0,2.9,37.0,913.0,659.74,472.53
2016,6,4,14,15,902.0,114.0,2.85,36.5,881.5,612.3,439.19
2016,6,4,14,30,895.0,112.0,2.8,36.0,850.0,564.15,404.36
2016,6,4,14,45,884.5,110.5,2.8,36.0,812.0,514.23,366.59
2016,6,4,15,0,874.0,109.0,2.8,36.0,774.0,464.31,327.8
2016,6,4,15,15,861.5,106.5,2.8,35.5,731.5,413.05,287.71
2016,6,4,15,30,849.0,104.0,2.8,35.0,689.0,362.4,247.04
2016,6,4,15,45,830.5,102.0,2.85,35.0,641.5,304.86,200.45
2016,6,4,16,0,812.0,100.0,2.9,35.0,594.0,255.21,159.69
2016,6,4,16,15,613.0,142.0,2.95,34.5,497.0,205.55,127.45
2016,6,4,16,30,414.0,184.0,3.0,34.0,400.0,180.93,117.32
2016,6,4,16,45,366.0,171.5,3.05,33.5,348.0,152.31,100.91
2016,6,4,17,0,318.0,159.0,3.1,33.0,296.0,120.93,85.75
2016,6,4,17,15,294.5,142.5,2.95,32.0,256.5,104.44,81.0
2016,6,4,17,30,271.0,126.0,2.8,31.0,217.0,93.98,72.91
2016,6,4,17,45,390.5,94.0,2.65,30.0,200.0,67.72,51.39
2016,6,4,18,0,510.0,62.0,2.5,29.0,183.0,45.31,32.68
2016,6,4,18,15,431.0,52.0,2.3,27.5,137.5,39.21,27.49
2016,6,4,18,30,352.0,42.0,2.1,26.0,92.0,32.76,21.75
2016,6,4,18,45,233.0,29.0,1.95,25.0,56.5,23.01,12.51
2016,6,4,19,0,114.0,16.0,1.8,24.0,21.0,12.59,0.0
2016,6,4,19,15,57.0,8.0,1.75,23.5,10.5,7.63,0.0
2016,6,4,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,42.5,5.5,0.7,16.5,6.5,0.0,0.0
2016,6,5,5,0,85.0,11.0,0.7,17.0,13.0,44.86,0.0
2016,6,5,5,15,213.5,24.0,0.8,17.5,46.0,149.06,94.56
2016,6,5,5,30,342.0,37.0,0.9,18.0,79.0,241.45,187.46
2016,6,5,5,45,429.0,46.5,1.0,19.0,124.0,315.92,251.57
2016,6,5,6,0,516.0,56.0,1.1,20.0,169.0,397.9,318.87
2016,6,5,6,15,573.5,63.5,1.15,20.5,219.5,465.59,372.93
2016,6,5,6,30,631.0,71.0,1.2,21.0,270.0,537.08,427.55
2016,6,5,6,45,672.5,76.0,1.25,22.0,322.5,597.28,470.33
2016,6,5,7,0,714.0,81.0,1.3,23.0,375.0,659.14,511.61
2016,6,5,7,15,743.0,85.5,1.35,24.0,427.0,708.23,542.4
2016,6,5,7,30,772.0,90.0,1.4,25.0,479.0,761.11,574.93
2016,6,5,7,45,794.5,93.5,1.45,26.0,530.0,806.89,601.69
2016,6,5,8,0,817.0,97.0,1.5,27.0,581.0,851.62,627.16
2016,6,5,8,15,834.0,100.5,1.5,27.5,628.5,890.05,648.65
2016,6,5,8,30,851.0,104.0,1.5,28.0,676.0,926.64,668.67
2016,6,5,8,45,863.5,106.5,1.55,29.0,720.0,947.56,677.84
2016,6,5,9,0,876.0,109.0,1.6,30.0,764.0,974.17,690.69
2016,6,5,9,15,886.0,111.0,1.65,30.5,802.5,995.23,701.33
2016,6,5,9,30,896.0,113.0,1.7,31.0,841.0,1013.52,710.34
2016,6,5,9,45,911.0,110.5,1.75,31.5,876.0,1029.01,717.7
2016,6,5,10,0,926.0,108.0,1.8,32.0,911.0,1041.62,723.4
2016,6,5,10,15,931.0,109.0,1.85,32.5,937.5,1044.95,723.59
2016,6,5,10,30,936.0,110.0,1.9,33.0,964.0,1045.08,722.05
2016,6,5,10,45,935.0,114.5,2.0,34.0,982.0,1039.64,716.45
2016,6,5,11,0,934.0,119.0,2.1,35.0,1000.0,1030.95,709.0
2016,6,5,11,15,936.0,119.5,2.25,35.0,1012.0,1018.05,702.54
2016,6,5,11,30,938.0,120.0,2.4,35.0,1024.0,1002.13,694.19
2016,6,5,11,45,933.5,123.5,2.6,35.5,1027.0,980.1,681.03
2016,6,5,12,0,929.0,127.0,2.8,36.0,1030.0,955.44,666.09
2016,6,5,12,15,928.0,127.0,2.9,36.0,1027.0,928.22,650.0
2016,6,5,12,30,927.0,127.0,3.0,36.0,1024.0,898.62,632.28
2016,6,5,12,45,916.0,132.5,3.2,36.0,1010.5,863.5,611.46
2016,6,5,13,0,905.0,138.0,3.4,36.0,997.0,826.76,589.25
2016,6,5,13,15,901.0,136.5,3.5,35.5,978.5,787.81,565.93
2016,6,5,13,30,897.0,135.0,3.6,35.0,960.0,747.24,540.49
2016,6,5,13,45,888.5,135.5,3.7,35.0,934.0,703.9,510.39
2016,6,5,14,0,880.0,136.0,3.8,35.0,908.0,659.61,478.9
2016,6,5,14,15,872.0,134.0,3.85,34.5,876.0,612.79,445.69
2016,6,5,14,30,864.0,132.0,3.9,34.0,844.0,565.39,411.06
2016,6,5,14,45,854.0,129.0,3.95,34.0,806.5,511.53,370.08
2016,6,5,15,0,844.0,126.0,4.0,34.0,769.0,461.44,330.68
2016,6,5,15,15,831.0,123.0,4.0,33.5,726.5,410.52,290.27
2016,6,5,15,30,818.0,120.0,4.0,33.0,684.0,360.39,249.5
2016,6,5,15,45,804.0,115.5,4.0,33.0,638.0,309.77,207.32
2016,6,5,16,0,790.0,111.0,4.0,33.0,592.0,260.44,166.25
2016,6,5,16,15,768.0,106.5,3.95,32.5,542.0,211.21,126.97
2016,6,5,16,30,746.0,102.0,3.9,32.0,492.0,158.8,87.91
2016,6,5,16,45,721.5,96.0,3.9,31.5,441.0,113.0,59.13
2016,6,5,17,0,697.0,90.0,3.9,31.0,390.0,70.18,41.39
2016,6,5,17,15,658.5,84.0,3.7,30.0,338.0,54.91,40.56
2016,6,5,17,30,620.0,78.0,3.5,29.0,286.0,53.0,39.24
2016,6,5,17,45,570.0,70.0,3.35,28.5,236.0,49.25,36.19
2016,6,5,18,0,520.0,62.0,3.2,28.0,186.0,45.24,32.78
2016,6,5,18,15,440.5,52.5,2.9,26.5,140.0,39.58,27.94
2016,6,5,18,30,361.0,43.0,2.6,25.0,94.0,33.62,22.59
2016,6,5,18,45,180.5,33.0,2.3,24.0,58.5,25.73,14.83
2016,6,5,19,0,0.0,23.0,2.0,23.0,23.0,20.33,0.0
2016,6,5,19,15,0.0,11.5,2.0,22.5,11.5,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,6,6,5,0,89.0,11.0,1.5,15.0,14.0,46.48,0.0
2016,6,6,5,15,221.5,23.5,1.55,15.5,46.5,152.27,98.18
2016,6,6,5,30,354.0,36.0,1.6,16.0,79.0,246.35,193.57
2016,6,6,5,45,442.0,45.0,1.65,16.5,124.5,321.22,259.51
2016,6,6,6,0,530.0,54.0,1.7,17.0,170.0,403.7,329.0
2016,6,6,6,15,586.5,60.5,1.65,18.0,220.5,470.04,382.17
2016,6,6,6,30,643.0,67.0,1.6,19.0,271.0,540.08,435.49
2016,6,6,6,45,684.0,72.0,1.6,20.0,323.5,600.35,478.5
2016,6,6,7,0,725.0,77.0,1.6,21.0,376.0,658.86,517.64
2016,6,6,7,15,754.0,81.0,1.55,22.0,428.0,711.53,550.69
2016,6,6,7,30,783.0,85.0,1.5,23.0,480.0,764.16,582.46
2016,6,6,7,45,805.5,88.5,1.5,24.5,531.0,810.27,608.01
2016,6,6,8,0,828.0,92.0,1.5,26.0,582.0,855.34,632.05
2016,6,6,8,15,844.5,94.5,1.55,26.5,629.5,892.43,653.33
2016,6,6,8,30,861.0,97.0,1.6,27.0,677.0,919.83,668.18
2016,6,6,8,45,874.0,99.5,1.65,28.0,721.0,949.61,683.21
2016,6,6,9,0,887.0,102.0,1.7,29.0,765.0,977.0,696.53
2016,6,6,9,15,897.0,104.0,1.75,29.5,803.5,998.34,707.39
2016,6,6,9,30,907.0,106.0,1.8,30.0,842.0,1016.87,716.58
2016,6,6,9,45,912.5,108.5,1.85,31.0,874.5,1028.55,720.17
2016,6,6,10,0,918.0,111.0,1.9,32.0,907.0,1037.12,721.99
2016,6,6,10,15,923.5,112.0,1.95,32.5,933.5,1040.95,722.5
2016,6,6,10,30,929.0,113.0,2.0,33.0,960.0,1041.59,721.25
2016,6,6,10,45,933.0,113.5,2.15,33.5,979.5,1037.05,718.17
2016,6,6,11,0,937.0,114.0,2.3,34.0,999.0,1029.32,713.2
2016,6,6,11,15,939.0,114.5,2.4,34.0,1011.0,1016.52,706.08
2016,6,6,11,30,941.0,115.0,2.5,34.0,1023.0,1000.67,697.13
2016,6,6,11,45,730.0,260.5,2.65,34.5,967.0,934.23,655.58
2016,6,6,12,0,519.0,406.0,2.8,35.0,911.0,859.25,601.58
2016,6,6,12,15,577.5,368.5,2.9,35.0,928.5,855.41,601.79
2016,6,6,12,30,636.0,331.0,3.0,35.0,946.0,844.49,596.82
2016,6,6,12,45,781.0,225.5,3.1,35.5,973.0,842.47,598.7
2016,6,6,13,0,926.0,120.0,3.2,36.0,1000.0,828.2,589.29
2016,6,6,13,15,727.0,242.5,3.25,35.5,925.5,753.55,539.18
2016,6,6,13,30,528.0,365.0,3.3,35.0,851.0,689.0,492.66
2016,6,6,13,45,716.5,241.0,3.4,35.0,881.5,679.17,489.86
2016,6,6,14,0,905.0,117.0,3.5,35.0,912.0,660.15,479.03
2016,6,6,14,15,897.0,115.5,3.55,34.5,880.0,612.82,445.38
2016,6,6,14,30,889.0,114.0,3.6,34.0,848.0,564.85,410.38
2016,6,6,14,45,879.5,112.0,3.7,34.0,810.5,515.34,372.48
2016,6,6,15,0,870.0,110.0,3.8,34.0,773.0,465.73,333.45
2016,6,6,15,15,857.0,107.5,3.8,33.5,730.0,414.52,292.78
2016,6,6,15,30,844.0,105.0,3.8,33.0,687.0,357.84,247.15
2016,6,6,15,45,828.5,101.5,3.85,33.0,640.5,306.36,204.25
2016,6,6,16,0,813.0,98.0,3.9,33.0,594.0,256.3,162.48
2016,6,6,16,15,792.0,94.5,3.85,32.0,544.5,206.88,123.04
2016,6,6,16,30,771.0,91.0,3.8,31.0,495.0,159.79,87.96
2016,6,6,16,45,743.5,86.5,3.8,30.5,443.5,113.91,59.06
2016,6,6,17,0,716.0,82.0,3.8,30.0,392.0,71.32,41.53
2016,6,6,17,15,678.5,77.0,3.7,29.0,340.0,49.69,36.35
2016,6,6,17,30,641.0,72.0,3.6,28.0,288.0,48.29,35.43
2016,6,6,17,45,588.5,65.5,3.55,27.5,238.0,45.54,33.21
2016,6,6,18,0,536.0,59.0,3.5,27.0,188.0,42.62,30.72
2016,6,6,18,15,456.5,50.5,3.35,25.5,142.0,37.74,26.52
2016,6,6,18,30,377.0,42.0,3.2,24.0,96.0,32.61,21.87
2016,6,6,18,45,257.5,30.0,3.1,23.0,60.0,23.82,13.47
2016,6,6,19,0,138.0,18.0,3.0,22.0,24.0,14.2,0.0
2016,6,6,19,15,69.0,9.0,3.0,21.5,12.0,8.58,0.0
2016,6,6,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,5.5,1.6,14.0,6.5,0.0,0.0
2016,6,7,5,0,70.0,11.0,1.6,14.0,13.0,38.79,0.0
2016,6,7,5,15,195.0,24.5,1.55,14.5,45.0,139.36,90.28
2016,6,7,5,30,320.0,38.0,1.5,15.0,77.0,231.47,182.51
2016,6,7,5,45,410.0,47.0,1.45,15.5,121.0,306.07,248.07
2016,6,7,6,0,500.0,56.0,1.4,16.0,165.0,388.36,317.25
2016,6,7,6,15,303.5,90.5,1.35,17.0,162.0,323.21,264.22
2016,6,7,6,30,107.0,125.0,1.3,18.0,159.0,221.24,179.19
2016,6,7,6,45,118.0,146.5,1.3,19.0,190.5,256.34,207.05
2016,6,7,7,0,129.0,168.0,1.3,20.0,222.0,291.76,233.74
2016,6,7,7,15,444.5,128.0,1.3,21.0,346.5,520.52,413.47
2016,6,7,7,30,760.0,88.0,1.3,22.0,471.0,748.79,574.13
2016,6,7,7,45,782.5,91.5,1.35,23.0,521.5,794.21,599.14
2016,6,7,8,0,805.0,95.0,1.4,24.0,572.0,838.65,624.85
2016,6,7,8,15,822.0,98.0,1.45,25.0,619.5,876.23,645.49
2016,6,7,8,30,839.0,101.0,1.5,26.0,667.0,912.02,664.67
2016,6,7,8,45,852.0,104.0,1.6,27.0,710.0,933.95,675.35
2016,6,7,9,0,865.0,107.0,1.7,28.0,753.0,961.52,689.69
2016,6,7,9,15,875.0,109.0,1.85,28.5,791.5,982.54,701.73
2016,6,7,9,30,885.0,111.0,2.0,29.0,830.0,1000.82,712.12
2016,6,7,9,45,900.5,108.0,2.2,30.0,865.0,1016.3,719.89
2016,6,7,10,0,916.0,105.0,2.4,31.0,900.0,1028.96,725.86
2016,6,7,10,15,921.5,106.5,2.5,31.5,926.5,1033.46,727.19
2016,6,7,10,30,927.0,108.0,2.6,32.0,953.0,1034.77,726.72
2016,6,7,10,45,929.0,109.5,2.75,32.5,972.0,1029.42,722.69
2016,6,7,11,0,931.0,111.0,2.9,33.0,991.0,1020.91,716.79
2016,6,7,11,15,933.5,112.0,3.0,33.0,1003.5,1009.26,710.02
2016,6,7,11,30,936.0,113.0,3.1,33.0,1016.0,994.56,701.38
2016,6,7,11,45,936.5,113.5,3.25,33.5,1020.5,974.56,688.37
2016,6,7,12,0,937.0,114.0,3.4,34.0,1025.0,951.8,673.61
2016,6,7,12,15,936.5,113.5,3.5,34.0,1022.0,924.63,657.03
2016,6,7,12,30,936.0,113.0,3.6,34.0,1019.0,895.02,638.8
2016,6,7,12,45,929.0,116.0,3.7,34.5,1007.5,860.95,616.25
2016,6,7,13,0,922.0,119.0,3.8,35.0,996.0,825.02,592.4
2016,6,7,13,15,918.5,118.5,3.85,34.5,978.0,786.94,569.14
2016,6,7,13,30,915.0,118.0,3.9,34.0,960.0,747.14,544.35
2016,6,7,13,45,908.5,117.5,3.95,34.0,935.0,703.79,513.8
2016,6,7,14,0,902.0,117.0,4.0,34.0,910.0,659.28,481.77
2016,6,7,14,15,895.0,115.5,4.05,33.5,879.0,612.69,448.43
2016,6,7,14,30,888.0,114.0,4.1,33.0,848.0,565.38,413.55
2016,6,7,14,45,877.0,113.0,4.15,33.0,810.0,516.04,375.36
2016,6,7,15,0,866.0,112.0,4.2,33.0,772.0,466.74,336.2
2016,6,7,15,15,853.5,109.5,4.2,32.5,730.0,415.92,295.57
2016,6,7,15,30,841.0,107.0,4.2,32.0,688.0,359.63,249.98
2016,6,7,15,45,823.0,104.5,4.2,31.5,641.5,308.42,207.51
2016,6,7,16,0,805.0,102.0,4.2,31.0,595.0,258.88,166.26
2016,6,7,16,15,784.0,98.5,4.15,30.5,545.5,209.85,126.52
2016,6,7,16,30,763.0,95.0,4.1,30.0,496.0,163.16,91.26
2016,6,7,16,45,733.0,91.0,4.1,29.5,444.0,117.91,62.56
2016,6,7,17,0,703.0,87.0,4.1,29.0,392.0,70.39,40.49
2016,6,7,17,15,665.0,82.0,4.0,28.0,340.5,53.27,39.53
2016,6,7,17,30,627.0,77.0,3.9,27.0,289.0,52.06,38.79
2016,6,7,17,45,571.5,70.0,3.8,26.0,238.5,49.08,36.45
2016,6,7,18,0,516.0,63.0,3.7,25.0,188.0,45.92,33.82
2016,6,7,18,15,435.5,54.0,3.55,24.0,142.5,40.75,29.28
2016,6,7,18,30,355.0,45.0,3.4,23.0,97.0,35.31,24.27
2016,6,7,18,45,234.5,32.0,3.25,22.5,61.0,24.9,14.45
2016,6,7,19,0,114.0,19.0,3.1,22.0,25.0,14.99,0.0
2016,6,7,19,15,57.0,9.5,3.0,21.0,12.5,9.05,0.0
2016,6,7,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,33.5,6.0,2.25,14.0,7.0,0.0,0.0
2016,6,8,5,0,67.0,12.0,2.3,14.0,14.0,38.53,0.0
2016,6,8,5,15,196.5,25.5,2.35,14.5,46.5,141.75,92.27
2016,6,8,5,30,326.0,39.0,2.4,15.0,79.0,235.42,186.22
2016,6,8,5,45,420.0,48.5,2.45,15.5,124.5,313.17,255.01
2016,6,8,6,0,514.0,58.0,2.5,16.0,170.0,398.94,328.0
2016,6,8,6,15,315.5,92.0,2.5,16.5,167.0,332.65,274.31
2016,6,8,6,30,117.0,126.0,2.5,17.0,164.0,229.32,187.61
2016,6,8,6,45,130.5,147.0,2.55,18.0,195.5,265.92,216.99
2016,6,8,7,0,144.0,168.0,2.6,19.0,227.0,303.05,245.53
2016,6,8,7,15,107.0,188.0,2.6,19.5,235.5,299.46,240.3
2016,6,8,7,30,70.0,208.0,2.6,20.0,244.0,280.02,222.66
2016,6,8,7,45,315.0,188.5,2.65,21.0,372.5,491.21,390.63
2016,6,8,8,0,560.0,169.0,2.7,22.0,501.0,706.26,549.8
2016,6,8,8,15,440.5,228.0,2.75,22.5,502.0,677.29,521.55
2016,6,8,8,30,321.0,287.0,2.8,23.0,503.0,626.12,479.41
2016,6,8,8,45,394.0,280.5,2.9,24.0,563.5,690.62,524.93
2016,6,8,9,0,467.0,274.0,3.0,25.0,624.0,770.99,579.21
2016,6,8,9,15,431.0,307.0,3.05,25.5,642.0,774.06,577.23
2016,6,8,9,30,395.0,340.0,3.1,26.0,660.0,761.98,565.81
2016,6,8,9,45,499.0,316.0,3.2,26.5,738.0,850.47,626.94
2016,6,8,10,0,603.0,292.0,3.3,27.0,816.0,927.68,678.66
2016,6,8,10,15,552.0,330.5,3.35,27.5,821.0,910.78,663.19
2016,6,8,10,30,501.0,369.0,3.4,28.0,826.0,892.3,647.5
2016,6,8,10,45,466.5,386.5,3.5,28.5,819.0,866.69,628.34
2016,6,8,11,0,432.0,404.0,3.6,29.0,812.0,839.37,608.09
2016,6,8,11,15,686.0,262.0,3.7,29.0,919.5,932.45,677.96
2016,6,8,11,30,940.0,120.0,3.8,29.0,1027.0,1005.53,725.46
2016,6,8,11,45,696.0,275.0,3.9,29.5,949.0,917.55,665.7
2016,6,8,12,0,452.0,430.0,4.0,30.0,871.0,821.89,594.07
2016,6,8,12,15,480.5,418.0,4.1,30.0,885.5,816.69,592.1
2016,6,8,12,30,509.0,406.0,4.2,30.0,900.0,808.98,587.8
2016,6,8,12,45,699.5,278.0,4.3,30.0,948.5,824.63,604.01
2016,6,8,13,0,890.0,150.0,4.4,30.0,997.0,827.73,609.09
2016,6,8,13,15,886.5,149.0,4.45,29.5,979.0,790.15,585.2
2016,6,8,13,30,883.0,148.0,4.5,29.0,961.0,750.94,559.17
2016,6,8,13,45,877.0,146.5,4.6,29.0,936.0,708.18,528.52
2016,6,8,14,0,871.0,145.0,4.7,29.0,911.0,664.3,496.45
2016,6,8,14,15,863.0,143.0,4.75,29.0,879.5,615.32,459.82
2016,6,8,14,30,855.0,141.0,4.8,29.0,848.0,567.67,423.19
2016,6,8,14,45,822.0,145.5,4.85,29.0,800.5,513.21,380.67
2016,6,8,15,0,789.0,150.0,4.9,29.0,753.0,461.05,339.04
2016,6,8,15,15,797.0,140.0,4.85,28.5,720.0,414.98,301.23
2016,6,8,15,30,805.0,130.0,4.8,28.0,687.0,367.71,261.39
2016,6,8,15,45,722.0,141.0,4.8,27.5,615.5,305.45,211.85
2016,6,8,16,0,639.0,152.0,4.8,27.0,544.0,256.36,173.14
2016,6,8,16,15,505.0,174.0,4.7,26.5,468.0,216.32,145.06
2016,6,8,16,30,371.0,196.0,4.6,26.0,392.0,194.59,133.88
2016,6,8,16,45,342.0,184.5,4.6,25.5,350.5,162.02,112.42
2016,6,8,17,0,313.0,173.0,4.6,25.0,309.0,132.46,96.77
2016,6,8,17,15,297.0,152.0,4.5,24.0,268.0,110.6,88.99
2016,6,8,17,30,281.0,131.0,4.4,23.0,227.0,97.31,78.25
2016,6,8,17,45,255.5,111.5,4.3,22.5,187.5,84.41,67.43
2016,6,8,18,0,230.0,92.0,4.2,22.0,148.0,70.97,55.88
2016,6,8,18,15,187.5,73.0,4.0,21.0,111.5,57.34,43.97
2016,6,8,18,30,145.0,54.0,3.8,20.0,75.0,43.22,31.37
2016,6,8,18,45,72.5,36.5,3.6,19.5,47.0,30.97,19.7
2016,6,8,19,0,0.0,19.0,3.4,19.0,19.0,17.36,0.0
2016,6,8,19,15,0.0,9.5,3.3,18.0,9.5,9.05,0.0
2016,6,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,37.5,6.5,2.8,12.0,7.5,0.0,0.0
2016,6,9,5,0,75.0,13.0,2.9,12.0,15.0,42.71,0.0
2016,6,9,5,15,204.0,26.0,2.95,12.5,47.5,145.97,96.14
2016,6,9,5,30,333.0,39.0,3.0,13.0,80.0,238.85,190.66
2016,6,9,5,45,423.5,48.0,3.05,13.5,125.0,314.43,258.5
2016,6,9,6,0,514.0,57.0,3.1,14.0,170.0,397.66,330.36
2016,6,9,6,15,324.5,91.5,3.05,14.5,169.5,337.66,281.21
2016,6,9,6,30,135.0,126.0,3.0,15.0,169.0,241.47,199.68
2016,6,9,6,45,149.0,146.5,3.0,15.5,202.0,278.5,230.01
2016,6,9,7,0,163.0,167.0,3.0,16.0,235.0,316.09,259.64
2016,6,9,7,15,273.0,175.0,2.9,16.5,305.5,427.55,349.14
2016,6,9,7,30,383.0,183.0,2.8,17.0,376.0,547.78,441.51
2016,6,9,7,45,605.5,137.0,2.75,18.0,478.5,700.87,556.19
2016,6,9,8,0,828.0,91.0,2.7,19.0,581.0,854.01,660.47
2016,6,9,8,15,844.0,93.5,2.65,19.5,628.0,883.02,675.67
2016,6,9,8,30,860.0,96.0,2.6,20.0,675.0,917.76,695.65
2016,6,9,8,45,875.5,97.0,2.55,21.0,719.5,948.26,711.05
2016,6,9,9,0,891.0,98.0,2.5,22.0,764.0,976.52,724.7
2016,6,9,9,15,900.5,99.5,2.45,22.5,802.5,997.02,734.49
2016,6,9,9,30,910.0,101.0,2.4,23.0,841.0,1014.72,742.5
2016,6,9,9,45,918.5,102.0,2.4,24.0,874.0,1027.97,746.75
2016,6,9,10,0,927.0,103.0,2.4,25.0,907.0,1038.17,749.14
2016,6,9,10,15,932.0,104.0,2.4,25.5,933.5,1041.75,748.91
2016,6,9,10,30,937.0,105.0,2.4,26.0,960.0,1042.14,746.85
2016,6,9,10,45,940.5,105.5,2.45,27.0,979.0,1037.32,740.74
2016,6,9,11,0,944.0,106.0,2.5,28.0,998.0,1029.31,732.81
2016,6,9,11,15,946.0,106.5,2.55,28.0,1010.5,1016.69,725.02
2016,6,9,11,30,948.0,107.0,2.6,28.0,1023.0,1001.01,715.39
2016,6,9,11,45,948.5,107.5,2.7,28.5,1027.5,980.97,702.08
2016,6,9,12,0,949.0,108.0,2.8,29.0,1032.0,958.13,687.01
2016,6,9,12,15,948.5,108.0,2.9,29.0,1029.0,931.28,670.69
2016,6,9,12,30,948.0,108.0,3.0,29.0,1026.0,901.95,652.65
2016,6,9,12,45,802.5,207.5,3.2,29.5,979.0,844.03,614.86
2016,6,9,13,0,657.0,307.0,3.4,30.0,932.0,788.57,574.03
2016,6,9,13,15,658.5,298.0,3.55,29.5,915.0,752.95,551.7
2016,6,9,13,30,660.0,289.0,3.7,29.0,898.0,716.15,527.8
2016,6,9,13,45,583.0,317.0,3.85,29.0,844.0,659.99,487.36
2016,6,9,14,0,506.0,345.0,4.0,29.0,790.0,605.96,448.04
2016,6,9,14,15,526.0,320.5,4.1,28.5,769.0,570.15,423.24
2016,6,9,14,30,546.0,296.0,4.2,28.0,748.0,532.31,396.03
2016,6,9,14,45,514.0,287.0,4.3,28.0,697.5,479.87,356.48
2016,6,9,15,0,482.0,278.0,4.4,28.0,647.0,430.2,318.42
2016,6,9,15,15,404.0,287.5,4.45,27.5,585.0,380.35,280.79
2016,6,9,15,30,326.0,297.0,4.5,27.0,523.0,344.02,253.55
2016,6,9,15,45,318.5,276.5,4.55,26.5,485.0,306.19,224.03
2016,6,9,16,0,311.0,256.0,4.6,26.0,447.0,269.36,195.09
2016,6,9,16,15,311.0,232.5,4.55,25.0,410.0,232.78,166.54
2016,6,9,16,30,311.0,209.0,4.5,24.0,373.0,196.6,138.99
2016,6,9,16,45,246.5,194.0,4.5,23.5,315.5,161.68,116.35
2016,6,9,17,0,182.0,179.0,4.5,23.0,258.0,141.04,106.4
2016,6,9,17,15,171.0,157.5,4.4,22.5,224.5,120.53,97.95
2016,6,9,17,30,160.0,136.0,4.3,22.0,191.0,105.8,85.82
2016,6,9,17,45,147.5,114.5,4.25,21.5,158.5,90.6,73.03
2016,6,9,18,0,135.0,93.0,4.2,21.0,126.0,74.93,59.53
2016,6,9,18,15,114.5,72.5,4.0,20.0,96.0,59.48,46.02
2016,6,9,18,30,94.0,52.0,3.8,19.0,66.0,43.62,31.87
2016,6,9,18,45,49.0,35.0,3.65,18.5,42.0,29.88,18.99
2016,6,9,19,0,4.0,18.0,3.5,18.0,18.0,16.58,0.0
2016,6,9,19,15,2.0,9.0,3.35,17.5,9.0,8.58,0.0
2016,6,9,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,13.0,12.0,11.44,0.0
2016,6,10,5,15,87.0,27.0,2.2,13.0,37.5,85.19,54.07
2016,6,10,5,30,174.0,42.0,2.3,13.0,63.0,162.31,128.46
2016,6,10,5,45,215.0,59.5,2.4,13.5,98.0,202.16,165.46
2016,6,10,6,0,256.0,77.0,2.5,14.0,133.0,255.65,212.32
2016,6,10,6,15,282.0,95.0,2.55,14.5,171.5,303.3,252.83
2016,6,10,6,30,308.0,113.0,2.6,15.0,210.0,352.44,293.19
2016,6,10,6,45,332.5,128.5,2.7,15.5,250.5,398.63,330.01
2016,6,10,7,0,357.0,144.0,2.8,16.0,291.0,459.49,377.0
2016,6,10,7,15,271.5,179.0,2.85,16.5,299.5,431.24,351.12
2016,6,10,7,30,186.0,214.0,2.9,17.0,308.0,395.73,319.59
2016,6,10,7,45,477.0,157.5,2.95,17.5,432.0,608.1,488.43
2016,6,10,8,0,768.0,101.0,3.0,18.0,556.0,812.96,636.5
2016,6,10,8,15,814.0,98.0,2.95,18.5,615.0,868.85,670.9
2016,6,10,8,30,860.0,95.0,2.9,19.0,674.0,916.56,700.02
2016,6,10,8,45,872.0,97.5,2.9,20.0,717.5,945.51,714.91
2016,6,10,9,0,884.0,100.0,2.9,21.0,761.0,972.06,728.15
2016,6,10,9,15,761.5,171.5,2.85,21.5,762.0,955.08,713.24
2016,6,10,9,30,639.0,243.0,2.8,22.0,763.0,915.48,683.31
2016,6,10,9,45,656.5,241.5,2.75,22.5,794.0,932.05,692.34
2016,6,10,10,0,674.0,240.0,2.7,23.0,825.0,946.21,698.9
2016,6,10,10,15,617.0,290.5,2.65,23.5,838.5,936.1,687.49
2016,6,10,10,30,560.0,341.0,2.6,24.0,852.0,922.89,674.1
2016,6,10,10,45,751.5,223.5,2.6,24.5,924.5,985.39,717.37
2016,6,10,11,0,943.0,106.0,2.6,25.0,997.0,1028.7,742.69
2016,6,10,11,15,780.5,222.5,2.65,25.0,966.5,984.87,714.15
2016,6,10,11,30,618.0,339.0,2.7,25.0,936.0,926.56,673.29
2016,6,10,11,45,521.5,382.5,2.8,25.5,888.0,860.3,626.62
2016,6,10,12,0,425.0,426.0,2.9,26.0,840.0,794.72,579.83
2016,6,10,12,15,405.5,427.5,2.95,26.0,822.0,759.77,556.41
2016,6,10,12,30,386.0,429.0,3.0,26.0,804.0,726.81,533.84
2016,6,10,12,45,340.0,445.5,3.1,26.0,773.0,685.94,505.04
2016,6,10,13,0,294.0,462.0,3.2,26.0,742.0,646.82,477.22
2016,6,10,13,15,428.5,404.0,3.25,25.5,803.5,676.84,502.43
2016,6,10,13,30,563.0,346.0,3.3,25.0,865.0,699.81,521.6
2016,6,10,13,45,398.5,388.5,3.4,25.0,751.5,602.25,449.88
2016,6,10,14,0,234.0,431.0,3.5,25.0,638.0,518.94,388.01
2016,6,10,14,15,211.0,417.5,3.55,24.5,599.0,479.57,360.24
2016,6,10,14,30,188.0,404.0,3.6,24.0,560.0,442.21,333.38
2016,6,10,14,45,166.5,385.0,3.7,24.0,518.5,403.45,304.68
2016,6,10,15,0,145.0,366.0,3.8,24.0,477.0,366.87,277.41
2016,6,10,15,15,95.5,327.5,3.8,23.5,399.0,314.65,238.95
2016,6,10,15,30,46.0,289.0,3.8,23.0,321.0,260.58,199.07
2016,6,10,15,45,113.0,282.5,3.85,23.0,354.0,261.08,197.93
2016,6,10,16,0,180.0,276.0,3.9,23.0,387.0,261.69,195.83
2016,6,10,16,15,96.0,227.0,3.9,22.5,285.5,206.31,156.01
2016,6,10,16,30,12.0,178.0,3.9,22.0,184.0,158.71,122.61
2016,6,10,16,45,6.0,155.5,3.9,21.5,158.5,137.94,106.95
2016,6,10,17,0,0.0,133.0,3.9,21.0,133.0,117.95,91.56
2016,6,10,17,15,0.0,115.5,3.85,20.5,115.5,102.79,83.51
2016,6,10,17,30,0.0,98.0,3.8,20.0,98.0,87.87,71.02
2016,6,10,17,45,0.0,81.0,3.8,19.5,81.0,73.2,58.52
2016,6,10,18,0,0.0,64.0,3.8,19.0,64.0,58.41,45.64
2016,6,10,18,15,0.0,48.5,3.7,18.5,48.5,44.7,33.48
2016,6,10,18,30,0.0,33.0,3.6,18.0,33.0,30.65,20.87
2016,6,10,18,45,0.0,21.0,3.5,17.5,21.0,19.48,10.53
2016,6,10,19,0,0.0,9.0,3.4,17.0,9.0,8.33,0.0
2016,6,10,19,15,0.0,4.5,3.3,16.5,4.5,4.29,0.0
2016,6,10,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,11.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,12.0,14.0,13.34,0.0
2016,6,11,5,15,143.5,27.5,0.75,12.5,45.0,121.03,78.92
2016,6,11,5,30,287.0,41.0,0.7,13.0,76.0,217.1,171.72
2016,6,11,5,45,367.5,52.5,0.7,13.5,119.0,288.52,234.14
2016,6,11,6,0,448.0,64.0,0.7,14.0,162.0,366.37,299.38
2016,6,11,6,15,504.5,73.0,0.65,15.0,210.5,432.55,351.91
2016,6,11,6,30,561.0,82.0,0.6,16.0,259.0,502.43,404.54
2016,6,11,6,45,633.0,75.5,0.55,17.0,309.5,567.73,451.59
2016,6,11,7,0,705.0,69.0,0.5,18.0,360.0,633.44,494.83
2016,6,11,7,15,722.5,77.0,0.7,18.5,409.0,681.24,527.87
2016,6,11,7,30,740.0,85.0,0.9,19.0,458.0,728.28,559.95
2016,6,11,7,45,708.0,108.0,1.1,20.0,495.0,753.82,575.53
2016,6,11,8,0,676.0,131.0,1.3,21.0,532.0,771.4,585.58
2016,6,11,8,15,638.5,161.0,1.5,21.5,564.0,787.2,595.48
2016,6,11,8,30,601.0,191.0,1.7,22.0,596.0,797.85,601.72
2016,6,11,8,45,646.0,189.5,1.9,23.0,650.0,848.53,634.0
2016,6,11,9,0,691.0,188.0,2.1,24.0,704.0,898.33,664.69
2016,6,11,9,15,706.0,194.5,2.2,24.5,745.5,926.35,680.96
2016,6,11,9,30,721.0,201.0,2.3,25.0,787.0,952.05,695.87
2016,6,11,9,45,453.0,315.0,2.4,25.5,688.5,804.09,590.77
2016,6,11,10,0,185.0,429.0,2.5,26.0,590.0,631.25,464.36
2016,6,11,10,15,118.5,419.0,2.5,26.0,523.0,550.11,406.41
2016,6,11,10,30,52.0,409.0,2.5,26.0,456.0,458.18,339.12
2016,6,11,10,45,162.0,436.5,2.5,26.0,589.0,600.92,443.35
2016,6,11,11,0,272.0,464.0,2.5,26.0,722.0,737.66,538.22
2016,6,11,11,15,226.0,478.5,2.5,26.0,694.5,690.68,503.71
2016,6,11,11,30,180.0,493.0,2.5,26.0,667.0,652.21,476.01
2016,6,11,11,45,127.0,480.5,2.55,26.0,604.0,582.03,426.49
2016,6,11,12,0,74.0,468.0,2.6,26.0,541.0,510.37,375.27
2016,6,11,12,15,287.0,439.5,2.6,26.0,718.5,667.76,491.32
2016,6,11,12,30,500.0,411.0,2.6,26.0,896.0,807.14,589.02
2016,6,11,12,45,285.5,432.0,2.65,26.0,708.0,629.94,463.24
2016,6,11,13,0,71.0,453.0,2.7,26.0,520.0,469.34,346.23
2016,6,11,13,15,63.0,435.5,2.75,26.0,494.5,441.58,327.23
2016,6,11,13,30,55.0,418.0,2.8,26.0,469.0,414.71,308.1
2016,6,11,13,45,161.5,421.5,2.85,26.5,565.0,478.15,355.42
2016,6,11,14,0,268.0,425.0,2.9,27.0,661.0,529.87,392.56
2016,6,11,14,15,301.5,399.5,2.95,27.0,656.5,511.36,379.28
2016,6,11,14,30,335.0,374.0,3.0,27.0,652.0,489.99,363.78
2016,6,11,14,45,243.0,370.5,3.15,27.0,567.0,422.38,314.22
2016,6,11,15,0,151.0,367.0,3.3,27.0,482.0,370.49,276.25
2016,6,11,15,15,291.0,315.5,3.4,26.5,523.0,365.9,271.77
2016,6,11,15,30,431.0,264.0,3.5,26.0,564.0,348.36,255.24
2016,6,11,15,45,267.5,269.0,3.6,26.0,451.0,287.2,211.0
2016,6,11,16,0,104.0,274.0,3.7,26.0,338.0,250.7,187.63
2016,6,11,16,15,52.0,194.5,3.7,25.5,226.5,174.8,131.39
2016,6,11,16,30,0.0,115.0,3.7,25.0,115.0,105.47,79.46
2016,6,11,16,45,93.0,147.0,3.7,24.5,188.0,126.01,92.98
2016,6,11,17,0,186.0,179.0,3.7,24.0,261.0,141.9,106.26
2016,6,11,17,15,380.0,132.0,3.65,23.5,271.5,90.13,71.73
2016,6,11,17,30,574.0,85.0,3.6,23.0,282.0,57.96,44.52
2016,6,11,17,45,513.0,78.0,3.55,22.5,232.5,55.28,42.37
2016,6,11,18,0,452.0,71.0,3.5,22.0,183.0,52.46,39.94
2016,6,11,18,15,377.0,60.5,3.4,21.0,139.0,45.26,33.61
2016,6,11,18,30,302.0,50.0,3.3,20.0,95.0,38.22,27.18
2016,6,11,18,45,197.0,35.0,3.25,19.5,60.5,27.19,16.81
