Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,92.0,20.0,3.2,19.0,26.0,15.72,0.32
2016,6,11,19,15,46.0,10.0,3.2,18.5,13.0,9.53,0.0
2016,6,11,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,14.0,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,14.0,13.0,12.39,0.0
2016,6,12,5,15,127.5,27.5,2.4,14.5,43.5,113.73,73.3
2016,6,12,5,30,255.0,42.0,2.5,15.0,74.0,202.55,159.95
2016,6,12,5,45,346.5,53.0,2.65,15.5,117.0,275.46,224.55
2016,6,12,6,0,438.0,64.0,2.8,16.0,160.0,360.31,297.07
2016,6,12,6,15,497.0,73.0,2.8,16.5,208.5,427.63,353.13
2016,6,12,6,30,556.0,82.0,2.8,17.0,257.0,498.88,410.18
2016,6,12,6,45,603.5,87.5,2.85,17.5,308.5,561.28,458.4
2016,6,12,7,0,651.0,93.0,2.9,18.0,360.0,625.81,505.96
2016,6,12,7,15,682.0,98.0,2.8,18.5,411.5,678.5,541.97
2016,6,12,7,30,713.0,103.0,2.7,19.0,463.0,731.48,577.1
2016,6,12,7,45,740.5,106.0,2.65,20.0,513.0,778.97,606.4
2016,6,12,8,0,768.0,109.0,2.6,21.0,563.0,822.05,631.78
2016,6,12,8,15,786.0,112.5,2.55,21.5,610.0,860.29,654.44
2016,6,12,8,30,804.0,116.0,2.5,22.0,657.0,896.86,675.58
2016,6,12,8,45,821.0,117.5,2.45,23.0,701.0,928.29,691.59
2016,6,12,9,0,838.0,119.0,2.4,24.0,745.0,957.58,705.92
2016,6,12,9,15,848.5,121.0,2.4,24.5,783.0,970.15,711.03
2016,6,12,9,30,859.0,123.0,2.4,25.0,821.0,988.69,720.23
2016,6,12,9,45,878.0,118.5,2.45,25.5,856.5,1005.95,729.08
2016,6,12,10,0,897.0,114.0,2.5,26.0,892.0,1020.54,736.27
2016,6,12,10,15,902.5,115.0,2.6,26.5,918.5,1024.58,737.34
2016,6,12,10,30,908.0,116.0,2.7,27.0,945.0,1025.54,736.64
2016,6,12,10,45,913.0,116.5,2.8,27.5,965.0,1022.35,733.42
2016,6,12,11,0,918.0,117.0,2.9,28.0,985.0,1016.04,728.33
2016,6,12,11,15,920.5,117.5,3.0,28.0,997.0,1004.22,721.26
2016,6,12,11,30,923.0,118.0,3.1,28.0,1009.0,989.39,712.35
2016,6,12,11,45,923.0,118.5,3.25,28.5,1013.5,969.34,699.05
2016,6,12,12,0,923.0,119.0,3.4,29.0,1018.0,946.6,684.0
2016,6,12,12,15,922.5,119.0,3.5,29.0,1015.5,920.41,667.68
2016,6,12,12,30,922.0,119.0,3.6,29.0,1013.0,891.82,649.71
2016,6,12,12,45,906.0,128.0,3.7,29.0,999.0,856.3,626.98
2016,6,12,13,0,890.0,137.0,3.8,29.0,985.0,819.37,603.13
2016,6,12,13,15,886.5,136.0,3.9,29.0,967.5,782.08,578.78
2016,6,12,13,30,883.0,135.0,4.0,29.0,950.0,743.15,552.6
2016,6,12,13,45,875.0,135.0,4.15,29.0,925.0,700.56,522.27
2016,6,12,14,0,867.0,135.0,4.3,29.0,900.0,657.0,490.51
2016,6,12,14,15,859.0,133.5,4.35,28.5,869.0,611.41,457.21
2016,6,12,14,30,851.0,132.0,4.4,28.0,838.0,565.23,422.5
2016,6,12,14,45,840.5,129.5,4.5,28.0,801.0,512.43,381.36
2016,6,12,15,0,830.0,127.0,4.6,28.0,764.0,463.34,341.87
2016,6,12,15,15,817.0,124.5,4.6,27.5,722.5,413.63,301.4
2016,6,12,15,30,804.0,122.0,4.6,27.0,681.0,364.71,260.56
2016,6,12,15,45,788.5,118.0,4.6,27.0,635.5,314.83,217.98
2016,6,12,16,0,773.0,114.0,4.6,27.0,590.0,266.39,176.55
2016,6,12,16,15,751.5,109.5,4.55,26.5,541.5,218.05,136.68
2016,6,12,16,30,730.0,105.0,4.5,26.0,493.0,166.38,96.52
2016,6,12,16,45,705.5,99.0,4.45,25.5,443.0,121.25,66.16
2016,6,12,17,0,681.0,93.0,4.4,25.0,393.0,79.07,45.94
2016,6,12,17,15,643.5,87.0,4.25,24.0,341.5,56.6,43.06
2016,6,12,17,30,606.0,81.0,4.1,23.0,290.0,54.79,41.81
2016,6,12,17,45,559.0,73.0,3.95,22.5,241.0,51.15,38.8
2016,6,12,18,0,512.0,65.0,3.8,22.0,192.0,47.25,35.44
2016,6,12,18,15,435.5,55.5,3.5,21.0,146.5,41.7,30.55
2016,6,12,18,30,359.0,46.0,3.2,20.0,101.0,35.85,25.16
2016,6,12,18,45,251.0,33.5,2.9,19.5,65.0,26.01,15.89
2016,6,12,19,0,143.0,21.0,2.6,19.0,29.0,16.55,1.26
2016,6,12,19,15,71.5,10.5,2.5,18.5,14.5,10.01,0.0
2016,6,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,6,13,5,0,77.0,12.0,2.1,13.0,14.0,42.48,0.0
2016,6,13,5,15,200.0,25.0,2.15,13.5,46.0,142.15,92.87
2016,6,13,5,30,323.0,38.0,2.2,14.0,78.0,232.42,184.36
2016,6,13,5,45,408.0,48.0,2.25,14.5,122.0,305.45,249.45
2016,6,13,6,0,493.0,58.0,2.3,15.0,166.0,385.82,318.25
2016,6,13,6,15,246.5,76.0,2.15,15.5,130.0,267.89,221.89
2016,6,13,6,30,0.0,94.0,2.0,16.0,94.0,92.11,72.12
2016,6,13,6,45,0.5,112.5,1.95,17.0,112.5,110.86,87.54
2016,6,13,7,0,1.0,131.0,1.9,18.0,131.0,129.52,102.24
2016,6,13,7,15,26.5,166.0,1.8,19.0,179.5,196.61,156.51
2016,6,13,7,30,52.0,201.0,1.7,20.0,228.0,256.73,203.4
2016,6,13,7,45,160.0,226.0,1.6,21.0,319.0,389.61,306.9
2016,6,13,8,0,268.0,251.0,1.5,22.0,410.0,529.29,409.33
2016,6,13,8,15,555.0,176.0,1.6,23.0,539.0,727.9,554.21
2016,6,13,8,30,842.0,101.0,1.7,24.0,668.0,906.55,670.46
2016,6,13,8,45,858.5,102.0,1.85,25.0,712.0,937.71,686.25
2016,6,13,9,0,875.0,103.0,2.0,26.0,756.0,966.72,702.1
2016,6,13,9,15,885.0,105.0,2.25,26.5,795.0,988.13,715.45
2016,6,13,9,30,895.0,107.0,2.5,27.0,834.0,1006.8,727.03
2016,6,13,9,45,904.0,107.5,2.75,28.0,867.5,1019.98,733.58
2016,6,13,10,0,913.0,108.0,3.0,29.0,901.0,1030.19,738.21
2016,6,13,10,15,919.0,109.5,3.2,29.0,927.5,1035.4,742.2
2016,6,13,10,30,925.0,111.0,3.4,29.0,954.0,1037.44,744.25
2016,6,13,10,45,931.0,110.5,3.6,29.5,974.5,1034.23,741.51
2016,6,13,11,0,937.0,110.0,3.8,30.0,995.0,1027.85,736.82
2016,6,13,11,15,939.5,110.5,3.95,30.0,1008.0,1015.94,729.76
2016,6,13,11,30,942.0,111.0,4.1,30.0,1021.0,1000.96,720.78
2016,6,13,11,45,944.5,110.0,4.3,30.0,1026.5,981.57,709.22
2016,6,13,12,0,947.0,109.0,4.5,30.0,1032.0,959.37,695.75
2016,6,13,12,15,947.0,109.0,4.65,30.0,1029.5,933.18,679.33
2016,6,13,12,30,947.0,109.0,4.8,30.0,1027.0,904.49,661.56
2016,6,13,12,45,942.0,111.0,4.95,30.0,1016.0,871.12,640.45
2016,6,13,13,0,937.0,113.0,5.1,30.0,1005.0,835.73,617.73
2016,6,13,13,15,934.0,112.0,5.2,29.5,988.0,797.36,593.65
2016,6,13,13,30,931.0,111.0,5.3,29.0,971.0,757.19,567.94
2016,6,13,13,45,924.5,111.0,5.45,29.0,946.5,713.9,537.13
2016,6,13,14,0,918.0,111.0,5.6,29.0,922.0,669.41,504.22
2016,6,13,14,15,911.5,109.5,5.6,28.5,891.0,622.64,469.38
2016,6,13,14,30,905.0,108.0,5.6,28.0,860.0,575.07,432.98
2016,6,13,14,45,894.5,107.5,5.6,27.5,823.0,525.78,394.22
2016,6,13,15,0,884.0,107.0,5.6,27.0,786.0,476.44,354.33
2016,6,13,15,15,872.5,104.5,5.55,26.5,744.0,425.27,311.93
2016,6,13,15,30,861.0,102.0,5.5,26.0,702.0,374.58,268.94
2016,6,13,15,45,848.0,98.5,5.45,25.5,656.0,323.36,224.91
2016,6,13,16,0,835.0,95.0,5.4,25.0,610.0,266.44,176.35
2016,6,13,16,15,815.0,91.5,5.3,24.5,560.5,216.04,133.93
2016,6,13,16,30,795.0,88.0,5.2,24.0,511.0,167.84,95.8
2016,6,13,16,45,773.5,83.0,5.1,23.5,460.0,120.69,63.59
2016,6,13,17,0,752.0,78.0,5.0,23.0,409.0,76.19,42.19
2016,6,13,17,15,716.5,73.0,4.9,22.0,356.5,51.39,38.93
2016,6,13,17,30,681.0,68.0,4.8,21.0,304.0,44.97,33.63
2016,6,13,17,45,634.5,62.0,4.7,20.5,253.5,42.46,31.56
2016,6,13,18,0,588.0,56.0,4.6,20.0,203.0,39.79,29.24
2016,6,13,18,15,513.5,48.5,4.45,19.0,155.5,35.64,25.54
2016,6,13,18,30,439.0,41.0,4.3,18.0,108.0,31.29,21.46
2016,6,13,18,45,324.5,30.5,4.15,17.5,70.0,23.88,14.31
2016,6,13,19,0,210.0,20.0,4.0,17.0,32.0,16.04,1.64
2016,6,13,19,15,105.0,10.0,4.0,16.0,16.0,9.53,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,49.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,6,14,5,0,98.0,13.0,2.9,10.0,15.0,51.87,0.0
2016,6,14,5,15,236.5,25.0,2.95,10.5,49.0,160.24,106.19
2016,6,14,5,30,375.0,37.0,3.0,11.0,83.0,257.1,206.66
2016,6,14,5,45,462.5,45.0,3.1,11.5,128.5,331.42,274.32
2016,6,14,6,0,550.0,53.0,3.2,12.0,174.0,413.14,345.62
2016,6,14,6,15,606.0,59.5,3.2,12.5,224.5,479.93,402.15
2016,6,14,6,30,662.0,66.0,3.2,13.0,275.0,550.38,459.25
2016,6,14,6,45,700.5,70.5,3.2,14.0,327.0,605.41,500.3
2016,6,14,7,0,739.0,75.0,3.2,15.0,379.0,665.77,543.09
2016,6,14,7,15,766.5,79.0,3.2,15.5,431.0,717.8,579.13
2016,6,14,7,30,794.0,83.0,3.2,16.0,483.0,769.7,614.13
2016,6,14,7,45,813.5,87.0,3.2,17.0,533.0,814.32,641.8
2016,6,14,8,0,833.0,91.0,3.2,18.0,583.0,857.73,667.97
2016,6,14,8,15,848.5,93.5,3.3,18.5,630.5,886.54,685.26
2016,6,14,8,30,864.0,96.0,3.4,19.0,678.0,921.05,706.53
2016,6,14,8,45,876.0,98.5,3.5,20.0,721.0,950.19,722.48
2016,6,14,9,0,888.0,101.0,3.6,21.0,764.0,976.93,736.69
2016,6,14,9,15,897.0,103.0,3.7,21.5,802.5,997.6,748.17
2016,6,14,9,30,906.0,105.0,3.8,22.0,841.0,1015.47,757.84
2016,6,14,9,45,917.0,104.0,3.9,22.5,875.0,1029.14,764.79
2016,6,14,10,0,928.0,103.0,4.0,23.0,909.0,1039.87,769.89
2016,6,14,10,15,933.0,104.5,4.1,23.0,935.5,1044.2,772.38
2016,6,14,10,30,938.0,106.0,4.2,23.0,962.0,1045.33,772.91
2016,6,14,10,45,943.5,105.5,4.35,23.5,982.0,1041.67,769.22
2016,6,14,11,0,949.0,105.0,4.5,24.0,1002.0,1034.81,763.54
2016,6,14,11,15,951.0,105.5,4.55,24.0,1014.0,1022.38,755.27
2016,6,14,11,30,953.0,106.0,4.6,24.0,1026.0,1006.87,745.15
2016,6,14,11,45,954.5,105.5,4.7,24.5,1031.5,986.95,731.09
2016,6,14,12,0,956.0,105.0,4.8,25.0,1037.0,964.2,715.18
2016,6,14,12,15,955.5,104.5,4.9,25.0,1034.0,936.98,697.66
2016,6,14,12,30,955.0,104.0,5.0,25.0,1031.0,907.27,678.34
2016,6,14,12,45,950.0,106.0,5.1,25.0,1020.0,873.75,656.27
2016,6,14,13,0,945.0,108.0,5.2,25.0,1009.0,838.2,632.6
2016,6,14,13,15,941.5,107.5,5.25,24.5,991.5,799.69,607.6
2016,6,14,13,30,938.0,107.0,5.3,24.0,974.0,759.39,581.01
2016,6,14,13,45,934.0,105.0,5.4,24.0,949.5,715.83,549.41
2016,6,14,14,0,930.0,103.0,5.5,24.0,925.0,670.87,515.4
2016,6,14,14,15,923.0,101.5,5.5,23.5,893.5,623.37,479.32
2016,6,14,14,30,916.0,100.0,5.5,23.0,862.0,575.1,441.63
2016,6,14,14,45,908.5,98.0,5.55,23.0,825.5,525.59,401.23
2016,6,14,15,0,901.0,96.0,5.6,23.0,789.0,475.76,359.53
2016,6,14,15,15,889.5,94.0,5.55,22.5,746.5,424.26,316.08
2016,6,14,15,30,878.0,92.0,5.5,22.0,704.0,373.22,271.99
2016,6,14,15,45,865.5,88.5,5.5,21.5,658.0,321.38,226.64
2016,6,14,16,0,853.0,85.0,5.5,21.0,612.0,270.52,181.9
2016,6,14,16,15,834.0,82.0,5.4,20.5,562.5,220.01,138.56
2016,6,14,16,30,815.0,79.0,5.3,20.0,513.0,164.33,93.63
2016,6,14,16,45,792.0,75.0,5.25,19.5,462.0,116.84,60.6
2016,6,14,17,0,769.0,71.0,5.2,19.0,411.0,72.14,38.75
2016,6,14,17,15,735.5,67.0,5.1,18.0,359.0,46.63,35.42
2016,6,14,17,30,702.0,63.0,5.0,17.0,307.0,45.4,34.59
2016,6,14,17,45,654.0,58.0,4.95,16.5,256.0,43.2,32.77
2016,6,14,18,0,606.0,53.0,4.9,16.0,205.0,37.35,27.59
2016,6,14,18,15,535.0,46.0,4.75,15.0,158.0,33.52,24.12
2016,6,14,18,30,464.0,39.0,4.6,14.0,111.0,29.49,20.29
2016,6,14,18,45,342.5,29.5,4.5,13.5,72.0,22.93,13.82
2016,6,14,19,0,221.0,20.0,4.4,13.0,33.0,16.0,2.2
2016,6,14,19,15,110.5,10.0,4.3,12.5,16.5,9.53,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,31.5,6.5,3.05,9.0,7.0,0.0,0.0
2016,6,15,5,0,63.0,13.0,3.1,9.0,14.0,37.74,0.0
2016,6,15,5,15,189.0,26.5,3.15,9.5,46.0,139.42,91.87
2016,6,15,5,30,315.0,40.0,3.2,10.0,78.0,230.07,185.49
2016,6,15,5,45,415.5,48.0,3.25,10.5,123.5,309.15,257.03
2016,6,15,6,0,516.0,56.0,3.3,11.0,169.0,396.56,333.31
2016,6,15,6,15,574.0,62.5,3.3,11.5,218.5,463.23,390.09
2016,6,15,6,30,632.0,69.0,3.3,12.0,268.0,533.71,447.69
2016,6,15,6,45,681.5,71.5,3.35,12.5,321.5,596.4,496.59
2016,6,15,7,0,731.0,74.0,3.4,13.0,375.0,658.27,542.17
2016,6,15,7,15,759.0,78.0,3.4,13.5,426.5,710.41,578.78
2016,6,15,7,30,787.0,82.0,3.4,14.0,478.0,762.47,614.4
2016,6,15,7,45,810.5,84.5,3.4,15.0,529.0,808.48,643.52
2016,6,15,8,0,834.0,87.0,3.4,16.0,580.0,853.54,671.26
2016,6,15,8,15,849.5,90.0,3.5,16.5,627.0,883.14,689.32
2016,6,15,8,30,865.0,93.0,3.6,17.0,674.0,918.34,711.31
2016,6,15,8,45,875.0,96.0,3.75,17.5,717.0,946.26,728.3
2016,6,15,9,0,885.0,99.0,3.9,18.0,760.0,971.7,743.58
2016,6,15,9,15,894.0,101.0,4.0,18.5,798.5,992.4,755.29
2016,6,15,9,30,903.0,103.0,4.1,19.0,837.0,1010.31,765.15
2016,6,15,9,45,914.5,102.0,4.2,19.5,870.5,1024.53,772.58
2016,6,15,10,0,926.0,101.0,4.3,20.0,904.0,1035.82,778.13
2016,6,15,10,15,931.0,102.0,4.4,20.0,930.5,1039.7,780.31
2016,6,15,10,30,936.0,103.0,4.5,20.0,957.0,1040.41,780.78
2016,6,15,10,45,938.0,105.0,4.65,20.5,976.0,1035.97,776.96
2016,6,15,11,0,940.0,107.0,4.8,21.0,995.0,1028.33,771.07
2016,6,15,11,15,942.0,107.5,4.9,21.0,1007.5,1016.04,763.2
2016,6,15,11,30,944.0,108.0,5.0,21.0,1020.0,1000.69,753.32
2016,6,15,11,45,946.5,107.0,5.1,21.0,1025.0,981.41,740.77
2016,6,15,12,0,949.0,106.0,5.2,21.0,1030.0,959.29,726.28
2016,6,15,12,15,948.5,106.0,5.25,21.0,1028.0,932.74,708.34
2016,6,15,12,30,948.0,106.0,5.3,21.0,1026.0,903.71,688.65
2016,6,15,12,45,942.5,108.5,5.35,21.0,1015.0,870.46,665.91
2016,6,15,13,0,937.0,111.0,5.4,21.0,1004.0,835.23,641.65
2016,6,15,13,15,934.0,110.0,5.4,21.0,987.0,796.95,614.81
2016,6,15,13,30,931.0,109.0,5.4,21.0,970.0,756.87,586.51
2016,6,15,13,45,930.0,106.0,5.45,21.0,947.0,714.75,555.33
2016,6,15,14,0,929.0,103.0,5.5,21.0,924.0,671.0,521.64
2016,6,15,14,15,923.0,101.5,5.45,20.5,893.5,624.15,485.46
2016,6,15,14,30,917.0,100.0,5.4,20.0,863.0,576.44,447.65
2016,6,15,14,45,912.0,97.0,5.4,20.0,827.5,527.29,407.0
2016,6,15,15,0,907.0,94.0,5.4,20.0,792.0,477.59,364.89
2016,6,15,15,15,896.5,92.0,5.3,19.5,750.0,426.2,320.99
2016,6,15,15,30,886.0,90.0,5.2,19.0,708.0,375.18,276.37
2016,6,15,15,45,874.5,86.5,5.15,19.0,662.5,323.25,229.94
2016,6,15,16,0,863.0,83.0,5.1,19.0,617.0,272.19,184.22
2016,6,15,16,15,845.0,80.0,5.05,18.5,568.0,221.37,140.25
2016,6,15,16,30,827.0,77.0,5.0,18.0,519.0,172.43,100.4
2016,6,15,16,45,804.5,73.5,4.95,18.0,467.5,117.57,60.89
2016,6,15,17,0,782.0,70.0,4.9,18.0,416.0,72.63,38.61
2016,6,15,17,15,749.5,66.0,4.75,17.5,364.0,45.87,34.82
2016,6,15,17,30,717.0,62.0,4.6,17.0,312.0,44.58,33.88
2016,6,15,17,45,671.0,57.0,4.45,16.5,260.5,42.35,32.02
2016,6,15,18,0,625.0,52.0,4.3,16.0,209.0,40.03,29.97
2016,6,15,18,15,554.0,45.5,3.95,15.5,161.5,33.09,23.7
2016,6,15,18,30,483.0,39.0,3.6,15.0,114.0,29.47,20.2
2016,6,15,18,45,366.5,29.5,3.25,14.5,74.5,22.91,13.78
2016,6,15,19,0,250.0,20.0,2.9,14.0,35.0,15.98,2.56
2016,6,15,19,15,125.0,10.0,2.7,13.5,17.5,9.53,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,74.5,6.0,0.55,9.5,8.0,0.0,0.0
2016,6,16,5,0,149.0,12.0,0.6,10.0,16.0,71.32,0.0
2016,6,16,5,15,288.0,22.0,0.75,10.5,50.0,179.48,117.61
2016,6,16,5,30,427.0,32.0,0.9,11.0,84.0,276.67,220.09
2016,6,16,5,45,511.0,38.5,1.1,12.0,129.5,348.97,284.83
2016,6,16,6,0,595.0,45.0,1.3,13.0,175.0,425.0,349.84
2016,6,16,6,15,647.0,50.0,1.35,14.0,225.5,489.61,402.44
2016,6,16,6,30,699.0,55.0,1.4,15.0,276.0,557.4,454.91
2016,6,16,6,45,734.0,59.5,1.45,16.0,327.5,615.22,495.82
2016,6,16,7,0,769.0,64.0,1.5,17.0,379.0,674.12,535.89
2016,6,16,7,15,794.5,67.0,1.45,17.5,431.0,724.34,568.41
2016,6,16,7,30,820.0,70.0,1.4,18.0,483.0,767.47,594.91
2016,6,16,7,45,839.0,73.0,1.35,18.5,533.0,811.18,621.11
2016,6,16,8,0,858.0,76.0,1.3,19.0,583.0,853.69,645.76
2016,6,16,8,15,872.5,78.5,1.3,19.5,630.0,890.04,666.42
2016,6,16,8,30,887.0,81.0,1.3,20.0,677.0,924.46,685.55
2016,6,16,8,45,898.0,83.0,1.3,21.0,720.5,952.82,699.18
2016,6,16,9,0,909.0,85.0,1.3,22.0,764.0,978.7,711.1
2016,6,16,9,15,918.0,86.5,1.4,22.5,802.5,999.4,722.67
2016,6,16,9,30,927.0,88.0,1.5,23.0,841.0,1017.27,732.53
2016,6,16,9,45,934.5,89.0,1.6,23.5,873.5,1030.13,739.3
2016,6,16,10,0,942.0,90.0,1.7,24.0,906.0,1039.91,744.25
2016,6,16,10,15,946.5,91.0,1.85,24.0,932.5,1043.53,747.61
2016,6,16,10,30,951.0,92.0,2.0,24.0,959.0,1043.92,749.03
2016,6,16,10,45,956.0,91.5,2.2,24.5,979.0,1039.99,746.91
2016,6,16,11,0,961.0,91.0,2.4,25.0,999.0,1032.85,742.7
2016,6,16,11,15,962.5,91.5,2.55,25.0,1011.5,1020.12,735.8
2016,6,16,11,30,964.0,92.0,2.7,25.0,1024.0,1004.29,726.91
2016,6,16,11,45,965.5,91.5,2.85,25.5,1029.0,984.47,713.98
2016,6,16,12,0,967.0,91.0,3.0,26.0,1034.0,961.77,699.13
2016,6,16,12,15,966.0,91.0,3.15,26.0,1031.0,934.58,682.63
2016,6,16,12,30,965.0,91.0,3.3,26.0,1028.0,904.86,664.28
2016,6,16,12,45,961.5,92.5,3.45,26.5,1017.5,872.06,642.4
2016,6,16,13,0,958.0,94.0,3.6,27.0,1007.0,837.09,618.89
2016,6,16,13,15,954.5,93.0,3.65,27.0,989.5,797.87,593.03
2016,6,16,13,30,951.0,92.0,3.7,27.0,972.0,756.83,565.69
2016,6,16,13,45,946.5,91.0,3.8,27.0,947.5,713.46,535.78
2016,6,16,14,0,942.0,90.0,3.9,27.0,923.0,668.68,502.92
2016,6,16,14,15,935.5,89.0,3.95,26.5,892.0,621.52,468.28
2016,6,16,14,30,929.0,88.0,4.0,26.0,861.0,573.51,431.94
2016,6,16,14,45,921.0,86.5,4.1,26.0,824.5,523.69,392.44
2016,6,16,15,0,913.0,85.0,4.2,26.0,788.0,473.58,351.58
2016,6,16,15,15,902.0,83.0,4.2,25.5,746.0,421.8,308.91
2016,6,16,15,30,891.0,81.0,4.2,25.0,704.0,370.42,265.44
2016,6,16,15,45,877.5,78.5,4.25,25.0,658.0,318.54,220.44
2016,6,16,16,0,864.0,76.0,4.3,25.0,612.0,267.73,176.18
2016,6,16,16,15,846.5,73.5,4.3,24.5,563.0,217.42,133.67
2016,6,16,16,30,829.0,71.0,4.3,24.0,514.0,168.93,95.04
2016,6,16,16,45,805.5,68.0,4.3,23.5,463.0,121.52,62.51
2016,6,16,17,0,782.0,65.0,4.3,23.0,412.0,69.59,34.92
2016,6,16,17,15,750.0,61.5,4.2,22.5,360.0,42.37,31.06
2016,6,16,17,30,718.0,58.0,4.1,22.0,308.0,41.32,30.33
2016,6,16,17,45,672.5,53.5,4.1,21.5,257.5,39.37,28.74
2016,6,16,18,0,627.0,49.0,4.1,21.0,207.0,37.33,26.98
2016,6,16,18,15,558.0,43.0,3.85,20.0,160.0,33.84,23.88
2016,6,16,18,30,489.0,37.0,3.6,19.0,113.0,27.69,18.3
2016,6,16,18,45,374.5,28.0,3.4,18.5,74.0,21.52,12.36
2016,6,16,19,0,260.0,19.0,3.2,18.0,35.0,15.01,2.25
2016,6,16,19,15,130.0,9.5,3.0,17.5,17.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,70.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,141.0,11.0,1.0,13.0,15.0,67.07,0.0
2016,6,17,5,15,274.5,21.0,1.0,13.5,48.0,171.78,110.54
2016,6,17,5,30,408.0,31.0,1.0,14.0,81.0,265.71,209.23
2016,6,17,5,45,490.5,38.0,1.0,15.0,125.5,336.89,271.9
2016,6,17,6,0,573.0,45.0,1.0,16.0,170.0,411.74,334.43
2016,6,17,6,15,624.5,50.0,0.85,16.5,219.0,475.07,384.79
2016,6,17,6,30,676.0,55.0,0.7,17.0,268.0,541.56,434.53
2016,6,17,6,45,713.0,58.5,0.6,18.0,319.0,598.6,472.58
2016,6,17,7,0,750.0,62.0,0.5,19.0,370.0,656.93,509.32
2016,6,17,7,15,776.0,65.5,0.55,20.0,420.5,707.52,540.96
2016,6,17,7,30,802.0,69.0,0.6,21.0,471.0,751.13,566.94
2016,6,17,7,45,822.0,71.5,0.7,22.0,520.5,794.55,593.0
2016,6,17,8,0,842.0,74.0,0.8,23.0,570.0,836.9,617.81
2016,6,17,8,15,856.5,76.0,0.95,23.5,616.5,872.31,639.72
2016,6,17,8,30,871.0,78.0,1.1,24.0,663.0,905.85,660.3
2016,6,17,8,45,883.0,79.5,1.25,24.5,706.0,934.34,677.5
2016,6,17,9,0,895.0,81.0,1.4,25.0,749.0,960.46,693.14
2016,6,17,9,15,904.0,82.5,1.5,25.5,787.0,981.09,704.55
2016,6,17,9,30,913.0,84.0,1.6,26.0,825.0,998.94,714.28
2016,6,17,9,45,916.0,88.0,1.75,26.5,856.5,1010.67,720.93
2016,6,17,10,0,919.0,92.0,1.9,27.0,888.0,1019.24,725.67
2016,6,17,10,15,924.0,93.0,2.0,27.5,914.5,1023.37,727.07
2016,6,17,10,30,929.0,94.0,2.1,28.0,941.0,1024.35,726.63
2016,6,17,10,45,931.5,95.5,2.25,28.5,960.0,1020.2,723.64
2016,6,17,11,0,934.0,97.0,2.4,29.0,979.0,1012.88,718.72
2016,6,17,11,15,936.0,97.5,2.5,29.0,991.5,1000.94,711.86
2016,6,17,11,30,938.0,98.0,2.6,29.0,1004.0,985.95,703.13
2016,6,17,11,45,937.5,99.0,2.75,29.0,1008.5,966.19,691.78
2016,6,17,12,0,937.0,100.0,2.9,29.0,1013.0,943.66,678.57
2016,6,17,12,15,936.5,100.0,3.05,29.0,1010.5,917.59,662.94
2016,6,17,12,30,936.0,100.0,3.2,29.0,1008.0,889.06,645.54
2016,6,17,12,45,917.0,111.0,3.35,29.5,993.5,852.97,621.67
2016,6,17,13,0,898.0,122.0,3.5,30.0,979.0,815.53,596.73
2016,6,17,13,15,894.0,121.5,3.6,29.5,961.5,778.32,573.81
2016,6,17,13,30,890.0,121.0,3.7,29.0,944.0,739.47,549.38
2016,6,17,13,45,886.5,118.5,3.85,29.0,920.5,697.75,520.0
2016,6,17,14,0,883.0,116.0,4.0,29.0,897.0,654.69,488.77
2016,6,17,14,15,875.5,114.5,4.1,28.5,866.5,608.95,455.55
2016,6,17,14,30,868.0,113.0,4.2,28.0,836.0,562.55,420.82
2016,6,17,14,45,860.5,109.5,4.3,28.0,800.0,514.03,382.7
2016,6,17,15,0,853.0,106.0,4.4,28.0,764.0,465.25,343.34
2016,6,17,15,15,841.0,103.5,4.4,27.5,723.0,415.46,302.74
2016,6,17,15,30,829.0,101.0,4.4,27.0,682.0,366.22,261.59
2016,6,17,15,45,815.5,97.5,4.45,27.0,637.0,310.0,214.08
2016,6,17,16,0,802.0,94.0,4.5,27.0,592.0,261.11,171.98
2016,6,17,16,15,782.5,91.0,4.45,26.5,544.0,212.83,131.66
2016,6,17,16,30,763.0,88.0,4.4,26.0,496.0,166.69,95.28
2016,6,17,16,45,739.0,83.5,4.35,25.5,446.5,121.27,64.16
2016,6,17,17,0,715.0,79.0,4.3,25.0,397.0,78.71,43.1
2016,6,17,17,15,681.0,74.5,4.2,24.0,346.5,47.3,35.08
2016,6,17,17,30,647.0,70.0,4.1,23.0,296.0,46.18,34.38
2016,6,17,17,45,601.0,63.5,4.0,22.5,247.0,43.37,32.07
2016,6,17,18,0,555.0,57.0,3.9,22.0,198.0,40.35,29.48
2016,6,17,18,15,484.0,49.5,3.75,21.0,152.5,36.26,25.87
2016,6,17,18,30,413.0,42.0,3.6,20.0,107.0,31.96,21.88
2016,6,17,18,45,305.5,31.5,3.5,19.5,70.0,24.61,14.89
2016,6,17,19,0,198.0,21.0,3.4,19.0,33.0,16.83,3.48
2016,6,17,19,15,99.0,10.5,3.25,18.5,16.5,10.01,0.0
2016,6,17,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,6.0,1.75,11.5,7.5,0.0,0.0
2016,6,18,5,0,130.0,12.0,1.9,12.0,15.0,63.54,0.0
2016,6,18,5,15,264.0,22.0,2.0,12.5,47.5,168.03,107.92
2016,6,18,5,30,398.0,32.0,2.1,13.0,80.0,261.84,208.01
2016,6,18,5,45,480.0,39.5,2.25,13.5,124.5,332.97,272.55
2016,6,18,6,0,562.0,47.0,2.4,14.0,169.0,411.31,340.35
2016,6,18,6,15,615.0,52.5,2.45,15.0,218.0,471.8,390.64
2016,6,18,6,30,668.0,58.0,2.5,16.0,267.0,539.58,444.17
2016,6,18,6,45,704.0,62.0,2.6,17.0,318.0,596.28,485.76
2016,6,18,7,0,740.0,66.0,2.7,18.0,369.0,654.18,526.4
2016,6,18,7,15,767.0,69.5,2.65,18.5,420.0,705.22,560.91
2016,6,18,7,30,794.0,73.0,2.6,19.0,471.0,756.15,594.34
2016,6,18,7,45,814.0,76.0,2.6,20.0,521.0,793.01,615.99
2016,6,18,8,0,834.0,79.0,2.6,21.0,571.0,835.69,641.31
2016,6,18,8,15,849.0,81.5,2.55,21.5,617.5,871.9,662.41
2016,6,18,8,30,864.0,84.0,2.5,22.0,664.0,906.27,681.95
2016,6,18,8,45,876.0,86.0,2.45,23.0,707.0,935.16,696.18
2016,6,18,9,0,888.0,88.0,2.4,24.0,750.0,961.67,708.63
2016,6,18,9,15,897.5,90.0,2.3,24.5,788.5,983.19,718.54
2016,6,18,9,30,907.0,92.0,2.2,25.0,827.0,1001.94,726.58
2016,6,18,9,45,909.0,96.5,2.1,25.5,858.5,1013.08,729.72
2016,6,18,10,0,911.0,101.0,2.0,26.0,890.0,1021.04,730.92
2016,6,18,10,15,916.5,102.0,1.9,26.5,917.0,1025.57,730.04
2016,6,18,10,30,922.0,103.0,1.8,27.0,944.0,1026.96,727.3
2016,6,18,10,45,926.0,104.0,1.7,27.5,964.0,1023.7,721.79
2016,6,18,11,0,930.0,105.0,1.6,28.0,984.0,1017.28,714.47
2016,6,18,11,15,932.5,105.5,1.55,28.5,996.5,1005.78,704.92
2016,6,18,11,30,935.0,106.0,1.5,29.0,1009.0,991.23,693.7
2016,6,18,11,45,936.5,105.5,1.45,29.5,1014.5,971.84,679.66
2016,6,18,12,0,938.0,105.0,1.4,30.0,1020.0,949.66,664.08
2016,6,18,12,15,937.5,105.0,1.45,30.0,1017.5,923.53,648.83
2016,6,18,12,30,937.0,105.0,1.5,30.0,1015.0,894.94,631.97
2016,6,18,12,45,938.5,102.5,1.6,30.0,1006.0,863.38,613.65
2016,6,18,13,0,940.0,100.0,1.7,30.0,997.0,829.48,593.56
2016,6,18,13,15,937.0,99.0,1.8,30.0,980.0,791.3,570.35
2016,6,18,13,30,934.0,98.0,1.9,30.0,963.0,751.29,545.57
2016,6,18,13,45,930.0,97.0,2.05,30.5,939.5,708.95,517.13
2016,6,18,14,0,926.0,96.0,2.2,31.0,916.0,665.19,485.91
2016,6,18,14,15,920.0,94.5,2.25,30.5,885.5,618.6,453.23
2016,6,18,14,30,914.0,93.0,2.3,30.0,855.0,571.13,418.83
2016,6,18,14,45,905.5,92.0,2.35,30.0,819.0,522.19,381.39
2016,6,18,15,0,897.0,91.0,2.4,30.0,783.0,473.0,342.65
2016,6,18,15,15,887.0,89.0,2.4,29.5,742.0,422.35,302.28
2016,6,18,15,30,877.0,87.0,2.4,29.0,701.0,372.02,261.0
2016,6,18,15,45,862.5,85.0,2.4,29.0,655.5,320.9,217.92
2016,6,18,16,0,848.0,83.0,2.4,29.0,610.0,270.92,175.57
2016,6,18,16,15,830.5,80.0,2.4,28.5,561.5,220.94,134.4
2016,6,18,16,30,813.0,77.0,2.4,28.0,513.0,165.59,91.24
2016,6,18,16,45,789.5,74.0,2.4,28.0,462.5,118.85,59.44
2016,6,18,17,0,766.0,71.0,2.4,28.0,412.0,74.93,38.09
2016,6,18,17,15,734.0,67.0,2.35,27.0,360.5,46.48,33.93
2016,6,18,17,30,702.0,63.0,2.3,26.0,309.0,45.24,33.14
2016,6,18,17,45,657.0,58.0,2.3,25.5,258.5,43.06,31.39
2016,6,18,18,0,612.0,53.0,2.3,25.0,208.0,37.22,26.41
2016,6,18,18,15,542.5,46.0,2.15,24.0,161.0,33.38,23.07
2016,6,18,18,30,473.0,39.0,2.0,23.0,114.0,29.34,19.38
2016,6,18,18,45,361.5,29.5,1.95,22.5,75.0,22.8,13.2
2016,6,18,19,0,250.0,20.0,1.9,22.0,36.0,15.88,3.11
2016,6,18,19,15,125.0,10.0,1.85,21.5,18.0,9.53,0.0
2016,6,18,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,4,45,68.5,6.0,1.0,16.5,7.5,0.0,0.0
2016,6,19,5,0,137.0,12.0,1.0,17.0,15.0,66.25,0.0
2016,6,19,5,15,276.0,22.0,1.15,17.5,49.0,172.99,107.75
2016,6,19,5,30,415.0,32.0,1.3,18.0,83.0,270.0,209.49
2016,6,19,5,45,499.5,39.5,1.5,18.5,128.5,343.24,274.23
2016,6,19,6,0,584.0,47.0,1.7,19.0,174.0,423.88,342.16
2016,6,19,6,15,637.5,52.5,1.75,19.5,224.0,485.62,392.62
2016,6,19,6,30,691.0,58.0,1.8,20.0,274.0,554.67,446.31
2016,6,19,6,45,729.5,61.5,1.85,21.0,326.5,613.46,487.79
2016,6,19,7,0,768.0,65.0,1.9,22.0,379.0,673.58,528.34
2016,6,19,7,15,794.5,68.5,1.85,22.5,431.0,725.24,561.72
2016,6,19,7,30,821.0,72.0,1.8,23.0,483.0,769.83,589.14
2016,6,19,7,45,843.0,74.0,1.8,24.0,534.0,814.92,615.45
2016,6,19,8,0,865.0,76.0,1.8,25.0,585.0,859.02,640.36
2016,6,19,8,15,880.0,78.5,1.6,25.5,633.0,896.09,659.02
2016,6,19,8,30,895.0,81.0,1.4,26.0,681.0,931.24,675.63
2016,6,19,8,45,908.0,82.0,1.25,27.0,725.0,960.58,687.19
2016,6,19,9,0,921.0,83.0,1.1,28.0,769.0,987.52,696.73
2016,6,19,9,15,930.0,84.5,0.9,28.5,808.0,1008.54,702.59
2016,6,19,9,30,939.0,86.0,0.7,29.0,847.0,1026.69,706.22
2016,6,19,9,45,947.5,86.0,0.5,30.0,880.5,1039.67,704.98
2016,6,19,10,0,956.0,86.0,0.3,31.0,914.0,1049.58,701.92
2016,6,19,10,15,961.0,87.0,0.35,31.5,941.0,1053.9,703.08
2016,6,19,10,30,966.0,88.0,0.4,32.0,968.0,1054.95,702.62
2016,6,19,10,45,969.5,89.0,0.45,32.5,988.0,1051.21,699.61
2016,6,19,11,0,973.0,90.0,0.5,33.0,1008.0,1044.18,694.9
2016,6,19,11,15,974.5,90.0,0.65,33.5,1021.0,1030.95,689.05
2016,6,19,11,30,976.0,90.0,0.8,34.0,1034.0,1014.58,681.29
2016,6,19,11,45,975.5,91.5,0.95,34.5,1038.5,994.78,671.3
2016,6,19,12,0,975.0,93.0,1.1,35.0,1043.0,972.07,659.33
2016,6,19,12,15,974.0,93.0,1.25,35.0,1040.5,944.77,645.65
2016,6,19,12,30,973.0,93.0,1.4,35.0,1038.0,914.91,630.05
2016,6,19,12,45,961.5,99.0,1.6,35.5,1025.5,879.48,609.89
2016,6,19,13,0,950.0,105.0,1.8,36.0,1013.0,842.28,588.08
2016,6,19,13,15,946.0,104.5,1.9,36.0,995.0,803.41,565.04
2016,6,19,13,30,942.0,104.0,2.0,36.0,977.0,762.76,540.46
2016,6,19,13,45,938.0,102.0,2.15,36.0,952.0,719.21,512.84
2016,6,19,14,0,934.0,100.0,2.3,36.0,927.0,674.23,482.5
2016,6,19,14,15,927.0,98.5,2.4,35.5,895.5,626.69,450.1
2016,6,19,14,30,920.0,97.0,2.5,35.0,864.0,578.35,415.97
2016,6,19,14,45,911.0,95.0,2.65,35.0,827.0,528.03,378.56
2016,6,19,15,0,902.0,93.0,2.8,35.0,790.0,477.51,339.78
2016,6,19,15,15,890.5,91.0,2.9,34.5,747.5,426.02,299.66
2016,6,19,15,30,879.0,89.0,3.0,34.0,705.0,374.98,258.67
2016,6,19,15,45,863.5,86.5,3.1,34.0,658.5,323.05,215.77
2016,6,19,16,0,848.0,84.0,3.2,34.0,612.0,272.36,173.62
2016,6,19,16,15,829.0,81.5,3.25,33.5,563.0,222.46,133.21
2016,6,19,16,30,810.0,79.0,3.3,33.0,514.0,167.35,90.97
2016,6,19,16,45,785.0,75.5,3.4,32.5,462.5,120.22,59.49
2016,6,19,17,0,760.0,72.0,3.5,32.0,411.0,76.06,38.17
2016,6,19,17,15,727.0,68.0,3.5,31.0,359.5,47.21,33.92
2016,6,19,17,30,694.0,64.0,3.5,30.0,308.0,46.01,33.18
2016,6,19,17,45,647.0,59.0,3.5,29.5,257.5,43.85,31.49
2016,6,19,18,0,600.0,54.0,3.5,29.0,207.0,37.96,26.54
2016,6,19,18,15,531.0,47.0,3.35,27.5,160.0,34.17,23.34
2016,6,19,18,30,462.0,40.0,3.2,26.0,113.0,30.18,19.79
2016,6,19,18,45,350.0,30.5,3.05,25.0,74.5,23.67,13.74
2016,6,19,19,0,238.0,21.0,2.9,24.0,36.0,16.79,3.75
2016,6,19,19,15,119.0,10.5,2.85,23.5,18.0,10.01,0.0
2016,6,19,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,4,45,65.0,5.5,1.55,16.5,7.5,0.0,0.0
2016,6,20,5,0,130.0,11.0,1.7,17.0,15.0,62.41,0.0
2016,6,20,5,15,263.5,21.5,1.8,17.5,47.5,166.37,102.55
2016,6,20,5,30,397.0,32.0,1.9,18.0,80.0,260.85,202.87
2016,6,20,5,45,481.0,39.5,2.05,19.0,124.5,332.93,266.49
2016,6,20,6,0,565.0,47.0,2.2,20.0,169.0,412.39,333.08
2016,6,20,6,15,618.0,52.5,2.25,20.5,218.5,472.94,382.91
2016,6,20,6,30,671.0,58.0,2.3,21.0,268.0,540.83,436.11
2016,6,20,6,45,708.5,62.0,2.4,22.0,319.5,598.73,477.7
2016,6,20,7,0,746.0,66.0,2.5,23.0,371.0,657.93,518.34
2016,6,20,7,15,772.5,69.5,2.6,24.0,422.0,708.82,551.57
2016,6,20,7,30,799.0,73.0,2.7,25.0,473.0,759.57,583.78
2016,6,20,7,45,819.5,76.0,2.8,26.0,523.0,797.05,605.91
2016,6,20,8,0,840.0,79.0,2.9,27.0,573.0,840.38,631.7
2016,6,20,8,15,855.5,81.5,2.9,28.0,620.0,877.25,651.91
2016,6,20,8,30,871.0,84.0,2.9,29.0,667.0,912.29,670.54
2016,6,20,8,45,884.0,85.5,2.95,30.0,710.5,941.74,685.56
2016,6,20,9,0,897.0,87.0,3.0,31.0,754.0,968.86,698.93
2016,6,20,9,15,906.0,88.5,3.0,31.5,793.0,989.54,709.1
2016,6,20,9,30,915.0,90.0,3.0,32.0,832.0,1007.43,717.55
2016,6,20,9,45,906.5,101.5,3.0,33.0,861.5,1016.0,718.69
2016,6,20,10,0,898.0,113.0,3.0,34.0,891.0,1020.97,717.75
2016,6,20,10,15,904.5,114.0,3.0,34.5,918.0,1026.38,718.69
2016,6,20,10,30,911.0,115.0,3.0,35.0,945.0,1028.69,717.82
2016,6,20,10,45,916.0,116.0,3.0,35.5,965.5,1026.37,714.23
2016,6,20,11,0,921.0,117.0,3.0,36.0,986.0,1020.91,708.86
2016,6,20,11,15,924.0,117.5,3.05,36.0,999.5,1009.88,702.08
2016,6,20,11,30,927.0,118.0,3.1,36.0,1013.0,995.82,693.53
2016,6,20,11,45,929.5,117.5,3.15,36.5,1019.0,977.39,680.91
2016,6,20,12,0,932.0,117.0,3.2,37.0,1025.0,956.17,666.65
2016,6,20,12,15,932.5,117.0,3.3,37.0,1023.5,930.97,651.62
2016,6,20,12,30,933.0,117.0,3.4,37.0,1022.0,903.28,634.96
2016,6,20,12,45,936.5,113.0,3.5,37.5,1014.0,872.09,614.65
2016,6,20,13,0,940.0,109.0,3.6,38.0,1006.0,838.47,592.71
2016,6,20,13,15,937.0,108.5,3.7,37.5,989.5,800.7,570.34
2016,6,20,13,30,934.0,108.0,3.8,37.0,973.0,761.09,546.42
2016,6,20,13,45,929.0,107.5,3.9,37.0,949.0,718.48,517.83
2016,6,20,14,0,924.0,107.0,4.0,37.0,925.0,674.51,486.89
2016,6,20,14,15,917.5,105.5,4.05,36.5,894.5,627.66,454.0
2016,6,20,14,30,911.0,104.0,4.1,36.0,864.0,579.99,419.52
2016,6,20,14,45,902.5,102.5,4.2,36.0,828.0,530.7,382.08
2016,6,20,15,0,894.0,101.0,4.3,36.0,792.0,481.16,343.42
2016,6,20,15,15,883.0,98.5,4.3,35.5,750.0,429.79,302.97
2016,6,20,15,30,872.0,96.0,4.3,35.0,708.0,378.83,261.76
2016,6,20,15,45,856.5,94.0,4.35,35.0,662.0,327.57,219.22
2016,6,20,16,0,841.0,92.0,4.4,35.0,616.0,277.54,177.51
2016,6,20,16,15,822.0,89.0,4.35,34.5,566.5,220.56,131.81
2016,6,20,16,30,803.0,86.0,4.3,34.0,517.0,172.43,94.87
2016,6,20,16,45,775.5,83.0,4.25,33.5,465.5,125.79,63.85
2016,6,20,17,0,748.0,80.0,4.2,33.0,414.0,82.4,43.01
2016,6,20,17,15,714.0,75.0,4.05,32.0,362.0,52.71,38.32
2016,6,20,17,30,680.0,70.0,3.9,31.0,310.0,46.18,33.17
2016,6,20,17,45,629.5,64.5,3.8,30.5,259.0,44.13,31.57
2016,6,20,18,0,579.0,59.0,3.7,30.0,208.0,41.95,29.77
2016,6,20,18,15,508.0,51.5,3.35,28.5,160.5,37.92,26.39
2016,6,20,18,30,437.0,44.0,3.0,27.0,113.0,33.69,22.64
2016,6,20,18,45,326.0,33.0,2.7,26.0,74.5,25.93,15.53
2016,6,20,19,0,215.0,22.0,2.4,25.0,36.0,17.71,4.42
2016,6,20,19,15,107.5,11.0,2.4,24.5,18.0,10.48,0.0
2016,6,20,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,21,4,45,70.5,5.5,0.8,17.5,7.0,0.0,0.0
2016,6,21,5,0,141.0,11.0,0.8,18.0,14.0,66.7,0.0
2016,6,21,5,15,276.5,21.5,0.95,19.0,47.5,171.72,103.69
2016,6,21,5,30,412.0,32.0,1.1,20.0,81.0,267.98,205.7
2016,6,21,5,45,495.5,39.0,1.3,21.0,126.0,339.77,268.34
2016,6,21,6,0,579.0,46.0,1.5,22.0,171.0,414.97,330.84
2016,6,21,6,15,632.5,51.5,1.55,23.0,221.0,480.45,382.71
2016,6,21,6,30,686.0,57.0,1.6,24.0,271.0,549.25,434.52
2016,6,21,6,45,723.5,61.0,1.7,25.0,323.5,607.73,475.37
2016,6,21,7,0,761.0,65.0,1.8,26.0,376.0,667.51,515.33
2016,6,21,7,15,788.5,68.5,1.9,27.0,428.0,719.73,548.58
2016,6,21,7,30,816.0,72.0,2.0,28.0,480.0,771.85,580.82
2016,6,21,7,45,836.0,75.0,2.15,29.0,530.5,809.5,602.81
2016,6,21,8,0,856.0,78.0,2.3,30.0,581.0,852.89,628.33
2016,6,21,8,15,871.5,80.5,2.35,31.0,629.0,890.22,648.51
2016,6,21,8,30,887.0,83.0,2.4,32.0,677.0,925.67,667.16
2016,6,21,8,45,898.5,85.0,2.5,33.0,720.5,954.65,681.84
2016,6,21,9,0,910.0,87.0,2.6,34.0,764.0,981.18,694.88
2016,6,21,9,15,919.0,89.0,2.6,34.5,803.0,1002.64,705.2
2016,6,21,9,30,928.0,91.0,2.6,35.0,842.0,1021.25,713.78
2016,6,21,9,45,933.0,93.0,2.65,36.0,874.5,1032.91,717.13
2016,6,21,10,0,938.0,95.0,2.7,37.0,907.0,1041.43,718.67
2016,6,21,10,15,942.5,96.0,2.75,37.0,933.5,1045.2,720.44
2016,6,21,10,30,947.0,97.0,2.8,37.0,960.0,1045.75,720.42
2016,6,21,10,45,947.5,99.5,2.85,37.5,979.0,1040.66,715.61
2016,6,21,11,0,948.0,102.0,2.9,38.0,998.0,1032.34,709.0
2016,6,21,11,15,949.5,102.5,2.95,38.0,1010.0,1019.82,701.43
2016,6,21,11,30,951.0,103.0,3.0,38.0,1022.0,1004.22,692.08
2016,6,21,11,45,949.5,104.5,3.1,38.5,1026.0,983.82,678.78
2016,6,21,12,0,948.0,106.0,3.2,39.0,1030.0,960.66,663.82
2016,6,21,12,15,947.0,106.0,3.3,39.0,1027.5,933.93,648.0
2016,6,21,12,30,946.0,106.0,3.4,39.0,1025.0,904.73,630.55
2016,6,21,12,45,939.5,109.0,3.5,39.5,1014.0,871.38,609.05
2016,6,21,13,0,933.0,112.0,3.6,40.0,1003.0,836.08,586.21
2016,6,21,13,15,929.5,111.0,3.65,39.5,985.5,797.74,563.46
2016,6,21,13,30,926.0,110.0,3.7,39.0,968.0,757.64,539.23
2016,6,21,13,45,921.0,109.5,3.8,39.0,944.0,715.35,511.08
2016,6,21,14,0,916.0,109.0,3.9,39.0,920.0,671.73,480.67
