Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,15,909.5,107.5,4.0,38.5,889.5,625.23,448.47
2016,6,21,14,30,903.0,106.0,4.1,38.0,859.0,577.92,414.65
2016,6,21,14,45,893.5,104.5,4.2,38.0,822.5,528.5,377.47
2016,6,21,15,0,884.0,103.0,4.3,38.0,786.0,478.95,339.15
2016,6,21,15,15,873.0,100.5,4.4,37.5,745.0,428.05,299.52
2016,6,21,15,30,862.0,98.0,4.5,37.0,704.0,377.57,259.1
2016,6,21,15,45,847.5,95.5,4.6,36.5,658.0,326.68,217.64
2016,6,21,16,0,833.0,93.0,4.7,36.0,612.0,270.19,171.8
2016,6,21,16,15,814.0,90.0,4.75,35.5,563.0,220.37,131.57
2016,6,21,16,30,795.0,87.0,4.8,35.0,514.0,172.63,95.01
2016,6,21,16,45,771.5,82.5,4.85,34.5,463.5,125.53,63.47
2016,6,21,17,0,748.0,78.0,4.9,34.0,413.0,81.27,41.74
2016,6,21,17,15,714.5,73.5,4.8,33.0,361.5,51.47,37.13
2016,6,21,17,30,681.0,69.0,4.7,32.0,310.0,45.41,32.38
2016,6,21,17,45,636.5,63.0,4.6,31.0,259.5,42.95,30.51
2016,6,21,18,0,592.0,57.0,4.5,30.0,209.0,40.31,28.39
2016,6,21,18,15,522.5,49.5,4.2,28.5,162.0,36.21,24.95
2016,6,21,18,30,453.0,42.0,3.9,27.0,115.0,31.88,21.12
2016,6,21,18,45,346.0,32.0,3.6,26.0,76.0,24.99,14.77
2016,6,21,19,0,239.0,22.0,3.3,25.0,37.0,17.7,4.58
2016,6,21,19,15,119.5,11.0,3.15,24.0,18.5,10.48,0.0
2016,6,21,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,81.5,5.5,2.1,14.5,7.5,0.0,0.0
2016,6,22,5,0,163.0,11.0,2.3,15.0,15.0,75.36,0.0
2016,6,22,5,15,309.5,21.0,2.4,15.5,50.0,185.33,112.47
2016,6,22,5,30,456.0,31.0,2.5,16.0,85.0,282.65,221.52
2016,6,22,5,45,542.5,37.5,2.65,17.0,132.0,358.56,289.51
2016,6,22,6,0,629.0,44.0,2.8,18.0,179.0,441.44,359.73
2016,6,22,6,15,681.0,48.5,2.85,18.5,230.5,506.81,413.93
2016,6,22,6,30,733.0,53.0,2.9,19.0,282.0,575.3,468.09
2016,6,22,6,45,770.0,56.5,3.0,20.0,335.0,634.61,510.56
2016,6,22,7,0,807.0,60.0,3.1,21.0,388.0,695.12,552.29
2016,6,22,7,15,832.5,63.0,3.15,22.0,441.0,740.24,581.14
2016,6,22,7,30,858.0,66.0,3.2,23.0,494.0,791.43,613.56
2016,6,22,7,45,877.0,68.5,3.3,24.0,545.5,835.9,640.59
2016,6,22,8,0,896.0,71.0,3.4,25.0,597.0,879.11,666.19
2016,6,22,8,15,910.5,73.0,3.45,26.0,645.0,916.09,686.76
2016,6,22,8,30,925.0,75.0,3.5,27.0,693.0,951.06,705.67
2016,6,22,8,45,935.5,77.0,3.55,28.0,737.5,980.0,720.31
2016,6,22,9,0,946.0,79.0,3.6,29.0,782.0,1006.35,733.14
2016,6,22,9,15,954.0,80.5,3.65,29.5,821.0,1026.91,743.62
2016,6,22,9,30,962.0,82.0,3.7,30.0,860.0,1044.51,752.26
2016,6,22,9,45,966.0,84.5,3.75,31.0,893.0,1056.15,755.64
2016,6,22,10,0,970.0,87.0,3.8,32.0,926.0,1064.54,757.06
2016,6,22,10,15,974.5,88.0,3.85,32.5,953.0,1068.48,757.33
2016,6,22,10,30,979.0,89.0,3.9,33.0,980.0,1069.11,755.68
2016,6,22,10,45,981.5,90.0,3.95,33.5,1000.0,1064.42,750.83
2016,6,22,11,0,984.0,91.0,4.0,34.0,1020.0,1056.41,744.07
2016,6,22,11,15,986.0,91.5,4.05,34.0,1033.0,1044.13,736.28
2016,6,22,11,30,988.0,92.0,4.1,34.0,1046.0,1028.65,726.57
2016,6,22,11,45,988.5,92.5,4.15,34.5,1051.5,1008.65,712.61
2016,6,22,12,0,989.0,93.0,4.2,35.0,1057.0,985.7,696.88
2016,6,22,12,15,988.5,93.0,4.25,35.0,1054.5,958.59,679.95
2016,6,22,12,30,988.0,93.0,4.3,35.0,1052.0,928.85,661.31
2016,6,22,12,45,981.5,96.0,4.4,35.5,1041.0,894.41,638.44
2016,6,22,13,0,975.0,99.0,4.5,36.0,1030.0,857.9,614.15
2016,6,22,13,15,972.0,98.0,4.5,35.5,1013.0,818.57,589.96
2016,6,22,13,30,969.0,97.0,4.5,35.0,996.0,777.33,564.22
2016,6,22,13,45,963.5,97.0,4.55,35.0,971.0,733.53,534.69
2016,6,22,14,0,958.0,97.0,4.6,35.0,946.0,688.34,502.29
2016,6,22,14,15,952.0,95.5,4.6,34.5,915.0,640.39,468.07
2016,6,22,14,30,946.0,94.0,4.6,34.0,884.0,591.5,432.17
2016,6,22,14,45,937.5,92.5,4.6,34.0,847.0,540.66,392.97
2016,6,22,15,0,929.0,91.0,4.6,34.0,810.0,489.53,352.51
2016,6,22,15,15,918.5,89.0,4.55,33.5,768.0,437.12,310.73
2016,6,22,15,30,908.0,87.0,4.5,33.0,726.0,385.04,268.09
2016,6,22,15,45,894.0,85.0,4.5,32.5,679.5,332.46,224.37
2016,6,22,16,0,880.0,83.0,4.5,32.0,633.0,280.97,181.19
2016,6,22,16,15,862.5,80.5,4.45,31.5,583.0,229.68,138.94
2016,6,22,16,30,845.0,78.0,4.4,31.0,533.0,180.19,100.33
2016,6,22,16,45,821.5,74.5,4.35,30.5,481.0,124.19,61.52
2016,6,22,17,0,798.0,71.0,4.3,30.0,429.0,78.19,38.7
2016,6,22,17,15,766.0,67.0,4.2,29.0,376.0,46.5,33.63
2016,6,22,17,30,734.0,63.0,4.1,28.0,323.0,45.24,32.83
2016,6,22,17,45,688.5,58.0,4.0,27.0,271.0,43.04,31.15
2016,6,22,18,0,643.0,53.0,3.9,26.0,219.0,40.74,29.29
2016,6,22,18,15,574.5,46.5,3.75,24.5,170.0,33.76,23.33
2016,6,22,18,30,506.0,40.0,3.6,23.0,121.0,30.16,20.08
2016,6,22,18,45,394.0,30.5,3.45,22.0,80.5,23.64,13.98
2016,6,22,19,0,282.0,21.0,3.3,21.0,40.0,16.75,4.32
2016,6,22,19,15,141.0,10.5,3.25,20.5,20.0,10.01,0.0
2016,6,22,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,2.3,13.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,2.5,14.0,15.0,72.45,0.0
2016,6,23,5,15,300.5,21.0,2.55,14.5,49.0,180.8,108.21
2016,6,23,5,30,445.0,31.0,2.6,15.0,83.0,282.38,221.9
2016,6,23,5,45,530.0,37.5,2.65,15.5,129.0,351.4,285.3
2016,6,23,6,0,615.0,44.0,2.7,16.0,175.0,432.8,355.32
2016,6,23,6,15,667.0,49.0,2.8,17.0,226.0,498.17,409.3
2016,6,23,6,30,719.0,54.0,2.9,18.0,277.0,566.7,463.2
2016,6,23,6,45,755.5,57.5,3.05,19.5,329.5,625.11,504.6
2016,6,23,7,0,792.0,61.0,3.2,21.0,382.0,684.71,545.08
2016,6,23,7,15,817.0,64.0,3.3,21.5,434.5,728.89,574.77
2016,6,23,7,30,842.0,67.0,3.4,22.0,487.0,779.16,608.23
2016,6,23,7,45,861.0,69.5,3.5,23.0,537.5,823.14,635.26
2016,6,23,8,0,880.0,72.0,3.6,24.0,588.0,865.9,660.88
2016,6,23,8,15,894.5,74.0,3.7,25.0,636.0,902.49,681.77
2016,6,23,8,30,909.0,76.0,3.8,26.0,684.0,937.12,701.04
2016,6,23,8,45,919.5,78.5,3.9,27.0,727.5,966.36,716.45
2016,6,23,9,0,930.0,81.0,4.0,28.0,771.0,993.04,730.04
2016,6,23,9,15,938.5,82.5,4.05,28.5,810.5,1013.89,740.88
2016,6,23,9,30,947.0,84.0,4.1,29.0,850.0,1031.84,749.89
2016,6,23,9,45,950.5,87.0,4.2,30.0,883.0,1043.45,753.66
2016,6,23,10,0,954.0,90.0,4.3,31.0,916.0,1051.83,755.45
2016,6,23,10,15,959.5,91.0,4.35,31.5,943.0,1056.76,756.36
2016,6,23,10,30,965.0,92.0,4.4,32.0,970.0,1058.42,755.33
2016,6,23,10,45,967.5,93.5,4.5,33.0,990.5,1054.34,749.54
2016,6,23,11,0,970.0,95.0,4.6,34.0,1011.0,1046.96,741.83
2016,6,23,11,15,972.5,95.5,4.65,34.0,1024.0,1035.31,734.29
2016,6,23,11,30,975.0,96.0,4.7,34.0,1037.0,1020.49,724.84
2016,6,23,11,45,975.5,96.5,4.8,34.5,1042.5,1000.72,711.14
2016,6,23,12,0,976.0,97.0,4.9,35.0,1048.0,978.04,695.86
2016,6,23,12,15,975.5,97.0,4.95,35.0,1046.0,951.23,679.02
2016,6,23,12,30,975.0,97.0,5.0,35.0,1044.0,921.83,660.45
2016,6,23,12,45,970.5,98.5,5.1,35.0,1033.5,888.04,639.22
2016,6,23,13,0,966.0,100.0,5.2,35.0,1023.0,852.12,616.39
2016,6,23,13,15,963.0,99.5,5.25,35.0,1005.5,813.57,591.33
2016,6,23,13,30,960.0,99.0,5.3,35.0,988.0,773.12,564.79
2016,6,23,13,45,955.5,97.5,5.4,35.0,963.5,729.06,534.92
2016,6,23,14,0,951.0,96.0,5.5,35.0,939.0,683.56,502.17
2016,6,23,14,15,944.0,95.0,5.55,34.5,908.0,635.77,467.79
2016,6,23,14,30,937.0,94.0,5.6,34.0,877.0,587.15,431.77
2016,6,23,14,45,929.0,92.0,5.65,34.0,840.0,536.56,392.42
2016,6,23,15,0,921.0,90.0,5.7,34.0,803.0,485.65,351.8
2016,6,23,15,15,910.0,88.0,5.7,33.0,760.5,433.45,310.46
2016,6,23,15,30,899.0,86.0,5.7,32.0,718.0,381.62,268.16
2016,6,23,15,45,885.5,83.5,5.7,31.5,671.5,329.25,224.09
2016,6,23,16,0,872.0,81.0,5.7,31.0,625.0,277.92,180.55
2016,6,23,16,15,854.0,78.0,5.6,30.5,575.5,226.57,137.85
2016,6,23,16,30,836.0,75.0,5.5,30.0,526.0,177.07,98.89
2016,6,23,16,45,815.0,71.0,5.45,29.5,474.5,121.33,59.78
2016,6,23,17,0,794.0,67.0,5.4,29.0,423.0,75.36,36.56
2016,6,23,17,15,763.0,63.5,5.25,28.0,371.0,43.77,31.47
2016,6,23,17,30,732.0,60.0,5.1,27.0,319.0,42.79,30.89
2016,6,23,17,45,692.5,54.5,4.95,26.0,268.0,40.08,28.76
2016,6,23,18,0,653.0,49.0,4.8,25.0,217.0,37.21,26.39
2016,6,23,18,15,586.5,43.0,4.5,24.0,169.0,33.7,23.34
2016,6,23,18,30,520.0,37.0,4.2,23.0,121.0,30.07,20.0
2016,6,23,18,45,414.5,28.5,3.95,22.0,80.5,21.84,12.49
2016,6,23,19,0,309.0,20.0,3.7,21.0,40.0,15.81,3.86
2016,6,23,19,15,154.5,10.0,3.6,20.5,20.0,9.53,0.0
2016,6,23,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,5.5,2.4,14.0,7.0,0.0,0.0
2016,6,24,5,0,140.0,11.0,2.6,14.0,14.0,65.98,0.0
2016,6,24,5,15,286.0,20.5,2.75,14.5,47.5,173.18,101.44
2016,6,24,5,30,432.0,30.0,2.9,15.0,81.0,274.36,215.58
2016,6,24,5,45,517.5,37.0,3.05,16.0,126.5,343.68,278.94
2016,6,24,6,0,603.0,44.0,3.2,17.0,172.0,425.32,348.81
2016,6,24,6,15,657.0,49.0,3.25,17.5,223.0,491.4,404.16
2016,6,24,6,30,711.0,54.0,3.3,18.0,274.0,560.84,459.77
2016,6,24,6,45,747.5,58.0,3.35,19.0,327.0,619.58,502.4
2016,6,24,7,0,784.0,62.0,3.4,20.0,380.0,679.52,544.12
2016,6,24,7,15,811.5,65.5,3.45,20.5,433.0,732.62,580.42
2016,6,24,7,30,839.0,69.0,3.5,21.0,486.0,778.77,610.78
2016,6,24,7,45,858.0,72.0,3.55,22.0,537.5,823.27,638.11
2016,6,24,8,0,877.0,75.0,3.6,23.0,589.0,866.55,663.95
2016,6,24,8,15,893.0,77.5,3.6,23.5,638.0,905.01,686.97
2016,6,24,8,30,909.0,80.0,3.6,24.0,687.0,941.56,708.39
2016,6,24,8,45,920.5,82.5,3.65,25.0,732.0,971.72,724.16
2016,6,24,9,0,932.0,85.0,3.7,26.0,777.0,999.35,738.11
2016,6,24,9,15,942.0,86.5,3.75,26.5,817.5,1021.66,749.93
2016,6,24,9,30,952.0,88.0,3.8,27.0,858.0,1041.1,759.91
2016,6,24,9,45,959.5,90.0,3.9,27.5,892.5,1055.58,767.09
2016,6,24,10,0,967.0,92.0,4.0,28.0,927.0,1066.87,772.31
2016,6,24,10,15,973.0,93.0,4.1,28.5,955.5,1072.31,773.89
2016,6,24,10,30,979.0,94.0,4.2,29.0,984.0,1074.43,773.48
2016,6,24,10,45,982.5,95.5,4.3,30.0,1005.5,1071.25,768.26
2016,6,24,11,0,986.0,97.0,4.4,31.0,1027.0,1064.7,761.05
2016,6,24,11,15,989.0,97.5,4.45,31.0,1041.0,1053.33,753.66
2016,6,24,11,30,992.0,98.0,4.5,31.0,1055.0,1038.72,744.31
2016,6,24,11,45,993.0,98.5,4.6,31.5,1061.5,1019.08,730.59
2016,6,24,12,0,994.0,99.0,4.7,32.0,1068.0,996.46,714.98
2016,6,24,12,15,994.0,99.0,4.75,32.0,1066.5,969.63,698.08
2016,6,24,12,30,994.0,99.0,4.8,32.0,1065.0,940.14,679.41
2016,6,24,12,45,987.0,103.0,4.9,32.5,1054.0,905.97,656.52
2016,6,24,13,0,980.0,107.0,5.0,33.0,1043.0,869.72,632.15
2016,6,24,13,15,977.0,106.0,5.05,33.0,1025.5,830.18,606.44
2016,6,24,13,30,974.0,105.0,5.1,33.0,1008.0,788.72,579.2
2016,6,24,13,45,969.5,104.0,5.15,33.0,983.5,744.48,548.88
2016,6,24,14,0,965.0,103.0,5.2,33.0,959.0,698.78,515.75
2016,6,24,14,15,958.5,101.5,5.2,32.5,927.5,650.19,480.63
2016,6,24,14,30,952.0,100.0,5.2,32.0,896.0,600.71,443.83
2016,6,24,14,45,943.5,98.5,5.2,32.0,858.0,549.54,403.87
2016,6,24,15,0,935.0,97.0,5.2,32.0,820.0,498.06,362.66
2016,6,24,15,15,924.0,94.5,5.2,31.5,777.5,444.69,319.72
2016,6,24,15,30,913.0,92.0,5.2,31.0,735.0,391.7,275.94
2016,6,24,15,45,898.0,90.0,5.2,31.0,687.5,338.51,230.8
2016,6,24,16,0,883.0,88.0,5.2,31.0,640.0,286.48,186.45
2016,6,24,16,15,864.5,85.0,5.1,30.5,589.0,234.37,143.29
2016,6,24,16,30,846.0,82.0,5.0,30.0,538.0,177.07,98.37
2016,6,24,16,45,820.5,78.5,4.95,29.5,485.0,127.94,64.69
2016,6,24,17,0,795.0,75.0,4.9,29.0,432.0,81.85,41.56
2016,6,24,17,15,761.5,71.0,4.7,28.0,378.5,49.58,36.38
2016,6,24,17,30,728.0,67.0,4.5,27.0,325.0,48.48,35.72
2016,6,24,17,45,678.5,62.0,4.35,26.5,272.0,46.41,34.1
2016,6,24,18,0,629.0,57.0,4.2,26.0,219.0,40.34,28.95
2016,6,24,18,15,557.0,50.0,3.9,25.0,170.0,36.64,25.74
2016,6,24,18,30,485.0,43.0,3.6,24.0,121.0,32.76,22.19
2016,6,24,18,45,365.5,33.0,3.3,23.0,80.0,25.88,15.78
2016,6,24,19,0,246.0,23.0,3.0,22.0,39.0,18.62,5.6
2016,6,24,19,15,123.0,11.5,2.95,21.0,19.5,10.96,0.0
2016,6,24,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,57.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,25,5,0,114.0,11.0,1.2,16.0,13.0,55.57,0.0
2016,6,25,5,15,264.5,22.0,1.35,16.5,47.0,164.84,93.08
2016,6,25,5,30,415.0,33.0,1.5,17.0,81.0,269.42,208.71
2016,6,25,5,45,505.0,40.5,1.7,18.0,127.5,345.39,276.07
2016,6,25,6,0,595.0,48.0,1.9,19.0,174.0,429.2,346.31
2016,6,25,6,15,650.5,53.5,1.95,20.0,225.5,492.26,397.36
2016,6,25,6,30,706.0,59.0,2.0,21.0,277.0,563.18,451.75
2016,6,25,6,45,745.0,63.0,2.1,22.0,330.5,623.6,494.78
2016,6,25,7,0,784.0,67.0,2.2,23.0,384.0,685.36,536.73
2016,6,25,7,15,811.5,70.5,2.4,24.0,437.5,738.49,571.64
2016,6,25,7,30,839.0,74.0,2.6,25.0,491.0,791.45,605.54
2016,6,25,7,45,860.0,77.0,2.85,26.5,543.0,830.71,628.24
2016,6,25,8,0,881.0,80.0,3.1,28.0,595.0,875.73,654.41
2016,6,25,8,15,896.0,82.5,3.25,29.0,643.5,913.34,675.68
2016,6,25,8,30,911.0,85.0,3.4,30.0,692.0,948.99,695.39
2016,6,25,8,45,923.0,86.5,3.55,31.0,737.0,978.45,710.8
2016,6,25,9,0,935.0,88.0,3.7,32.0,782.0,1005.42,724.5
2016,6,25,9,15,944.0,90.0,3.75,32.5,822.0,1027.37,735.72
2016,6,25,9,30,953.0,92.0,3.8,33.0,862.0,1046.38,745.12
2016,6,25,9,45,959.5,94.0,3.9,33.5,896.0,1059.85,751.42
2016,6,25,10,0,966.0,96.0,4.0,34.0,930.0,1070.12,755.82
2016,6,25,10,15,971.0,97.0,4.0,34.5,957.5,1074.55,755.99
2016,6,25,10,30,976.0,98.0,4.0,35.0,985.0,1075.66,754.26
2016,6,25,10,45,979.0,99.0,4.05,35.5,1005.5,1071.45,749.72
2016,6,25,11,0,982.0,100.0,4.1,36.0,1026.0,1063.92,743.26
2016,6,25,11,15,984.0,100.5,4.1,36.0,1039.5,1051.63,735.2
2016,6,25,11,30,986.0,101.0,4.1,36.0,1053.0,1036.14,725.27
2016,6,25,11,45,985.5,102.0,4.1,36.5,1058.0,1015.69,710.84
2016,6,25,12,0,985.0,103.0,4.1,37.0,1063.0,992.33,694.71
2016,6,25,12,15,984.5,103.0,4.1,37.0,1061.0,965.26,677.76
2016,6,25,12,30,984.0,103.0,4.1,37.0,1059.0,935.59,659.14
2016,6,25,12,45,982.0,103.0,4.2,37.0,1049.0,902.18,638.57
2016,6,25,13,0,980.0,103.0,4.3,37.0,1039.0,866.49,616.36
2016,6,25,13,15,977.0,102.0,4.3,37.0,1021.5,827.01,591.08
2016,6,25,13,30,974.0,101.0,4.3,37.0,1004.0,785.59,564.35
2016,6,25,13,45,968.0,101.0,4.35,37.0,979.0,741.26,534.82
2016,6,25,14,0,962.0,101.0,4.4,37.0,954.0,695.57,502.49
2016,6,25,14,15,955.5,99.5,4.4,36.5,923.0,647.14,468.38
2016,6,25,14,30,949.0,98.0,4.4,36.0,892.0,597.81,432.62
2016,6,25,14,45,939.5,97.0,4.45,36.0,854.0,546.72,393.77
2016,6,25,15,0,930.0,96.0,4.5,36.0,816.0,495.42,353.71
2016,6,25,15,15,919.0,94.0,4.5,35.5,773.5,442.7,312.21
2016,6,25,15,30,908.0,92.0,4.5,35.0,731.0,390.35,269.86
2016,6,25,15,45,893.0,90.0,4.5,35.0,684.0,337.4,225.85
2016,6,25,16,0,878.0,88.0,4.5,35.0,637.0,285.61,182.58
2016,6,25,16,15,859.5,85.0,4.45,34.5,586.5,233.73,140.46
2016,6,25,16,30,841.0,82.0,4.4,34.0,536.0,176.67,96.53
2016,6,25,16,45,816.0,78.5,4.4,33.5,483.5,127.8,63.57
2016,6,25,17,0,791.0,75.0,4.4,33.0,431.0,81.93,40.86
2016,6,25,17,15,757.5,71.0,4.25,32.0,377.5,49.55,35.7
2016,6,25,17,30,724.0,67.0,4.1,31.0,324.0,48.45,35.06
2016,6,25,17,45,677.5,61.5,3.95,30.0,271.5,45.96,33.18
2016,6,25,18,0,631.0,56.0,3.8,29.0,219.0,39.52,27.86
2016,6,25,18,15,560.0,49.0,3.4,27.5,170.0,35.78,24.72
2016,6,25,18,30,489.0,42.0,3.0,26.0,121.0,31.86,21.23
2016,6,25,18,45,376.5,32.0,2.65,25.0,80.5,24.95,14.86
2016,6,25,19,0,264.0,22.0,2.3,24.0,40.0,17.65,5.0
2016,6,25,19,15,132.0,11.0,2.2,23.5,20.0,10.48,0.0
2016,6,25,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,4,45,62.5,5.0,0.9,17.5,6.5,0.0,0.0
2016,6,26,5,0,125.0,10.0,0.9,18.0,13.0,58.85,0.0
2016,6,26,5,15,272.0,21.0,1.05,18.5,46.5,166.39,90.49
2016,6,26,5,30,419.0,32.0,1.2,19.0,80.0,269.84,206.76
2016,6,26,5,45,504.0,39.5,1.35,20.0,125.5,343.15,271.4
2016,6,26,6,0,589.0,47.0,1.5,21.0,171.0,423.92,338.4
2016,6,26,6,15,643.5,52.5,1.55,21.5,222.0,486.17,388.94
2016,6,26,6,30,698.0,58.0,1.6,22.0,273.0,556.08,442.83
2016,6,26,6,45,735.5,62.5,1.7,23.0,326.0,615.71,484.97
2016,6,26,7,0,773.0,67.0,1.8,24.0,379.0,676.62,525.99
2016,6,26,7,15,800.0,71.0,1.85,25.0,431.5,729.6,559.58
2016,6,26,7,30,827.0,75.0,1.9,26.0,484.0,782.42,592.01
2016,6,26,7,45,846.5,78.0,2.0,27.0,535.5,820.03,613.63
2016,6,26,8,0,866.0,81.0,2.1,28.0,587.0,863.37,638.77
2016,6,26,8,15,881.0,83.5,2.15,29.0,635.0,900.61,658.88
2016,6,26,8,30,896.0,86.0,2.2,30.0,683.0,935.94,677.44
2016,6,26,8,45,908.0,88.0,2.25,31.0,727.5,965.71,692.17
2016,6,26,9,0,920.0,90.0,2.3,32.0,772.0,993.02,705.22
2016,6,26,9,15,929.0,92.0,2.35,32.5,811.5,1014.78,716.16
2016,6,26,9,30,938.0,94.0,2.4,33.0,851.0,1033.65,725.37
2016,6,26,9,45,948.5,93.0,2.5,34.0,885.5,1047.69,730.69
2016,6,26,10,0,959.0,92.0,2.6,35.0,920.0,1058.7,734.23
2016,6,26,10,15,964.0,93.0,2.7,35.5,947.5,1063.24,735.42
2016,6,26,10,30,969.0,94.0,2.8,36.0,975.0,1064.48,734.77
2016,6,26,10,45,973.0,95.0,2.9,37.0,995.5,1061.42,730.1
2016,6,26,11,0,977.0,96.0,3.0,38.0,1016.0,1055.04,723.54
2016,6,26,11,15,979.0,96.0,3.1,38.0,1029.5,1042.43,716.33
2016,6,26,11,30,981.0,96.0,3.2,38.0,1043.0,1026.64,707.26
2016,6,26,11,45,981.5,96.5,3.3,38.5,1048.5,1006.86,694.3
2016,6,26,12,0,982.0,97.0,3.4,39.0,1054.0,984.14,679.58
2016,6,26,12,15,981.5,97.0,3.5,39.0,1052.0,957.27,663.69
2016,6,26,12,30,981.0,97.0,3.6,39.0,1050.0,927.78,646.08
2016,6,26,12,45,966.5,105.5,3.75,39.0,1036.5,892.01,624.62
2016,6,26,13,0,952.0,114.0,3.9,39.0,1023.0,854.54,601.84
2016,6,26,13,15,948.5,113.0,4.05,39.0,1006.0,815.6,577.81
2016,6,26,13,30,945.0,112.0,4.2,39.0,989.0,774.84,552.28
2016,6,26,13,45,940.0,111.0,4.35,39.0,964.5,731.4,523.53
2016,6,26,14,0,935.0,110.0,4.5,39.0,940.0,686.59,492.33
2016,6,26,14,15,928.0,108.5,4.55,38.5,908.5,638.99,459.15
2016,6,26,14,30,921.0,107.0,4.6,38.0,877.0,590.58,424.39
2016,6,26,14,45,912.0,105.5,4.7,38.0,840.0,540.56,386.67
2016,6,26,15,0,903.0,104.0,4.8,38.0,803.0,490.31,347.82
2016,6,26,15,15,891.0,101.5,4.85,37.5,760.5,438.05,307.11
2016,6,26,15,30,879.0,99.0,4.9,37.0,718.0,386.28,265.66
2016,6,26,15,45,863.5,96.5,4.95,37.0,671.5,334.16,222.73
2016,6,26,16,0,848.0,94.0,5.0,37.0,625.0,276.55,175.64
2016,6,26,16,15,828.0,91.0,4.95,36.5,575.0,225.67,134.64
2016,6,26,16,30,808.0,88.0,4.9,36.0,525.0,176.96,97.35
2016,6,26,16,45,781.5,84.5,4.85,35.5,472.5,129.6,65.68
2016,6,26,17,0,755.0,81.0,4.8,35.0,420.0,85.38,43.93
2016,6,26,17,15,720.5,76.0,4.55,34.0,367.5,53.41,38.55
2016,6,26,17,30,686.0,71.0,4.3,33.0,315.0,46.83,33.39
2016,6,26,17,45,638.0,65.0,4.05,32.5,263.5,44.42,31.52
2016,6,26,18,0,590.0,59.0,3.8,32.0,212.0,41.85,29.42
2016,6,26,18,15,518.5,51.5,3.35,30.5,164.5,37.82,26.07
2016,6,26,18,30,447.0,44.0,2.9,29.0,117.0,33.58,22.35
2016,6,26,18,45,338.0,33.5,2.5,28.0,77.5,26.3,15.73
2016,6,26,19,0,229.0,23.0,2.1,27.0,38.0,18.59,5.47
2016,6,26,19,15,114.5,11.5,2.05,26.0,19.0,10.96,0.0
2016,6,26,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,4,45,50.5,5.0,1.05,19.5,6.0,0.0,0.0
2016,6,27,5,0,101.0,10.0,1.1,20.0,12.0,49.29,0.0
2016,6,27,5,15,241.0,21.0,1.3,20.5,44.0,152.07,79.02
2016,6,27,5,30,381.0,32.0,1.5,21.0,76.0,250.92,190.9
2016,6,27,5,45,468.0,40.0,1.7,22.0,120.5,324.11,255.2
2016,6,27,6,0,555.0,48.0,1.9,23.0,165.0,405.01,322.28
2016,6,27,6,15,610.5,54.0,1.95,24.0,215.0,470.66,374.66
2016,6,27,6,30,666.0,60.0,2.0,25.0,265.0,536.59,424.88
2016,6,27,6,45,704.0,65.0,2.05,26.0,316.5,595.95,466.95
2016,6,27,7,0,742.0,70.0,2.1,27.0,368.0,656.67,507.62
2016,6,27,7,15,769.5,74.0,2.25,28.0,420.0,708.96,541.42
2016,6,27,7,30,797.0,78.0,2.4,29.0,472.0,761.17,574.24
2016,6,27,7,45,816.0,81.5,2.6,30.0,522.0,805.18,600.95
2016,6,27,8,0,835.0,85.0,2.8,31.0,572.0,847.99,626.38
2016,6,27,8,15,850.5,87.5,2.9,32.0,619.5,877.48,641.86
2016,6,27,8,30,866.0,90.0,3.0,33.0,667.0,912.55,660.9
2016,6,27,8,45,876.0,93.5,3.1,34.0,710.0,941.55,675.69
2016,6,27,9,0,886.0,97.0,3.2,35.0,753.0,968.08,688.78
2016,6,27,9,15,895.0,99.0,3.15,35.5,791.5,989.31,698.78
2016,6,27,9,30,904.0,101.0,3.1,36.0,830.0,1007.76,707.03
2016,6,27,9,45,901.0,108.5,3.05,37.0,860.5,1017.4,708.34
2016,6,27,10,0,898.0,116.0,3.0,38.0,891.0,1023.72,707.74
2016,6,27,10,15,903.5,117.5,2.95,38.5,918.0,1028.9,708.04
2016,6,27,10,30,909.0,119.0,2.9,39.0,945.0,1030.97,706.56
2016,6,27,10,45,911.0,121.0,2.85,39.5,964.5,1026.95,701.53
2016,6,27,11,0,913.0,123.0,2.8,40.0,984.0,1019.79,694.78
2016,6,27,11,15,915.5,124.0,2.8,40.0,997.0,1009.05,687.92
2016,6,27,11,30,918.0,125.0,2.8,40.0,1010.0,995.28,679.35
2016,6,27,11,45,917.0,126.0,2.85,40.5,1015.0,975.33,666.1
2016,6,27,12,0,916.0,127.0,2.9,41.0,1020.0,952.71,651.31
2016,6,27,12,15,915.5,127.0,3.05,41.0,1018.0,927.09,636.77
2016,6,27,12,30,915.0,127.0,3.2,41.0,1016.0,899.09,620.59
2016,6,27,12,45,918.0,123.0,3.35,41.0,1007.5,868.13,602.38
2016,6,27,13,0,921.0,119.0,3.5,41.0,999.0,834.82,582.47
2016,6,27,13,15,917.5,118.0,3.65,41.0,982.0,796.96,559.39
2016,6,27,13,30,914.0,117.0,3.8,41.0,965.0,757.35,534.87
2016,6,27,13,45,906.5,117.0,3.95,41.0,940.0,714.3,506.44
2016,6,27,14,0,899.0,117.0,4.1,41.0,915.0,670.13,476.02
2016,6,27,14,15,891.5,115.5,4.2,40.5,884.5,623.78,444.17
2016,6,27,14,30,884.0,114.0,4.3,40.0,854.0,576.7,410.81
2016,6,27,14,45,872.5,113.0,4.45,40.0,817.0,527.54,374.21
2016,6,27,15,0,861.0,112.0,4.6,40.0,780.0,478.42,336.64
2016,6,27,15,15,849.0,109.5,4.65,39.5,738.5,428.15,297.82
2016,6,27,15,30,837.0,107.0,4.7,39.0,697.0,372.4,254.11
2016,6,27,15,45,819.5,105.0,4.8,38.5,650.5,321.81,213.42
2016,6,27,16,0,802.0,103.0,4.9,38.0,604.0,272.78,173.57
2016,6,27,16,15,782.0,99.0,4.85,37.5,555.5,223.4,134.08
2016,6,27,16,30,762.0,95.0,4.8,37.0,507.0,176.2,98.21
2016,6,27,16,45,734.0,91.5,4.8,36.5,456.0,131.02,68.22
2016,6,27,17,0,706.0,88.0,4.8,36.0,405.0,83.51,43.33
2016,6,27,17,15,670.5,82.5,4.6,35.0,354.0,52.79,37.87
2016,6,27,17,30,635.0,77.0,4.4,34.0,303.0,51.19,36.85
2016,6,27,17,45,585.0,70.5,4.2,33.5,253.0,48.62,34.86
2016,6,27,18,0,535.0,64.0,4.0,33.0,203.0,45.87,32.62
2016,6,27,18,15,464.0,55.5,3.45,32.0,157.0,41.18,28.68
2016,6,27,18,30,393.0,47.0,2.9,31.0,111.0,36.24,24.33
2016,6,27,18,45,288.0,35.0,2.4,30.0,73.0,27.66,16.65
2016,6,27,19,0,183.0,23.0,1.9,29.0,35.0,18.08,5.1
2016,6,27,19,15,91.5,11.5,1.8,28.5,17.5,10.96,0.0
2016,6,27,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,45,20.0,4.0,0.8,21.5,4.5,0.0,0.0
2016,6,28,5,0,40.0,8.0,0.8,22.0,9.0,23.33,0.0
2016,6,28,5,15,148.0,23.0,0.8,22.5,38.0,111.54,53.97
2016,6,28,5,30,256.0,38.0,0.8,23.0,67.0,195.65,146.69
2016,6,28,5,45,346.0,49.0,0.85,24.0,109.0,268.88,209.03
2016,6,28,6,0,436.0,60.0,0.9,25.0,151.0,349.93,274.6
2016,6,28,6,15,495.0,68.5,0.85,26.0,199.0,416.13,325.91
2016,6,28,6,30,554.0,77.0,0.8,27.0,247.0,486.33,377.58
2016,6,28,6,45,598.5,83.0,0.75,28.0,297.5,546.91,419.63
2016,6,28,7,0,643.0,89.0,0.7,29.0,348.0,609.52,460.54
2016,6,28,7,15,674.5,94.5,0.55,30.0,398.5,663.05,491.42
2016,6,28,7,30,706.0,100.0,0.4,31.0,449.0,716.99,520.85
2016,6,28,7,45,729.5,104.5,0.3,32.5,498.0,763.0,543.33
2016,6,28,8,0,753.0,109.0,0.2,34.0,547.0,804.34,561.94
2016,6,28,8,15,771.0,113.0,0.2,34.5,594.0,843.22,582.33
2016,6,28,8,30,789.0,117.0,0.2,35.0,641.0,880.51,601.41
2016,6,28,8,45,801.5,121.0,0.25,36.0,684.0,910.78,615.67
2016,6,28,9,0,814.0,125.0,0.3,37.0,727.0,938.82,628.58
2016,6,28,9,15,825.0,127.5,0.45,37.5,765.0,961.29,641.63
2016,6,28,9,30,836.0,130.0,0.6,38.0,803.0,981.17,653.37
2016,6,28,9,45,863.0,120.5,0.75,39.0,840.5,992.52,658.84
2016,6,28,10,0,890.0,111.0,0.9,40.0,878.0,1010.3,668.03
2016,6,28,10,15,895.0,112.0,1.05,40.0,904.5,1014.59,672.16
2016,6,28,10,30,900.0,113.0,1.2,40.0,931.0,1015.81,674.64
2016,6,28,10,45,901.5,116.0,1.4,40.5,950.0,1012.51,673.8
2016,6,28,11,0,903.0,119.0,1.6,41.0,969.0,1006.08,670.98
2016,6,28,11,15,905.0,119.5,1.7,41.0,981.5,994.6,665.22
2016,6,28,11,30,907.0,120.0,1.8,41.0,994.0,980.16,657.74
2016,6,28,11,45,905.5,121.5,1.95,41.0,999.0,960.55,647.7
2016,6,28,12,0,904.0,123.0,2.1,41.0,1004.0,938.3,635.94
2016,6,28,12,15,903.5,123.0,2.25,41.0,1002.0,913.06,622.19
2016,6,28,12,30,903.0,123.0,2.4,41.0,1000.0,885.47,606.79
2016,6,28,12,45,878.5,138.0,2.55,41.0,984.5,849.15,585.72
2016,6,28,13,0,854.0,153.0,2.7,41.0,969.0,811.75,563.67
2016,6,28,13,15,850.5,152.0,2.85,41.0,953.0,775.99,542.3
2016,6,28,13,30,847.0,151.0,3.0,41.0,937.0,738.65,518.9
2016,6,28,13,45,845.0,147.5,3.15,41.0,914.5,698.8,492.59
2016,6,28,14,0,843.0,144.0,3.3,41.0,892.0,657.55,464.63
2016,6,28,14,15,835.5,142.0,3.4,40.5,862.5,610.59,432.83
2016,6,28,14,30,828.0,140.0,3.5,40.0,833.0,564.73,400.73
2016,6,28,14,45,821.0,136.0,3.65,40.0,798.5,517.09,365.67
2016,6,28,15,0,814.0,132.0,3.8,40.0,764.0,469.25,329.45
2016,6,28,15,15,802.0,129.5,3.85,39.5,723.5,420.66,292.23
2016,6,28,15,30,790.0,127.0,3.9,39.0,683.0,372.74,254.52
2016,6,28,15,45,776.5,122.0,3.95,38.5,639.0,323.17,214.92
2016,6,28,16,0,763.0,117.0,4.0,38.0,595.0,274.81,175.89
2016,6,28,16,15,742.5,113.0,3.95,37.5,547.0,221.81,134.14
2016,6,28,16,30,722.0,109.0,3.9,37.0,499.0,176.17,99.65
2016,6,28,16,45,699.0,102.5,3.9,36.5,450.0,130.81,69.26
2016,6,28,17,0,676.0,96.0,3.9,36.0,401.0,88.22,47.63
2016,6,28,17,15,640.0,90.5,3.75,35.0,350.5,58.62,42.64
2016,6,28,17,30,604.0,85.0,3.6,34.0,300.0,57.33,41.91
2016,6,28,17,45,559.0,76.5,3.5,33.5,251.0,53.43,38.83
2016,6,28,18,0,514.0,68.0,3.4,33.0,202.0,49.23,35.4
2016,6,28,18,15,443.0,59.0,3.15,31.5,156.0,44.26,31.3
2016,6,28,18,30,372.0,50.0,2.9,30.0,110.0,39.02,26.74
2016,6,28,18,45,271.0,37.0,2.65,29.0,72.5,28.66,17.55
2016,6,28,19,0,170.0,24.0,2.4,28.0,35.0,18.89,5.62
2016,6,28,19,15,85.0,12.0,2.3,27.0,17.5,11.44,0.0
2016,6,28,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,29,5,15,164.5,17.0,2.25,18.5,35.5,112.07,52.66
2016,6,29,5,30,329.0,34.0,2.3,19.0,71.0,227.15,174.01
2016,6,29,5,45,425.5,42.5,2.4,19.5,115.0,303.72,242.17
2016,6,29,6,0,522.0,51.0,2.5,20.0,159.0,388.79,314.17
2016,6,29,6,15,580.0,57.5,2.55,21.0,208.5,455.23,368.37
2016,6,29,6,30,638.0,64.0,2.6,22.0,258.0,525.64,423.16
2016,6,29,6,45,684.5,67.5,2.7,23.0,311.0,584.11,466.32
2016,6,29,7,0,731.0,71.0,2.8,24.0,364.0,648.62,511.18
2016,6,29,7,15,760.0,75.0,2.85,24.5,416.0,701.72,547.0
2016,6,29,7,30,789.0,79.0,2.9,25.0,468.0,754.87,581.94
2016,6,29,7,45,815.0,80.5,2.95,26.0,519.5,802.13,610.72
2016,6,29,8,0,841.0,82.0,3.0,27.0,571.0,841.33,633.28
2016,6,29,8,15,857.0,85.0,3.0,28.0,619.0,879.51,654.43
2016,6,29,8,30,873.0,88.0,3.0,29.0,667.0,915.89,673.94
2016,6,29,8,45,888.5,88.5,3.05,30.0,712.0,946.84,689.9
2016,6,29,9,0,904.0,89.0,3.1,31.0,757.0,975.58,704.26
2016,6,29,9,15,914.0,91.0,3.15,31.5,796.5,998.23,716.04
2016,6,29,9,30,924.0,93.0,3.2,32.0,836.0,1018.07,726.07
2016,6,29,9,45,926.5,97.0,3.3,32.5,869.0,1029.74,731.37
2016,6,29,10,0,929.0,101.0,3.4,33.0,902.0,1038.19,734.79
2016,6,29,10,15,935.0,102.5,3.5,33.5,929.5,1044.21,736.81
2016,6,29,10,30,941.0,104.0,3.6,34.0,957.0,1047.02,736.92
2016,6,29,10,45,946.0,104.0,3.75,34.5,978.0,1044.04,733.89
2016,6,29,11,0,951.0,104.0,3.9,35.0,999.0,1037.84,728.95
2016,6,29,11,15,953.5,104.5,4.0,35.0,1012.5,1026.51,722.07
2016,6,29,11,30,956.0,105.0,4.1,35.0,1026.0,1012.05,713.3
2016,6,29,11,45,957.5,105.0,4.2,35.5,1032.5,993.14,700.3
2016,6,29,12,0,959.0,105.0,4.3,36.0,1039.0,971.34,685.54
2016,6,29,12,15,959.0,105.0,4.4,35.5,1037.5,945.44,670.98
2016,6,29,12,30,959.0,105.0,4.5,35.0,1036.0,916.97,654.63
2016,6,29,12,45,954.0,107.0,4.6,35.0,1025.5,883.73,633.69
2016,6,29,13,0,949.0,109.0,4.7,35.0,1015.0,848.41,611.24
2016,6,29,13,15,946.5,108.0,4.75,34.5,999.0,810.41,587.91
2016,6,29,13,30,944.0,107.0,4.8,34.0,983.0,770.51,563.09
2016,6,29,13,45,940.0,106.0,4.9,34.0,959.0,727.84,534.15
2016,6,29,14,0,936.0,105.0,5.0,34.0,935.0,683.71,502.51
2016,6,29,14,15,930.0,103.5,5.0,33.5,905.0,636.69,468.68
2016,6,29,14,30,924.0,102.0,5.0,33.0,875.0,588.76,433.2
2016,6,29,14,45,916.5,100.5,5.0,32.5,839.0,539.36,395.59
2016,6,29,15,0,909.0,99.0,5.0,32.0,803.0,489.58,356.54
2016,6,29,15,15,899.0,96.5,4.95,31.5,762.0,437.81,314.84
2016,6,29,15,30,889.0,94.0,4.9,31.0,721.0,386.33,272.28
2016,6,29,15,45,876.5,91.5,4.85,30.5,675.5,334.58,228.78
2016,6,29,16,0,864.0,89.0,4.8,30.0,630.0,283.76,185.69
2016,6,29,16,15,846.5,86.0,4.65,29.0,580.5,232.68,143.5
2016,6,29,16,30,829.0,83.0,4.5,28.0,531.0,176.33,99.22
2016,6,29,16,45,807.5,79.0,4.4,27.5,480.0,127.89,65.53
2016,6,29,17,0,786.0,75.0,4.3,27.0,429.0,82.07,42.03
2016,6,29,17,15,754.0,70.5,4.15,26.0,376.0,49.11,36.3
2016,6,29,17,30,722.0,66.0,4.0,25.0,323.0,47.58,35.27
2016,6,29,17,45,679.0,60.5,3.85,24.0,271.5,45.07,33.32
2016,6,29,18,0,636.0,55.0,3.7,23.0,220.0,38.7,27.94
2016,6,29,18,15,566.5,48.5,3.5,22.0,171.0,35.35,24.99
2016,6,29,18,30,497.0,42.0,3.3,21.0,122.0,31.86,21.74
2016,6,29,18,45,385.5,32.0,3.1,20.5,81.5,24.95,15.22
2016,6,29,19,0,274.0,22.0,2.9,20.0,41.0,17.65,5.2
2016,6,29,19,15,137.0,11.0,2.8,19.5,20.5,10.48,0.0
2016,6,29,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,5,15,202.5,16.0,2.75,14.5,38.0,126.71,57.73
2016,6,30,5,30,405.0,32.0,2.8,15.0,76.0,261.51,203.35
2016,6,30,5,45,497.5,39.5,2.85,15.5,122.5,337.92,273.49
2016,6,30,6,0,590.0,47.0,2.9,16.0,169.0,422.48,346.46
2016,6,30,6,15,409.0,80.0,2.85,17.0,176.0,372.08,306.45
2016,6,30,6,30,228.0,113.0,2.8,18.0,183.0,296.87,243.75
2016,6,30,6,45,242.5,132.5,2.75,19.0,219.0,337.65,275.98
2016,6,30,7,0,257.0,152.0,2.7,20.0,255.0,378.83,306.96
2016,6,30,7,15,393.0,145.5,2.6,20.5,327.5,497.29,399.51
2016,6,30,7,30,529.0,139.0,2.5,21.0,400.0,611.69,485.09
2016,6,30,7,45,704.5,109.0,2.45,22.0,495.0,746.53,579.07
2016,6,30,8,0,880.0,79.0,2.4,23.0,590.0,871.3,660.27
2016,6,30,8,15,895.0,81.5,2.25,24.0,639.0,909.07,678.69
2016,6,30,8,30,910.0,84.0,2.1,25.0,688.0,944.89,695.94
2016,6,30,8,45,922.5,86.0,2.0,26.0,733.0,975.59,709.84
2016,6,30,9,0,935.0,88.0,1.9,27.0,778.0,1003.82,721.82
2016,6,30,9,15,944.0,90.0,1.85,28.0,818.0,1025.98,730.37
2016,6,30,9,30,953.0,92.0,1.8,29.0,858.0,1045.2,737.06
2016,6,30,9,45,961.0,93.0,1.8,30.0,893.0,1059.27,741.26
2016,6,30,10,0,969.0,94.0,1.8,31.0,928.0,1070.19,743.63
2016,6,30,10,15,974.0,95.0,1.85,31.5,956.0,1074.85,744.57
2016,6,30,10,30,979.0,96.0,1.9,32.0,984.0,1076.2,743.68
2016,6,30,10,45,982.0,97.0,2.0,33.0,1004.5,1072.21,738.9
2016,6,30,11,0,985.0,98.0,2.1,34.0,1025.0,1064.88,732.22
2016,6,30,11,15,987.5,98.5,2.1,34.5,1038.5,1053.26,723.36
2016,6,30,11,30,990.0,99.0,2.1,35.0,1052.0,1038.39,712.71
2016,6,30,11,45,990.5,99.5,2.15,35.5,1058.0,1018.5,699.75
2016,6,30,12,0,991.0,100.0,2.2,36.0,1064.0,995.64,685.06
2016,6,30,12,15,990.5,100.0,2.35,36.0,1062.0,968.6,670.21
2016,6,30,12,30,990.0,100.0,2.5,36.0,1060.0,938.9,653.49
2016,6,30,12,45,980.0,105.0,2.65,36.5,1048.0,903.39,631.56
2016,6,30,13,0,970.0,110.0,2.8,37.0,1036.0,865.97,608.18
2016,6,30,13,15,966.5,109.0,2.9,37.0,1018.5,826.46,584.13
2016,6,30,13,30,963.0,108.0,3.0,37.0,1001.0,785.07,558.53
2016,6,30,13,45,957.0,107.5,3.1,37.0,976.0,740.72,529.7
2016,6,30,14,0,951.0,107.0,3.2,37.0,951.0,695.02,498.2
2016,6,30,14,15,944.0,106.0,3.3,36.5,919.5,647.15,465.32
2016,6,30,14,30,937.0,105.0,3.4,36.0,888.0,598.43,430.73
2016,6,30,14,45,926.5,103.5,3.5,36.0,850.0,546.9,392.17
2016,6,30,15,0,916.0,102.0,3.6,36.0,812.0,495.26,352.41
2016,6,30,15,15,904.5,100.0,3.6,35.5,769.5,442.92,311.56
2016,6,30,15,30,893.0,98.0,3.6,35.0,727.0,390.99,269.88
2016,6,30,15,45,876.0,96.0,3.65,35.0,679.5,338.04,226.29
2016,6,30,16,0,859.0,94.0,3.7,35.0,632.0,286.46,183.55
2016,6,30,16,15,839.5,91.0,3.7,34.0,581.5,228.29,137.26
2016,6,30,16,30,820.0,88.0,3.7,33.0,531.0,178.96,99.45
2016,6,30,16,45,792.0,84.5,3.75,32.5,478.0,130.74,66.92
2016,6,30,17,0,764.0,81.0,3.8,32.0,425.0,85.82,44.6
2016,6,30,17,15,729.0,76.5,3.75,31.0,372.0,53.82,39.42
2016,6,30,17,30,694.0,72.0,3.7,30.0,319.0,47.59,34.49
2016,6,30,17,45,641.5,66.5,3.65,29.5,266.5,45.59,32.95
2016,6,30,18,0,589.0,61.0,3.6,29.0,214.0,43.49,31.21
2016,6,30,18,15,515.0,53.5,3.4,27.5,165.5,39.53,27.9
2016,6,30,18,30,441.0,46.0,3.2,26.0,117.0,35.4,24.2
2016,6,30,18,45,322.5,35.0,3.05,25.0,77.5,27.7,17.12
2016,6,30,19,0,204.0,24.0,2.9,24.0,38.0,19.56,6.13
2016,6,30,19,15,102.0,12.0,2.8,23.0,19.0,11.44,0.0
2016,6,30,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,17.5,1.7,16.5,33.5,105.21,43.25
2016,7,1,5,30,299.0,35.0,1.8,17.0,67.0,212.89,163.25
2016,7,1,5,45,391.0,45.0,1.9,17.5,110.5,287.43,230.17
2016,7,1,6,0,483.0,55.0,2.0,18.0,154.0,370.12,300.54
2016,7,1,6,15,544.5,62.5,2.0,19.0,203.5,438.41,356.32
2016,7,1,6,30,606.0,70.0,2.0,20.0,253.0,510.94,412.81
2016,7,1,6,45,648.0,76.0,2.0,21.0,304.5,571.69,457.73
2016,7,1,7,0,690.0,82.0,2.0,22.0,356.0,634.27,500.97
2016,7,1,7,15,721.0,86.5,1.95,23.0,408.0,687.86,535.46
2016,7,1,7,30,752.0,91.0,1.9,24.0,460.0,738.17,566.38
2016,7,1,7,45,775.0,95.0,1.85,25.0,511.0,784.88,593.76
2016,7,1,8,0,798.0,99.0,1.8,26.0,562.0,830.7,619.67
2016,7,1,8,15,816.0,102.5,1.75,27.0,610.0,870.26,640.65
2016,7,1,8,30,834.0,106.0,1.7,28.0,658.0,908.14,660.02
2016,7,1,8,45,848.0,108.5,1.7,29.0,702.5,939.16,675.15
2016,7,1,9,0,862.0,111.0,1.7,30.0,747.0,959.62,683.45
2016,7,1,9,15,873.0,113.5,1.7,30.5,786.5,982.96,694.98
2016,7,1,9,30,884.0,116.0,1.7,31.0,826.0,1003.63,704.79
