Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,892.0,118.0,1.7,32.0,860.0,1017.96,709.29
2016,7,1,10,0,900.0,120.0,1.7,33.0,894.0,1029.32,712.08
2016,7,1,10,15,906.5,121.5,1.7,33.5,922.0,1035.59,713.35
2016,7,1,10,30,913.0,123.0,1.7,34.0,950.0,1038.72,712.91
2016,7,1,10,45,917.5,124.0,1.75,35.0,971.0,1036.2,708.46
2016,7,1,11,0,922.0,125.0,1.8,36.0,992.0,1030.51,702.29
2016,7,1,11,15,924.5,125.5,1.85,36.0,1005.5,1019.26,695.83
2016,7,1,11,30,927.0,126.0,1.9,36.0,1019.0,1004.96,687.65
2016,7,1,11,45,928.0,126.5,2.0,36.5,1025.0,986.32,676.07
2016,7,1,12,0,929.0,127.0,2.1,37.0,1031.0,964.88,662.8
2016,7,1,12,15,928.5,127.0,2.2,37.0,1029.0,939.02,648.14
2016,7,1,12,30,928.0,127.0,2.3,37.0,1027.0,910.71,631.84
2016,7,1,12,45,922.0,129.0,2.4,37.5,1016.5,877.33,610.93
2016,7,1,13,0,916.0,131.0,2.5,38.0,1006.0,842.03,588.67
2016,7,1,13,15,912.5,130.0,2.65,37.5,989.0,804.26,567.32
2016,7,1,13,30,909.0,129.0,2.8,37.0,972.0,764.76,544.37
2016,7,1,13,45,903.5,128.0,2.95,37.0,948.0,722.3,516.29
2016,7,1,14,0,898.0,127.0,3.1,37.0,924.0,678.58,486.35
2016,7,1,14,15,890.5,125.5,3.2,36.5,893.5,632.17,454.49
2016,7,1,14,30,883.0,124.0,3.3,36.0,863.0,585.03,421.07
2016,7,1,14,45,873.5,121.5,3.45,36.0,826.0,535.56,384.2
2016,7,1,15,0,864.0,119.0,3.6,36.0,789.0,485.95,346.12
2016,7,1,15,15,851.5,116.5,3.7,35.5,747.0,429.8,302.97
2016,7,1,15,30,839.0,114.0,3.8,35.0,705.0,379.22,262.57
2016,7,1,15,45,823.5,110.5,3.95,34.5,659.0,327.79,220.78
2016,7,1,16,0,808.0,107.0,4.1,34.0,613.0,277.72,179.64
2016,7,1,16,15,787.5,103.5,4.1,33.0,564.0,228.24,139.88
2016,7,1,16,30,767.0,100.0,4.1,32.0,515.0,181.0,103.67
2016,7,1,16,45,741.5,95.0,4.2,31.5,463.5,134.49,72.08
2016,7,1,17,0,716.0,90.0,4.3,31.0,412.0,85.21,45.47
2016,7,1,17,15,680.0,84.5,4.2,30.0,360.0,54.29,39.98
2016,7,1,17,30,644.0,79.0,4.1,29.0,308.0,52.76,39.01
2016,7,1,17,45,596.0,72.0,4.1,28.0,257.5,49.86,36.79
2016,7,1,18,0,548.0,65.0,4.1,27.0,207.0,46.76,34.27
2016,7,1,18,15,475.0,56.5,3.9,26.0,160.0,42.1,30.27
2016,7,1,18,30,402.0,48.0,3.7,25.0,113.0,37.2,25.84
2016,7,1,18,45,294.0,36.0,3.55,24.0,74.5,28.64,17.97
2016,7,1,19,0,186.0,24.0,3.4,23.0,36.0,18.91,5.7
2016,7,1,19,15,93.0,12.0,3.2,22.5,18.0,11.44,0.0
2016,7,1,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,18.0,1.9,15.5,31.0,88.33,32.36
2016,7,2,5,30,235.0,36.0,2.0,16.0,62.0,182.17,139.6
2016,7,2,5,45,325.0,48.5,2.1,17.0,104.0,254.04,203.9
2016,7,2,6,0,415.0,61.0,2.2,18.0,146.0,337.1,274.25
2016,7,2,6,15,477.0,70.5,2.25,18.5,194.0,405.37,331.1
2016,7,2,6,30,539.0,80.0,2.3,19.0,242.0,477.94,389.19
2016,7,2,6,45,587.0,86.5,2.35,20.0,293.0,541.06,436.99
2016,7,2,7,0,635.0,93.0,2.4,21.0,344.0,606.49,484.43
2016,7,2,7,15,521.5,131.0,2.35,22.0,356.5,579.37,459.0
2016,7,2,7,30,408.0,169.0,2.3,23.0,369.0,548.27,430.52
2016,7,2,7,45,582.0,140.0,2.3,24.0,459.0,678.64,525.98
2016,7,2,8,0,756.0,111.0,2.3,25.0,549.0,807.5,611.48
2016,7,2,8,15,775.5,115.0,2.3,26.0,596.5,847.93,633.57
2016,7,2,8,30,795.0,119.0,2.3,27.0,644.0,886.83,654.89
2016,7,2,8,45,812.0,121.0,2.3,28.0,688.5,919.31,671.59
2016,7,2,9,0,829.0,123.0,2.3,29.0,733.0,949.71,686.72
2016,7,2,9,15,840.5,126.0,2.3,29.5,772.5,973.6,698.88
2016,7,2,9,30,852.0,129.0,2.3,30.0,812.0,994.85,709.37
2016,7,2,9,45,872.0,124.0,2.35,30.5,849.0,1004.36,713.03
2016,7,2,10,0,892.0,119.0,2.4,31.0,886.0,1020.11,720.8
2016,7,2,10,15,898.0,120.5,2.4,31.5,913.5,1025.93,721.87
2016,7,2,10,30,904.0,122.0,2.4,32.0,941.0,1028.65,721.23
2016,7,2,10,45,909.5,122.5,2.45,33.0,962.0,1026.71,716.91
2016,7,2,11,0,915.0,123.0,2.5,34.0,983.0,1021.63,710.82
2016,7,2,11,15,917.5,123.5,2.55,34.0,996.5,1010.53,704.07
2016,7,2,11,30,920.0,124.0,2.6,34.0,1010.0,996.41,695.57
2016,7,2,11,45,922.0,124.0,2.65,34.5,1016.0,978.41,683.32
2016,7,2,12,0,924.0,124.0,2.7,35.0,1022.0,957.61,669.42
2016,7,2,12,15,923.5,124.0,2.8,35.0,1020.5,931.93,654.25
2016,7,2,12,30,923.0,124.0,2.9,35.0,1019.0,903.82,637.45
2016,7,2,12,45,924.0,121.5,3.0,35.5,1010.5,872.39,617.11
2016,7,2,13,0,925.0,119.0,3.1,36.0,1002.0,838.68,595.22
2016,7,2,13,15,921.5,118.5,3.2,35.5,985.5,801.14,573.07
2016,7,2,13,30,918.0,118.0,3.3,35.0,969.0,761.82,549.38
2016,7,2,13,45,913.5,116.5,3.45,35.0,945.0,719.34,521.0
2016,7,2,14,0,909.0,115.0,3.6,35.0,921.0,675.49,490.36
2016,7,2,14,15,902.0,113.5,3.7,34.5,891.0,628.98,457.82
2016,7,2,14,30,895.0,112.0,3.8,34.0,861.0,581.67,423.65
2016,7,2,14,45,886.0,110.0,3.95,34.0,824.5,532.37,386.25
2016,7,2,15,0,877.0,108.0,4.1,34.0,788.0,482.86,347.6
2016,7,2,15,15,865.5,105.5,4.15,33.5,746.5,431.94,307.41
2016,7,2,15,30,854.0,103.0,4.2,33.0,705.0,381.48,266.46
2016,7,2,15,45,839.0,100.5,4.3,33.0,659.5,324.21,219.35
2016,7,2,16,0,824.0,98.0,4.4,33.0,614.0,274.28,177.43
2016,7,2,16,15,804.5,94.5,4.4,32.0,565.0,224.17,136.79
2016,7,2,16,30,785.0,91.0,4.4,31.0,516.0,176.17,99.68
2016,7,2,16,45,759.0,87.0,4.45,30.5,464.5,129.46,67.83
2016,7,2,17,0,733.0,83.0,4.5,30.0,413.0,85.84,45.88
2016,7,2,17,15,699.0,78.0,4.4,29.0,361.5,49.63,36.25
2016,7,2,17,30,665.0,73.0,4.3,28.0,310.0,48.25,35.37
2016,7,2,17,45,616.5,67.0,4.25,27.0,259.0,45.93,33.61
2016,7,2,18,0,568.0,61.0,4.2,26.0,208.0,43.46,31.61
2016,7,2,18,15,497.0,53.0,4.0,25.0,161.0,39.09,27.83
2016,7,2,18,30,426.0,45.0,3.8,24.0,114.0,34.49,23.65
2016,7,2,18,45,315.5,34.0,3.65,23.0,75.0,26.78,16.51
2016,7,2,19,0,205.0,23.0,3.5,22.0,36.0,18.61,5.46
2016,7,2,19,15,102.5,11.5,3.35,21.5,18.0,10.96,0.0
2016,7,2,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,5,15,142.5,17.0,1.4,15.5,32.0,100.39,33.13
2016,7,3,5,30,285.0,34.0,1.4,16.0,64.0,204.45,156.24
2016,7,3,5,45,376.5,44.5,1.45,17.0,107.0,278.35,222.53
2016,7,3,6,0,468.0,55.0,1.5,18.0,150.0,360.52,291.7
2016,7,3,6,15,435.5,75.0,1.5,19.0,183.0,380.99,309.07
2016,7,3,6,30,403.0,95.0,1.5,20.0,216.0,401.45,324.68
2016,7,3,6,45,449.0,102.5,1.5,21.0,261.0,457.55,367.47
2016,7,3,7,0,495.0,110.0,1.5,22.0,306.0,516.41,410.37
2016,7,3,7,15,617.5,101.5,1.45,23.0,380.0,624.82,487.85
2016,7,3,7,30,740.0,93.0,1.4,24.0,454.0,729.68,557.02
2016,7,3,7,45,764.0,97.0,1.35,25.0,505.0,776.93,583.75
2016,7,3,8,0,788.0,101.0,1.3,26.0,556.0,823.35,609.58
2016,7,3,8,15,806.0,104.5,1.3,26.5,604.0,862.72,631.86
2016,7,3,8,30,824.0,108.0,1.3,27.0,652.0,900.42,652.75
2016,7,3,8,45,838.5,110.5,1.3,28.0,696.0,931.77,667.97
2016,7,3,9,0,853.0,113.0,1.3,29.0,740.0,952.53,676.37
2016,7,3,9,15,864.0,115.5,1.25,29.5,779.5,975.79,686.97
2016,7,3,9,30,875.0,118.0,1.2,30.0,819.0,996.4,695.79
2016,7,3,9,45,896.0,112.5,1.2,31.0,856.5,1015.49,703.09
2016,7,3,10,0,917.0,107.0,1.2,32.0,894.0,1031.91,708.78
2016,7,3,10,15,923.0,108.0,1.2,32.5,922.0,1037.45,709.49
2016,7,3,10,30,929.0,109.0,1.2,33.0,950.0,1039.82,708.59
2016,7,3,10,45,933.5,110.0,1.3,34.0,971.0,1037.5,705.35
2016,7,3,11,0,938.0,111.0,1.4,35.0,992.0,1031.96,700.3
2016,7,3,11,15,940.5,111.5,1.5,35.0,1006.0,1020.8,694.85
2016,7,3,11,30,943.0,112.0,1.6,35.0,1020.0,1006.54,687.58
2016,7,3,11,45,945.0,112.0,1.7,35.5,1026.0,988.32,676.51
2016,7,3,12,0,947.0,112.0,1.8,36.0,1032.0,967.22,663.68
2016,7,3,12,15,946.5,112.0,1.9,36.0,1030.5,941.15,649.11
2016,7,3,12,30,946.0,112.0,2.0,36.0,1029.0,912.56,632.87
2016,7,3,12,45,934.0,118.5,2.1,36.5,1017.0,877.95,611.39
2016,7,3,13,0,922.0,125.0,2.2,37.0,1005.0,841.61,588.67
2016,7,3,13,15,918.5,124.0,2.3,37.0,988.5,803.69,565.89
2016,7,3,13,30,915.0,123.0,2.4,37.0,972.0,764.0,541.64
2016,7,3,13,45,910.0,122.0,2.55,37.0,948.0,721.68,514.16
2016,7,3,14,0,905.0,121.0,2.7,37.0,924.0,678.03,484.55
2016,7,3,14,15,898.0,119.0,2.8,36.5,893.5,631.22,452.65
2016,7,3,14,30,891.0,117.0,2.9,36.0,863.0,583.62,419.11
2016,7,3,14,45,882.0,115.0,3.05,36.0,826.5,534.45,382.61
2016,7,3,15,0,873.0,113.0,3.2,36.0,790.0,485.07,344.82
2016,7,3,15,15,861.0,110.5,3.3,35.5,748.5,434.09,305.37
2016,7,3,15,30,849.0,108.0,3.4,35.0,707.0,377.64,260.87
2016,7,3,15,45,834.0,105.0,3.5,34.5,661.0,326.24,219.09
2016,7,3,16,0,819.0,102.0,3.6,34.0,615.0,276.12,177.87
2016,7,3,16,15,799.0,98.5,3.7,33.5,565.5,226.13,137.44
2016,7,3,16,30,779.0,95.0,3.8,33.0,516.0,178.31,100.65
2016,7,3,16,45,753.0,90.5,3.9,32.5,465.0,131.48,69.05
2016,7,3,17,0,727.0,86.0,4.0,32.0,414.0,87.76,47.23
2016,7,3,17,15,691.5,81.0,4.0,31.0,361.5,51.78,37.72
2016,7,3,17,30,656.0,76.0,4.0,30.0,309.0,50.52,36.95
2016,7,3,17,45,607.5,69.5,4.0,29.0,258.5,47.91,34.98
2016,7,3,18,0,559.0,63.0,4.0,28.0,208.0,45.12,32.74
2016,7,3,18,15,487.0,54.5,3.9,26.5,160.5,40.39,28.75
2016,7,3,18,30,415.0,46.0,3.8,25.0,113.0,35.41,24.31
2016,7,3,18,45,305.5,34.5,3.75,24.0,74.5,27.26,16.81
2016,7,3,19,0,196.0,23.0,3.7,23.0,36.0,18.63,5.29
2016,7,3,19,15,98.0,11.5,3.55,22.0,18.0,10.96,0.0
2016,7,3,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,4,5,15,149.0,16.5,1.6,15.5,32.0,101.97,28.59
2016,7,4,5,30,298.0,33.0,1.6,16.0,64.0,209.37,159.63
2016,7,4,5,45,390.0,42.5,1.65,16.5,106.5,282.82,226.59
2016,7,4,6,0,482.0,52.0,1.7,17.0,149.0,364.54,296.38
2016,7,4,6,15,377.5,80.0,1.65,18.0,169.0,351.34,286.51
2016,7,4,6,30,273.0,108.0,1.6,19.0,189.0,319.63,260.27
2016,7,4,6,45,299.5,124.0,1.55,20.0,228.5,366.25,296.59
2016,7,4,7,0,326.0,140.0,1.5,21.0,268.0,414.29,332.18
2016,7,4,7,15,539.0,114.0,1.5,22.0,361.0,578.03,456.16
2016,7,4,7,30,752.0,88.0,1.5,23.0,454.0,732.98,562.92
2016,7,4,7,45,776.0,91.5,1.5,24.0,504.5,780.0,589.69
2016,7,4,8,0,800.0,95.0,1.5,25.0,555.0,826.2,616.19
2016,7,4,8,15,818.0,98.0,1.6,26.0,603.5,865.32,638.47
2016,7,4,8,30,836.0,101.0,1.7,27.0,652.0,902.78,659.34
2016,7,4,8,45,850.0,103.5,1.8,28.0,696.5,925.92,670.71
2016,7,4,9,0,864.0,106.0,1.9,29.0,741.0,954.81,685.81
2016,7,4,9,15,875.0,108.5,1.95,29.5,780.5,978.36,698.14
2016,7,4,9,30,886.0,111.0,2.0,30.0,820.0,999.24,708.84
2016,7,4,9,45,890.0,115.0,2.15,31.0,853.0,1011.98,714.22
2016,7,4,10,0,894.0,119.0,2.3,32.0,886.0,1021.64,717.77
2016,7,4,10,15,900.5,120.5,2.4,32.0,914.0,1028.02,721.75
2016,7,4,10,30,907.0,122.0,2.5,32.0,942.0,1031.29,723.92
2016,7,4,10,45,911.0,123.0,2.7,32.5,963.0,1028.42,721.9
2016,7,4,11,0,915.0,124.0,2.9,33.0,984.0,1022.42,717.95
2016,7,4,11,15,918.0,125.0,3.05,33.0,998.0,1012.32,712.5
2016,7,4,11,30,921.0,126.0,3.2,33.0,1012.0,999.16,705.15
2016,7,4,11,45,922.5,126.0,3.35,33.5,1018.0,980.69,693.01
2016,7,4,12,0,924.0,126.0,3.5,34.0,1024.0,959.43,679.12
2016,7,4,12,15,923.5,126.0,3.6,34.0,1022.5,933.75,663.44
2016,7,4,12,30,923.0,126.0,3.7,34.0,1021.0,905.62,646.13
2016,7,4,12,45,930.5,119.5,3.85,34.0,1014.5,875.95,627.95
2016,7,4,13,0,938.0,113.0,4.0,34.0,1008.0,843.63,607.85
2016,7,4,13,15,935.0,112.5,4.1,34.0,991.5,806.05,583.84
2016,7,4,13,30,932.0,112.0,4.2,34.0,975.0,766.62,558.37
2016,7,4,13,45,927.5,110.5,4.3,34.0,951.5,723.61,529.1
2016,7,4,14,0,923.0,109.0,4.4,34.0,928.0,679.2,497.39
2016,7,4,14,15,917.0,107.5,4.4,33.5,898.0,632.68,464.11
2016,7,4,14,30,911.0,106.0,4.4,33.0,868.0,585.24,429.21
2016,7,4,14,45,904.0,103.5,4.4,33.0,832.0,535.77,391.0
2016,7,4,15,0,897.0,101.0,4.4,33.0,796.0,485.88,351.48
2016,7,4,15,15,886.0,99.0,4.35,32.5,755.0,434.59,310.56
2016,7,4,15,30,875.0,97.0,4.3,32.0,714.0,383.68,268.85
2016,7,4,15,45,863.0,93.5,4.3,31.5,668.5,331.85,225.71
2016,7,4,16,0,851.0,90.0,4.3,31.0,623.0,280.9,182.9
2016,7,4,16,15,832.5,87.0,4.2,30.5,573.5,223.17,135.72
2016,7,4,16,30,814.0,84.0,4.1,30.0,524.0,174.23,97.36
2016,7,4,16,45,792.0,80.0,4.1,29.5,473.0,126.36,64.5
2016,7,4,17,0,770.0,76.0,4.1,29.0,422.0,81.17,41.77
2016,7,4,17,15,737.5,71.5,3.95,28.0,370.0,49.87,36.62
2016,7,4,17,30,705.0,67.0,3.8,27.0,318.0,48.39,35.65
2016,7,4,17,45,660.5,61.0,3.7,26.5,266.5,45.49,33.32
2016,7,4,18,0,616.0,55.0,3.6,26.0,215.0,38.7,27.55
2016,7,4,18,15,547.0,48.0,3.4,25.0,166.5,34.95,24.3
2016,7,4,18,30,478.0,41.0,3.2,24.0,118.0,31.01,20.7
2016,7,4,18,45,367.0,31.0,3.05,23.5,78.0,24.08,14.23
2016,7,4,19,0,256.0,21.0,2.9,23.0,38.0,16.76,4.04
2016,7,4,19,15,128.0,10.5,2.85,22.0,19.0,10.01,0.0
2016,7,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,167.5,15.5,1.75,14.5,32.5,107.99,24.41
2016,7,5,5,30,335.0,31.0,1.8,15.0,65.0,224.69,171.57
2016,7,5,5,45,428.0,40.0,1.9,15.5,109.0,299.46,240.82
2016,7,5,6,0,521.0,49.0,2.0,16.0,153.0,382.68,312.47
2016,7,5,6,15,260.5,66.5,2.0,17.0,118.5,261.01,214.64
2016,7,5,6,30,0.0,84.0,2.0,18.0,84.0,81.83,63.04
2016,7,5,6,45,0.0,101.5,2.05,19.0,101.5,99.2,77.33
2016,7,5,7,0,0.0,119.0,2.1,20.0,119.0,116.44,90.92
2016,7,5,7,15,119.0,158.5,2.1,20.5,216.5,272.46,219.29
2016,7,5,7,30,238.0,198.0,2.1,21.0,314.0,430.9,342.8
2016,7,5,7,45,536.0,141.0,2.15,22.0,438.5,639.85,501.78
2016,7,5,8,0,834.0,84.0,2.2,23.0,563.0,841.92,639.81
2016,7,5,8,15,850.5,86.5,2.3,23.5,611.5,872.58,656.39
2016,7,5,8,30,867.0,89.0,2.4,24.0,660.0,908.85,678.21
2016,7,5,8,45,881.5,90.5,2.5,25.0,704.5,940.1,695.09
2016,7,5,9,0,896.0,92.0,2.6,26.0,749.0,969.08,710.33
2016,7,5,9,15,905.5,94.0,2.75,26.5,788.5,991.32,722.94
2016,7,5,9,30,915.0,96.0,2.9,27.0,828.0,1010.76,733.81
2016,7,5,9,45,925.5,95.5,3.05,28.0,862.5,1025.5,740.24
2016,7,5,10,0,936.0,95.0,3.2,29.0,897.0,1037.27,744.81
2016,7,5,10,15,941.0,96.0,3.3,29.0,924.5,1042.09,747.61
2016,7,5,10,30,946.0,97.0,3.4,29.0,952.0,1043.69,748.53
2016,7,5,10,45,950.0,98.0,3.55,29.5,973.0,1041.04,745.76
2016,7,5,11,0,954.0,99.0,3.7,30.0,994.0,1035.13,741.0
2016,7,5,11,15,956.5,99.5,3.8,30.0,1007.5,1024.03,734.16
2016,7,5,11,30,959.0,100.0,3.9,30.0,1021.0,1009.77,725.38
2016,7,5,11,45,960.0,100.0,4.0,30.5,1027.0,990.56,712.01
2016,7,5,12,0,961.0,100.0,4.1,31.0,1033.0,968.44,696.83
2016,7,5,12,15,960.5,100.0,4.2,31.0,1032.0,942.22,680.39
2016,7,5,12,30,960.0,100.0,4.3,31.0,1031.0,913.42,662.2
2016,7,5,12,45,953.0,103.5,4.4,31.5,1020.0,879.99,639.54
2016,7,5,13,0,946.0,107.0,4.5,32.0,1009.0,844.54,615.47
2016,7,5,13,15,943.0,106.5,4.5,31.5,992.5,806.73,591.77
2016,7,5,13,30,940.0,106.0,4.5,31.0,976.0,767.04,566.51
2016,7,5,13,45,935.0,105.0,4.55,31.0,952.5,723.85,536.64
2016,7,5,14,0,930.0,104.0,4.6,31.0,929.0,679.26,504.17
2016,7,5,14,15,924.0,102.5,4.6,30.5,899.0,632.45,470.21
2016,7,5,14,30,918.0,101.0,4.6,30.0,869.0,584.71,434.59
2016,7,5,14,45,910.0,99.0,4.65,30.0,832.5,534.85,395.65
2016,7,5,15,0,902.0,97.0,4.7,30.0,796.0,484.65,355.39
2016,7,5,15,15,891.5,95.0,4.65,29.5,755.0,433.32,313.76
2016,7,5,15,30,881.0,93.0,4.6,29.0,714.0,382.32,271.29
2016,7,5,15,45,867.5,90.0,4.6,29.0,668.0,330.14,226.81
2016,7,5,16,0,854.0,87.0,4.6,29.0,622.0,279.0,182.97
2016,7,5,16,15,836.0,84.5,4.55,28.5,573.0,228.58,140.94
2016,7,5,16,30,818.0,82.0,4.5,28.0,524.0,172.88,97.0
2016,7,5,16,45,794.0,78.0,4.45,27.5,472.5,124.61,63.66
2016,7,5,17,0,770.0,74.0,4.4,27.0,421.0,79.2,40.75
2016,7,5,17,15,737.5,70.0,4.3,26.0,368.5,48.7,35.96
2016,7,5,17,30,705.0,66.0,4.2,25.0,316.0,47.58,35.27
2016,7,5,17,45,658.5,60.5,4.15,24.5,264.5,45.08,33.26
2016,7,5,18,0,612.0,55.0,4.1,24.0,213.0,38.71,27.81
2016,7,5,18,15,542.0,48.0,3.95,23.0,165.0,34.96,24.53
2016,7,5,18,30,472.0,41.0,3.8,22.0,117.0,31.02,20.9
2016,7,5,18,45,360.0,31.0,3.7,21.0,77.5,24.1,14.41
2016,7,5,19,0,248.0,21.0,3.6,20.0,38.0,16.78,3.99
2016,7,5,19,15,124.0,10.5,3.5,19.5,19.0,10.01,0.0
2016,7,5,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,176.5,15.0,2.8,13.5,33.0,110.57,17.67
2016,7,6,5,30,353.0,30.0,2.8,14.0,66.0,231.82,177.47
2016,7,6,5,45,448.0,38.5,2.85,14.5,110.5,307.67,249.01
2016,7,6,6,0,543.0,47.0,2.9,15.0,155.0,392.18,322.63
2016,7,6,6,15,286.5,77.0,2.85,15.5,135.5,290.82,240.94
2016,7,6,6,30,30.0,107.0,2.8,16.0,116.0,136.93,110.34
2016,7,6,6,45,35.5,127.5,2.8,17.0,140.0,163.39,132.14
2016,7,6,7,0,41.0,148.0,2.8,18.0,164.0,189.96,153.16
2016,7,6,7,15,95.5,176.5,2.75,19.0,221.0,264.55,213.64
2016,7,6,7,30,150.0,205.0,2.7,20.0,278.0,355.01,284.3
2016,7,6,7,45,497.5,143.5,2.7,21.0,422.0,603.35,479.19
2016,7,6,8,0,845.0,82.0,2.7,22.0,566.0,841.16,645.78
2016,7,6,8,15,861.0,84.5,2.75,22.5,614.0,879.07,666.99
2016,7,6,8,30,877.0,87.0,2.8,23.0,662.0,915.18,688.42
2016,7,6,8,45,889.0,89.5,2.85,24.0,706.5,945.51,704.37
2016,7,6,9,0,901.0,92.0,2.9,25.0,751.0,973.43,718.58
2016,7,6,9,15,910.5,93.5,3.0,25.5,790.5,995.2,730.49
2016,7,6,9,30,920.0,95.0,3.1,26.0,830.0,1014.18,740.65
2016,7,6,9,45,918.5,102.0,3.25,27.0,862.0,1025.4,744.77
2016,7,6,10,0,917.0,109.0,3.4,28.0,894.0,1033.25,746.83
2016,7,6,10,15,922.5,110.0,3.55,28.5,921.5,1038.35,748.71
2016,7,6,10,30,928.0,111.0,3.7,29.0,949.0,1040.29,748.65
2016,7,6,10,45,932.0,112.0,3.85,29.5,970.0,1037.53,745.69
2016,7,6,11,0,936.0,113.0,4.0,30.0,991.0,1031.57,740.78
2016,7,6,11,15,938.0,113.5,4.1,30.0,1004.5,1019.99,733.53
2016,7,6,11,30,940.0,114.0,4.2,30.0,1018.0,1005.33,724.38
2016,7,6,11,45,941.5,114.0,4.3,30.5,1024.0,986.73,711.28
2016,7,6,12,0,943.0,114.0,4.4,31.0,1030.0,965.26,696.4
2016,7,6,12,15,942.5,114.0,4.5,31.0,1028.0,939.29,679.98
2016,7,6,12,30,942.0,114.0,4.6,31.0,1026.0,910.81,661.86
2016,7,6,12,45,943.5,111.0,4.7,31.0,1017.5,878.86,641.46
2016,7,6,13,0,945.0,108.0,4.8,31.0,1009.0,844.54,619.46
2016,7,6,13,15,941.5,107.0,4.85,30.5,992.0,805.93,595.3
2016,7,6,13,30,938.0,106.0,4.9,30.0,975.0,765.5,569.54
2016,7,6,13,45,933.5,104.5,5.0,30.0,951.0,722.27,539.63
2016,7,6,14,0,929.0,103.0,5.1,30.0,927.0,677.62,507.0
2016,7,6,14,15,921.5,101.5,5.15,29.5,896.0,629.97,472.17
2016,7,6,14,30,914.0,100.0,5.2,29.0,865.0,581.52,435.73
2016,7,6,14,45,906.0,98.0,5.3,29.0,828.5,531.83,396.54
2016,7,6,15,0,898.0,96.0,5.4,29.0,792.0,481.81,356.03
2016,7,6,15,15,886.0,94.0,5.35,28.5,750.0,430.07,313.66
2016,7,6,15,30,874.0,92.0,5.3,28.0,708.0,378.8,270.62
2016,7,6,15,45,860.5,89.0,5.3,27.5,661.5,326.97,226.46
2016,7,6,16,0,847.0,86.0,5.3,27.0,615.0,276.16,182.83
2016,7,6,16,15,827.5,83.0,5.2,26.5,566.0,225.41,140.14
2016,7,6,16,30,808.0,80.0,5.1,26.0,517.0,169.51,95.65
2016,7,6,16,45,784.0,76.0,5.05,25.5,465.5,121.72,62.39
2016,7,6,17,0,760.0,72.0,5.0,25.0,414.0,76.8,39.62
2016,7,6,17,15,727.0,68.0,4.8,24.0,362.0,47.11,34.91
2016,7,6,17,30,694.0,64.0,4.6,23.0,310.0,45.92,34.15
2016,7,6,17,45,648.5,58.5,4.45,22.5,259.5,43.35,32.06
2016,7,6,18,0,603.0,53.0,4.3,22.0,209.0,37.11,26.67
2016,7,6,18,15,534.5,46.5,4.05,21.0,161.5,33.71,23.67
2016,7,6,18,30,466.0,40.0,3.8,20.0,114.0,30.16,20.35
2016,7,6,18,45,357.0,30.0,3.6,19.5,75.0,23.21,13.77
2016,7,6,19,0,248.0,20.0,3.4,19.0,36.0,15.86,3.29
2016,7,6,19,15,124.0,10.0,3.3,18.5,18.0,9.53,0.0
2016,7,6,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,173.0,14.0,2.45,13.5,31.5,106.99,8.25
2016,7,7,5,30,346.0,28.0,2.4,14.0,63.0,225.77,171.89
2016,7,7,5,45,440.5,36.0,2.4,14.5,106.0,300.06,242.36
2016,7,7,6,0,535.0,44.0,2.4,15.0,149.0,383.13,314.59
2016,7,7,6,15,278.5,74.0,2.35,15.5,130.0,281.76,233.04
2016,7,7,6,30,22.0,104.0,2.3,16.0,111.0,127.85,102.51
2016,7,7,6,45,27.5,124.0,2.3,17.0,134.0,153.43,123.63
2016,7,7,7,0,33.0,144.0,2.3,18.0,157.0,179.14,144.01
2016,7,7,7,15,97.0,174.0,2.3,19.0,219.5,262.67,211.96
2016,7,7,7,30,161.0,204.0,2.3,20.0,282.0,362.69,290.1
2016,7,7,7,45,498.0,139.5,2.35,21.0,417.5,598.62,474.55
2016,7,7,8,0,835.0,75.0,2.4,22.0,553.0,823.34,631.41
2016,7,7,8,15,851.0,77.5,2.45,22.5,600.5,861.13,652.62
2016,7,7,8,30,867.0,80.0,2.5,23.0,648.0,897.16,674.03
2016,7,7,8,45,880.0,81.5,2.6,24.0,692.0,927.19,690.29
2016,7,7,9,0,893.0,83.0,2.7,25.0,736.0,954.93,704.89
2016,7,7,9,15,902.5,85.0,2.8,25.5,775.0,977.34,717.31
2016,7,7,9,30,912.0,87.0,2.9,26.0,814.0,996.97,727.96
2016,7,7,9,45,919.0,88.0,3.0,27.0,848.0,1010.09,733.01
2016,7,7,10,0,926.0,89.0,3.1,28.0,882.0,1020.18,736.2
2016,7,7,10,15,931.5,90.5,3.25,28.5,909.5,1026.19,738.74
2016,7,7,10,30,937.0,92.0,3.4,29.0,937.0,1029.0,739.33
2016,7,7,10,45,940.0,93.0,3.55,29.5,957.5,1025.56,736.02
2016,7,7,11,0,943.0,94.0,3.7,30.0,978.0,1018.91,730.78
2016,7,7,11,15,945.0,94.5,3.8,30.0,991.5,1007.6,723.76
2016,7,7,11,30,947.0,95.0,3.9,30.0,1005.0,993.18,714.82
2016,7,7,11,45,947.0,96.0,4.05,30.5,1010.5,974.36,701.94
2016,7,7,12,0,947.0,97.0,4.2,31.0,1016.0,952.67,687.23
2016,7,7,12,15,947.0,97.0,4.25,31.0,1015.0,927.3,670.98
2016,7,7,12,30,947.0,97.0,4.3,31.0,1014.0,899.34,653.01
2016,7,7,12,45,934.5,104.0,4.4,31.5,1002.0,865.02,629.67
2016,7,7,13,0,922.0,111.0,4.5,32.0,990.0,828.96,605.12
2016,7,7,13,15,919.0,110.5,4.5,31.5,974.0,791.96,581.84
2016,7,7,13,30,916.0,110.0,4.5,31.0,958.0,753.13,557.05
2016,7,7,13,45,911.0,109.0,4.55,31.0,934.5,710.84,527.5
2016,7,7,14,0,906.0,108.0,4.6,31.0,911.0,667.2,495.64
2016,7,7,14,15,899.5,107.0,4.6,30.5,881.0,621.5,462.4
2016,7,7,14,30,893.0,106.0,4.6,30.0,851.0,574.96,427.58
2016,7,7,14,45,884.5,104.0,4.65,30.0,815.5,525.94,389.26
2016,7,7,15,0,876.0,102.0,4.7,30.0,780.0,476.66,349.71
2016,7,7,15,15,865.0,99.5,4.7,29.5,739.0,425.92,308.65
2016,7,7,15,30,854.0,97.0,4.7,29.0,698.0,375.57,266.82
2016,7,7,15,45,840.5,94.0,4.7,29.0,653.0,324.67,223.39
2016,7,7,16,0,827.0,91.0,4.7,29.0,608.0,268.01,175.49
2016,7,7,16,15,808.5,88.0,4.65,28.5,559.5,218.22,134.0
2016,7,7,16,30,790.0,85.0,4.6,28.0,511.0,170.42,96.27
2016,7,7,16,45,766.0,81.0,4.55,27.5,460.5,123.51,64.03
2016,7,7,17,0,742.0,77.0,4.5,27.0,410.0,79.47,42.06
2016,7,7,17,15,708.5,72.5,4.4,26.0,359.0,50.62,37.59
2016,7,7,17,30,675.0,68.0,4.3,25.0,308.0,44.65,32.76
2016,7,7,17,45,629.5,62.5,4.25,24.5,257.5,42.55,31.08
2016,7,7,18,0,584.0,57.0,4.2,24.0,207.0,40.32,29.19
2016,7,7,18,15,514.0,49.5,4.0,23.0,160.0,36.23,25.62
2016,7,7,18,30,444.0,42.0,3.8,22.0,113.0,31.94,21.67
2016,7,7,18,45,335.5,31.5,3.65,21.0,74.5,24.6,14.79
2016,7,7,19,0,227.0,21.0,3.5,20.0,36.0,16.84,3.53
2016,7,7,19,15,113.5,10.5,3.35,19.5,18.0,10.01,0.0
2016,7,7,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,182.0,13.5,2.45,13.5,31.5,109.51,0.0
2016,7,8,5,30,364.0,27.0,2.5,14.0,63.0,232.76,176.38
2016,7,8,5,45,455.0,35.0,2.55,14.5,106.0,305.86,246.88
2016,7,8,6,0,546.0,43.0,2.6,15.0,149.0,387.5,318.25
2016,7,8,6,15,286.5,74.0,2.55,15.5,131.0,286.48,237.09
2016,7,8,6,30,27.0,105.0,2.5,16.0,113.0,132.63,106.64
2016,7,8,6,45,32.0,125.0,2.5,17.0,136.5,158.0,127.57
2016,7,8,7,0,37.0,145.0,2.5,18.0,160.0,183.47,147.71
2016,7,8,7,15,417.5,107.0,2.45,19.0,306.5,467.02,381.01
2016,7,8,7,30,798.0,69.0,2.4,20.0,453.0,744.35,585.3
2016,7,8,7,45,818.5,72.0,2.4,21.0,503.5,782.39,605.81
2016,7,8,8,0,839.0,75.0,2.4,22.0,554.0,826.23,631.81
2016,7,8,8,15,854.5,77.5,2.4,22.5,601.5,863.7,654.02
2016,7,8,8,30,870.0,80.0,2.4,23.0,649.0,899.38,674.72
2016,7,8,8,45,882.5,82.0,2.4,24.0,693.5,929.63,690.19
2016,7,8,9,0,895.0,84.0,2.4,25.0,738.0,957.53,703.92
2016,7,8,9,15,904.5,85.5,2.45,25.5,777.0,979.41,715.49
2016,7,8,9,30,914.0,87.0,2.5,26.0,816.0,998.52,725.32
2016,7,8,9,45,922.5,88.0,2.55,27.0,850.0,1013.18,730.91
2016,7,8,10,0,931.0,89.0,2.6,28.0,884.0,1024.79,734.64
2016,7,8,10,15,936.0,90.0,2.7,28.5,911.5,1029.8,736.23
2016,7,8,10,30,941.0,91.0,2.8,29.0,939.0,1031.6,735.95
2016,7,8,10,45,945.5,91.0,2.9,30.0,960.0,1028.62,731.3
2016,7,8,11,0,950.0,91.0,3.0,31.0,981.0,1022.41,724.76
2016,7,8,11,15,952.0,91.5,3.1,31.5,994.5,1011.08,716.57
2016,7,8,11,30,954.0,92.0,3.2,32.0,1008.0,996.62,706.5
2016,7,8,11,45,955.0,92.5,3.3,32.5,1014.0,978.17,693.98
2016,7,8,12,0,956.0,93.0,3.4,33.0,1020.0,956.8,679.65
2016,7,8,12,15,955.5,92.5,3.5,33.0,1018.0,930.36,663.45
2016,7,8,12,30,955.0,92.0,3.6,33.0,1016.0,901.34,645.51
2016,7,8,12,45,949.0,95.0,3.75,33.5,1006.0,868.54,623.96
2016,7,8,13,0,943.0,98.0,3.9,34.0,996.0,833.67,600.91
2016,7,8,13,15,939.5,97.0,4.0,34.0,979.5,795.22,576.31
2016,7,8,13,30,936.0,96.0,4.1,34.0,963.0,754.92,550.21
2016,7,8,13,45,931.5,95.0,4.2,34.0,939.0,712.26,521.52
2016,7,8,14,0,927.0,94.0,4.3,34.0,915.0,668.17,489.93
2016,7,8,14,15,920.5,93.0,4.35,33.5,885.0,621.64,456.65
2016,7,8,14,30,914.0,92.0,4.4,33.0,855.0,574.23,421.72
2016,7,8,14,45,905.5,90.0,4.45,33.0,818.5,524.3,383.12
2016,7,8,15,0,897.0,88.0,4.5,33.0,782.0,474.09,343.27
2016,7,8,15,15,886.0,86.0,4.55,32.5,741.0,422.81,302.25
2016,7,8,15,30,875.0,84.0,4.6,32.0,700.0,371.9,260.43
2016,7,8,15,45,861.5,81.5,4.7,31.5,654.5,320.42,217.43
2016,7,8,16,0,848.0,79.0,4.8,31.0,609.0,269.97,174.88
2016,7,8,16,15,830.0,76.5,4.8,30.5,560.5,219.87,133.36
2016,7,8,16,30,812.0,74.0,4.8,30.0,512.0,171.6,95.54
2016,7,8,16,45,789.5,70.5,4.85,29.5,461.5,116.89,57.51
2016,7,8,17,0,767.0,67.0,4.9,29.0,411.0,72.09,35.55
2016,7,8,17,15,735.5,63.5,4.8,28.0,359.5,43.71,31.43
2016,7,8,17,30,704.0,60.0,4.7,27.0,308.0,42.76,30.87
2016,7,8,17,45,661.0,54.5,4.65,26.5,258.0,40.06,28.68
2016,7,8,18,0,618.0,49.0,4.6,26.0,208.0,37.22,26.27
2016,7,8,18,15,550.5,43.0,4.3,25.0,161.0,33.74,23.25
2016,7,8,18,30,483.0,37.0,4.0,24.0,114.0,27.63,17.81
2016,7,8,18,45,375.5,28.0,3.75,23.5,75.0,21.49,12.02
2016,7,8,19,0,268.0,19.0,3.5,23.0,36.0,15.01,2.15
2016,7,8,19,15,134.0,9.5,3.35,22.0,18.0,9.05,0.0
2016,7,8,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,9,5,15,195.0,12.0,1.45,16.5,31.0,112.05,0.0
2016,7,9,5,30,390.0,24.0,1.5,17.0,62.0,235.9,175.22
2016,7,9,5,45,480.5,31.0,1.55,17.5,105.0,309.34,245.56
2016,7,9,6,0,571.0,38.0,1.6,18.0,148.0,390.9,315.51
2016,7,9,6,15,626.0,42.5,1.7,19.0,196.5,454.94,368.58
2016,7,9,6,30,681.0,47.0,1.8,20.0,245.0,522.65,421.93
2016,7,9,6,45,719.0,50.5,1.95,21.0,296.0,580.48,464.42
2016,7,9,7,0,757.0,54.0,2.1,22.0,347.0,633.59,501.26
2016,7,9,7,15,783.5,57.0,2.25,23.0,398.0,684.34,535.14
2016,7,9,7,30,810.0,60.0,2.4,24.0,449.0,735.1,568.03
2016,7,9,7,45,830.0,62.0,2.55,25.0,499.0,778.82,595.13
2016,7,9,8,0,850.0,64.0,2.7,26.0,549.0,821.52,620.99
2016,7,9,8,15,865.0,66.0,2.8,26.5,596.0,858.45,643.37
2016,7,9,8,30,880.0,68.0,2.9,27.0,643.0,893.55,664.31
2016,7,9,8,45,755.5,136.0,3.0,28.0,653.5,880.21,651.39
2016,7,9,9,0,631.0,204.0,3.1,29.0,664.0,853.24,629.91
2016,7,9,9,15,775.5,139.5,3.2,29.5,736.0,923.17,674.6
2016,7,9,9,30,920.0,75.0,3.3,30.0,808.0,990.34,715.87
2016,7,9,9,45,919.0,81.5,3.45,30.5,840.0,1002.07,721.28
2016,7,9,10,0,918.0,88.0,3.6,31.0,872.0,1010.45,725.06
2016,7,9,10,15,923.5,89.0,3.7,31.0,899.5,1015.99,728.26
2016,7,9,10,30,929.0,90.0,3.8,31.0,927.0,1018.36,729.57
2016,7,9,10,45,932.5,91.0,3.9,31.5,948.0,1015.55,726.22
2016,7,9,11,0,936.0,92.0,4.0,32.0,969.0,1009.53,720.96
2016,7,9,11,15,939.0,92.5,4.1,32.0,982.5,999.34,714.59
2016,7,9,11,30,942.0,93.0,4.2,32.0,996.0,986.03,706.31
2016,7,9,11,45,943.5,93.0,4.3,32.0,1002.5,967.78,694.88
2016,7,9,12,0,945.0,93.0,4.4,32.0,1009.0,946.63,681.61
2016,7,9,12,15,945.0,93.0,4.5,32.0,1008.0,921.38,665.64
2016,7,9,12,30,945.0,93.0,4.6,32.0,1007.0,893.53,647.91
2016,7,9,12,45,944.0,92.5,4.75,32.0,998.5,861.92,627.96
2016,7,9,13,0,943.0,92.0,4.9,32.0,990.0,828.02,606.46
2016,7,9,13,15,940.5,91.5,4.95,32.0,974.0,790.8,581.95
2016,7,9,13,30,938.0,91.0,5.0,32.0,958.0,751.66,555.92
2016,7,9,13,45,935.0,89.0,5.1,32.0,935.5,709.07,526.92
2016,7,9,14,0,932.0,87.0,5.2,32.0,913.0,664.94,494.74
2016,7,9,14,15,926.5,86.0,5.25,31.5,883.5,618.81,461.08
2016,7,9,14,30,921.0,85.0,5.3,31.0,854.0,571.69,425.67
2016,7,9,14,45,914.5,83.0,5.4,31.0,818.5,522.45,386.92
2016,7,9,15,0,908.0,81.0,5.5,31.0,783.0,472.71,346.72
2016,7,9,15,15,898.5,79.0,5.5,30.5,742.5,421.5,304.88
2016,7,9,15,30,889.0,77.0,5.5,30.0,702.0,370.51,262.13
2016,7,9,15,45,877.5,74.5,5.5,29.5,657.5,318.94,218.19
2016,7,9,16,0,866.0,72.0,5.5,29.0,613.0,268.2,174.62
2016,7,9,16,15,849.5,69.5,5.4,28.0,564.5,217.51,132.26
2016,7,9,16,30,833.0,67.0,5.3,27.0,516.0,168.51,93.5
2016,7,9,16,45,813.0,64.0,5.25,26.5,466.0,120.67,60.53
2016,7,9,17,0,793.0,61.0,5.2,26.0,416.0,75.17,38.3
2016,7,9,17,15,763.0,57.5,5.1,25.0,364.5,39.31,28.09
2016,7,9,17,30,733.0,54.0,5.0,24.0,313.0,38.14,27.31
2016,7,9,17,45,692.0,49.5,4.9,23.5,262.5,36.06,25.61
2016,7,9,18,0,651.0,45.0,4.8,23.0,212.0,33.88,23.75
2016,7,9,18,15,586.0,39.5,4.65,22.0,164.5,30.68,20.93
2016,7,9,18,30,521.0,34.0,4.5,21.0,117.0,27.39,17.86
2016,7,9,18,45,411.5,26.0,4.35,20.5,77.0,21.52,12.22
2016,7,9,19,0,302.0,18.0,4.2,20.0,37.0,15.37,2.1
2016,7,9,19,15,151.0,9.0,4.1,19.5,18.5,8.58,0.0
2016,7,9,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,14.0,3.2,11.5,31.5,112.03,0.0
2016,7,10,5,30,378.0,28.0,3.4,12.0,63.0,239.85,181.21
2016,7,10,5,45,479.5,35.0,3.6,13.0,108.0,317.67,257.96
2016,7,10,6,0,581.0,42.0,3.8,14.0,153.0,400.66,331.34
2016,7,10,6,15,638.0,47.5,3.85,14.5,203.5,467.89,389.63
2016,7,10,6,30,695.0,53.0,3.9,15.0,254.0,538.83,448.36
2016,7,10,6,45,736.0,56.5,3.95,15.5,306.5,599.46,495.61
2016,7,10,7,0,777.0,60.0,4.0,16.0,359.0,661.71,541.57
2016,7,10,7,15,803.5,63.0,4.0,16.5,411.5,713.39,577.86
2016,7,10,7,30,830.0,66.0,4.0,17.0,464.0,758.23,608.06
2016,7,10,7,45,851.0,68.5,4.05,18.0,515.5,803.97,637.24
2016,7,10,8,0,872.0,71.0,4.1,19.0,567.0,848.68,664.96
2016,7,10,8,15,887.5,73.0,4.1,19.5,615.5,886.53,688.3
2016,7,10,8,30,903.0,75.0,4.1,20.0,664.0,922.52,710.03
2016,7,10,8,45,914.5,77.0,4.1,21.0,708.5,952.65,726.05
2016,7,10,9,0,926.0,79.0,4.1,22.0,753.0,980.3,740.2
2016,7,10,9,15,935.0,80.5,4.1,22.5,793.0,1002.27,751.83
2016,7,10,9,30,944.0,82.0,4.1,23.0,833.0,1021.36,761.55
2016,7,10,9,45,949.5,84.0,4.2,23.5,867.0,1034.54,768.02
2016,7,10,10,0,955.0,86.0,4.3,24.0,901.0,1044.52,772.5
2016,7,10,10,15,960.5,87.5,4.35,24.5,929.5,1050.68,774.28
2016,7,10,10,30,966.0,89.0,4.4,25.0,958.0,1053.53,774.01
2016,7,10,10,45,969.5,90.0,4.45,25.5,979.5,1050.54,770.05
2016,7,10,11,0,973.0,91.0,4.5,26.0,1001.0,1044.21,764.08
2016,7,10,11,15,975.5,91.5,4.6,26.5,1015.5,1033.1,755.45
2016,7,10,11,30,978.0,92.0,4.7,27.0,1030.0,1018.77,745.09
2016,7,10,11,45,978.5,93.0,4.8,27.5,1036.5,999.9,731.82
2016,7,10,12,0,979.0,94.0,4.9,28.0,1043.0,978.03,716.62
2016,7,10,12,15,979.5,94.0,4.95,28.0,1042.0,952.35,699.97
2016,7,10,12,30,980.0,94.0,5.0,28.0,1041.0,923.94,681.47
2016,7,10,12,45,971.5,99.0,5.1,28.5,1031.0,890.11,658.19
2016,7,10,13,0,963.0,104.0,5.2,29.0,1021.0,854.23,633.44
2016,7,10,13,15,960.5,103.5,5.2,29.0,1005.0,816.16,607.81
2016,7,10,13,30,958.0,103.0,5.2,29.0,989.0,776.11,580.65
2016,7,10,13,45,956.0,100.5,5.25,29.0,966.0,732.84,550.39
2016,7,10,14,0,954.0,98.0,5.3,29.0,943.0,687.89,517.14
2016,7,10,14,15,948.5,96.5,5.3,29.0,912.5,640.24,480.96
2016,7,10,14,30,943.0,95.0,5.3,29.0,882.0,591.57,443.16
2016,7,10,14,45,937.0,93.0,5.35,29.0,846.0,541.42,403.41
2016,7,10,15,0,931.0,91.0,5.4,29.0,810.0,490.69,362.14
2016,7,10,15,15,921.0,89.0,5.35,28.5,768.5,438.03,318.91
2016,7,10,15,30,911.0,87.0,5.3,28.0,727.0,385.6,274.76
2016,7,10,15,45,899.0,84.0,5.25,28.0,680.5,332.23,228.68
2016,7,10,16,0,887.0,81.0,5.2,28.0,634.0,279.72,183.19
2016,7,10,16,15,869.5,78.5,5.1,27.5,584.0,227.61,139.42
2016,7,10,16,30,852.0,76.0,5.0,27.0,534.0,177.28,99.55
2016,7,10,16,45,830.5,72.0,4.95,26.5,482.0,120.17,59.57
2016,7,10,17,0,809.0,68.0,4.9,26.0,430.0,72.89,36.48
2016,7,10,17,15,778.0,64.5,4.7,25.5,377.0,44.69,32.63
2016,7,10,17,30,747.0,61.0,4.5,25.0,324.0,43.77,32.01
2016,7,10,17,45,703.0,56.0,4.35,24.5,271.5,41.51,30.19
2016,7,10,18,0,659.0,51.0,4.2,24.0,219.0,39.15,28.18
2016,7,10,18,15,590.0,44.5,3.85,23.0,169.5,35.28,24.79
2016,7,10,18,30,521.0,38.0,3.5,22.0,120.0,28.63,18.83
2016,7,10,18,45,405.0,29.0,3.2,21.0,78.5,22.5,12.98
2016,7,10,19,0,289.0,20.0,2.9,20.0,37.0,16.04,2.02
2016,7,10,19,15,144.5,10.0,2.9,19.5,18.5,9.53,0.0
2016,7,10,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,183.0,13.5,1.65,13.5,30.5,108.12,0.0
2016,7,11,5,30,366.0,27.0,1.6,14.0,61.0,232.62,172.31
2016,7,11,5,45,470.0,34.5,1.6,15.0,106.0,311.56,248.92
2016,7,11,6,0,574.0,42.0,1.6,16.0,151.0,395.98,321.36
2016,7,11,6,15,633.0,47.5,1.6,17.0,201.5,464.12,377.72
2016,7,11,6,30,692.0,53.0,1.6,18.0,252.0,536.13,434.14
2016,7,11,6,45,734.5,56.5,1.65,19.0,305.0,597.67,479.24
2016,7,11,7,0,777.0,60.0,1.7,20.0,358.0,660.96,522.82
2016,7,11,7,15,804.5,63.5,1.8,21.0,411.0,714.08,557.73
2016,7,11,7,30,832.0,67.0,1.9,22.0,464.0,760.4,586.81
2016,7,11,7,45,853.0,69.0,2.05,23.0,515.5,805.58,614.78
2016,7,11,8,0,874.0,71.0,2.2,24.0,567.0,849.74,641.46
2016,7,11,8,15,889.0,73.5,2.25,25.0,615.5,887.85,662.68
2016,7,11,8,30,904.0,76.0,2.3,26.0,664.0,924.04,682.29
2016,7,11,8,45,915.5,77.5,2.4,27.0,708.5,953.61,697.75
