Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,0,927.0,79.0,2.5,28.0,753.0,980.71,711.5
2016,7,11,9,15,935.5,81.0,2.55,28.5,793.0,1002.82,722.94
2016,7,11,9,30,944.0,83.0,2.6,29.0,833.0,1022.02,732.57
2016,7,11,9,45,945.0,88.0,2.65,29.5,866.0,1034.11,737.77
2016,7,11,10,0,946.0,93.0,2.7,30.0,899.0,1042.85,741.03
2016,7,11,10,15,951.0,94.0,2.75,30.5,927.0,1047.88,742.09
2016,7,11,10,30,956.0,95.0,2.8,31.0,955.0,1049.64,741.27
2016,7,11,10,45,958.5,96.5,2.9,31.5,975.5,1046.15,737.78
2016,7,11,11,0,961.0,98.0,3.0,32.0,996.0,1039.36,732.37
2016,7,11,11,15,963.0,98.5,3.05,32.0,1009.5,1027.82,725.16
2016,7,11,11,30,965.0,99.0,3.1,32.0,1023.0,1013.09,716.06
2016,7,11,11,45,965.0,100.0,3.15,32.5,1029.0,993.89,702.78
2016,7,11,12,0,965.0,101.0,3.2,33.0,1035.0,971.75,687.74
2016,7,11,12,15,964.5,101.0,3.25,33.0,1033.5,945.43,671.48
2016,7,11,12,30,964.0,101.0,3.3,33.0,1032.0,916.49,653.5
2016,7,11,12,45,961.5,101.0,3.4,33.5,1022.5,883.4,631.75
2016,7,11,13,0,959.0,101.0,3.5,34.0,1013.0,848.05,608.45
2016,7,11,13,15,956.0,100.5,3.55,33.5,996.5,809.76,585.23
2016,7,11,13,30,953.0,100.0,3.6,33.0,980.0,769.53,560.4
2016,7,11,13,45,948.0,99.0,3.65,33.0,956.0,725.75,530.88
2016,7,11,14,0,943.0,98.0,3.7,33.0,932.0,680.53,498.56
2016,7,11,14,15,936.5,97.0,3.8,33.0,901.5,633.18,464.08
2016,7,11,14,30,930.0,96.0,3.9,33.0,871.0,584.91,427.97
2016,7,11,14,45,921.5,94.5,4.0,33.0,834.5,534.52,389.32
2016,7,11,15,0,913.0,93.0,4.1,33.0,798.0,483.8,349.32
2016,7,11,15,15,902.0,91.0,4.1,32.5,756.0,431.59,307.67
2016,7,11,15,30,891.0,89.0,4.1,32.0,714.0,379.72,265.16
2016,7,11,15,45,877.0,86.5,4.2,31.5,668.0,327.13,221.41
2016,7,11,16,0,863.0,84.0,4.3,31.0,622.0,275.6,178.13
2016,7,11,16,15,845.0,81.0,4.3,30.5,572.5,224.18,135.76
2016,7,11,16,30,827.0,78.0,4.3,30.0,523.0,167.4,91.59
2016,7,11,16,45,803.0,75.0,4.35,29.5,471.5,119.29,59.27
2016,7,11,17,0,779.0,72.0,4.4,29.0,420.0,74.05,37.95
2016,7,11,17,15,746.5,67.5,4.3,28.0,367.5,46.94,34.16
2016,7,11,17,30,714.0,63.0,4.2,27.0,315.0,45.32,33.05
2016,7,11,17,45,668.5,58.0,4.1,26.5,263.0,43.15,31.32
2016,7,11,18,0,623.0,53.0,4.0,26.0,211.0,37.33,26.37
2016,7,11,18,15,552.0,46.0,3.75,25.0,163.0,33.51,23.04
2016,7,11,18,30,481.0,39.0,3.5,24.0,115.0,29.5,19.37
2016,7,11,18,45,365.5,29.5,3.25,23.0,75.0,22.97,13.19
2016,7,11,19,0,250.0,20.0,3.0,22.0,35.0,16.07,1.47
2016,7,11,19,15,125.0,10.0,2.95,21.0,17.5,9.53,0.0
2016,7,11,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,197.0,12.5,2.25,13.5,30.5,111.96,0.0
2016,7,12,5,30,394.0,25.0,2.3,14.0,61.0,237.01,174.52
2016,7,12,5,45,494.0,32.5,2.4,14.5,106.0,316.23,253.88
2016,7,12,6,0,594.0,40.0,2.5,15.0,151.0,404.27,330.89
2016,7,12,6,15,651.5,45.0,2.5,16.0,202.0,471.59,387.66
2016,7,12,6,30,709.0,50.0,2.5,17.0,253.0,542.67,444.5
2016,7,12,6,45,749.0,53.5,2.5,18.0,306.0,603.1,489.28
2016,7,12,7,0,789.0,57.0,2.5,19.0,359.0,665.1,532.49
2016,7,12,7,15,815.5,60.5,2.5,20.0,412.0,711.42,562.46
2016,7,12,7,30,842.0,64.0,2.5,21.0,465.0,763.9,595.88
2016,7,12,7,45,862.0,66.0,2.5,22.0,516.0,808.63,622.73
2016,7,12,8,0,882.0,68.0,2.5,23.0,567.0,852.27,648.13
2016,7,12,8,15,896.5,70.5,2.55,24.0,615.5,890.22,669.46
2016,7,12,8,30,911.0,73.0,2.6,25.0,664.0,926.21,689.11
2016,7,12,8,45,922.0,74.5,2.7,26.0,708.5,955.54,704.5
2016,7,12,9,0,933.0,76.0,2.8,27.0,753.0,982.35,718.15
2016,7,12,9,15,941.5,78.0,2.9,27.5,793.0,1004.63,730.22
2016,7,12,9,30,950.0,80.0,3.0,28.0,833.0,1023.97,740.45
2016,7,12,9,45,955.0,82.0,3.15,28.5,867.0,1036.79,747.0
2016,7,12,10,0,960.0,84.0,3.3,29.0,901.0,1046.39,751.6
2016,7,12,10,15,965.0,85.0,3.45,29.5,928.5,1051.6,753.52
2016,7,12,10,30,970.0,86.0,3.6,30.0,956.0,1053.5,753.44
2016,7,12,10,45,973.0,86.5,3.75,30.5,977.0,1049.55,749.75
2016,7,12,11,0,976.0,87.0,3.9,31.0,998.0,1042.29,744.07
2016,7,12,11,15,978.0,87.5,4.0,31.0,1012.0,1030.76,736.93
2016,7,12,11,30,980.0,88.0,4.1,31.0,1026.0,1015.99,727.8
2016,7,12,11,45,980.5,88.5,4.2,31.5,1032.5,996.68,714.35
2016,7,12,12,0,981.0,89.0,4.3,32.0,1039.0,974.37,699.03
2016,7,12,12,15,981.0,89.0,4.35,32.0,1037.5,948.27,682.43
2016,7,12,12,30,981.0,89.0,4.4,32.0,1036.0,919.44,664.03
2016,7,12,12,45,968.0,97.0,4.5,32.0,1024.5,884.7,641.87
2016,7,12,13,0,955.0,105.0,4.6,32.0,1013.0,848.1,618.32
2016,7,12,13,15,952.0,104.5,4.6,32.0,996.5,809.89,593.14
2016,7,12,13,30,949.0,104.0,4.6,32.0,980.0,769.75,566.47
2016,7,12,13,45,946.0,102.0,4.65,32.0,957.0,726.54,536.72
2016,7,12,14,0,943.0,100.0,4.7,32.0,934.0,681.75,504.27
2016,7,12,14,15,937.0,99.0,4.7,31.5,903.5,634.64,470.14
2016,7,12,14,30,931.0,98.0,4.7,31.0,873.0,586.56,434.29
2016,7,12,14,45,924.5,95.0,4.75,31.0,837.0,535.8,394.73
2016,7,12,15,0,918.0,92.0,4.8,31.0,801.0,484.55,353.7
2016,7,12,15,15,907.5,90.0,4.8,30.5,759.5,432.25,311.38
2016,7,12,15,30,897.0,88.0,4.8,30.0,718.0,380.24,268.17
2016,7,12,15,45,885.5,85.0,4.8,30.0,672.5,327.65,223.25
2016,7,12,16,0,874.0,82.0,4.8,30.0,627.0,275.86,178.85
2016,7,12,16,15,856.5,79.5,4.7,29.5,577.0,224.34,136.05
2016,7,12,16,30,839.0,77.0,4.6,29.0,527.0,174.59,97.15
2016,7,12,16,45,818.0,73.0,4.6,28.5,475.5,118.13,58.23
2016,7,12,17,0,797.0,69.0,4.6,28.0,424.0,71.44,36.12
2016,7,12,17,15,765.0,65.0,4.45,27.0,371.0,45.1,32.76
2016,7,12,17,30,733.0,61.0,4.3,26.0,318.0,43.8,31.9
2016,7,12,17,45,689.0,56.0,4.15,25.5,266.0,41.55,30.09
2016,7,12,18,0,645.0,51.0,4.0,25.0,214.0,39.2,28.09
2016,7,12,18,15,574.5,44.5,3.65,24.0,165.0,35.35,24.72
2016,7,12,18,30,504.0,38.0,3.3,23.0,116.0,28.7,18.77
2016,7,12,18,45,386.5,28.5,2.95,22.5,75.5,22.13,12.5
2016,7,12,19,0,269.0,19.0,2.6,22.0,35.0,15.18,0.53
2016,7,12,19,15,134.5,9.5,2.5,21.0,17.5,9.05,0.0
2016,7,12,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,5,15,182.0,13.0,1.65,14.5,29.5,89.01,0.0
2016,7,13,5,30,364.0,26.0,1.7,15.0,59.0,229.73,166.52
2016,7,13,5,45,468.0,34.0,1.75,15.5,103.5,308.85,245.88
2016,7,13,6,0,572.0,42.0,1.8,16.0,148.0,393.41,319.41
2016,7,13,6,15,632.5,47.5,1.75,17.0,199.0,462.35,376.63
2016,7,13,6,30,693.0,53.0,1.7,18.0,250.0,535.27,433.85
2016,7,13,6,45,734.5,57.0,1.65,19.0,303.5,596.8,478.64
2016,7,13,7,0,776.0,61.0,1.6,20.0,357.0,660.0,521.52
2016,7,13,7,15,804.0,64.5,1.55,21.0,410.0,713.51,555.45
2016,7,13,7,30,832.0,68.0,1.5,22.0,463.0,760.23,583.3
2016,7,13,7,45,853.5,71.0,1.5,23.5,515.0,807.1,609.63
2016,7,13,8,0,875.0,74.0,1.5,25.0,567.0,852.95,634.33
2016,7,13,8,15,890.0,76.5,1.5,26.0,616.0,891.09,654.45
2016,7,13,8,30,905.0,79.0,1.5,27.0,665.0,927.3,672.96
2016,7,13,8,45,917.5,80.5,1.5,28.0,710.5,957.84,687.51
2016,7,13,9,0,930.0,82.0,1.5,29.0,756.0,985.93,700.35
2016,7,13,9,15,939.0,84.0,1.45,30.0,796.5,1008.58,708.93
2016,7,13,9,30,948.0,86.0,1.4,31.0,837.0,1028.3,715.64
2016,7,13,9,45,946.0,93.0,1.4,32.0,869.5,1039.69,718.12
2016,7,13,10,0,944.0,100.0,1.4,33.0,902.0,1047.59,718.67
2016,7,13,10,15,949.5,101.0,1.45,33.5,930.5,1053.03,720.19
2016,7,13,10,30,955.0,102.0,1.5,34.0,959.0,1055.2,719.89
2016,7,13,10,45,959.0,102.5,1.55,35.0,980.5,1052.06,715.13
2016,7,13,11,0,963.0,103.0,1.6,36.0,1002.0,1045.63,708.59
2016,7,13,11,15,965.0,103.5,1.65,36.0,1015.5,1033.99,702.04
2016,7,13,11,30,967.0,104.0,1.7,36.0,1029.0,1019.15,693.69
2016,7,13,11,45,968.5,104.0,1.8,36.5,1035.5,1000.26,682.19
2016,7,13,12,0,970.0,104.0,1.9,37.0,1042.0,978.38,668.88
2016,7,13,12,15,969.0,104.0,1.95,37.0,1040.5,951.43,653.28
2016,7,13,12,30,968.0,104.0,2.0,37.0,1039.0,921.87,636.03
2016,7,13,12,45,966.5,103.5,2.15,37.5,1029.5,888.95,616.2
2016,7,13,13,0,965.0,103.0,2.3,38.0,1020.0,853.71,594.64
2016,7,13,13,15,961.5,102.5,2.4,38.0,1003.0,814.76,571.31
2016,7,13,13,30,958.0,102.0,2.5,38.0,986.0,773.89,546.42
2016,7,13,13,45,953.0,101.0,2.6,38.0,962.0,729.83,518.16
2016,7,13,14,0,948.0,100.0,2.7,38.0,938.0,684.32,487.14
2016,7,13,14,15,941.5,99.0,2.75,37.5,907.0,636.66,454.51
2016,7,13,14,30,935.0,98.0,2.8,37.0,876.0,588.07,420.14
2016,7,13,14,45,926.0,96.5,2.9,37.0,839.0,537.11,382.28
2016,7,13,15,0,917.0,95.0,3.0,37.0,802.0,485.86,343.04
2016,7,13,15,15,905.5,92.5,3.05,36.5,759.5,432.75,301.9
2016,7,13,15,30,894.0,90.0,3.1,36.0,717.0,380.04,259.86
2016,7,13,15,45,879.0,88.0,3.2,35.5,670.5,327.32,217.01
2016,7,13,16,0,864.0,86.0,3.3,35.0,624.0,275.75,174.68
2016,7,13,16,15,845.5,83.0,3.35,34.5,574.0,224.09,133.07
2016,7,13,16,30,827.0,80.0,3.4,34.0,524.0,167.15,89.8
2016,7,13,16,45,801.5,77.0,3.5,33.5,471.5,118.86,58.29
2016,7,13,17,0,776.0,74.0,3.6,33.0,419.0,73.6,37.9
2016,7,13,17,15,742.0,69.5,3.55,32.0,366.0,48.59,34.91
2016,7,13,17,30,708.0,65.0,3.5,31.0,313.0,47.04,33.9
2016,7,13,17,45,658.5,60.0,3.45,30.0,260.5,44.95,32.33
2016,7,13,18,0,609.0,55.0,3.4,29.0,208.0,39.01,27.41
2016,7,13,18,15,535.5,47.5,3.2,27.5,160.0,34.84,23.88
2016,7,13,18,30,462.0,40.0,3.0,26.0,112.0,30.47,19.97
2016,7,13,18,45,340.0,30.0,2.9,25.0,72.0,23.52,13.41
2016,7,13,19,0,218.0,20.0,2.8,24.0,32.0,16.17,0.18
2016,7,13,19,15,109.0,10.0,2.65,23.5,16.0,9.53,0.0
2016,7,13,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,13.0,0.7,19.5,27.5,80.57,0.0
2016,7,14,5,30,325.0,26.0,0.8,20.0,55.0,211.1,147.67
2016,7,14,5,45,428.0,35.0,0.95,21.0,98.5,289.01,223.95
2016,7,14,6,0,531.0,44.0,1.1,22.0,142.0,376.83,297.29
2016,7,14,6,15,594.0,50.5,1.1,23.0,192.0,445.97,352.84
2016,7,14,6,30,657.0,57.0,1.1,24.0,242.0,515.94,406.28
2016,7,14,6,45,700.0,61.5,1.15,25.0,295.0,577.79,450.88
2016,7,14,7,0,743.0,66.0,1.2,26.0,348.0,641.43,493.55
2016,7,14,7,15,773.0,70.0,1.2,27.0,400.5,695.93,527.6
2016,7,14,7,30,803.0,74.0,1.2,28.0,453.0,750.58,560.49
2016,7,14,7,45,825.0,77.0,1.25,29.0,505.0,797.12,587.41
2016,7,14,8,0,847.0,80.0,1.3,30.0,557.0,835.43,608.32
2016,7,14,8,15,863.5,82.5,1.35,31.0,606.0,874.09,629.08
2016,7,14,8,30,880.0,85.0,1.4,32.0,655.0,910.97,648.3
2016,7,14,8,45,892.5,87.5,1.5,33.0,700.0,942.1,664.3
2016,7,14,9,0,905.0,90.0,1.6,34.0,745.0,970.83,678.68
2016,7,14,9,15,915.0,92.0,1.7,34.5,785.0,993.98,690.96
2016,7,14,9,30,925.0,94.0,1.8,35.0,825.0,1014.31,701.57
2016,7,14,9,45,934.0,94.5,1.9,35.5,860.0,1029.02,708.84
2016,7,14,10,0,943.0,95.0,2.0,36.0,895.0,1040.67,714.37
2016,7,14,10,15,948.0,96.0,2.1,36.5,923.5,1045.72,716.04
2016,7,14,10,30,953.0,97.0,2.2,37.0,952.0,1047.5,715.89
2016,7,14,10,45,957.0,98.0,2.3,37.5,973.0,1044.99,713.29
2016,7,14,11,0,961.0,99.0,2.4,38.0,994.0,1039.18,708.81
2016,7,14,11,15,963.0,99.5,2.45,38.0,1008.0,1027.64,701.97
2016,7,14,11,30,965.0,100.0,2.5,38.0,1022.0,1012.91,693.32
2016,7,14,11,45,965.5,100.5,2.65,38.0,1028.5,993.67,682.89
2016,7,14,12,0,966.0,101.0,2.8,38.0,1035.0,971.48,670.57
2016,7,14,12,15,966.0,101.0,2.9,38.0,1033.5,945.55,655.44
2016,7,14,12,30,966.0,101.0,3.0,38.0,1032.0,916.95,638.56
2016,7,14,12,45,958.5,105.0,3.15,38.0,1021.5,883.29,618.65
2016,7,14,13,0,951.0,109.0,3.3,38.0,1011.0,847.59,597.18
2016,7,14,13,15,947.5,108.0,3.35,38.0,994.5,808.61,572.83
2016,7,14,13,30,944.0,107.0,3.4,38.0,978.0,767.77,547.03
2016,7,14,13,45,939.0,106.0,3.5,38.0,954.0,724.19,518.24
2016,7,14,14,0,934.0,105.0,3.6,38.0,930.0,679.2,486.95
2016,7,14,14,15,927.0,104.0,3.6,37.5,899.0,631.8,453.85
2016,7,14,14,30,920.0,103.0,3.6,37.0,868.0,583.53,419.13
2016,7,14,14,45,911.0,101.0,3.65,37.0,831.5,532.78,380.91
2016,7,14,15,0,902.0,99.0,3.7,37.0,795.0,481.77,341.43
2016,7,14,15,15,891.0,97.0,3.75,36.5,753.0,429.93,300.93
2016,7,14,15,30,880.0,95.0,3.8,36.0,711.0,378.44,259.55
2016,7,14,15,45,865.0,92.5,3.85,35.5,664.5,325.95,216.71
2016,7,14,16,0,850.0,90.0,3.9,35.0,618.0,274.62,174.47
2016,7,14,16,15,831.0,87.0,3.85,34.5,568.5,216.51,128.0
2016,7,14,16,30,812.0,84.0,3.8,34.0,519.0,167.27,90.58
2016,7,14,16,45,786.5,80.5,3.8,33.5,466.5,119.33,59.42
2016,7,14,17,0,761.0,77.0,3.8,33.0,414.0,74.44,39.37
2016,7,14,17,15,726.5,72.5,3.7,32.0,361.5,50.98,36.9
2016,7,14,17,30,692.0,68.0,3.6,31.0,309.0,49.56,36.0
2016,7,14,17,45,642.5,62.0,3.55,30.0,257.0,42.49,30.27
2016,7,14,18,0,593.0,56.0,3.5,29.0,205.0,39.84,28.11
2016,7,14,18,15,518.0,48.5,3.35,27.5,157.0,35.72,24.62
2016,7,14,18,30,443.0,41.0,3.2,26.0,109.0,31.41,20.74
2016,7,14,18,45,321.0,30.5,3.05,25.0,70.0,24.04,13.77
2016,7,14,19,0,199.0,20.0,2.9,24.0,31.0,16.23,0.0
2016,7,14,19,15,99.5,10.0,2.8,23.5,15.5,9.53,0.0
2016,7,14,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,5,15,148.0,13.5,1.6,16.5,26.0,74.77,0.0
2016,7,15,5,30,296.0,27.0,1.7,17.0,52.0,197.62,138.41
2016,7,15,5,45,401.5,36.0,1.85,17.5,94.5,276.15,217.92
2016,7,15,6,0,507.0,45.0,2.0,18.0,137.0,364.07,293.81
2016,7,15,6,15,571.5,51.5,2.05,19.0,186.5,433.03,351.35
2016,7,15,6,30,636.0,58.0,2.1,20.0,236.0,506.7,409.85
2016,7,15,6,45,680.0,63.0,2.15,21.0,288.5,565.06,453.95
2016,7,15,7,0,724.0,68.0,2.2,22.0,341.0,629.29,498.99
2016,7,15,7,15,755.0,72.0,2.2,23.0,393.5,683.88,534.91
2016,7,15,7,30,786.0,76.0,2.2,24.0,446.0,738.72,569.74
2016,7,15,7,45,809.0,79.0,2.2,25.0,497.5,785.58,597.84
2016,7,15,8,0,832.0,82.0,2.2,26.0,549.0,831.53,624.57
2016,7,15,8,15,849.5,84.5,2.2,27.0,597.5,863.38,641.15
2016,7,15,8,30,867.0,87.0,2.2,28.0,646.0,900.84,661.24
2016,7,15,8,45,881.0,89.0,2.25,29.0,691.5,932.51,677.58
2016,7,15,9,0,895.0,91.0,2.3,30.0,737.0,961.89,692.28
2016,7,15,9,15,905.0,93.0,2.4,30.5,777.0,984.9,704.71
2016,7,15,9,30,915.0,95.0,2.5,31.0,817.0,1005.12,715.43
2016,7,15,9,45,920.5,98.0,2.65,32.0,851.5,1019.08,721.29
2016,7,15,10,0,926.0,101.0,2.8,33.0,886.0,1029.89,725.24
2016,7,15,10,15,932.0,102.0,2.9,33.5,914.5,1035.83,727.27
2016,7,15,10,30,938.0,103.0,3.0,34.0,943.0,1038.55,727.43
2016,7,15,10,45,942.5,103.5,3.15,34.5,964.5,1036.01,724.87
2016,7,15,11,0,947.0,104.0,3.3,35.0,986.0,1030.21,720.38
2016,7,15,11,15,950.0,104.5,3.4,35.0,1000.5,1019.72,714.17
2016,7,15,11,30,953.0,105.0,3.5,35.0,1015.0,1006.05,706.04
2016,7,15,11,45,955.0,105.0,3.6,35.5,1022.0,987.86,693.69
2016,7,15,12,0,957.0,105.0,3.7,36.0,1029.0,966.7,679.53
2016,7,15,12,15,956.5,105.0,3.75,36.0,1027.5,940.48,663.3
2016,7,15,12,30,956.0,105.0,3.8,36.0,1026.0,911.65,645.37
2016,7,15,12,45,953.5,105.5,3.9,36.0,1017.0,879.14,625.25
2016,7,15,13,0,951.0,106.0,4.0,36.0,1008.0,844.36,603.49
2016,7,15,13,15,948.0,105.0,4.0,36.0,991.5,805.76,578.63
2016,7,15,13,30,945.0,104.0,4.0,36.0,975.0,765.25,552.33
2016,7,15,13,45,940.5,103.0,4.05,36.0,951.5,721.96,523.04
2016,7,15,14,0,936.0,102.0,4.1,36.0,928.0,677.21,491.22
2016,7,15,14,15,930.0,101.0,4.1,35.5,898.0,630.29,457.92
2016,7,15,14,30,924.0,100.0,4.1,35.0,868.0,582.4,422.94
2016,7,15,14,45,916.5,97.5,4.15,35.0,831.5,531.76,384.23
2016,7,15,15,0,909.0,95.0,4.2,35.0,795.0,480.72,344.15
2016,7,15,15,15,898.0,93.0,4.15,34.5,753.5,428.53,302.72
2016,7,15,15,30,887.0,91.0,4.1,34.0,712.0,376.68,260.46
2016,7,15,15,45,874.0,88.0,4.1,33.5,665.5,324.02,216.89
2016,7,15,16,0,861.0,85.0,4.1,33.0,619.0,272.31,173.81
2016,7,15,16,15,842.5,82.5,4.05,32.5,569.5,221.14,132.12
2016,7,15,16,30,824.0,80.0,4.0,32.0,520.0,164.67,88.9
2016,7,15,16,45,800.5,76.0,4.0,31.5,468.0,115.87,56.97
2016,7,15,17,0,777.0,72.0,4.0,31.0,416.0,69.92,36.44
2016,7,15,17,15,743.5,68.0,3.9,30.0,363.5,47.51,34.34
2016,7,15,17,30,710.0,64.0,3.8,29.0,311.0,46.33,33.61
2016,7,15,17,45,662.0,59.0,3.7,28.0,259.0,44.2,32.0
2016,7,15,18,0,614.0,54.0,3.6,27.0,207.0,38.32,27.08
2016,7,15,18,15,540.0,46.5,3.45,26.0,158.5,34.12,23.43
2016,7,15,18,30,466.0,39.0,3.3,25.0,110.0,29.71,19.4
2016,7,15,18,45,342.5,29.0,3.15,24.0,70.5,22.73,12.73
2016,7,15,19,0,219.0,19.0,3.0,23.0,31.0,15.33,0.0
2016,7,15,19,15,109.5,9.5,2.9,22.5,15.5,9.05,0.0
2016,7,15,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,5,15,152.0,13.0,2.15,15.5,25.5,75.75,0.0
2016,7,16,5,30,304.0,26.0,2.2,16.0,51.0,199.06,137.97
2016,7,16,5,45,409.5,35.0,2.3,16.5,94.0,278.56,220.7
2016,7,16,6,0,515.0,44.0,2.4,17.0,137.0,366.68,297.44
2016,7,16,6,15,580.0,50.5,2.4,18.0,187.0,436.21,355.91
2016,7,16,6,30,645.0,57.0,2.4,19.0,237.0,506.66,412.44
2016,7,16,6,45,690.0,61.5,2.45,20.0,289.5,569.39,460.16
2016,7,16,7,0,735.0,66.0,2.5,21.0,342.0,634.09,505.88
2016,7,16,7,15,765.5,70.0,2.45,21.5,395.0,688.7,542.91
2016,7,16,7,30,796.0,74.0,2.4,22.0,448.0,743.51,578.88
2016,7,16,7,45,819.5,76.5,2.4,23.0,500.0,790.49,607.39
2016,7,16,8,0,843.0,79.0,2.4,24.0,552.0,829.38,629.57
2016,7,16,8,15,860.0,82.0,2.4,25.0,601.0,869.03,651.79
2016,7,16,8,30,877.0,85.0,2.4,26.0,650.0,906.93,672.34
2016,7,16,8,45,890.5,87.0,2.45,27.0,695.5,938.4,688.71
2016,7,16,9,0,904.0,89.0,2.5,28.0,741.0,967.52,703.39
2016,7,16,9,15,914.0,90.5,2.6,28.5,781.5,990.14,715.66
2016,7,16,9,30,924.0,92.0,2.7,29.0,822.0,1009.96,726.2
2016,7,16,9,45,931.5,94.0,2.85,30.0,856.5,1024.92,732.69
2016,7,16,10,0,939.0,96.0,3.0,31.0,891.0,1036.75,737.26
2016,7,16,10,15,944.5,97.0,3.1,31.5,919.5,1042.31,739.01
2016,7,16,10,30,950.0,98.0,3.2,32.0,948.0,1044.6,738.87
2016,7,16,10,45,953.5,99.5,3.3,32.5,969.5,1042.14,735.87
2016,7,16,11,0,957.0,101.0,3.4,33.0,991.0,1036.36,730.94
2016,7,16,11,15,959.5,101.5,3.5,33.0,1005.5,1025.32,724.3
2016,7,16,11,30,962.0,102.0,3.6,33.0,1020.0,1011.08,715.73
2016,7,16,11,45,963.0,102.0,3.7,33.5,1026.5,991.84,702.59
2016,7,16,12,0,964.0,102.0,3.8,34.0,1033.0,969.64,687.64
2016,7,16,12,15,964.0,102.0,3.9,34.0,1032.0,943.71,671.72
2016,7,16,12,30,964.0,102.0,4.0,34.0,1031.0,915.11,654.0
2016,7,16,12,45,958.5,104.5,4.1,34.0,1021.0,881.74,633.07
2016,7,16,13,0,953.0,107.0,4.2,34.0,1011.0,846.22,610.57
2016,7,16,13,15,950.0,106.5,4.25,34.0,994.5,807.95,585.85
2016,7,16,13,30,947.0,106.0,4.3,34.0,978.0,767.74,559.63
2016,7,16,13,45,942.5,105.0,4.35,34.0,954.0,724.32,529.82
2016,7,16,14,0,938.0,104.0,4.4,34.0,930.0,679.42,497.51
2016,7,16,14,15,931.5,102.5,4.4,33.5,899.5,631.64,463.25
2016,7,16,14,30,925.0,101.0,4.4,33.0,869.0,582.94,427.3
2016,7,16,14,45,917.0,99.0,4.45,33.0,832.5,532.38,388.2
2016,7,16,15,0,909.0,97.0,4.5,33.0,796.0,481.45,347.77
2016,7,16,15,15,898.0,95.0,4.45,32.5,754.5,429.2,305.86
2016,7,16,15,30,887.0,93.0,4.4,32.0,713.0,377.29,263.13
2016,7,16,15,45,873.0,90.5,4.4,31.5,666.5,324.67,219.2
2016,7,16,16,0,859.0,88.0,4.4,31.0,620.0,273.11,175.88
2016,7,16,16,15,840.5,85.0,4.35,30.5,570.0,214.54,128.22
2016,7,16,16,30,822.0,82.0,4.3,30.0,520.0,164.81,89.92
2016,7,16,16,45,798.0,78.0,4.25,29.5,468.0,116.05,57.95
2016,7,16,17,0,774.0,74.0,4.2,29.0,416.0,70.19,37.68
2016,7,16,17,15,740.0,69.5,4.05,28.0,363.0,48.74,35.69
2016,7,16,17,30,706.0,65.0,3.9,27.0,310.0,47.2,34.66
2016,7,16,17,45,658.0,59.5,3.8,26.5,258.0,44.69,32.63
2016,7,16,18,0,610.0,54.0,3.7,26.0,206.0,38.37,27.24
2016,7,16,18,15,535.0,47.0,3.5,25.0,157.5,34.6,23.94
2016,7,16,18,30,460.0,40.0,3.3,24.0,109.0,30.68,20.29
2016,7,16,18,45,335.0,29.5,3.1,23.0,69.5,23.26,13.17
2016,7,16,19,0,210.0,19.0,2.9,22.0,30.0,15.4,0.0
2016,7,16,19,15,105.0,9.5,2.85,21.5,15.0,9.05,0.0
2016,7,16,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,174.0,12.0,1.8,13.5,26.0,83.74,0.0
2016,7,17,5,30,348.0,24.0,1.9,14.0,52.0,216.01,148.18
2016,7,17,5,45,455.0,32.0,2.0,14.5,96.0,297.49,236.67
2016,7,17,6,0,562.0,40.0,2.1,15.0,140.0,382.63,311.85
2016,7,17,6,15,325.0,72.5,2.0,16.0,135.0,305.81,251.33
2016,7,17,6,30,88.0,105.0,1.9,17.0,130.0,183.89,149.48
2016,7,17,6,45,95.5,127.0,1.85,18.0,159.0,216.59,176.18
2016,7,17,7,0,103.0,149.0,1.8,19.0,188.0,249.32,201.59
2016,7,17,7,15,262.0,153.0,1.75,20.0,271.0,387.84,312.74
2016,7,17,7,30,421.0,157.0,1.7,21.0,354.0,540.23,427.82
2016,7,17,7,45,648.0,114.0,1.65,22.0,456.5,696.65,539.88
2016,7,17,8,0,875.0,71.0,1.6,23.0,559.0,846.35,637.47
2016,7,17,8,15,890.5,73.5,1.65,24.0,608.5,885.08,657.76
2016,7,17,8,30,906.0,76.0,1.7,25.0,658.0,921.91,677.61
2016,7,17,8,45,919.0,77.5,1.8,26.0,703.5,953.08,694.12
2016,7,17,9,0,932.0,79.0,1.9,27.0,749.0,981.82,708.93
2016,7,17,9,15,941.0,80.5,2.05,27.5,789.5,1004.06,721.56
2016,7,17,9,30,950.0,82.0,2.2,28.0,830.0,1023.39,732.4
2016,7,17,9,45,952.5,86.0,2.35,28.5,864.0,1036.07,739.1
2016,7,17,10,0,955.0,90.0,2.5,29.0,898.0,1045.41,743.82
2016,7,17,10,15,960.5,91.0,2.65,29.5,926.5,1051.09,746.32
2016,7,17,10,30,966.0,92.0,2.8,30.0,955.0,1053.45,746.84
2016,7,17,10,45,968.5,94.0,2.95,31.0,976.5,1050.55,742.65
2016,7,17,11,0,971.0,96.0,3.1,32.0,998.0,1044.28,736.46
2016,7,17,11,15,973.0,96.5,3.2,32.0,1012.0,1032.68,729.57
2016,7,17,11,30,975.0,97.0,3.3,32.0,1026.0,1017.83,720.74
2016,7,17,11,45,975.0,98.0,3.45,32.5,1032.5,998.47,707.99
2016,7,17,12,0,975.0,99.0,3.6,33.0,1039.0,976.11,693.34
2016,7,17,12,15,975.0,99.0,3.75,33.0,1037.5,949.94,677.61
2016,7,17,12,30,975.0,99.0,3.9,33.0,1036.0,921.05,660.01
2016,7,17,12,45,968.5,101.5,4.05,33.0,1026.0,886.54,638.57
2016,7,17,13,0,962.0,104.0,4.2,33.0,1016.0,849.92,615.52
2016,7,17,13,15,959.5,103.5,4.25,33.0,999.5,811.69,590.76
2016,7,17,13,30,957.0,103.0,4.3,33.0,983.0,771.46,564.45
2016,7,17,13,45,952.0,102.0,4.4,33.0,959.0,727.29,534.23
2016,7,17,14,0,947.0,101.0,4.5,33.0,935.0,681.66,501.39
2016,7,17,14,15,940.5,100.0,4.55,32.5,904.5,633.89,467.04
2016,7,17,14,30,934.0,99.0,4.6,32.0,874.0,585.17,430.95
2016,7,17,14,45,926.0,97.0,4.7,32.0,837.5,534.15,391.44
2016,7,17,15,0,918.0,95.0,4.8,32.0,801.0,482.76,350.5
2016,7,17,15,15,907.0,93.0,4.8,31.5,758.5,430.03,307.96
2016,7,17,15,30,896.0,91.0,4.8,31.0,716.0,377.64,264.56
2016,7,17,15,45,882.0,88.5,4.8,30.5,669.5,324.54,219.91
2016,7,17,16,0,868.0,86.0,4.8,30.0,623.0,272.49,175.9
2016,7,17,16,15,849.5,83.0,4.7,29.0,572.5,220.48,133.27
2016,7,17,16,30,831.0,80.0,4.6,28.0,522.0,163.2,89.11
2016,7,17,16,45,807.0,76.5,4.6,27.5,470.0,114.34,57.07
2016,7,17,17,0,783.0,73.0,4.6,27.0,418.0,68.39,37.13
2016,7,17,17,15,748.5,68.5,4.5,26.0,364.5,48.03,35.42
2016,7,17,17,30,714.0,64.0,4.4,25.0,311.0,46.46,34.33
2016,7,17,17,45,667.0,58.5,4.3,24.5,258.5,43.91,32.25
2016,7,17,18,0,620.0,53.0,4.2,24.0,206.0,37.65,26.86
2016,7,17,18,15,544.0,46.0,4.0,23.0,157.5,33.84,23.49
2016,7,17,18,30,468.0,39.0,3.8,22.0,109.0,29.86,19.77
2016,7,17,18,45,344.0,28.5,3.6,21.0,69.5,22.41,12.54
2016,7,17,19,0,220.0,18.0,3.4,20.0,30.0,14.51,0.0
2016,7,17,19,15,110.0,9.0,3.3,19.0,15.0,8.58,0.0
2016,7,17,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.5,1.85,13.5,25.0,82.19,0.0
2016,7,18,5,30,344.0,23.0,1.9,14.0,50.0,211.73,142.04
2016,7,18,5,45,450.5,31.0,2.0,14.5,94.0,288.39,229.17
2016,7,18,6,0,557.0,39.0,2.1,15.0,138.0,377.99,307.98
2016,7,18,6,15,296.0,69.5,2.1,15.5,124.0,284.13,234.12
2016,7,18,6,30,35.0,100.0,2.1,16.0,110.0,133.06,107.05
2016,7,18,6,45,40.5,120.5,2.1,17.0,134.5,159.68,129.15
2016,7,18,7,0,46.0,141.0,2.1,18.0,159.0,186.39,150.36
2016,7,18,7,15,79.0,168.0,2.05,18.5,203.0,242.36,195.61
2016,7,18,7,30,112.0,195.0,2.0,19.0,247.0,312.61,250.7
2016,7,18,7,45,174.5,216.0,2.0,20.0,308.0,389.48,309.75
2016,7,18,8,0,237.0,237.0,2.0,21.0,369.0,483.42,379.26
2016,7,18,8,15,569.0,156.0,1.95,22.0,511.0,708.34,547.3
2016,7,18,8,30,901.0,75.0,1.9,23.0,653.0,915.43,682.91
2016,7,18,8,45,913.5,76.5,1.9,24.0,698.5,946.07,696.32
2016,7,18,9,0,926.0,78.0,1.9,25.0,744.0,974.27,709.81
2016,7,18,9,15,935.5,79.5,1.95,25.5,784.5,996.95,721.66
2016,7,18,9,30,945.0,81.0,2.0,26.0,825.0,1016.74,731.73
2016,7,18,9,45,949.0,84.5,2.05,26.5,859.0,1030.33,737.97
2016,7,18,10,0,953.0,88.0,2.1,27.0,893.0,1040.63,742.28
2016,7,18,10,15,958.0,89.0,2.2,27.5,921.5,1045.86,744.17
2016,7,18,10,30,963.0,90.0,2.3,28.0,950.0,1047.78,744.12
2016,7,18,10,45,966.5,91.0,2.4,29.0,971.5,1044.87,739.7
2016,7,18,11,0,970.0,92.0,2.5,30.0,993.0,1038.62,733.33
2016,7,18,11,15,972.5,92.5,2.65,30.0,1007.0,1027.57,727.5
2016,7,18,11,30,975.0,93.0,2.8,30.0,1021.0,1013.27,719.64
2016,7,18,11,45,975.5,93.0,2.95,30.5,1027.0,993.45,706.82
2016,7,18,12,0,976.0,93.0,3.1,31.0,1033.0,970.64,692.09
2016,7,18,12,15,976.0,93.0,3.25,31.0,1032.0,944.52,676.54
2016,7,18,12,30,976.0,93.0,3.4,31.0,1031.0,915.66,659.07
2016,7,18,12,45,974.0,92.5,3.55,31.5,1022.0,882.1,637.06
2016,7,18,13,0,972.0,92.0,3.7,32.0,1013.0,846.19,613.34
2016,7,18,13,15,969.0,91.5,3.8,32.0,996.5,807.32,588.45
2016,7,18,13,30,966.0,91.0,3.9,32.0,980.0,766.46,561.94
2016,7,18,13,45,962.5,90.0,4.0,32.0,956.0,722.99,532.55
2016,7,18,14,0,959.0,89.0,4.1,32.0,932.0,677.91,500.05
2016,7,18,14,15,953.0,87.5,4.1,31.5,901.5,629.52,465.07
2016,7,18,14,30,947.0,86.0,4.1,31.0,871.0,580.14,428.31
2016,7,18,14,45,939.5,84.5,4.2,31.0,834.5,529.22,388.66
2016,7,18,15,0,932.0,83.0,4.3,31.0,798.0,477.86,347.51
2016,7,18,15,15,921.5,81.0,4.3,30.5,756.0,424.69,304.45
2016,7,18,15,30,911.0,79.0,4.3,30.0,714.0,371.8,260.46
2016,7,18,15,45,898.5,76.5,4.35,29.5,667.5,318.44,215.36
2016,7,18,16,0,886.0,74.0,4.4,29.0,621.0,265.98,170.74
2016,7,18,16,15,868.5,71.5,4.35,28.5,571.0,213.72,127.39
2016,7,18,16,30,851.0,69.0,4.3,28.0,521.0,163.25,88.35
2016,7,18,16,45,828.5,66.0,4.25,27.5,469.0,113.98,56.32
2016,7,18,17,0,806.0,63.0,4.2,27.0,417.0,67.31,36.7
2016,7,18,17,15,774.0,59.5,4.1,26.0,364.0,41.19,29.59
2016,7,18,17,30,742.0,56.0,4.0,25.0,311.0,40.09,28.88
2016,7,18,17,45,697.5,51.0,3.95,24.5,259.0,37.68,26.9
2016,7,18,18,0,653.0,46.0,3.9,24.0,207.0,35.15,24.71
2016,7,18,18,15,581.5,40.0,3.75,23.0,158.0,31.57,21.54
2016,7,18,18,30,510.0,34.0,3.6,22.0,109.0,27.88,18.07
2016,7,18,18,45,388.5,25.0,3.45,21.0,69.5,21.03,11.34
2016,7,18,19,0,267.0,16.0,3.3,20.0,30.0,13.82,0.0
2016,7,18,19,15,133.5,8.0,3.2,19.5,15.0,7.63,0.0
2016,7,18,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,190.5,10.5,1.8,13.5,25.0,88.63,0.0
2016,7,19,5,30,381.0,21.0,1.8,14.0,50.0,220.14,143.88
2016,7,19,5,45,485.5,28.0,1.85,14.5,94.0,302.31,239.48
2016,7,19,6,0,590.0,35.0,1.9,15.0,138.0,390.82,317.55
2016,7,19,6,15,650.0,40.0,1.9,15.5,188.5,458.94,375.99
2016,7,19,6,30,710.0,45.0,1.9,16.0,239.0,531.24,434.83
2016,7,19,6,45,750.0,48.0,1.9,17.0,291.5,590.89,479.33
2016,7,19,7,0,790.0,51.0,1.9,18.0,344.0,646.01,517.47
2016,7,19,7,15,817.5,54.0,1.85,19.0,397.0,698.88,551.98
2016,7,19,7,30,845.0,57.0,1.8,20.0,450.0,751.8,585.09
2016,7,19,7,45,865.0,59.0,1.75,21.0,501.5,796.89,611.49
2016,7,19,8,0,885.0,61.0,1.7,22.0,553.0,840.89,636.32
2016,7,19,8,15,900.0,63.0,1.7,23.0,601.5,879.05,657.06
2016,7,19,8,30,915.0,65.0,1.7,24.0,650.0,915.28,676.1
2016,7,19,8,45,926.0,66.5,1.7,25.0,695.0,945.0,690.57
2016,7,19,9,0,937.0,68.0,1.7,26.0,740.0,972.19,703.26
2016,7,19,9,15,945.5,69.5,1.75,27.0,780.0,994.25,713.24
2016,7,19,9,30,954.0,71.0,1.8,28.0,820.0,1013.37,721.39
2016,7,19,9,45,955.5,76.0,1.9,29.0,854.5,1026.49,726.49
2016,7,19,10,0,957.0,81.0,2.0,30.0,889.0,1036.21,729.58
2016,7,19,10,15,962.0,82.0,2.15,30.0,917.5,1041.57,733.62
2016,7,19,10,30,967.0,83.0,2.3,30.0,946.0,1043.61,735.69
2016,7,19,10,45,969.5,84.5,2.45,30.5,967.0,1040.35,733.07
2016,7,19,11,0,972.0,86.0,2.6,31.0,988.0,1033.74,728.44
2016,7,19,11,15,974.0,86.5,2.7,31.5,1002.0,1022.29,720.37
2016,7,19,11,30,976.0,87.0,2.8,32.0,1016.0,1007.59,710.37
2016,7,19,11,45,976.5,88.0,2.95,32.5,1022.5,988.83,698.28
2016,7,19,12,0,977.0,89.0,3.1,33.0,1029.0,967.02,684.26
2016,7,19,12,15,976.5,89.0,3.2,33.0,1027.5,940.47,668.2
2016,7,19,12,30,976.0,89.0,3.3,33.0,1026.0,911.21,650.32
2016,7,19,12,45,967.5,94.0,3.4,33.0,1016.0,877.43,629.37
2016,7,19,13,0,959.0,99.0,3.5,33.0,1006.0,841.58,606.89
2016,7,19,13,15,956.0,98.0,3.55,32.5,989.5,802.63,583.07
2016,7,19,13,30,953.0,97.0,3.6,32.0,973.0,761.72,557.61
2016,7,19,13,45,949.5,95.5,3.7,32.0,949.5,718.24,528.08
2016,7,19,14,0,946.0,94.0,3.8,32.0,926.0,673.19,495.75
2016,7,19,14,15,940.0,93.0,3.85,31.5,895.5,625.72,461.63
2016,7,19,14,30,934.0,92.0,3.9,31.0,865.0,577.27,425.71
2016,7,19,14,45,927.0,89.5,4.0,31.0,829.0,526.28,386.11
2016,7,19,15,0,920.0,87.0,4.1,31.0,793.0,474.82,345.0
2016,7,19,15,15,909.5,85.5,4.1,30.5,751.0,422.58,302.7
2016,7,19,15,30,899.0,84.0,4.1,30.0,709.0,370.61,259.48
2016,7,19,15,45,886.5,81.0,4.2,30.0,663.0,317.37,214.19
2016,7,19,16,0,874.0,78.0,4.3,30.0,617.0,265.04,169.56
2016,7,19,16,15,856.5,75.5,4.3,29.0,567.0,213.32,127.21
2016,7,19,16,30,839.0,73.0,4.3,28.0,517.0,163.38,89.01
2016,7,19,16,45,816.0,69.5,4.3,27.5,465.0,106.92,51.47
2016,7,19,17,0,793.0,66.0,4.3,27.0,413.0,60.5,32.24
2016,7,19,17,15,760.5,62.0,4.2,26.0,360.0,43.11,31.23
2016,7,19,17,30,728.0,58.0,4.1,25.0,307.0,41.71,30.27
2016,7,19,17,45,682.0,53.0,4.1,24.5,255.5,39.37,28.35
2016,7,19,18,0,636.0,48.0,4.1,24.0,204.0,36.93,26.24
2016,7,19,18,15,562.5,41.5,3.9,23.0,155.5,32.99,22.74
2016,7,19,18,30,489.0,35.0,3.7,22.0,107.0,26.49,16.87
2016,7,19,18,45,364.5,26.0,3.55,21.0,67.5,20.27,10.64
2016,7,19,19,0,240.0,17.0,3.4,20.0,28.0,13.71,0.0
2016,7,19,19,15,120.0,8.5,3.25,19.5,14.0,8.1,0.0
2016,7,19,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,184.0,10.5,1.7,13.5,24.0,85.69,0.0
2016,7,20,5,30,368.0,21.0,1.8,14.0,48.0,212.85,134.68
2016,7,20,5,45,474.5,28.5,1.9,15.0,92.0,296.64,234.15
2016,7,20,6,0,581.0,36.0,2.0,16.0,136.0,386.3,312.72
2016,7,20,6,15,642.0,41.0,2.05,17.0,186.0,454.65,370.77
2016,7,20,6,30,703.0,46.0,2.1,18.0,236.0,527.23,429.15
2016,7,20,6,45,744.0,49.0,2.15,19.0,289.0,587.3,474.25
2016,7,20,7,0,785.0,52.0,2.2,20.0,342.0,642.9,513.0
2016,7,20,7,15,812.5,55.0,2.1,21.0,395.0,695.56,547.14
2016,7,20,7,30,840.0,58.0,2.0,22.0,448.0,748.29,579.81
2016,7,20,7,45,860.5,60.5,1.95,23.0,499.5,794.27,606.86
2016,7,20,8,0,881.0,63.0,1.9,24.0,551.0,839.17,632.34
2016,7,20,8,15,896.5,65.0,1.75,25.0,600.0,877.65,651.68
2016,7,20,8,30,912.0,67.0,1.6,26.0,649.0,914.23,669.04
2016,7,20,8,45,924.0,68.5,1.5,27.0,694.5,944.8,682.52
2016,7,20,9,0,936.0,70.0,1.4,28.0,740.0,972.89,694.06
2016,7,20,9,15,945.0,71.5,1.3,28.5,780.5,995.4,703.21
2016,7,20,9,30,954.0,73.0,1.2,29.0,821.0,1014.97,710.42
2016,7,20,9,45,953.0,79.5,1.2,30.0,855.0,1027.31,713.52
2016,7,20,10,0,952.0,86.0,1.2,31.0,889.0,1036.15,714.68
2016,7,20,10,15,957.5,87.0,1.35,31.5,917.5,1041.91,718.18
2016,7,20,10,30,963.0,88.0,1.5,32.0,946.0,1044.36,719.7
2016,7,20,10,45,967.5,88.5,1.7,33.0,968.0,1041.95,717.55
2016,7,20,11,0,972.0,89.0,1.9,34.0,990.0,1036.17,713.27
2016,7,20,11,15,974.5,89.5,2.05,34.0,1004.0,1025.14,708.03
2016,7,20,11,30,977.0,90.0,2.2,34.0,1018.0,1010.84,700.77
2016,7,20,11,45,978.5,89.5,2.35,34.5,1025.0,991.44,688.88
2016,7,20,12,0,980.0,89.0,2.5,35.0,1032.0,968.99,675.06
2016,7,20,12,15,980.0,89.0,2.6,35.0,1031.0,942.78,659.75
2016,7,20,12,30,980.0,89.0,2.7,35.0,1030.0,913.81,642.6
2016,7,20,12,45,977.0,90.0,2.85,35.0,1020.5,880.68,622.98
2016,7,20,13,0,974.0,91.0,3.0,35.0,1011.0,845.21,601.59
2016,7,20,13,15,971.0,90.5,3.1,35.0,994.5,806.2,577.31
2016,7,20,13,30,968.0,90.0,3.2,35.0,978.0,765.18,551.41
2016,7,20,13,45,964.0,89.0,3.3,35.0,954.5,721.22,522.34
2016,7,20,14,0,960.0,88.0,3.4,35.0,931.0,675.68,490.25
2016,7,20,14,15,954.0,87.0,3.5,34.5,900.5,627.59,456.44
2016,7,20,14,30,948.0,86.0,3.6,34.0,870.0,578.49,420.74
2016,7,20,14,45,940.5,84.5,3.7,34.0,833.5,527.43,381.62
2016,7,20,15,0,933.0,83.0,3.8,34.0,797.0,475.91,340.99
2016,7,20,15,15,922.5,81.0,3.85,33.5,754.5,422.6,298.49
2016,7,20,15,30,912.0,79.0,3.9,33.0,712.0,369.57,255.03
2016,7,20,15,45,898.5,77.0,3.95,33.0,665.5,316.18,210.1
2016,7,20,16,0,885.0,75.0,4.0,33.0,619.0,263.79,165.93
2016,7,20,16,15,867.5,72.5,4.05,32.0,569.0,211.49,123.7
2016,7,20,16,30,850.0,70.0,4.1,31.0,519.0,160.99,85.66
2016,7,20,16,45,826.0,67.0,4.15,30.5,466.5,111.59,54.52
2016,7,20,17,0,802.0,64.0,4.2,30.0,414.0,57.67,30.37
2016,7,20,17,15,769.5,60.0,4.2,29.0,361.0,41.66,29.59
2016,7,20,17,30,737.0,56.0,4.2,28.0,308.0,40.19,28.57
2016,7,20,17,45,689.5,51.5,4.2,27.0,255.5,38.2,27.03
2016,7,20,18,0,642.0,47.0,4.2,26.0,203.0,36.13,25.31
2016,7,20,18,15,569.0,40.5,4.1,24.5,154.5,32.15,21.86
2016,7,20,18,30,496.0,34.0,4.0,23.0,106.0,28.03,18.06
2016,7,20,18,45,369.5,25.0,3.9,22.0,66.5,19.44,9.81
2016,7,20,19,0,243.0,16.0,3.8,21.0,27.0,12.83,0.0
2016,7,20,19,15,121.5,8.0,3.65,20.5,13.5,7.63,0.0
2016,7,20,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
