Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,31,5,15,78.0,8.0,1.3,18.5,12.0,38.49,0.0
2016,7,31,5,30,156.0,16.0,1.5,19.0,24.0,104.25,0.0
2016,7,31,5,45,270.5,28.5,1.7,20.0,61.0,195.15,144.14
2016,7,31,6,0,385.0,41.0,1.9,21.0,98.0,283.28,223.25
2016,7,31,6,15,458.5,50.0,1.9,22.0,144.5,354.09,283.16
2016,7,31,6,30,532.0,59.0,1.9,23.0,191.0,430.75,344.97
2016,7,31,6,45,583.0,65.5,1.9,24.0,242.0,494.47,394.01
2016,7,31,7,0,634.0,72.0,1.9,25.0,293.0,561.06,442.77
2016,7,31,7,15,670.0,77.5,2.05,26.0,344.5,617.56,481.55
2016,7,31,7,30,706.0,83.0,2.2,27.0,396.0,674.95,519.69
2016,7,31,7,45,733.0,87.0,2.35,28.0,447.0,720.28,548.21
2016,7,31,8,0,760.0,91.0,2.5,29.0,498.0,768.68,578.24
2016,7,31,8,15,780.0,94.5,2.6,29.5,546.5,809.54,603.34
2016,7,31,8,30,800.0,98.0,2.7,30.0,595.0,848.92,627.13
2016,7,31,8,45,817.0,100.0,2.8,31.0,640.5,882.01,645.19
2016,7,31,9,0,834.0,102.0,2.9,32.0,686.0,905.14,656.52
2016,7,31,9,15,846.0,104.5,2.9,32.5,726.0,929.67,669.42
2016,7,31,9,30,858.0,107.0,2.9,33.0,766.0,951.58,680.55
2016,7,31,9,45,842.5,122.5,2.95,34.0,794.5,958.17,680.91
2016,7,31,10,0,827.0,138.0,3.0,35.0,823.0,969.68,684.61
2016,7,31,10,15,834.5,140.0,3.0,35.0,851.5,977.23,688.3
2016,7,31,10,30,842.0,142.0,3.0,35.0,880.0,973.35,684.95
2016,7,31,10,45,841.5,147.0,3.05,35.5,900.0,978.48,686.46
2016,7,31,11,0,841.0,152.0,3.1,36.0,920.0,972.12,680.79
2016,7,31,11,15,844.5,153.0,3.1,36.0,934.0,954.84,669.52
2016,7,31,11,30,848.0,154.0,3.1,36.0,948.0,942.67,661.64
2016,7,31,11,45,834.5,164.0,3.1,36.5,950.5,927.39,650.49
2016,7,31,12,0,821.0,174.0,3.1,37.0,953.0,902.63,633.46
2016,7,31,12,15,821.0,174.0,3.15,37.0,952.0,877.97,618.23
2016,7,31,12,30,821.0,174.0,3.2,37.0,951.0,850.98,601.46
2016,7,31,12,45,832.5,164.5,3.25,37.0,946.5,822.33,583.56
2016,7,31,13,0,844.0,155.0,3.3,37.0,942.0,791.02,563.82
2016,7,31,13,15,840.0,153.5,3.35,37.0,925.5,752.92,539.28
2016,7,31,13,30,836.0,152.0,3.4,37.0,909.0,713.27,512.24
2016,7,31,13,45,808.5,163.0,3.45,37.0,879.0,667.86,480.36
2016,7,31,14,0,781.0,174.0,3.5,37.0,849.0,623.03,448.28
2016,7,31,14,15,772.0,171.5,3.55,36.5,819.0,577.97,416.54
2016,7,31,14,30,763.0,169.0,3.6,36.0,789.0,532.61,383.62
2016,7,31,14,45,722.5,180.0,3.65,36.0,745.5,479.31,343.44
2016,7,31,15,0,682.0,191.0,3.7,36.0,702.0,432.74,307.38
2016,7,31,15,15,665.5,185.5,3.7,35.5,661.0,384.87,270.2
2016,7,31,15,30,649.0,180.0,3.7,35.0,620.0,338.36,233.31
2016,7,31,15,45,606.5,181.5,3.75,34.5,570.0,292.37,197.23
2016,7,31,16,0,564.0,183.0,3.8,34.0,520.0,251.08,165.24
2016,7,31,16,15,537.5,173.5,3.75,33.5,472.5,207.13,132.07
2016,7,31,16,30,511.0,164.0,3.7,33.0,425.0,166.12,103.79
2016,7,31,16,45,468.5,155.0,3.7,32.5,374.0,127.74,82.64
2016,7,31,17,0,426.0,146.0,3.7,32.0,323.0,98.99,76.41
2016,7,31,17,15,385.5,131.0,3.6,31.0,274.5,91.11,70.48
2016,7,31,17,30,345.0,116.0,3.5,30.0,226.0,82.72,63.93
2016,7,31,17,45,294.0,98.0,3.4,29.0,179.5,75.29,57.95
2016,7,31,18,0,243.0,80.0,3.3,28.0,133.0,62.5,47.18
2016,7,31,18,15,185.0,59.0,3.15,27.0,93.0,47.06,33.87
2016,7,31,18,30,127.0,38.0,3.0,26.0,53.0,31.04,19.79
2016,7,31,18,45,72.5,21.0,2.85,25.0,28.5,17.56,4.58
2016,7,31,19,0,18.0,4.0,2.7,24.0,4.0,3.81,0.0
2016,7,31,19,15,9.0,2.0,2.6,23.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,8.0,0.85,18.5,10.5,31.48,0.0
2016,8,1,5,30,121.0,16.0,0.9,19.0,21.0,85.89,0.0
2016,8,1,5,45,235.0,29.5,1.0,19.5,57.5,178.59,130.56
2016,8,1,6,0,349.0,43.0,1.1,20.0,94.0,265.66,208.99
2016,8,1,6,15,423.5,53.0,1.15,20.5,140.0,336.71,269.33
2016,8,1,6,30,498.0,63.0,1.2,21.0,186.0,413.68,331.96
2016,8,1,6,45,394.0,93.0,1.25,22.0,204.5,396.74,317.68
2016,8,1,7,0,290.0,123.0,1.3,23.0,223.0,361.19,288.2
2016,8,1,7,15,489.0,105.0,1.35,24.0,307.0,509.0,402.04
2016,8,1,7,30,688.0,87.0,1.4,25.0,391.0,665.18,512.64
2016,8,1,7,45,719.0,90.0,1.45,26.0,442.0,711.58,540.23
2016,8,1,8,0,750.0,93.0,1.5,27.0,493.0,761.75,570.63
2016,8,1,8,15,770.5,97.0,1.55,27.5,541.5,803.37,595.63
2016,8,1,8,30,791.0,101.0,1.6,28.0,590.0,843.53,619.34
2016,8,1,8,45,809.0,102.5,1.65,29.0,635.5,876.74,636.93
2016,8,1,9,0,827.0,104.0,1.7,30.0,681.0,907.91,653.01
2016,8,1,9,15,839.0,106.5,1.75,30.5,721.5,924.35,660.89
2016,8,1,9,30,851.0,109.0,1.8,31.0,762.0,946.14,672.35
2016,8,1,9,45,864.5,108.5,1.9,32.0,798.0,963.34,680.08
2016,8,1,10,0,878.0,108.0,2.0,33.0,834.0,977.72,686.1
2016,8,1,10,15,885.0,109.5,2.1,33.5,862.5,984.92,689.13
2016,8,1,10,30,892.0,111.0,2.2,34.0,891.0,988.98,690.38
2016,8,1,10,45,893.0,114.0,2.3,35.0,912.0,985.59,685.72
2016,8,1,11,0,894.0,117.0,2.4,36.0,933.0,979.0,679.25
2016,8,1,11,15,897.0,118.0,2.45,36.0,947.0,969.17,673.23
2016,8,1,11,30,900.0,119.0,2.5,36.0,961.0,956.24,665.41
2016,8,1,11,45,895.5,123.0,2.6,36.5,966.5,936.35,652.38
2016,8,1,12,0,891.0,127.0,2.7,37.0,972.0,913.74,637.7
2016,8,1,12,15,891.0,127.0,2.75,37.0,970.5,888.77,622.48
2016,8,1,12,30,891.0,127.0,2.8,37.0,969.0,861.27,605.62
2016,8,1,12,45,881.0,132.0,2.9,37.0,958.0,827.83,585.17
2016,8,1,13,0,871.0,137.0,3.0,37.0,947.0,792.63,563.4
2016,8,1,13,15,867.0,136.0,3.05,37.0,930.5,755.09,539.62
2016,8,1,13,30,863.0,135.0,3.1,37.0,914.0,715.87,513.29
2016,8,1,13,45,852.0,137.0,3.2,37.0,889.0,673.12,483.72
2016,8,1,14,0,841.0,139.0,3.3,37.0,864.0,629.53,452.87
2016,8,1,14,15,833.0,136.5,3.35,36.5,833.5,580.5,418.34
2016,8,1,14,30,825.0,134.0,3.4,36.0,803.0,532.95,383.73
2016,8,1,14,45,809.0,134.5,3.45,36.0,765.5,483.88,346.2
2016,8,1,15,0,793.0,135.0,3.5,36.0,728.0,435.43,308.18
2016,8,1,15,15,779.0,131.5,3.55,35.5,686.5,385.23,268.61
2016,8,1,15,30,765.0,128.0,3.6,35.0,645.0,335.93,228.81
2016,8,1,15,45,739.5,126.5,3.65,34.5,597.5,280.97,184.71
2016,8,1,16,0,714.0,125.0,3.7,34.0,550.0,233.38,146.43
2016,8,1,16,15,690.0,120.0,3.7,33.0,501.0,186.0,110.11
2016,8,1,16,30,666.0,115.0,3.7,32.0,452.0,141.32,79.33
2016,8,1,16,45,625.5,110.5,3.7,31.5,400.0,99.15,57.33
2016,8,1,17,0,585.0,106.0,3.7,31.0,348.0,69.88,52.72
2016,8,1,17,15,542.5,97.5,3.6,30.0,297.5,66.79,50.55
2016,8,1,17,30,500.0,89.0,3.5,29.0,247.0,63.45,48.06
2016,8,1,17,45,435.5,78.5,3.45,28.0,197.5,57.13,42.89
2016,8,1,18,0,371.0,68.0,3.4,27.0,148.0,50.66,37.38
2016,8,1,18,15,293.5,53.0,3.25,26.0,105.5,40.29,28.32
2016,8,1,18,30,216.0,38.0,3.1,25.0,63.0,29.45,18.5
2016,8,1,18,45,108.0,19.0,3.0,24.0,31.5,14.83,2.21
2016,8,1,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,2,5,15,63.5,7.5,0.7,17.5,10.5,32.1,0.0
2016,8,2,5,30,127.0,15.0,0.7,18.0,21.0,88.55,0.0
2016,8,2,5,45,241.0,28.5,0.75,18.5,57.0,180.15,130.84
2016,8,2,6,0,355.0,42.0,0.8,19.0,93.0,267.26,210.24
2016,8,2,6,15,430.5,52.0,0.85,19.5,139.5,339.01,271.16
2016,8,2,6,30,506.0,62.0,0.9,20.0,186.0,416.81,334.33
2016,8,2,6,45,562.5,68.5,0.95,21.0,237.0,483.13,385.39
2016,8,2,7,0,619.0,75.0,1.0,22.0,288.0,552.73,436.49
2016,8,2,7,15,656.5,81.0,1.05,23.0,340.0,610.39,475.65
2016,8,2,7,30,694.0,87.0,1.1,24.0,392.0,669.05,513.83
2016,8,2,7,45,722.0,91.5,1.2,25.5,443.5,718.69,543.9
2016,8,2,8,0,750.0,96.0,1.3,27.0,495.0,764.42,570.44
2016,8,2,8,15,771.0,99.5,1.4,27.5,544.0,805.87,595.78
2016,8,2,8,30,792.0,103.0,1.5,28.0,593.0,845.89,619.84
2016,8,2,8,45,805.5,107.5,1.6,29.0,638.0,878.49,637.55
2016,8,2,9,0,819.0,112.0,1.7,30.0,683.0,908.84,653.66
2016,8,2,9,15,832.0,115.0,1.85,30.5,724.0,934.54,668.56
2016,8,2,9,30,845.0,118.0,2.0,31.0,765.0,949.35,676.58
2016,8,2,9,45,854.5,120.5,2.2,32.0,800.5,965.74,684.85
2016,8,2,10,0,864.0,123.0,2.4,33.0,836.0,979.19,691.2
2016,8,2,10,15,871.5,124.5,2.5,33.5,865.5,986.6,694.25
2016,8,2,10,30,879.0,126.0,2.6,34.0,895.0,990.9,695.5
2016,8,2,10,45,868.0,138.0,2.75,34.5,912.5,984.79,690.81
2016,8,2,11,0,857.0,150.0,2.9,35.0,930.0,975.34,684.16
2016,8,2,11,15,861.0,151.0,3.0,35.0,945.0,966.32,678.88
2016,8,2,11,30,865.0,152.0,3.1,35.0,960.0,954.31,671.75
2016,8,2,11,45,845.0,166.5,3.25,35.5,961.0,937.02,660.31
2016,8,2,12,0,825.0,181.0,3.4,36.0,962.0,910.45,642.96
2016,8,2,12,15,825.5,181.0,3.5,36.0,961.5,885.94,627.96
2016,8,2,12,30,826.0,181.0,3.6,36.0,961.0,859.04,611.33
2016,8,2,12,45,831.0,176.0,3.7,36.0,954.5,828.94,592.52
2016,8,2,13,0,836.0,171.0,3.8,36.0,948.0,796.51,572.04
2016,8,2,13,15,832.0,170.0,3.85,36.0,931.5,758.86,546.89
2016,8,2,13,30,828.0,169.0,3.9,36.0,915.0,719.67,519.85
2016,8,2,13,45,802.0,178.5,3.95,36.0,885.5,674.04,487.54
2016,8,2,14,0,776.0,188.0,4.0,36.0,856.0,628.94,455.02
2016,8,2,14,15,767.0,185.0,4.0,35.5,825.5,580.26,420.44
2016,8,2,14,30,758.0,182.0,4.0,35.0,795.0,533.84,386.43
2016,8,2,14,45,731.5,185.0,4.0,35.0,754.5,484.25,348.46
2016,8,2,15,0,705.0,188.0,4.0,35.0,714.0,436.45,311.08
2016,8,2,15,15,689.0,182.5,3.95,34.5,672.0,387.55,272.73
2016,8,2,15,30,673.0,177.0,3.9,34.0,630.0,339.94,234.61
2016,8,2,15,45,645.0,173.0,3.9,33.5,582.5,291.99,196.31
2016,8,2,16,0,617.0,169.0,3.9,33.0,535.0,246.98,160.69
2016,8,2,16,15,590.5,160.5,3.85,32.5,485.5,201.64,126.3
2016,8,2,16,30,564.0,152.0,3.8,32.0,436.0,159.29,97.39
2016,8,2,16,45,528.0,142.0,3.75,31.5,385.0,117.94,75.12
2016,8,2,17,0,492.0,132.0,3.7,31.0,334.0,89.62,69.05
2016,8,2,17,15,449.0,119.0,3.55,30.0,284.0,82.87,63.95
2016,8,2,17,30,406.0,106.0,3.4,29.0,234.0,75.69,58.32
2016,8,2,17,45,354.5,90.0,3.3,28.0,186.5,65.77,50.16
2016,8,2,18,0,303.0,74.0,3.2,27.0,139.0,55.3,41.27
2016,8,2,18,15,233.5,55.5,3.05,26.0,97.5,42.28,29.94
2016,8,2,18,30,164.0,37.0,2.9,25.0,56.0,28.65,17.75
2016,8,2,18,45,82.0,18.5,2.8,24.0,28.0,14.45,0.98
2016,8,2,19,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,3,5,15,57.0,7.5,1.1,16.5,9.5,7.15,0.0
2016,8,3,5,30,114.0,15.0,1.2,17.0,19.0,64.1,0.0
2016,8,3,5,45,234.5,29.5,1.3,18.0,56.5,177.67,128.16
2016,8,3,6,0,355.0,44.0,1.4,19.0,94.0,268.73,211.95
2016,8,3,6,15,434.5,54.5,1.4,19.5,142.0,343.53,275.86
2016,8,3,6,30,514.0,65.0,1.4,20.0,190.0,424.62,342.11
2016,8,3,6,45,572.0,72.5,1.45,21.0,242.5,493.61,395.67
2016,8,3,7,0,630.0,80.0,1.5,22.0,295.0,565.92,449.22
2016,8,3,7,15,669.0,86.0,1.5,23.0,348.5,625.15,489.67
2016,8,3,7,30,708.0,92.0,1.5,24.0,402.0,685.4,528.8
2016,8,3,7,45,734.5,97.5,1.55,25.5,454.0,735.51,558.74
2016,8,3,8,0,761.0,103.0,1.6,27.0,506.0,780.92,584.52
2016,8,3,8,15,782.5,107.0,1.65,27.5,556.5,823.71,610.2
2016,8,3,8,30,804.0,111.0,1.7,28.0,607.0,865.0,634.49
2016,8,3,8,45,812.5,118.0,1.8,29.0,651.5,896.08,651.05
2016,8,3,9,0,821.0,125.0,1.9,30.0,696.0,924.61,665.87
2016,8,3,9,15,834.5,128.0,2.05,31.0,737.5,950.69,679.55
2016,8,3,9,30,848.0,131.0,2.2,32.0,779.0,974.11,691.46
2016,8,3,9,45,857.0,134.0,2.35,33.0,814.5,990.35,698.82
2016,8,3,10,0,866.0,137.0,2.5,34.0,850.0,1003.54,704.35
2016,8,3,10,15,873.5,138.5,2.65,34.5,879.5,1002.05,702.24
2016,8,3,10,30,881.0,140.0,2.8,35.0,909.0,1006.08,703.77
2016,8,3,10,45,856.5,159.5,2.95,35.5,922.0,1002.75,700.73
2016,8,3,11,0,832.0,179.0,3.1,36.0,935.0,987.67,690.48
2016,8,3,11,15,835.5,180.0,3.25,36.0,950.0,977.59,684.91
2016,8,3,11,30,839.0,181.0,3.4,36.0,965.0,964.5,677.42
2016,8,3,11,45,802.0,206.0,3.6,36.0,959.5,934.67,659.58
2016,8,3,12,0,765.0,231.0,3.8,36.0,954.0,907.15,643.13
2016,8,3,12,15,764.5,231.0,3.9,36.0,952.5,881.91,627.49
2016,8,3,12,30,764.0,231.0,4.0,36.0,951.0,854.5,610.08
2016,8,3,12,45,758.5,231.5,4.1,36.0,941.0,821.54,588.43
2016,8,3,13,0,753.0,232.0,4.2,36.0,931.0,787.02,565.44
2016,8,3,13,15,748.0,230.0,4.25,36.0,914.0,749.29,539.81
2016,8,3,13,30,743.0,228.0,4.3,36.0,897.0,710.37,512.94
2016,8,3,13,45,709.0,240.5,4.4,36.0,864.5,664.23,480.29
2016,8,3,14,0,675.0,253.0,4.5,36.0,832.0,619.5,448.09
2016,8,3,14,15,664.0,248.0,4.55,35.5,801.5,574.58,416.3
2016,8,3,14,30,653.0,243.0,4.6,35.0,771.0,529.86,383.81
2016,8,3,14,45,624.0,244.5,4.65,34.5,730.0,482.74,348.77
2016,8,3,15,0,595.0,246.0,4.7,34.0,689.0,438.29,314.96
2016,8,3,15,15,577.5,237.5,4.65,33.5,647.5,391.36,278.55
2016,8,3,15,30,560.0,229.0,4.6,33.0,606.0,345.95,242.7
2016,8,3,15,45,541.0,218.0,4.6,32.5,561.0,299.93,206.28
2016,8,3,16,0,522.0,207.0,4.6,32.0,516.0,255.89,171.68
2016,8,3,16,15,495.5,195.0,4.45,31.0,467.5,212.14,139.12
2016,8,3,16,30,469.0,183.0,4.3,30.0,419.0,171.38,111.52
2016,8,3,16,45,453.5,165.0,4.2,29.5,372.5,129.79,87.49
2016,8,3,17,0,438.0,147.0,4.1,29.0,326.0,100.27,78.5
2016,8,3,17,15,396.5,131.0,3.9,28.0,276.0,91.63,71.85
2016,8,3,17,30,355.0,115.0,3.7,27.0,226.0,82.45,64.53
2016,8,3,17,45,328.0,95.0,3.5,26.0,182.0,69.68,53.9
2016,8,3,18,0,301.0,75.0,3.3,25.0,138.0,56.2,42.37
2016,8,3,18,15,231.0,55.5,3.1,24.0,96.0,42.37,30.25
2016,8,3,18,30,161.0,36.0,2.9,23.0,54.0,27.91,17.21
2016,8,3,18,45,80.5,18.0,2.75,22.5,27.0,14.08,0.0
2016,8,3,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,27.5,6.5,2.1,13.5,7.5,6.2,0.0
2016,8,4,5,30,55.0,13.0,2.1,14.0,15.0,36.33,0.0
2016,8,4,5,45,170.5,30.5,2.15,14.5,51.0,147.3,105.88
2016,8,4,6,0,286.0,48.0,2.2,15.0,87.0,236.25,189.41
2016,8,4,6,15,361.5,61.5,2.1,15.5,133.0,307.28,251.65
2016,8,4,6,30,437.0,75.0,2.0,16.0,179.0,384.92,316.9
2016,8,4,6,45,218.5,77.5,1.95,17.0,129.5,245.25,202.52
2016,8,4,7,0,0.0,80.0,1.9,18.0,80.0,75.99,58.15
2016,8,4,7,15,17.5,122.5,1.8,19.0,130.0,133.72,106.09
2016,8,4,7,30,35.0,165.0,1.7,20.0,180.0,204.14,162.41
2016,8,4,7,45,93.5,197.0,1.65,21.0,244.5,287.44,228.24
2016,8,4,8,0,152.0,229.0,1.6,22.0,309.0,386.85,303.54
2016,8,4,8,15,457.5,176.0,1.55,23.0,450.0,618.77,478.62
2016,8,4,8,30,763.0,123.0,1.5,24.0,591.0,845.74,631.81
2016,8,4,8,45,773.0,130.0,1.5,25.5,635.0,872.52,641.47
2016,8,4,9,0,783.0,137.0,1.5,27.0,679.0,901.59,654.6
2016,8,4,9,15,796.5,140.0,1.65,27.5,720.0,927.05,669.65
2016,8,4,9,30,810.0,143.0,1.8,28.0,761.0,949.93,683.05
2016,8,4,9,45,803.5,155.0,1.95,29.0,792.0,960.46,687.24
2016,8,4,10,0,797.0,167.0,2.1,30.0,823.0,967.64,689.43
2016,8,4,10,15,805.0,169.5,2.25,30.5,851.5,975.76,693.68
2016,8,4,10,30,813.0,172.0,2.4,31.0,880.0,980.85,696.03
2016,8,4,10,45,777.5,198.5,2.55,31.5,889.0,965.06,685.28
2016,8,4,11,0,742.0,225.0,2.7,32.0,898.0,952.45,676.73
2016,8,4,11,15,746.0,226.5,2.85,32.0,912.0,943.44,671.81
2016,8,4,11,30,750.0,228.0,3.0,32.0,926.0,931.61,665.06
2016,8,4,11,45,707.0,256.5,3.15,32.5,918.5,900.55,644.18
2016,8,4,12,0,664.0,285.0,3.3,33.0,911.0,867.79,621.03
2016,8,4,12,15,663.0,284.5,3.45,33.0,909.0,843.5,605.78
2016,8,4,12,30,662.0,284.0,3.6,33.0,907.0,817.37,589.02
2016,8,4,12,45,658.0,283.0,3.8,33.0,897.5,786.75,569.17
2016,8,4,13,0,654.0,282.0,4.0,33.0,888.0,754.82,548.06
2016,8,4,13,15,648.5,279.5,4.05,32.5,871.0,719.36,524.73
2016,8,4,13,30,643.0,277.0,4.1,32.0,854.0,683.04,500.32
2016,8,4,13,45,600.0,292.0,4.2,32.0,819.5,636.94,467.14
2016,8,4,14,0,557.0,307.0,4.3,32.0,785.0,594.58,436.13
2016,8,4,14,15,546.0,300.5,4.3,31.5,755.0,553.04,406.39
2016,8,4,14,30,535.0,294.0,4.3,31.0,725.0,511.87,376.22
2016,8,4,14,45,504.5,293.5,4.35,30.5,684.5,467.15,342.87
2016,8,4,15,0,474.0,293.0,4.4,30.0,644.0,424.9,310.81
2016,8,4,15,15,457.0,281.5,4.35,29.5,604.0,381.55,277.27
2016,8,4,15,30,440.0,270.0,4.3,29.0,564.0,339.85,244.53
2016,8,4,15,45,421.5,255.5,4.3,28.5,521.0,303.72,215.92
2016,8,4,16,0,403.0,241.0,4.3,28.0,478.0,263.13,184.31
2016,8,4,16,15,378.5,224.5,4.2,27.0,431.0,222.3,154.1
2016,8,4,16,30,354.0,208.0,4.1,26.0,384.0,184.21,128.03
2016,8,4,16,45,337.5,186.5,4.1,25.5,339.5,145.93,104.92
2016,8,4,17,0,321.0,165.0,4.1,25.0,295.0,118.85,95.45
2016,8,4,17,15,285.5,144.0,4.0,24.0,247.5,105.8,85.07
2016,8,4,17,30,250.0,123.0,3.9,23.0,200.0,92.14,73.89
2016,8,4,17,45,223.5,100.0,3.8,22.0,158.5,76.52,60.69
2016,8,4,18,0,197.0,77.0,3.7,21.0,117.0,60.24,46.55
2016,8,4,18,15,145.0,53.5,3.6,20.0,78.5,42.89,31.19
2016,8,4,18,30,93.0,30.0,3.5,19.0,40.0,24.8,14.85
2016,8,4,18,45,46.5,15.0,3.4,18.5,20.0,12.71,0.0
2016,8,4,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,7.0,2.25,12.5,8.5,0.0,0.0
2016,8,5,5,30,88.0,14.0,2.3,13.0,17.0,51.52,0.0
2016,8,5,5,45,217.0,29.5,2.4,13.5,54.5,167.88,119.87
2016,8,5,6,0,346.0,45.0,2.5,14.0,92.0,263.59,212.12
2016,8,5,6,15,427.0,56.0,2.5,14.5,140.0,339.47,279.15
2016,8,5,6,30,508.0,67.0,2.5,15.0,188.0,421.67,348.77
2016,8,5,6,45,254.0,65.0,2.5,16.0,125.5,265.32,220.69
2016,8,5,7,0,0.0,63.0,2.5,17.0,63.0,58.59,43.84
2016,8,5,7,15,0.0,84.0,2.45,17.5,84.0,79.21,61.04
2016,8,5,7,30,0.0,105.0,2.4,18.0,105.0,100.16,78.03
2016,8,5,7,45,0.0,112.5,2.35,19.0,112.5,107.03,83.03
2016,8,5,8,0,0.0,120.0,2.3,20.0,120.0,113.99,88.03
2016,8,5,8,15,2.0,148.5,2.25,20.5,150.0,144.11,111.81
2016,8,5,8,30,4.0,177.0,2.2,21.0,180.0,174.33,135.2
2016,8,5,8,45,9.0,204.0,2.2,22.0,210.5,205.72,158.95
2016,8,5,9,0,14.0,231.0,2.2,23.0,241.0,237.15,182.23
2016,8,5,9,15,45.5,289.0,2.2,23.5,323.0,339.49,259.89
2016,8,5,9,30,77.0,347.0,2.2,24.0,405.0,430.84,326.61
2016,8,5,9,45,480.0,238.0,2.2,25.0,629.5,737.63,553.85
2016,8,5,10,0,883.0,129.0,2.2,26.0,854.0,1000.75,725.21
2016,8,5,10,15,890.0,130.5,2.25,26.5,883.0,1007.5,724.82
2016,8,5,10,30,897.0,132.0,2.3,27.0,912.0,1011.05,725.22
2016,8,5,10,45,888.0,142.0,2.35,27.5,930.5,1004.55,719.4
2016,8,5,11,0,879.0,152.0,2.4,28.0,949.0,994.7,711.69
2016,8,5,11,15,882.5,153.0,2.45,28.5,963.5,984.78,704.08
2016,8,5,11,30,886.0,154.0,2.5,29.0,978.0,971.79,694.62
2016,8,5,11,45,872.5,163.5,2.6,29.5,980.0,955.01,683.3
2016,8,5,12,0,859.0,173.0,2.7,30.0,982.0,928.8,665.97
2016,8,5,12,15,858.5,173.0,2.75,30.0,980.5,902.51,649.56
2016,8,5,12,30,858.0,173.0,2.8,30.0,979.0,873.78,631.48
2016,8,5,12,45,877.5,159.0,2.9,30.5,976.0,842.71,610.88
2016,8,5,13,0,897.0,145.0,3.0,31.0,973.0,813.02,591.09
2016,8,5,13,15,893.0,144.0,3.1,31.0,956.0,774.18,566.17
2016,8,5,13,30,889.0,143.0,3.2,31.0,939.0,733.59,538.14
2016,8,5,13,45,867.5,150.5,3.3,31.5,910.0,686.45,503.65
2016,8,5,14,0,846.0,158.0,3.4,32.0,881.0,639.64,468.77
2016,8,5,14,15,837.0,155.5,3.45,31.5,849.5,591.48,434.05
2016,8,5,14,30,828.0,153.0,3.5,31.0,818.0,542.88,397.92
2016,8,5,14,45,808.0,154.0,3.6,31.0,778.0,492.04,358.41
2016,8,5,15,0,788.0,155.0,3.7,31.0,738.0,442.28,318.71
2016,8,5,15,15,772.5,151.0,3.7,30.5,695.0,385.83,273.74
2016,8,5,15,30,757.0,147.0,3.7,30.0,652.0,335.3,232.21
2016,8,5,15,45,737.0,142.0,3.75,29.5,604.5,284.19,190.06
2016,8,5,16,0,717.0,137.0,3.8,29.0,557.0,235.05,149.96
2016,8,5,16,15,691.0,131.0,3.8,28.5,506.0,186.46,112.52
2016,8,5,16,30,665.0,125.0,3.8,28.0,455.0,140.86,81.7
2016,8,5,16,45,638.0,115.5,3.8,27.5,403.5,95.58,58.87
2016,8,5,17,0,611.0,106.0,3.8,27.0,352.0,70.87,54.52
2016,8,5,17,15,566.0,97.0,3.7,26.0,299.5,67.36,51.94
2016,8,5,17,30,521.0,88.0,3.6,25.0,247.0,63.57,49.0
2016,8,5,17,45,469.0,75.5,3.5,24.5,197.5,56.32,42.82
2016,8,5,18,0,417.0,63.0,3.4,24.0,148.0,48.58,36.01
2016,8,5,18,15,328.5,49.0,3.25,23.0,104.0,37.5,26.18
2016,8,5,18,30,240.0,35.0,3.1,22.0,60.0,27.31,16.52
2016,8,5,18,45,120.0,17.5,3.0,21.0,30.0,13.78,0.0
2016,8,5,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.5,1.7,13.5,7.5,0.0,0.0
2016,8,6,5,30,69.0,13.0,1.7,14.0,15.0,42.21,0.0
2016,8,6,5,45,192.0,29.0,1.75,14.5,51.0,154.12,107.2
2016,8,6,6,0,315.0,45.0,1.8,15.0,87.0,246.93,197.11
2016,8,6,6,15,397.5,56.5,1.75,15.5,134.0,322.35,263.08
2016,8,6,6,30,480.0,68.0,1.7,16.0,181.0,404.69,331.98
2016,8,6,6,45,259.5,96.0,1.7,17.0,159.5,296.93,244.03
2016,8,6,7,0,39.0,124.0,1.7,18.0,138.0,162.89,130.69
2016,8,6,7,15,240.0,130.5,1.7,19.0,233.0,339.96,277.18
2016,8,6,7,30,441.0,137.0,1.7,20.0,328.0,523.74,419.04
2016,8,6,7,45,414.5,164.5,1.7,21.0,362.0,547.51,431.68
2016,8,6,8,0,388.0,192.0,1.7,22.0,396.0,567.6,442.34
2016,8,6,8,15,595.5,150.0,1.8,22.5,497.0,713.44,549.37
2016,8,6,8,30,803.0,108.0,1.9,23.0,598.0,857.68,645.55
2016,8,6,8,45,820.0,110.5,2.0,24.0,644.0,891.3,663.23
2016,8,6,9,0,837.0,113.0,2.1,25.0,690.0,922.75,680.36
2016,8,6,9,15,849.5,116.0,2.25,25.5,731.5,948.14,695.23
2016,8,6,9,30,862.0,119.0,2.4,26.0,773.0,962.57,703.01
2016,8,6,9,45,863.0,125.5,2.55,27.0,806.5,975.09,708.31
2016,8,6,10,0,864.0,132.0,2.7,28.0,840.0,984.39,711.56
2016,8,6,10,15,871.0,133.5,2.85,28.5,869.0,991.04,714.6
2016,8,6,10,30,878.0,135.0,3.0,29.0,898.0,994.56,715.73
2016,8,6,10,45,873.5,142.5,3.2,29.5,917.0,989.89,712.08
2016,8,6,11,0,869.0,150.0,3.4,30.0,936.0,981.98,706.43
2016,8,6,11,15,872.5,151.0,3.55,30.0,950.5,972.17,700.67
2016,8,6,11,30,876.0,152.0,3.7,30.0,965.0,959.33,692.98
2016,8,6,11,45,867.5,159.0,3.85,30.0,968.5,944.68,684.15
2016,8,6,12,0,859.0,166.0,4.0,30.0,972.0,920.65,669.13
2016,8,6,12,15,858.5,165.5,4.1,30.0,971.0,893.94,652.07
2016,8,6,12,30,858.0,165.0,4.2,30.0,970.0,864.79,633.31
2016,8,6,12,45,847.0,170.5,4.3,30.5,958.0,830.54,609.78
2016,8,6,13,0,836.0,176.0,4.4,31.0,946.0,794.69,585.1
2016,8,6,13,15,831.5,174.5,4.45,30.5,929.5,755.95,559.14
2016,8,6,13,30,827.0,173.0,4.5,30.0,913.0,715.72,531.54
2016,8,6,13,45,817.0,173.0,4.55,30.0,887.5,671.96,499.67
2016,8,6,14,0,807.0,173.0,4.6,30.0,862.0,627.51,466.75
2016,8,6,14,15,798.0,170.5,4.6,29.5,831.0,580.98,432.34
2016,8,6,14,30,789.0,168.0,4.6,29.0,800.0,534.11,396.68
2016,8,6,14,45,778.5,164.0,4.65,29.0,763.0,485.15,357.86
2016,8,6,15,0,768.0,160.0,4.7,29.0,726.0,431.38,314.59
2016,8,6,15,15,753.0,155.5,4.65,28.5,683.5,380.48,272.97
2016,8,6,15,30,738.0,151.0,4.6,28.0,641.0,330.67,231.43
2016,8,6,15,45,722.5,144.0,4.6,28.0,595.0,280.04,188.7
2016,8,6,16,0,707.0,137.0,4.6,28.0,549.0,230.94,147.89
2016,8,6,16,15,681.5,131.0,4.55,27.0,499.0,182.97,111.06
2016,8,6,16,30,656.0,125.0,4.5,26.0,449.0,137.94,80.89
2016,8,6,16,45,627.0,116.5,4.45,25.5,398.0,93.92,59.38
2016,8,6,17,0,598.0,108.0,4.4,25.0,347.0,72.7,56.55
2016,8,6,17,15,553.0,98.5,4.3,24.0,295.0,68.83,53.65
2016,8,6,17,30,508.0,89.0,4.2,23.0,243.0,64.68,50.37
2016,8,6,17,45,455.5,76.5,4.1,22.5,194.0,56.18,43.06
2016,8,6,18,0,403.0,64.0,4.0,22.0,145.0,48.1,35.88
2016,8,6,18,15,313.0,49.0,3.8,21.0,101.0,37.56,26.42
2016,8,6,18,30,223.0,34.0,3.6,20.0,57.0,26.55,15.88
2016,8,6,18,45,111.5,17.0,3.45,19.0,28.5,13.4,0.0
2016,8,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,35.5,6.5,2.4,12.5,7.5,0.0,0.0
2016,8,7,5,30,71.0,13.0,2.5,13.0,15.0,42.97,0.0
2016,8,7,5,45,225.5,27.0,2.7,13.5,53.0,166.95,114.52
2016,8,7,6,0,380.0,41.0,2.9,14.0,91.0,276.48,222.0
2016,8,7,6,15,464.0,51.0,2.9,14.5,140.0,353.89,290.98
2016,8,7,6,30,548.0,61.0,2.9,15.0,189.0,438.01,362.58
2016,8,7,6,45,330.5,95.5,2.95,16.0,178.5,355.51,294.51
2016,8,7,7,0,113.0,130.0,3.0,17.0,168.0,233.77,191.48
2016,8,7,7,15,197.0,147.5,3.0,18.0,227.0,317.53,260.45
2016,8,7,7,30,281.0,165.0,3.0,19.0,286.0,419.87,340.9
2016,8,7,7,45,550.5,126.0,3.0,20.0,401.0,617.21,494.4
2016,8,7,8,0,820.0,87.0,3.0,21.0,516.0,807.62,628.74
2016,8,7,8,15,840.0,90.5,3.0,22.0,567.0,850.03,652.55
2016,8,7,8,30,860.0,94.0,3.0,23.0,618.0,890.76,675.79
2016,8,7,8,45,874.0,97.5,3.0,24.0,664.5,916.36,688.31
2016,8,7,9,0,888.0,101.0,3.0,25.0,711.0,947.17,704.27
2016,8,7,9,15,899.5,103.0,3.05,25.5,753.0,971.32,717.37
2016,8,7,9,30,911.0,105.0,3.1,26.0,795.0,992.65,728.65
2016,8,7,9,45,896.5,119.5,3.15,27.0,825.0,999.65,729.18
2016,8,7,10,0,882.0,134.0,3.2,28.0,855.0,1002.69,727.39
2016,8,7,10,15,889.5,136.0,3.25,28.5,884.5,1010.28,730.15
2016,8,7,10,30,897.0,138.0,3.3,29.0,914.0,1014.66,730.92
2016,8,7,10,45,887.0,148.0,3.35,29.5,932.0,1007.0,724.11
2016,8,7,11,0,877.0,158.0,3.4,30.0,950.0,1004.18,720.65
2016,8,7,11,15,880.5,159.0,3.4,30.5,964.5,993.62,711.95
2016,8,7,11,30,884.0,160.0,3.4,31.0,979.0,972.78,696.85
2016,8,7,11,45,866.5,172.5,3.45,31.5,980.0,955.41,684.51
2016,8,7,12,0,849.0,185.0,3.5,32.0,981.0,928.43,666.0
2016,8,7,12,15,848.5,184.5,3.55,32.0,979.5,901.66,649.04
2016,8,7,12,30,848.0,184.0,3.6,32.0,978.0,872.49,630.45
2016,8,7,12,45,857.0,176.5,3.7,32.5,972.0,842.19,610.05
2016,8,7,13,0,866.0,169.0,3.8,33.0,966.0,809.25,587.82
2016,8,7,13,15,862.0,167.5,3.85,33.0,948.5,769.76,561.03
2016,8,7,13,30,858.0,166.0,3.9,33.0,931.0,728.66,532.34
2016,8,7,13,45,829.0,176.5,3.95,33.0,900.0,680.7,497.93
2016,8,7,14,0,800.0,187.0,4.0,33.0,869.0,633.47,463.4
2016,8,7,14,15,790.5,184.0,4.0,32.5,837.0,583.04,427.01
2016,8,7,14,30,781.0,181.0,4.0,32.0,805.0,535.03,391.23
2016,8,7,14,45,756.0,183.0,4.05,32.0,764.0,484.14,351.72
2016,8,7,15,0,731.0,185.0,4.1,32.0,723.0,434.91,312.62
2016,8,7,15,15,714.5,179.5,4.1,31.5,679.5,384.42,272.35
2016,8,7,15,30,698.0,174.0,4.1,31.0,636.0,335.25,232.36
2016,8,7,15,45,680.5,166.0,4.1,31.0,589.5,285.36,191.25
2016,8,7,16,0,663.0,158.0,4.1,31.0,543.0,237.28,152.28
2016,8,7,16,15,635.5,150.0,4.05,30.0,492.0,189.87,116.89
2016,8,7,16,30,608.0,142.0,4.0,29.0,441.0,145.68,88.11
2016,8,7,16,45,588.0,129.0,4.0,28.5,391.5,100.91,65.96
2016,8,7,17,0,568.0,116.0,4.0,28.0,342.0,79.51,61.55
2016,8,7,17,15,521.5,105.5,3.8,27.0,289.5,74.03,57.36
2016,8,7,17,30,475.0,95.0,3.6,26.0,237.0,68.35,52.85
2016,8,7,17,45,433.5,79.5,3.45,25.0,189.0,58.53,44.59
2016,8,7,18,0,392.0,64.0,3.3,24.0,141.0,48.18,35.61
2016,8,7,18,15,302.5,48.5,3.1,23.0,97.0,37.24,25.86
2016,8,7,18,30,213.0,33.0,2.9,22.0,53.0,25.8,14.9
2016,8,7,18,45,106.5,16.5,2.7,21.0,26.5,13.03,0.0
2016,8,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,35.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,8,8,5,30,70.0,12.0,1.7,14.0,14.0,41.47,0.0
2016,8,8,5,45,205.5,27.0,1.95,15.0,50.0,155.46,102.81
2016,8,8,6,0,341.0,42.0,2.2,16.0,86.0,256.27,203.36
2016,8,8,6,15,425.5,53.0,2.15,16.5,133.5,333.38,271.15
2016,8,8,6,30,510.0,64.0,2.1,17.0,181.0,417.27,341.54
2016,8,8,6,45,490.5,77.5,2.1,18.0,214.0,441.81,361.26
2016,8,8,7,0,471.0,91.0,2.1,19.0,247.0,458.36,373.34
2016,8,8,7,15,606.5,86.5,2.05,20.0,323.0,575.39,462.47
2016,8,8,7,30,742.0,82.0,2.0,21.0,399.0,690.75,543.21
2016,8,8,7,45,772.5,85.0,2.0,22.0,452.5,742.37,575.19
2016,8,8,8,0,803.0,88.0,2.0,23.0,506.0,793.53,606.34
2016,8,8,8,15,823.0,91.5,2.0,24.0,556.0,835.46,630.25
2016,8,8,8,30,843.0,95.0,2.0,25.0,606.0,875.75,652.55
2016,8,8,8,45,855.0,99.0,2.05,26.0,652.0,907.45,669.22
2016,8,8,9,0,867.0,103.0,2.1,27.0,698.0,928.84,679.0
2016,8,8,9,15,878.5,105.5,2.2,27.5,739.5,953.19,692.64
2016,8,8,9,30,890.0,108.0,2.3,28.0,781.0,974.77,704.45
2016,8,8,9,45,877.0,122.0,2.4,29.0,810.5,982.41,705.98
2016,8,8,10,0,864.0,136.0,2.5,30.0,840.0,994.71,710.69
2016,8,8,10,15,871.0,137.5,2.65,30.5,869.5,992.71,708.25
2016,8,8,10,30,878.0,139.0,2.8,31.0,899.0,996.08,709.42
2016,8,8,10,45,857.5,156.0,2.95,31.5,913.0,993.87,707.06
2016,8,8,11,0,837.0,173.0,3.1,32.0,927.0,980.14,697.49
2016,8,8,11,15,840.5,174.0,3.2,32.0,941.5,969.85,691.29
2016,8,8,11,30,844.0,175.0,3.3,32.0,956.0,956.53,683.17
2016,8,8,11,45,811.0,197.0,3.45,32.5,952.0,927.6,663.98
2016,8,8,12,0,778.0,219.0,3.6,33.0,948.0,900.34,645.91
2016,8,8,12,15,777.5,219.0,3.7,33.0,946.5,874.72,629.85
2016,8,8,12,30,777.0,219.0,3.8,33.0,945.0,846.86,612.2
2016,8,8,12,45,741.0,238.5,3.95,33.0,925.5,806.73,584.91
2016,8,8,13,0,705.0,258.0,4.1,33.0,906.0,766.48,557.19
2016,8,8,13,15,700.0,255.5,4.2,32.5,889.0,729.55,532.99
2016,8,8,13,30,695.0,253.0,4.3,32.0,872.0,691.57,507.47
2016,8,8,13,45,664.0,263.0,4.45,32.0,841.0,646.98,475.44
2016,8,8,14,0,633.0,273.0,4.6,32.0,810.0,603.79,443.84
2016,8,8,14,15,621.5,267.5,4.65,31.5,779.5,559.84,412.17
2016,8,8,14,30,610.0,262.0,4.7,31.0,749.0,516.26,379.91
2016,8,8,14,45,596.5,255.0,4.8,31.0,712.5,471.5,345.35
2016,8,8,15,0,583.0,248.0,4.9,31.0,676.0,426.7,310.04
2016,8,8,15,15,564.5,240.0,4.9,30.0,634.0,380.36,274.05
2016,8,8,15,30,546.0,232.0,4.9,29.0,592.0,335.66,238.67
2016,8,8,15,45,550.0,212.0,4.95,28.5,552.0,288.95,200.44
2016,8,8,16,0,554.0,192.0,5.0,28.0,512.0,241.98,162.23
2016,8,8,16,15,525.5,181.5,4.95,27.5,463.0,197.65,128.99
2016,8,8,16,30,497.0,171.0,4.9,27.0,414.0,156.53,101.91
2016,8,8,16,45,502.0,148.5,4.85,26.5,370.0,110.88,76.91
2016,8,8,17,0,507.0,126.0,4.8,26.0,326.0,86.4,67.92
2016,8,8,17,15,460.5,113.5,4.6,25.0,275.0,79.81,62.79
2016,8,8,17,30,414.0,101.0,4.4,24.0,224.0,72.83,57.13
2016,8,8,17,45,388.5,82.5,4.2,23.0,179.5,60.85,46.96
2016,8,8,18,0,363.0,64.0,4.0,22.0,135.0,48.23,35.93
2016,8,8,18,15,275.5,48.0,3.75,21.0,92.0,36.89,25.74
2016,8,8,18,30,188.0,32.0,3.5,20.0,49.0,25.03,14.17
2016,8,8,18,45,94.0,16.0,3.25,19.5,24.5,15.25,0.0
2016,8,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,27.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,9,5,30,54.0,10.0,2.6,14.0,12.0,32.62,0.0
2016,8,9,5,45,178.5,26.5,2.75,14.5,46.5,140.92,90.02
2016,8,9,6,0,303.0,43.0,2.9,15.0,81.0,237.22,188.78
2016,8,9,6,15,386.0,55.0,2.9,15.5,127.5,312.24,255.59
2016,8,9,6,30,469.0,67.0,2.9,16.0,174.0,394.6,325.83
2016,8,9,6,45,234.5,75.0,2.9,17.0,128.5,265.2,219.45
2016,8,9,7,0,0.0,83.0,2.9,18.0,83.0,79.56,61.19
2016,8,9,7,15,0.0,103.5,2.85,18.5,103.5,100.18,78.21
2016,8,9,7,30,0.0,124.0,2.8,19.0,124.0,120.66,94.6
2016,8,9,7,45,17.5,162.0,2.75,20.0,171.5,174.21,137.83
2016,8,9,8,0,35.0,200.0,2.7,21.0,219.0,240.96,190.21
2016,8,9,8,15,58.0,232.0,2.65,21.5,266.0,295.68,232.36
2016,8,9,8,30,81.0,264.0,2.6,22.0,313.0,350.93,273.95
2016,8,9,8,45,183.5,283.0,2.55,23.0,405.5,477.3,369.45
2016,8,9,9,0,286.0,302.0,2.5,24.0,498.0,607.22,462.71
2016,8,9,9,15,284.5,323.5,2.5,24.5,528.5,630.09,475.73
2016,8,9,9,30,283.0,345.0,2.5,25.0,559.0,651.43,488.25
2016,8,9,9,45,279.5,363.5,2.5,25.5,583.0,666.0,496.0
2016,8,9,10,0,276.0,382.0,2.5,26.0,607.0,679.03,502.71
2016,8,9,10,15,572.5,262.0,2.55,26.5,749.5,847.84,624.45
2016,8,9,10,30,869.0,142.0,2.6,27.0,892.0,989.15,716.03
2016,8,9,10,45,852.0,157.0,2.65,27.5,908.0,988.28,712.41
2016,8,9,11,0,835.0,172.0,2.7,28.0,924.0,975.86,702.86
2016,8,9,11,15,839.0,173.0,2.75,28.5,938.5,966.02,695.2
2016,8,9,11,30,843.0,174.0,2.8,29.0,953.0,953.13,685.66
2016,8,9,11,45,813.0,194.5,2.9,29.5,950.0,925.53,667.09
2016,8,9,12,0,783.0,215.0,3.0,30.0,947.0,899.35,649.53
2016,8,9,12,15,783.0,214.5,3.05,30.0,945.5,873.56,633.14
2016,8,9,12,30,783.0,214.0,3.1,30.0,944.0,845.49,615.19
2016,8,9,12,45,753.0,230.0,3.2,30.5,926.5,806.82,587.8
2016,8,9,13,0,723.0,246.0,3.3,31.0,909.0,767.71,559.78
2016,8,9,13,15,718.0,244.0,3.35,31.0,892.0,730.62,534.31
2016,8,9,13,30,713.0,242.0,3.4,31.0,875.0,692.43,507.59
2016,8,9,13,45,678.5,253.5,3.45,31.0,843.0,646.3,474.4
2016,8,9,14,0,644.0,265.0,3.5,31.0,811.0,601.77,441.83
2016,8,9,14,15,633.0,260.0,3.5,30.5,780.0,558.02,410.26
2016,8,9,14,30,622.0,255.0,3.5,30.0,749.0,514.55,378.06
2016,8,9,14,45,580.0,261.5,3.55,30.0,705.0,467.64,342.01
2016,8,9,15,0,538.0,268.0,3.6,30.0,661.0,423.09,307.32
2016,8,9,15,15,519.5,258.0,3.55,29.5,619.5,377.31,271.64
2016,8,9,15,30,501.0,248.0,3.5,29.0,578.0,333.26,236.8
2016,8,9,15,45,459.5,242.5,3.5,28.5,527.5,289.13,202.63
2016,8,9,16,0,418.0,237.0,3.5,28.0,477.0,255.71,177.44
2016,8,9,16,15,392.0,220.5,3.5,27.5,429.0,214.06,146.96
2016,8,9,16,30,366.0,204.0,3.5,27.0,381.0,175.33,121.42
2016,8,9,16,45,326.5,185.0,3.5,26.5,330.0,137.66,101.34
2016,8,9,17,0,287.0,166.0,3.5,26.0,279.0,119.61,95.76
2016,8,9,17,15,252.0,142.5,3.4,25.0,231.0,104.85,83.96
2016,8,9,17,30,217.0,119.0,3.3,24.0,183.0,89.42,71.25
2016,8,9,17,45,176.5,93.0,3.25,23.0,138.0,71.55,56.09
2016,8,9,18,0,136.0,67.0,3.2,22.0,93.0,52.89,39.89
2016,8,9,18,15,95.0,43.5,3.05,21.0,59.0,35.27,24.32
2016,8,9,18,30,54.0,20.0,2.9,20.0,25.0,16.82,7.45
2016,8,9,18,45,27.0,10.0,2.8,19.5,12.5,9.53,0.0
2016,8,9,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
