Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,14.5,3.0,1.25,14.5,3.5,0.0,0.0
2016,8,10,5,30,29.0,6.0,1.4,15.0,7.0,18.07,0.0
2016,8,10,5,45,112.5,24.5,1.55,15.5,37.5,105.47,63.13
2016,8,10,6,0,196.0,43.0,1.7,16.0,68.0,181.35,142.38
2016,8,10,6,15,269.5,60.5,1.7,16.5,112.0,251.75,204.1
2016,8,10,6,30,343.0,78.0,1.7,17.0,156.0,328.42,268.85
2016,8,10,6,45,246.0,102.5,1.7,17.5,165.5,296.42,242.95
2016,8,10,7,0,149.0,127.0,1.7,18.0,175.0,255.13,208.1
2016,8,10,7,15,155.5,150.5,1.65,19.0,209.0,290.87,235.73
2016,8,10,7,30,162.0,174.0,1.6,20.0,243.0,326.31,261.84
2016,8,10,7,45,383.5,160.5,1.55,21.0,351.5,515.93,408.83
2016,8,10,8,0,605.0,147.0,1.5,22.0,460.0,699.56,540.93
2016,8,10,8,15,631.0,154.5,1.45,23.0,509.0,745.75,567.01
2016,8,10,8,30,657.0,162.0,1.4,24.0,558.0,790.96,592.9
2016,8,10,8,45,672.5,170.0,1.4,25.0,602.5,825.94,611.8
2016,8,10,9,0,688.0,178.0,1.4,26.0,647.0,858.96,629.14
2016,8,10,9,15,704.5,183.0,1.4,26.5,688.5,887.48,644.55
2016,8,10,9,30,721.0,188.0,1.4,27.0,730.0,913.69,658.38
2016,8,10,9,45,792.5,160.0,1.4,28.0,781.5,948.57,676.27
2016,8,10,10,0,864.0,132.0,1.4,29.0,833.0,979.43,691.26
2016,8,10,10,15,872.0,133.5,1.4,29.5,862.5,986.88,693.09
2016,8,10,10,30,880.0,135.0,1.4,30.0,892.0,991.17,693.38
2016,8,10,10,45,860.5,151.0,1.4,31.0,907.0,988.72,688.32
2016,8,10,11,0,841.0,167.0,1.4,32.0,922.0,975.02,676.64
2016,8,10,11,15,845.0,167.5,1.5,32.0,936.5,964.62,671.38
2016,8,10,11,30,849.0,168.0,1.6,32.0,951.0,951.16,664.2
2016,8,10,11,45,825.0,184.5,1.7,32.5,949.5,925.15,647.88
2016,8,10,12,0,801.0,201.0,1.8,33.0,948.0,896.88,630.17
2016,8,10,12,15,800.5,200.5,1.95,33.0,946.5,871.01,615.58
2016,8,10,12,30,800.0,200.0,2.1,33.0,945.0,842.87,599.26
2016,8,10,12,45,797.0,199.5,2.25,33.0,935.5,810.66,579.86
2016,8,10,13,0,794.0,199.0,2.4,33.0,926.0,776.63,558.11
2016,8,10,13,15,789.0,197.5,2.55,33.0,908.0,738.64,533.17
2016,8,10,13,30,784.0,196.0,2.7,33.0,890.0,699.33,506.66
2016,8,10,13,45,755.5,205.0,2.85,33.0,859.0,651.13,473.08
2016,8,10,14,0,727.0,214.0,3.0,33.0,828.0,605.03,440.16
2016,8,10,14,15,716.5,210.0,3.15,32.5,796.5,558.86,407.42
2016,8,10,14,30,706.0,206.0,3.3,32.0,765.0,512.71,373.59
2016,8,10,14,45,684.0,204.5,3.45,32.0,725.0,463.8,336.05
2016,8,10,15,0,662.0,203.0,3.6,32.0,685.0,416.43,298.81
2016,8,10,15,15,644.0,197.0,3.65,31.5,642.5,368.5,260.86
2016,8,10,15,30,626.0,191.0,3.7,31.0,600.0,322.17,223.52
2016,8,10,15,45,606.5,181.5,3.8,30.5,554.0,274.4,185.09
2016,8,10,16,0,587.0,172.0,3.9,30.0,508.0,228.98,149.16
2016,8,10,16,15,558.0,163.0,3.9,29.0,458.5,184.22,116.46
2016,8,10,16,30,529.0,154.0,3.9,28.0,409.0,142.69,90.34
2016,8,10,16,45,500.0,140.5,3.95,27.5,359.5,101.29,71.39
2016,8,10,17,0,471.0,127.0,4.0,27.0,310.0,87.34,68.43
2016,8,10,17,15,424.0,113.5,3.85,26.0,259.5,80.03,62.71
2016,8,10,17,30,377.0,100.0,3.7,25.0,209.0,72.29,56.42
2016,8,10,17,45,322.0,83.0,3.6,24.0,162.5,61.37,47.16
2016,8,10,18,0,267.0,66.0,3.5,23.0,116.0,49.88,37.11
2016,8,10,18,15,192.0,46.0,3.35,22.0,76.0,35.36,24.21
2016,8,10,18,30,117.0,26.0,3.2,21.0,36.0,20.22,9.69
2016,8,10,18,45,58.5,13.0,3.05,20.5,18.0,12.39,0.0
2016,8,10,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,14.5,3.5,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,15.0,7.0,20.57,0.0
2016,8,11,5,45,132.5,23.5,1.35,15.5,38.0,112.53,64.21
2016,8,11,6,0,230.0,41.0,1.6,16.0,69.0,196.06,153.79
2016,8,11,6,15,309.5,56.5,1.6,16.5,114.0,268.67,217.68
2016,8,11,6,30,389.0,72.0,1.6,17.0,159.0,348.25,284.78
2016,8,11,6,45,457.0,82.0,1.6,18.0,211.0,419.38,342.18
2016,8,11,7,0,525.0,92.0,1.6,19.0,263.0,499.99,404.1
2016,8,11,7,15,568.0,101.0,1.6,20.0,315.5,561.75,448.93
2016,8,11,7,30,611.0,110.0,1.6,21.0,368.0,624.91,492.99
2016,8,11,7,45,651.5,114.5,1.6,22.5,421.5,681.88,528.97
2016,8,11,8,0,692.0,119.0,1.6,24.0,475.0,739.22,563.8
2016,8,11,8,15,716.5,124.5,1.6,25.0,525.5,784.03,589.93
2016,8,11,8,30,741.0,130.0,1.6,26.0,576.0,827.66,614.68
2016,8,11,8,45,766.0,131.5,1.65,27.0,624.0,865.55,635.61
2016,8,11,9,0,791.0,133.0,1.7,28.0,672.0,897.18,652.17
2016,8,11,9,15,805.0,137.0,1.7,28.5,714.0,924.13,666.31
2016,8,11,9,30,819.0,141.0,1.7,29.0,756.0,948.45,678.73
2016,8,11,9,45,853.0,131.5,1.75,30.0,798.5,974.29,691.32
2016,8,11,10,0,887.0,122.0,1.8,31.0,841.0,989.54,697.21
2016,8,11,10,15,894.5,123.5,1.8,31.5,870.5,996.63,699.0
2016,8,11,10,30,902.0,125.0,1.8,32.0,900.0,1000.48,699.0
2016,8,11,10,45,905.5,127.0,1.8,32.5,922.0,997.75,695.13
2016,8,11,11,0,909.0,129.0,1.8,33.0,944.0,991.75,689.46
2016,8,11,11,15,912.5,130.0,1.8,33.0,958.5,981.5,682.76
2016,8,11,11,30,916.0,131.0,1.8,33.0,973.0,968.06,674.25
2016,8,11,11,45,913.0,134.0,1.85,33.5,978.5,947.59,660.75
2016,8,11,12,0,910.0,137.0,1.9,34.0,984.0,924.28,645.58
2016,8,11,12,15,910.0,137.0,1.9,34.0,982.5,898.08,629.43
2016,8,11,12,30,910.0,137.0,1.9,34.0,981.0,869.25,611.63
2016,8,11,12,45,892.0,146.0,1.95,34.5,967.0,831.85,587.56
2016,8,11,13,0,874.0,155.0,2.0,35.0,953.0,793.02,562.48
2016,8,11,13,15,869.5,154.0,2.05,34.5,935.0,754.99,538.99
2016,8,11,13,30,865.0,153.0,2.1,34.0,917.0,713.57,512.13
2016,8,11,13,45,852.5,154.5,2.2,34.0,890.0,667.9,480.81
2016,8,11,14,0,840.0,156.0,2.3,34.0,863.0,621.62,448.19
2016,8,11,14,15,830.5,153.5,2.35,34.0,831.0,573.15,412.98
2016,8,11,14,30,821.0,151.0,2.4,34.0,799.0,524.32,376.5
2016,8,11,14,45,802.5,151.0,2.45,34.0,759.5,473.53,337.61
2016,8,11,15,0,784.0,151.0,2.5,34.0,720.0,423.69,298.43
2016,8,11,15,15,767.5,147.0,2.6,33.5,676.0,366.93,254.03
2016,8,11,15,30,751.0,143.0,2.7,33.0,632.0,316.27,213.14
2016,8,11,15,45,725.0,139.5,2.8,32.5,583.0,265.28,172.11
2016,8,11,16,0,699.0,136.0,2.9,32.0,534.0,216.94,134.03
2016,8,11,16,15,671.0,129.5,2.95,31.5,483.0,168.85,98.86
2016,8,11,16,30,643.0,123.0,3.0,31.0,432.0,124.0,71.46
2016,8,11,16,45,603.0,116.0,3.15,30.5,379.0,82.01,62.77
2016,8,11,17,0,563.0,109.0,3.3,30.0,326.0,74.8,57.16
2016,8,11,17,15,514.0,99.0,3.2,28.5,273.5,69.85,53.52
2016,8,11,17,30,465.0,89.0,3.1,27.0,221.0,64.38,49.25
2016,8,11,17,45,397.5,75.5,3.05,26.0,172.0,55.87,42.08
2016,8,11,18,0,330.0,62.0,3.0,25.0,123.0,46.94,34.27
2016,8,11,18,15,240.5,45.0,2.9,24.0,81.5,34.72,23.38
2016,8,11,18,30,151.0,28.0,2.8,23.0,40.0,21.95,10.38
2016,8,11,18,45,75.5,14.0,2.7,22.0,20.0,13.34,0.0
2016,8,11,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,15,29.5,4.0,0.85,16.5,4.5,0.0,0.0
2016,8,12,5,30,59.0,8.0,0.9,17.0,9.0,32.57,0.0
2016,8,12,5,45,189.0,22.5,1.0,17.5,42.0,138.47,74.25
2016,8,12,6,0,319.0,37.0,1.1,18.0,75.0,237.65,184.45
2016,8,12,6,15,407.5,48.0,1.05,18.5,122.0,315.05,251.9
2016,8,12,6,30,496.0,59.0,1.0,19.0,169.0,399.92,321.78
2016,8,12,6,45,556.0,67.0,1.0,20.0,221.0,469.35,376.13
2016,8,12,7,0,616.0,75.0,1.0,21.0,273.0,542.36,430.37
2016,8,12,7,15,656.5,81.5,0.9,22.0,326.5,602.38,471.03
2016,8,12,7,30,697.0,88.0,0.8,23.0,380.0,663.58,509.64
2016,8,12,7,45,727.5,92.5,0.75,24.5,433.0,715.04,539.16
2016,8,12,8,0,758.0,97.0,0.7,26.0,486.0,762.36,564.63
2016,8,12,8,15,780.0,101.0,0.65,26.5,536.0,805.28,588.46
2016,8,12,8,30,802.0,105.0,0.6,27.0,586.0,846.71,610.7
2016,8,12,8,45,819.5,108.0,0.55,28.0,632.5,881.18,626.76
2016,8,12,9,0,837.0,111.0,0.5,29.0,679.0,913.46,641.11
2016,8,12,9,15,849.5,114.0,0.5,30.0,720.5,938.65,651.87
2016,8,12,9,30,862.0,117.0,0.5,31.0,762.0,953.03,656.13
2016,8,12,9,45,875.5,117.0,0.5,32.0,799.0,970.32,662.29
2016,8,12,10,0,889.0,117.0,0.5,33.0,836.0,984.68,666.68
2016,8,12,10,15,896.0,118.5,0.6,33.5,865.5,991.32,670.18
2016,8,12,10,30,903.0,120.0,0.7,34.0,895.0,994.72,671.98
2016,8,12,10,45,908.0,121.0,0.8,34.5,917.0,992.42,670.53
2016,8,12,11,0,913.0,122.0,0.9,35.0,939.0,986.84,667.25
2016,8,12,11,15,916.0,123.0,1.0,35.0,953.5,976.14,662.36
2016,8,12,11,30,919.0,124.0,1.1,35.0,968.0,962.24,655.58
2016,8,12,11,45,918.5,125.0,1.2,35.5,974.0,942.1,643.69
2016,8,12,12,0,918.0,126.0,1.3,36.0,980.0,919.06,630.02
2016,8,12,12,15,918.0,126.0,1.45,36.0,978.5,892.73,616.13
2016,8,12,12,30,918.0,126.0,1.6,36.0,977.0,863.75,600.29
2016,8,12,12,45,910.0,129.5,1.8,36.0,965.5,829.16,581.02
2016,8,12,13,0,902.0,133.0,2.0,36.0,954.0,792.61,559.98
2016,8,12,13,15,898.5,132.0,2.1,36.0,936.5,753.57,535.77
2016,8,12,13,30,895.0,131.0,2.2,36.0,919.0,712.72,508.56
2016,8,12,13,45,887.0,130.5,2.35,36.0,894.0,667.85,478.09
2016,8,12,14,0,879.0,130.0,2.5,36.0,869.0,621.86,445.89
2016,8,12,14,15,871.0,128.0,2.6,35.5,837.0,573.73,411.87
2016,8,12,14,30,863.0,126.0,2.7,35.0,805.0,524.92,376.12
2016,8,12,14,45,849.5,124.5,2.85,35.0,766.0,469.09,333.64
2016,8,12,15,0,836.0,123.0,3.0,35.0,727.0,417.6,292.95
2016,8,12,15,15,821.5,120.0,3.05,34.5,683.5,365.12,250.96
2016,8,12,15,30,807.0,117.0,3.1,34.0,640.0,313.58,208.86
2016,8,12,15,45,787.5,113.0,3.15,34.0,592.0,261.24,165.88
2016,8,12,16,0,768.0,109.0,3.2,34.0,544.0,210.8,125.58
2016,8,12,16,15,742.5,104.5,3.2,33.5,492.5,155.43,85.13
2016,8,12,16,30,717.0,100.0,3.2,33.0,441.0,108.45,57.23
2016,8,12,16,45,684.0,93.5,3.25,32.5,388.0,62.96,46.61
2016,8,12,17,0,651.0,87.0,3.3,32.0,335.0,57.61,42.46
2016,8,12,17,15,603.0,79.5,3.15,31.0,282.0,54.66,40.29
2016,8,12,17,30,555.0,72.0,3.0,30.0,229.0,51.51,37.83
2016,8,12,17,45,490.5,62.0,2.9,29.0,179.0,45.93,33.16
2016,8,12,18,0,426.0,52.0,2.8,28.0,129.0,40.01,27.98
2016,8,12,18,15,322.0,39.0,2.65,27.0,86.0,30.83,19.78
2016,8,12,18,30,218.0,26.0,2.5,26.0,43.0,21.09,8.98
2016,8,12,18,45,109.0,13.0,2.35,25.0,21.5,12.39,0.0
2016,8,12,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,13,5,45,178.5,17.0,0.35,21.5,38.0,125.43,60.17
2016,8,13,6,0,357.0,34.0,0.4,22.0,76.0,253.59,192.11
2016,8,13,6,15,446.5,43.5,0.45,22.5,123.0,331.09,258.25
2016,8,13,6,30,536.0,53.0,0.5,23.0,170.0,416.2,326.73
2016,8,13,6,45,593.0,60.0,0.55,24.0,222.0,483.81,378.38
2016,8,13,7,0,650.0,67.0,0.6,25.0,274.0,554.82,429.87
2016,8,13,7,15,689.5,72.0,0.7,26.0,327.5,613.35,469.52
2016,8,13,7,30,729.0,77.0,0.8,27.0,381.0,669.56,505.85
2016,8,13,7,45,756.5,81.5,0.95,28.5,433.5,719.94,536.53
2016,8,13,8,0,784.0,86.0,1.1,30.0,486.0,769.74,565.91
2016,8,13,8,15,805.0,89.5,1.15,31.0,536.5,811.86,589.4
2016,8,13,8,30,826.0,93.0,1.2,32.0,587.0,852.43,611.43
2016,8,13,8,45,841.0,96.0,1.3,33.0,633.0,885.16,628.76
2016,8,13,9,0,856.0,99.0,1.4,34.0,679.0,907.93,639.73
2016,8,13,9,15,868.5,101.5,1.4,34.5,720.5,932.93,652.12
2016,8,13,9,30,881.0,104.0,1.4,35.0,762.0,955.2,662.74
2016,8,13,9,45,891.0,105.5,1.45,36.0,798.0,971.08,668.82
2016,8,13,10,0,901.0,107.0,1.5,37.0,834.0,983.89,673.14
2016,8,13,10,15,908.0,108.5,1.5,37.5,863.5,990.65,674.65
2016,8,13,10,30,915.0,110.0,1.5,38.0,893.0,994.13,674.38
2016,8,13,10,45,916.0,113.5,1.5,38.5,914.0,990.65,670.15
2016,8,13,11,0,917.0,117.0,1.5,39.0,935.0,983.85,664.16
2016,8,13,11,15,920.0,117.5,1.55,39.0,949.5,972.61,657.77
2016,8,13,11,30,923.0,118.0,1.6,39.0,964.0,958.18,649.58
2016,8,13,11,45,914.0,125.0,1.65,39.5,967.5,936.22,635.58
2016,8,13,12,0,905.0,132.0,1.7,40.0,971.0,911.51,620.02
2016,8,13,12,15,905.0,132.0,1.8,40.0,969.5,885.37,605.39
2016,8,13,12,30,905.0,132.0,1.9,40.0,968.0,856.61,588.98
2016,8,13,12,45,887.5,141.0,2.05,40.0,954.0,819.8,567.75
2016,8,13,13,0,870.0,150.0,2.2,40.0,940.0,781.53,545.24
2016,8,13,13,15,866.0,148.5,2.35,39.5,922.5,742.67,522.01
2016,8,13,13,30,862.0,147.0,2.5,39.0,905.0,701.72,496.17
2016,8,13,13,45,844.5,152.0,2.65,39.0,877.0,656.1,465.14
2016,8,13,14,0,827.0,157.0,2.8,39.0,849.0,610.27,433.09
2016,8,13,14,15,818.0,154.0,2.9,38.5,817.5,562.13,399.37
2016,8,13,14,30,809.0,151.0,3.0,38.0,786.0,513.62,364.22
2016,8,13,14,45,786.5,152.5,3.1,38.0,745.5,462.93,325.71
2016,8,13,15,0,764.0,154.0,3.2,38.0,705.0,408.57,283.75
2016,8,13,15,15,747.5,150.0,3.3,37.5,661.5,357.66,243.84
2016,8,13,15,30,731.0,146.0,3.4,37.0,618.0,308.01,204.14
2016,8,13,15,45,702.0,143.5,3.5,36.5,569.0,258.26,164.76
2016,8,13,16,0,673.0,141.0,3.6,36.0,520.0,211.52,128.79
2016,8,13,16,15,645.0,134.0,3.65,35.5,469.5,164.54,95.46
2016,8,13,16,30,617.0,127.0,3.7,35.0,419.0,120.83,70.1
2016,8,13,16,45,578.0,118.5,3.8,34.5,366.5,79.28,59.53
2016,8,13,17,0,539.0,110.0,3.9,34.0,314.0,75.96,57.17
2016,8,13,17,15,489.0,99.5,3.75,32.5,262.5,70.44,53.1
2016,8,13,17,30,439.0,89.0,3.6,31.0,211.0,64.6,48.58
2016,8,13,17,45,378.5,74.0,3.5,30.0,163.5,54.94,40.52
2016,8,13,18,0,318.0,59.0,3.4,29.0,116.0,44.78,31.77
2016,8,13,18,15,226.5,42.0,3.2,28.0,75.5,32.47,20.93
2016,8,13,18,30,135.0,25.0,3.0,27.0,35.0,19.62,7.15
2016,8,13,18,45,67.5,12.5,2.85,26.0,17.5,11.91,0.0
2016,8,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,19.0,0.35,22.5,33.0,98.49,40.77
2016,8,14,6,0,247.0,38.0,0.4,23.0,66.0,200.24,150.56
2016,8,14,6,15,332.0,52.0,0.45,23.5,111.0,274.18,213.58
2016,8,14,6,30,417.0,66.0,0.5,24.0,156.0,355.83,279.56
2016,8,14,6,45,471.0,77.5,0.6,25.0,206.0,424.57,332.66
2016,8,14,7,0,525.0,89.0,0.7,26.0,256.0,494.21,384.12
2016,8,14,7,15,568.5,97.5,0.65,27.0,308.0,555.56,426.11
2016,8,14,7,30,612.0,106.0,0.6,28.0,360.0,618.35,466.97
2016,8,14,7,45,639.0,114.5,0.6,29.5,411.0,669.05,496.51
2016,8,14,8,0,666.0,123.0,0.6,31.0,462.0,719.38,524.69
2016,8,14,8,15,690.5,129.0,0.65,32.0,511.5,763.95,549.91
2016,8,14,8,30,715.0,135.0,0.7,33.0,561.0,807.39,573.86
2016,8,14,8,45,726.0,143.0,0.8,34.0,605.0,839.56,591.06
2016,8,14,9,0,737.0,151.0,0.9,35.0,649.0,869.47,606.76
2016,8,14,9,15,752.0,155.5,1.0,35.5,690.0,896.68,621.95
2016,8,14,9,30,767.0,160.0,1.1,36.0,731.0,921.44,635.6
2016,8,14,9,45,794.0,155.0,1.25,36.5,771.0,939.55,645.98
2016,8,14,10,0,821.0,150.0,1.4,37.0,811.0,960.5,658.1
2016,8,14,10,15,829.5,152.0,1.55,37.5,840.0,968.3,662.25
2016,8,14,10,30,838.0,154.0,1.7,38.0,869.0,972.98,664.67
2016,8,14,10,45,813.0,173.5,1.85,38.5,882.0,960.73,656.9
2016,8,14,11,0,788.0,193.0,2.0,39.0,895.0,945.12,647.22
2016,8,14,11,15,792.0,194.5,2.15,39.0,909.5,935.86,642.75
2016,8,14,11,30,796.0,196.0,2.3,39.0,924.0,923.67,636.38
2016,8,14,11,45,759.5,220.5,2.45,39.0,918.5,898.7,622.04
2016,8,14,12,0,723.0,245.0,2.6,39.0,913.0,867.87,603.44
2016,8,14,12,15,722.5,245.0,2.7,39.0,912.0,842.98,588.17
2016,8,14,12,30,722.0,245.0,2.8,39.0,911.0,816.01,571.29
2016,8,14,12,45,769.0,213.5,2.95,39.0,916.0,795.17,559.56
2016,8,14,13,0,816.0,182.0,3.1,39.0,921.0,769.85,544.43
2016,8,14,13,15,811.0,180.0,3.2,39.0,903.5,730.52,518.28
2016,8,14,13,30,806.0,178.0,3.3,39.0,886.0,689.78,490.7
2016,8,14,13,45,757.0,199.5,3.4,39.0,849.0,638.9,455.03
2016,8,14,14,0,708.0,221.0,3.5,39.0,812.0,591.76,421.28
2016,8,14,14,15,697.5,216.5,3.6,38.5,780.5,545.84,389.01
2016,8,14,14,30,687.0,212.0,3.7,38.0,749.0,500.0,355.79
2016,8,14,14,45,645.0,220.0,3.8,37.5,704.5,451.4,319.77
2016,8,14,15,0,603.0,228.0,3.9,37.0,660.0,406.88,286.04
2016,8,14,15,15,584.5,220.0,3.9,36.5,618.0,359.71,249.6
2016,8,14,15,30,566.0,212.0,3.9,36.0,576.0,314.17,213.93
2016,8,14,15,45,534.0,205.0,3.95,35.5,527.5,268.25,178.56
2016,8,14,16,0,502.0,198.0,4.0,35.0,479.0,225.67,146.72
2016,8,14,16,15,473.0,185.5,4.0,34.0,430.5,182.83,117.05
2016,8,14,16,30,444.0,173.0,4.0,33.0,382.0,143.31,93.85
2016,8,14,16,45,413.0,157.0,4.0,32.5,333.0,106.34,82.23
2016,8,14,17,0,382.0,141.0,4.0,32.0,284.0,98.03,75.86
2016,8,14,17,15,338.0,123.0,3.85,30.5,235.0,92.29,71.74
2016,8,14,17,30,294.0,105.0,3.7,29.0,186.0,80.13,62.01
2016,8,14,17,45,250.5,83.5,3.6,28.0,142.0,65.01,49.32
2016,8,14,18,0,207.0,62.0,3.5,27.0,98.0,49.3,35.8
2016,8,14,18,15,141.5,40.5,3.3,26.0,61.5,32.97,21.44
2016,8,14,18,30,76.0,19.0,3.1,25.0,25.0,15.99,4.05
2016,8,14,18,45,38.0,9.5,2.95,24.5,12.5,9.05,0.0
2016,8,14,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,15,5,45,32.0,19.0,1.55,17.5,22.5,40.5,11.3
2016,8,15,6,0,64.0,38.0,1.7,18.0,45.0,86.08,63.65
2016,8,15,6,15,88.5,59.5,1.7,18.5,75.0,128.22,100.94
2016,8,15,6,30,113.0,81.0,1.7,19.0,105.0,171.0,137.68
2016,8,15,6,45,128.5,103.5,1.7,20.0,138.5,210.62,170.42
2016,8,15,7,0,144.0,126.0,1.7,21.0,172.0,250.71,202.38
2016,8,15,7,15,158.5,147.0,1.65,22.0,206.0,288.59,231.41
2016,8,15,7,30,173.0,168.0,1.6,23.0,240.0,326.95,259.81
2016,8,15,7,45,477.0,129.5,1.6,24.0,363.5,550.6,432.45
2016,8,15,8,0,781.0,91.0,1.6,25.0,487.0,770.88,585.17
2016,8,15,8,15,803.0,95.0,1.6,25.5,537.5,814.3,609.33
2016,8,15,8,30,825.0,99.0,1.6,26.0,588.0,856.18,633.71
2016,8,15,8,45,839.5,103.0,1.6,27.0,634.5,889.5,650.78
2016,8,15,9,0,854.0,107.0,1.6,28.0,681.0,920.45,666.09
2016,8,15,9,15,866.5,109.5,1.7,29.0,723.5,937.33,673.49
2016,8,15,9,30,879.0,112.0,1.8,30.0,766.0,959.34,684.29
2016,8,15,9,45,886.5,115.0,1.95,31.0,801.5,974.23,691.1
2016,8,15,10,0,894.0,118.0,2.1,32.0,837.0,985.99,696.01
2016,8,15,10,15,901.5,120.0,2.2,32.5,866.5,993.44,699.18
2016,8,15,10,30,909.0,122.0,2.3,33.0,896.0,997.62,700.43
2016,8,15,10,45,901.5,130.0,2.45,33.5,914.5,990.4,695.21
2016,8,15,11,0,894.0,138.0,2.6,34.0,933.0,979.85,688.05
2016,8,15,11,15,897.5,139.0,2.7,34.0,947.5,969.4,681.98
2016,8,15,11,30,901.0,140.0,2.8,34.0,962.0,955.79,673.96
2016,8,15,11,45,887.5,149.5,2.95,34.5,964.0,932.06,658.57
2016,8,15,12,0,874.0,159.0,3.1,35.0,966.0,911.06,644.93
2016,8,15,12,15,874.0,159.0,3.2,35.0,964.5,884.38,628.58
2016,8,15,12,30,874.0,159.0,3.3,35.0,963.0,855.15,610.51
2016,8,15,12,45,852.0,170.0,3.4,35.5,947.0,816.64,585.02
2016,8,15,13,0,830.0,181.0,3.5,36.0,931.0,777.07,557.81
2016,8,15,13,15,825.5,179.5,3.6,35.5,913.5,737.94,532.45
2016,8,15,13,30,821.0,178.0,3.7,35.0,896.0,697.33,505.36
2016,8,15,13,45,803.5,181.5,3.8,35.0,868.0,651.78,472.98
2016,8,15,14,0,786.0,185.0,3.9,35.0,840.0,603.27,437.87
2016,8,15,14,15,776.0,182.0,3.95,34.5,808.0,555.53,403.24
2016,8,15,14,30,766.0,179.0,4.0,34.0,776.0,507.62,367.44
2016,8,15,14,45,747.5,177.5,4.05,34.0,736.0,457.38,328.26
2016,8,15,15,0,729.0,176.0,4.1,34.0,696.0,408.22,289.04
2016,8,15,15,15,711.0,170.5,4.1,33.0,652.5,357.29,248.86
2016,8,15,15,30,693.0,165.0,4.1,32.0,609.0,307.87,209.13
2016,8,15,15,45,669.5,159.0,4.1,31.5,561.0,258.6,169.34
2016,8,15,16,0,646.0,153.0,4.1,31.0,513.0,211.83,132.78
2016,8,15,16,15,616.5,145.0,4.05,30.0,462.0,165.5,100.13
2016,8,15,16,30,587.0,137.0,4.0,29.0,411.0,122.68,75.94
2016,8,15,16,45,551.5,126.5,3.95,28.5,359.0,85.54,66.35
2016,8,15,17,0,516.0,116.0,3.9,28.0,307.0,80.52,62.51
2016,8,15,17,15,465.5,103.5,3.7,27.0,255.5,73.64,57.09
2016,8,15,17,30,415.0,91.0,3.5,26.0,204.0,66.37,51.13
2016,8,15,17,45,355.5,75.0,3.3,25.0,156.5,55.94,42.23
2016,8,15,18,0,296.0,59.0,3.1,24.0,109.0,44.99,32.58
2016,8,15,18,15,206.5,40.5,2.9,23.0,69.5,31.42,20.37
2016,8,15,18,30,117.0,22.0,2.7,22.0,30.0,17.28,3.76
2016,8,15,18,45,58.5,11.0,2.55,21.5,15.0,10.48,0.0
2016,8,15,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,16,5,45,132.5,18.5,0.65,16.5,33.0,100.64,28.45
2016,8,16,6,0,265.0,37.0,0.7,17.0,66.0,207.9,159.19
2016,8,16,6,15,355.0,50.5,0.7,17.5,112.0,284.29,226.76
2016,8,16,6,30,445.0,64.0,0.7,18.0,158.0,371.44,298.82
2016,8,16,6,45,507.0,74.0,0.7,19.0,210.0,442.41,354.65
2016,8,16,7,0,569.0,84.0,0.7,20.0,262.0,517.09,410.41
2016,8,16,7,15,613.0,92.0,0.7,21.0,316.0,579.67,454.45
2016,8,16,7,30,657.0,100.0,0.7,22.0,370.0,643.65,496.94
2016,8,16,7,45,687.0,107.0,0.75,23.5,422.5,696.34,528.95
2016,8,16,8,0,717.0,114.0,0.8,25.0,475.0,748.73,559.69
2016,8,16,8,15,741.5,119.0,0.85,26.0,526.0,793.41,585.42
2016,8,16,8,30,766.0,124.0,0.9,27.0,577.0,836.82,609.8
2016,8,16,8,45,778.0,131.0,0.95,28.0,622.5,869.83,627.03
2016,8,16,9,0,790.0,138.0,1.0,29.0,668.0,895.49,639.49
2016,8,16,9,15,805.0,141.5,1.05,30.0,710.5,922.57,652.8
2016,8,16,9,30,820.0,145.0,1.1,31.0,753.0,947.0,664.34
2016,8,16,9,45,816.5,155.0,1.15,32.0,785.0,958.05,667.65
2016,8,16,10,0,813.0,165.0,1.2,33.0,817.0,965.77,669.17
2016,8,16,10,15,822.0,167.5,1.2,33.5,846.5,974.31,671.89
2016,8,16,10,30,831.0,170.0,1.2,34.0,876.0,979.71,672.8
2016,8,16,10,45,812.5,186.0,1.3,34.5,891.0,969.6,666.13
2016,8,16,11,0,794.0,202.0,1.4,35.0,906.0,956.26,657.69
2016,8,16,11,15,798.0,203.5,1.45,35.0,920.5,946.7,652.27
2016,8,16,11,30,802.0,205.0,1.5,35.0,935.0,934.17,645.05
2016,8,16,11,45,776.5,222.0,1.6,35.5,933.0,911.59,631.03
2016,8,16,12,0,751.0,239.0,1.7,36.0,931.0,882.68,612.94
2016,8,16,12,15,750.5,239.0,1.8,36.0,929.0,857.02,597.74
2016,8,16,12,30,750.0,239.0,1.9,36.0,927.0,829.19,580.82
2016,8,16,12,45,753.5,234.0,2.0,36.5,919.0,797.87,560.32
2016,8,16,13,0,757.0,229.0,2.1,37.0,911.0,764.51,538.16
2016,8,16,13,15,751.5,227.0,2.2,36.5,893.0,725.62,513.97
2016,8,16,13,30,746.0,225.0,2.3,36.0,875.0,685.56,488.3
2016,8,16,13,45,719.0,232.0,2.4,36.0,844.5,639.12,456.31
2016,8,16,14,0,692.0,239.0,2.5,36.0,814.0,593.61,424.25
2016,8,16,14,15,680.5,234.5,2.55,35.5,781.5,547.73,391.99
2016,8,16,14,30,669.0,230.0,2.6,35.0,749.0,502.08,358.91
2016,8,16,14,45,648.5,226.5,2.7,35.0,709.5,453.92,322.58
2016,8,16,15,0,628.0,223.0,2.8,35.0,670.0,407.31,286.56
2016,8,16,15,15,609.0,215.5,2.85,34.5,626.5,359.62,249.61
2016,8,16,15,30,590.0,208.0,2.9,34.0,583.0,313.09,213.06
2016,8,16,15,45,570.5,197.0,3.0,34.0,537.0,265.64,175.64
2016,8,16,16,0,551.0,186.0,3.1,34.0,491.0,220.26,140.96
2016,8,16,16,15,520.5,174.5,3.1,33.0,440.5,175.59,110.46
2016,8,16,16,30,490.0,163.0,3.1,32.0,390.0,134.39,87.41
2016,8,16,16,45,462.0,147.0,3.1,31.5,340.5,99.89,77.28
2016,8,16,17,0,434.0,131.0,3.1,31.0,291.0,91.33,70.65
2016,8,16,17,15,385.5,115.0,2.95,29.5,240.0,82.17,63.59
2016,8,16,17,30,337.0,99.0,2.8,28.0,189.0,72.48,55.81
2016,8,16,17,45,286.5,79.0,2.7,27.0,144.0,59.09,44.48
2016,8,16,18,0,236.0,59.0,2.6,26.0,99.0,45.03,32.27
2016,8,16,18,15,159.0,38.5,2.5,25.0,61.0,29.85,18.75
2016,8,16,18,30,82.0,18.0,2.4,24.0,23.0,14.05,0.6
2016,8,16,18,45,41.0,9.0,2.3,23.0,11.5,8.58,0.0
2016,8,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,17,5,45,101.5,18.5,1.0,20.0,29.0,85.72,14.67
2016,8,17,6,0,203.0,37.0,1.1,21.0,58.0,176.33,132.2
2016,8,17,6,15,288.0,53.0,1.2,21.5,102.5,250.33,197.32
2016,8,17,6,30,373.0,69.0,1.3,22.0,147.0,332.01,265.25
2016,8,17,6,45,429.5,82.0,1.45,23.0,196.5,398.23,318.35
2016,8,17,7,0,486.0,95.0,1.6,24.0,246.0,468.34,372.2
2016,8,17,7,15,531.0,105.0,1.6,25.0,298.0,529.65,416.63
2016,8,17,7,30,576.0,115.0,1.6,26.0,350.0,598.32,464.32
2016,8,17,7,45,605.0,124.5,1.6,27.0,401.0,650.53,498.33
2016,8,17,8,0,634.0,134.0,1.6,28.0,452.0,702.5,530.53
2016,8,17,8,15,660.5,140.5,1.7,29.0,502.0,748.41,558.38
2016,8,17,8,30,687.0,147.0,1.8,30.0,552.0,793.29,584.96
2016,8,17,8,45,697.5,156.5,1.95,31.0,596.0,825.91,603.38
2016,8,17,9,0,708.0,166.0,2.1,32.0,640.0,856.27,620.19
2016,8,17,9,15,723.5,171.0,2.15,32.5,681.5,883.85,635.45
2016,8,17,9,30,739.0,176.0,2.2,33.0,723.0,909.02,649.11
2016,8,17,9,45,768.5,170.5,2.25,34.0,763.0,933.26,660.8
2016,8,17,10,0,798.0,165.0,2.3,35.0,803.0,950.0,667.71
2016,8,17,10,15,807.0,167.5,2.35,35.0,832.5,958.48,672.33
2016,8,17,10,30,816.0,170.0,2.4,35.0,862.0,963.86,675.22
2016,8,17,10,45,797.0,186.5,2.45,35.5,876.5,953.86,667.28
2016,8,17,11,0,778.0,203.0,2.5,36.0,891.0,945.88,660.85
2016,8,17,11,15,782.5,204.0,2.55,36.0,905.0,935.94,654.67
2016,8,17,11,30,787.0,205.0,2.6,36.0,919.0,918.88,644.1
2016,8,17,11,45,762.0,222.0,2.65,36.5,917.5,897.0,629.28
2016,8,17,12,0,737.0,239.0,2.7,37.0,916.0,868.86,610.22
2016,8,17,12,15,736.5,239.0,2.75,37.0,914.0,843.52,594.11
2016,8,17,12,30,736.0,239.0,2.8,37.0,912.0,816.04,576.4
2016,8,17,12,45,743.5,231.0,2.9,37.5,905.5,785.45,555.81
2016,8,17,13,0,751.0,223.0,3.0,38.0,899.0,752.63,533.47
2016,8,17,13,15,745.5,221.0,3.05,37.5,881.0,714.0,508.59
2016,8,17,13,30,740.0,219.0,3.1,37.0,863.0,674.19,482.32
2016,8,17,13,45,708.5,229.0,3.15,37.0,831.0,627.93,449.68
2016,8,17,14,0,677.0,239.0,3.2,37.0,799.0,582.97,417.36
2016,8,17,14,15,665.5,234.0,3.25,36.5,767.0,537.34,384.99
2016,8,17,14,30,654.0,229.0,3.3,36.0,735.0,491.97,351.86
2016,8,17,14,45,624.5,230.0,3.35,36.0,693.5,444.6,315.82
2016,8,17,15,0,595.0,231.0,3.4,36.0,652.0,399.74,281.03
2016,8,17,15,15,575.5,222.5,3.4,35.5,609.5,352.26,244.31
2016,8,17,15,30,556.0,214.0,3.4,35.0,567.0,306.56,208.55
2016,8,17,15,45,512.5,210.0,3.45,34.5,515.5,261.23,174.17
2016,8,17,16,0,469.0,206.0,3.5,34.0,464.0,220.46,144.53
2016,8,17,16,15,439.5,192.0,3.5,33.0,415.0,178.35,116.04
2016,8,17,16,30,410.0,178.0,3.5,32.0,366.0,139.67,94.29
2016,8,17,16,45,358.0,163.0,3.5,31.5,313.0,117.6,91.84
2016,8,17,17,0,306.0,148.0,3.5,31.0,260.0,108.42,84.77
2016,8,17,17,15,265.5,126.0,3.35,29.5,211.5,94.16,73.59
2016,8,17,17,30,225.0,104.0,3.2,28.0,163.0,79.28,61.51
2016,8,17,17,45,174.5,78.5,3.05,27.0,118.0,61.28,46.29
2016,8,17,18,0,124.0,53.0,2.9,26.0,73.0,42.5,30.1
2016,8,17,18,15,79.5,32.0,2.75,25.0,43.0,26.35,15.76
2016,8,17,18,30,35.0,11.0,2.6,24.0,13.0,9.43,0.0
2016,8,17,18,45,17.5,5.5,2.5,23.5,6.5,5.24,0.0
2016,8,17,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,18,5,45,34.0,13.5,1.4,17.5,17.0,37.64,0.0
2016,8,18,6,0,68.0,27.0,1.6,18.0,34.0,79.01,57.23
2016,8,18,6,15,111.5,52.5,1.6,18.5,72.0,140.31,110.64
2016,8,18,6,30,155.0,78.0,1.6,19.0,110.0,202.44,163.41
2016,8,18,6,45,202.0,102.5,1.65,19.5,157.0,267.47,217.35
2016,8,18,7,0,249.0,127.0,1.7,20.0,204.0,335.22,271.76
2016,8,18,7,15,285.5,148.5,1.7,21.0,252.5,394.05,316.62
2016,8,18,7,30,322.0,170.0,1.7,22.0,301.0,454.6,361.13
2016,8,18,7,45,317.5,183.0,1.75,23.5,327.0,473.56,372.02
2016,8,18,8,0,313.0,196.0,1.8,25.0,353.0,491.45,381.92
2016,8,18,8,15,354.0,210.0,1.9,26.0,404.5,547.9,421.33
2016,8,18,8,30,395.0,224.0,2.0,27.0,456.0,605.25,460.08
2016,8,18,8,45,442.0,239.5,2.1,28.0,518.5,683.78,512.26
2016,8,18,9,0,489.0,255.0,2.2,29.0,581.0,748.57,553.71
2016,8,18,9,15,506.0,264.5,2.25,29.5,620.5,778.51,571.44
2016,8,18,9,30,523.0,274.0,2.3,30.0,660.0,806.76,588.15
2016,8,18,9,45,551.5,274.0,2.4,31.0,698.5,833.81,603.55
2016,8,18,10,0,580.0,274.0,2.5,32.0,737.0,859.01,617.57
2016,8,18,10,15,590.5,279.5,2.55,32.5,765.0,870.77,623.24
2016,8,18,10,30,601.0,285.0,2.6,33.0,793.0,880.08,627.48
2016,8,18,10,45,561.5,315.5,2.65,33.5,800.0,865.41,614.92
2016,8,18,11,0,522.0,346.0,2.7,34.0,807.0,848.15,601.0
2016,8,18,11,15,527.0,349.0,2.7,34.0,821.0,842.66,597.09
2016,8,18,11,30,532.0,352.0,2.7,34.0,835.0,834.93,591.69
2016,8,18,11,45,493.0,377.0,2.7,34.5,826.5,807.25,571.03
2016,8,18,12,0,454.0,402.0,2.7,35.0,818.0,778.7,550.01
2016,8,18,12,15,453.5,402.0,2.7,35.0,817.0,758.97,537.01
2016,8,18,12,30,453.0,402.0,2.7,35.0,816.0,737.9,523.0
2016,8,18,12,45,493.0,375.5,2.7,35.0,821.5,723.14,514.11
2016,8,18,13,0,533.0,349.0,2.7,35.0,827.0,704.99,502.67
2016,8,18,13,15,527.5,344.5,2.7,35.0,810.0,670.98,479.48
2016,8,18,13,30,522.0,340.0,2.7,35.0,793.0,636.38,455.65
2016,8,18,13,45,470.5,355.0,2.7,35.0,754.5,589.85,422.71
2016,8,18,14,0,419.0,370.0,2.7,35.0,716.0,550.62,394.5
2016,8,18,14,15,408.0,359.5,2.75,34.5,685.5,511.68,367.58
2016,8,18,14,30,397.0,349.0,2.8,34.0,655.0,473.37,340.46
2016,8,18,14,45,366.5,341.0,2.85,34.0,612.5,429.64,308.41
2016,8,18,15,0,336.0,333.0,2.9,34.0,570.0,388.6,278.03
2016,8,18,15,15,320.0,315.0,2.95,33.0,529.5,347.5,248.21
2016,8,18,15,30,304.0,297.0,3.0,32.0,489.0,308.1,219.24
2016,8,18,15,45,283.0,275.5,3.15,31.5,443.0,267.0,188.8
2016,8,18,16,0,262.0,254.0,3.3,31.0,397.0,228.37,160.71
2016,8,18,16,15,240.5,229.0,3.3,30.0,350.5,197.12,139.77
2016,8,18,16,30,219.0,204.0,3.3,29.0,304.0,161.37,117.47
2016,8,18,16,45,196.0,176.5,3.3,28.5,257.5,132.51,105.28
2016,8,18,17,0,173.0,149.0,3.3,28.0,211.0,114.36,90.77
2016,8,18,17,15,146.5,120.0,3.2,26.5,166.5,94.52,74.8
2016,8,18,17,30,120.0,91.0,3.1,25.0,122.0,73.82,57.64
2016,8,18,17,45,60.0,70.5,3.05,24.0,86.0,58.19,44.22
2016,8,18,18,0,0.0,50.0,3.0,23.0,50.0,44.78,32.37
2016,8,18,18,15,0.0,29.0,2.85,22.5,29.0,26.64,16.03
2016,8,18,18,30,0.0,8.0,2.7,22.0,8.0,7.41,0.0
2016,8,18,18,45,0.0,4.0,2.55,21.5,4.0,3.81,0.0
2016,8,18,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,5,45,35.5,13.5,1.4,16.5,17.0,38.24,0.0
2016,8,19,6,0,71.0,27.0,1.6,17.0,34.0,80.86,58.55
2016,8,19,6,15,117.5,51.5,1.65,17.5,72.0,142.27,112.6
2016,8,19,6,30,164.0,76.0,1.7,18.0,110.0,204.96,166.19
2016,8,19,6,45,217.0,100.0,1.75,18.5,158.0,273.53,223.36
2016,8,19,7,0,270.0,124.0,1.8,19.0,206.0,345.32,281.32
2016,8,19,7,15,308.5,144.0,1.75,20.0,255.0,404.46,326.49
2016,8,19,7,30,347.0,164.0,1.7,21.0,304.0,465.5,371.35
2016,8,19,7,45,394.0,176.5,1.65,22.0,356.0,525.41,413.98
2016,8,19,8,0,441.0,189.0,1.6,23.0,408.0,600.64,465.75
2016,8,19,8,15,468.0,201.5,1.45,24.0,456.0,647.54,494.64
2016,8,19,8,30,495.0,214.0,1.3,25.0,504.0,694.06,522.26
2016,8,19,8,45,465.5,232.0,1.15,26.5,522.5,695.66,516.22
2016,8,19,9,0,436.0,250.0,1.0,28.0,541.0,694.07,508.45
2016,8,19,9,15,516.0,244.5,0.95,28.5,609.5,765.01,554.14
2016,8,19,9,30,596.0,239.0,0.9,29.0,678.0,835.97,597.5
2016,8,19,9,45,552.0,274.5,0.85,30.0,696.0,833.72,589.36
2016,8,19,10,0,508.0,310.0,0.8,31.0,714.0,827.63,579.88
2016,8,19,10,15,518.0,317.0,0.75,31.5,742.0,839.99,584.89
2016,8,19,10,30,528.0,324.0,0.7,32.0,770.0,850.08,588.23
2016,8,19,10,45,538.5,327.0,0.7,33.0,791.5,854.22,587.71
2016,8,19,11,0,549.0,330.0,0.7,34.0,813.0,855.97,585.85
2016,8,19,11,15,554.0,332.5,0.7,34.0,827.0,849.77,581.57
2016,8,19,11,30,559.0,335.0,0.7,34.0,841.0,841.27,576.03
2016,8,19,11,45,564.0,334.5,0.75,34.5,847.5,827.64,567.11
2016,8,19,12,0,569.0,334.0,0.8,35.0,854.0,811.87,556.88
2016,8,19,12,15,568.5,333.5,0.85,35.0,852.5,789.51,543.58
2016,8,19,12,30,568.0,333.0,0.9,35.0,851.0,765.5,529.12
2016,8,19,12,45,562.5,332.5,1.0,35.5,840.5,736.16,510.53
2016,8,19,13,0,557.0,332.0,1.1,36.0,830.0,705.77,490.93
2016,8,19,13,15,551.5,328.0,1.25,35.5,813.0,671.46,470.82
2016,8,19,13,30,546.0,324.0,1.4,35.0,796.0,636.49,449.51
2016,8,19,13,45,536.5,318.5,1.55,35.0,771.0,597.34,423.7
2016,8,19,14,0,527.0,313.0,1.7,35.0,746.0,558.19,397.12
2016,8,19,14,15,515.0,305.5,1.85,34.5,715.0,516.28,368.61
2016,8,19,14,30,503.0,298.0,2.0,34.0,684.0,474.94,339.55
2016,8,19,14,45,489.0,287.5,2.15,34.0,647.5,431.11,307.23
2016,8,19,15,0,475.0,277.0,2.3,34.0,611.0,388.38,274.95
2016,8,19,15,15,456.0,265.0,2.45,33.5,569.5,344.2,241.67
2016,8,19,15,30,437.0,253.0,2.6,33.0,528.0,301.93,209.41
2016,8,19,15,45,414.0,238.5,2.8,32.5,482.5,265.33,181.69
2016,8,19,16,0,391.0,224.0,3.0,32.0,437.0,224.88,152.11
2016,8,19,16,15,363.5,206.5,3.1,31.0,389.0,184.51,125.1
2016,8,19,16,30,336.0,189.0,3.2,30.0,341.0,147.27,104.09
2016,8,19,16,45,301.5,168.0,3.35,29.5,292.0,120.72,95.21
2016,8,19,17,0,267.0,147.0,3.5,29.0,243.0,107.72,84.92
2016,8,19,17,15,229.5,123.0,3.45,27.5,195.5,92.09,72.47
2016,8,19,17,30,192.0,99.0,3.4,26.0,148.0,75.76,59.02
2016,8,19,17,45,149.5,73.0,3.35,25.0,106.0,57.28,43.22
2016,8,19,18,0,107.0,47.0,3.3,24.0,64.0,37.97,26.43
2016,8,19,18,15,66.5,27.5,3.15,23.0,36.5,22.81,12.7
2016,8,19,18,30,26.0,8.0,3.0,22.0,9.0,6.92,0.0
2016,8,19,18,45,13.0,4.0,2.9,21.5,4.5,3.81,0.0
2016,8,19,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
