Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,20,5,45,36.5,13.5,0.6,16.5,17.0,38.61,0.0
2016,8,20,6,0,73.0,27.0,0.7,17.0,34.0,82.23,59.17
2016,8,20,6,15,120.5,51.5,0.7,17.5,72.0,144.18,113.72
2016,8,20,6,30,168.0,76.0,0.7,18.0,110.0,207.45,167.28
2016,8,20,6,45,215.5,99.5,0.7,18.5,156.5,271.83,220.23
2016,8,20,7,0,263.0,123.0,0.7,19.0,203.0,339.04,273.48
2016,8,20,7,15,301.0,143.0,0.7,20.0,251.0,397.48,317.33
2016,8,20,7,30,339.0,163.0,0.7,21.0,299.0,457.8,360.82
2016,8,20,7,45,373.5,179.0,0.7,22.0,348.0,511.88,398.1
2016,8,20,8,0,408.0,195.0,0.7,23.0,397.0,567.02,434.83
2016,8,20,8,15,434.5,208.5,0.7,24.0,444.0,626.36,472.8
2016,8,20,8,30,461.0,222.0,0.7,25.0,491.0,672.64,500.86
2016,8,20,8,45,479.5,234.0,0.75,26.5,534.0,709.49,521.51
2016,8,20,9,0,498.0,246.0,0.8,28.0,577.0,745.1,540.91
2016,8,20,9,15,515.5,255.5,0.85,28.5,616.5,775.58,558.82
2016,8,20,9,30,533.0,265.0,0.9,29.0,656.0,804.35,575.5
2016,8,20,9,45,623.0,231.0,1.0,30.0,709.5,856.65,608.72
2016,8,20,10,0,713.0,197.0,1.1,31.0,763.0,904.79,636.96
2016,8,20,10,15,722.5,200.0,1.15,31.5,791.0,913.43,640.25
2016,8,20,10,30,732.0,203.0,1.2,32.0,819.0,919.19,642.33
2016,8,20,10,45,715.5,219.0,1.3,33.0,834.0,911.11,635.42
2016,8,20,11,0,699.0,235.0,1.4,34.0,849.0,900.07,626.87
2016,8,20,11,15,703.5,236.5,1.45,34.0,863.0,891.1,621.61
2016,8,20,11,30,708.0,238.0,1.5,34.0,877.0,879.39,614.57
2016,8,20,11,45,685.5,254.0,1.6,34.5,875.5,855.38,598.37
2016,8,20,12,0,663.0,270.0,1.7,35.0,874.0,829.53,580.99
2016,8,20,12,15,662.5,270.0,1.8,35.0,872.5,805.61,566.49
2016,8,20,12,30,662.0,270.0,1.9,35.0,871.0,779.77,550.45
2016,8,20,12,45,672.5,260.5,2.0,35.5,865.0,751.97,532.07
2016,8,20,13,0,683.0,251.0,2.1,36.0,859.0,721.95,511.9
2016,8,20,13,15,677.5,248.5,2.2,36.0,842.0,685.0,487.49
2016,8,20,13,30,672.0,246.0,2.3,36.0,825.0,647.08,461.89
2016,8,20,13,45,635.5,257.5,2.45,36.0,792.5,601.86,430.52
2016,8,20,14,0,599.0,269.0,2.6,36.0,760.0,559.53,400.47
2016,8,20,14,15,587.0,263.5,2.75,35.5,729.0,516.38,370.21
2016,8,20,14,30,575.0,258.0,2.9,35.0,698.0,473.6,339.28
2016,8,20,14,45,547.0,256.0,3.05,34.5,657.5,427.67,305.31
2016,8,20,15,0,519.0,254.0,3.2,34.0,617.0,383.99,272.27
2016,8,20,15,15,499.5,244.0,3.3,33.5,575.0,339.15,237.72
2016,8,20,15,30,480.0,234.0,3.4,33.0,533.0,296.18,204.29
2016,8,20,15,45,453.0,222.0,3.5,32.5,487.0,252.26,170.73
2016,8,20,16,0,426.0,210.0,3.6,32.0,441.0,211.31,140.65
2016,8,20,16,15,397.0,194.5,3.65,31.0,393.0,177.45,118.88
2016,8,20,16,30,368.0,179.0,3.7,30.0,345.0,140.01,98.65
2016,8,20,16,45,334.5,160.5,3.75,29.5,296.5,116.1,91.46
2016,8,20,17,0,301.0,142.0,3.8,29.0,248.0,104.59,82.36
2016,8,20,17,15,259.5,120.0,3.65,27.5,200.5,90.17,70.88
2016,8,20,17,30,218.0,98.0,3.5,26.0,153.0,75.12,58.47
2016,8,20,17,45,173.0,74.0,3.35,25.0,111.0,58.03,43.82
2016,8,20,18,0,128.0,50.0,3.2,24.0,69.0,40.22,28.26
2016,8,20,18,15,78.5,29.0,3.1,23.0,39.5,23.97,13.38
2016,8,20,18,30,29.0,8.0,3.0,22.0,10.0,6.92,0.0
2016,8,20,18,45,14.5,4.0,2.9,21.5,5.0,3.81,0.0
2016,8,20,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,44.0,14.5,0.95,15.5,19.0,43.68,0.0
2016,8,21,6,0,88.0,29.0,1.1,16.0,38.0,93.84,67.92
2016,8,21,6,15,145.5,52.5,1.1,16.5,77.0,159.79,126.96
2016,8,21,6,30,203.0,76.0,1.1,17.0,116.0,228.34,185.46
2016,8,21,6,45,261.0,95.5,1.1,18.0,163.5,295.08,240.53
2016,8,21,7,0,319.0,115.0,1.1,19.0,211.0,365.94,296.64
2016,8,21,7,15,326.0,129.5,1.1,20.0,244.0,397.42,319.59
2016,8,21,7,30,333.0,144.0,1.1,21.0,277.0,428.74,341.61
2016,8,21,7,45,408.5,157.0,1.1,22.0,343.5,525.46,412.02
2016,8,21,8,0,484.0,170.0,1.1,23.0,410.0,612.36,472.05
2016,8,21,8,15,512.0,180.5,1.1,24.0,457.5,659.0,501.11
2016,8,21,8,30,540.0,191.0,1.1,25.0,505.0,705.23,529.39
2016,8,21,8,45,563.5,198.5,1.15,26.0,549.5,743.31,551.99
2016,8,21,9,0,587.0,206.0,1.2,27.0,594.0,780.19,573.4
2016,8,21,9,15,604.5,213.0,1.25,27.5,634.0,814.08,593.44
2016,8,21,9,30,622.0,220.0,1.3,28.0,674.0,841.54,609.23
2016,8,21,9,45,642.0,221.5,1.4,29.0,710.5,863.32,620.9
2016,8,21,10,0,662.0,223.0,1.5,30.0,747.0,882.64,630.93
2016,8,21,10,15,672.0,226.5,1.55,30.5,775.0,891.99,635.04
2016,8,21,10,30,682.0,230.0,1.6,31.0,803.0,898.57,637.6
2016,8,21,10,45,676.5,240.5,1.65,32.0,821.0,894.93,632.32
2016,8,21,11,0,671.0,251.0,1.7,33.0,839.0,888.5,625.31
2016,8,21,11,15,675.5,252.5,1.8,33.0,852.5,879.66,620.31
2016,8,21,11,30,680.0,254.0,1.9,33.0,866.0,868.17,613.6
2016,8,21,11,45,671.0,261.5,2.05,33.5,868.5,848.07,600.23
2016,8,21,12,0,662.0,269.0,2.2,34.0,871.0,825.91,585.43
2016,8,21,12,15,661.0,268.5,2.35,34.0,868.5,801.1,570.19
2016,8,21,12,30,660.0,268.0,2.5,34.0,866.0,774.43,553.41
2016,8,21,12,45,667.5,260.0,2.65,34.5,859.0,745.71,534.1
2016,8,21,13,0,675.0,252.0,2.8,35.0,852.0,714.97,513.06
2016,8,21,13,15,669.0,249.0,2.9,34.5,834.0,677.49,488.68
2016,8,21,13,30,663.0,246.0,3.0,34.0,816.0,639.12,463.06
2016,8,21,13,45,639.5,250.5,3.2,34.0,787.0,596.07,432.67
2016,8,21,14,0,616.0,255.0,3.4,34.0,758.0,553.93,402.21
2016,8,21,14,15,604.0,249.5,3.5,33.5,726.5,510.33,370.7
2016,8,21,14,30,592.0,244.0,3.6,33.0,695.0,467.78,339.05
2016,8,21,14,45,570.5,239.5,3.7,33.0,656.0,421.82,303.56
2016,8,21,15,0,549.0,235.0,3.8,33.0,617.0,377.48,268.67
2016,8,21,15,15,529.0,226.0,3.85,32.5,575.0,331.9,232.93
2016,8,21,15,30,509.0,217.0,3.9,32.0,533.0,288.21,198.4
2016,8,21,15,45,483.5,206.0,3.95,31.5,487.0,243.99,164.11
2016,8,21,16,0,458.0,195.0,4.0,31.0,441.0,202.54,133.38
2016,8,21,16,15,428.0,181.5,4.0,30.0,393.0,161.76,106.5
2016,8,21,16,30,398.0,168.0,4.0,29.0,345.0,124.46,87.25
2016,8,21,16,45,361.5,151.0,4.05,28.5,296.5,110.11,86.92
2016,8,21,17,0,325.0,134.0,4.1,28.0,248.0,99.42,78.41
2016,8,21,17,15,280.5,114.0,4.0,27.0,200.5,86.18,67.67
2016,8,21,17,30,236.0,94.0,3.9,26.0,153.0,72.39,56.14
2016,8,21,17,45,186.0,71.0,3.8,25.0,110.5,55.89,41.96
2016,8,21,18,0,136.0,48.0,3.7,24.0,68.0,38.72,26.93
2016,8,21,18,15,83.0,28.0,3.55,23.0,38.5,23.17,12.44
2016,8,21,18,30,30.0,8.0,3.4,22.0,9.0,7.63,0.0
2016,8,21,18,45,15.0,4.0,3.25,21.5,4.5,3.81,0.0
2016,8,21,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,44.5,14.5,2.15,14.5,19.0,43.81,0.0
2016,8,22,6,0,89.0,29.0,2.2,15.0,38.0,94.78,68.27
2016,8,22,6,15,148.5,52.0,2.2,15.5,77.0,160.86,128.48
2016,8,22,6,30,208.0,75.0,2.2,16.0,116.0,229.84,188.18
2016,8,22,6,45,267.5,94.0,2.2,16.5,163.5,296.94,245.0
2016,8,22,7,0,327.0,113.0,2.2,17.0,211.0,368.34,303.4
2016,8,22,7,15,370.0,129.0,2.15,17.5,260.0,440.17,359.51
2016,8,22,7,30,413.0,145.0,2.1,18.0,309.0,502.62,406.58
2016,8,22,7,45,456.5,154.5,2.05,19.0,359.5,559.44,447.18
2016,8,22,8,0,500.0,164.0,2.0,20.0,410.0,617.54,487.29
2016,8,22,8,15,527.5,174.0,1.9,21.0,457.5,663.59,516.74
2016,8,22,8,30,555.0,184.0,1.8,22.0,505.0,709.18,544.91
2016,8,22,8,45,581.5,189.5,1.75,23.0,550.5,747.93,567.93
2016,8,22,9,0,608.0,195.0,1.7,24.0,596.0,790.79,593.01
2016,8,22,9,15,625.0,201.0,1.7,25.0,635.5,819.08,608.11
2016,8,22,9,30,642.0,207.0,1.7,26.0,675.0,845.2,621.61
2016,8,22,9,45,628.0,226.5,1.7,27.0,702.5,854.0,622.84
2016,8,22,10,0,614.0,246.0,1.7,28.0,730.0,859.64,622.22
2016,8,22,10,15,624.0,250.5,1.85,28.5,758.0,869.8,628.18
2016,8,22,10,30,634.0,255.0,2.0,29.0,786.0,877.29,632.34
2016,8,22,10,45,631.5,264.0,2.15,29.5,804.0,874.87,629.81
2016,8,22,11,0,629.0,273.0,2.3,30.0,822.0,869.79,625.64
2016,8,22,11,15,633.5,274.5,2.45,30.5,835.5,861.26,619.53
2016,8,22,11,30,638.0,276.0,2.6,31.0,849.0,850.19,611.74
2016,8,22,11,45,628.0,284.5,2.8,31.5,851.0,830.65,598.29
2016,8,22,12,0,618.0,293.0,3.0,32.0,853.0,809.22,583.48
2016,8,22,12,15,617.5,292.5,3.1,32.0,851.0,785.7,568.1
2016,8,22,12,30,617.0,292.0,3.2,32.0,849.0,760.41,551.34
2016,8,22,12,45,574.5,313.5,3.35,32.0,828.0,722.85,525.26
2016,8,22,13,0,532.0,335.0,3.5,32.0,807.0,685.14,498.83
2016,8,22,13,15,526.0,331.0,3.6,32.0,789.5,651.31,475.42
2016,8,22,13,30,520.0,327.0,3.7,32.0,772.0,616.91,451.17
2016,8,22,13,45,505.0,324.5,3.8,32.0,746.0,578.04,423.25
2016,8,22,14,0,490.0,322.0,3.9,32.0,720.0,539.65,395.18
2016,8,22,14,15,478.0,314.0,3.95,31.5,689.5,498.95,365.67
2016,8,22,14,30,466.0,306.0,4.0,31.0,659.0,458.9,335.95
2016,8,22,14,45,452.0,295.0,4.05,31.0,623.0,416.46,303.26
2016,8,22,15,0,438.0,284.0,4.1,31.0,587.0,375.19,270.94
2016,8,22,15,15,419.0,271.0,4.1,30.5,546.0,338.08,241.94
2016,8,22,15,30,400.0,258.0,4.1,30.0,505.0,297.09,210.04
2016,8,22,15,45,382.5,241.0,4.1,29.5,462.0,255.46,177.99
2016,8,22,16,0,365.0,224.0,4.1,29.0,419.0,215.76,148.59
2016,8,22,16,15,337.5,206.0,4.05,28.0,372.0,176.63,122.63
2016,8,22,16,30,310.0,188.0,4.0,27.0,325.0,140.63,103.02
2016,8,22,16,45,284.0,166.0,3.95,26.5,279.0,119.57,95.55
2016,8,22,17,0,258.0,144.0,3.9,26.0,233.0,105.84,84.47
2016,8,22,17,15,219.5,119.5,3.75,25.0,186.5,89.76,71.26
2016,8,22,17,30,181.0,95.0,3.6,24.0,140.0,72.95,57.07
2016,8,22,17,45,142.5,70.0,3.5,23.5,100.0,55.07,41.49
2016,8,22,18,0,104.0,45.0,3.4,23.0,60.0,36.41,25.03
2016,8,22,18,15,61.5,25.5,3.25,22.0,33.5,21.18,10.58
2016,8,22,18,30,19.0,6.0,3.1,21.0,7.0,5.72,0.0
2016,8,22,18,45,9.5,3.0,3.0,20.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.5,15.0,1.8,16.5,19.5,36.62,0.0
2016,8,23,6,0,99.0,30.0,2.1,17.0,39.0,102.17,72.55
2016,8,23,6,15,165.0,52.0,2.1,17.5,79.0,170.11,134.84
2016,8,23,6,30,231.0,74.0,2.1,18.0,119.0,241.94,196.57
2016,8,23,6,45,296.0,91.0,2.15,18.5,167.0,321.74,263.03
2016,8,23,7,0,361.0,108.0,2.2,19.0,215.0,396.13,323.21
2016,8,23,7,15,406.0,122.0,2.15,20.0,265.0,456.81,369.52
2016,8,23,7,30,451.0,136.0,2.1,21.0,315.0,519.66,415.59
2016,8,23,7,45,492.0,145.5,2.1,22.0,365.5,575.73,455.09
2016,8,23,8,0,533.0,155.0,2.1,23.0,416.0,632.85,494.01
2016,8,23,8,15,561.0,164.0,2.1,23.5,464.5,679.06,524.74
2016,8,23,8,30,589.0,173.0,2.1,24.0,513.0,724.75,554.45
2016,8,23,8,45,613.0,179.0,2.15,25.0,558.5,768.18,581.05
2016,8,23,9,0,637.0,185.0,2.2,26.0,604.0,805.04,602.52
2016,8,23,9,15,654.0,190.5,2.25,27.0,644.0,833.13,617.66
2016,8,23,9,30,671.0,196.0,2.3,28.0,684.0,858.98,631.22
2016,8,23,9,45,655.5,216.0,2.4,29.0,712.0,867.36,633.56
2016,8,23,10,0,640.0,236.0,2.5,30.0,740.0,872.41,633.26
2016,8,23,10,15,650.5,240.0,2.6,30.5,768.0,882.52,638.44
2016,8,23,10,30,661.0,244.0,2.7,31.0,796.0,889.89,641.82
2016,8,23,10,45,664.0,249.0,2.85,31.5,816.0,888.49,639.79
2016,8,23,11,0,667.0,254.0,3.0,32.0,836.0,884.34,636.05
2016,8,23,11,15,671.5,256.0,3.1,32.5,849.5,875.89,629.35
2016,8,23,11,30,676.0,258.0,3.2,33.0,863.0,864.77,620.95
2016,8,23,11,45,675.5,260.0,3.3,33.5,868.0,846.75,607.99
2016,8,23,12,0,675.0,262.0,3.4,34.0,873.0,826.43,593.51
2016,8,23,12,15,674.5,262.0,3.5,34.0,870.5,802.12,577.56
2016,8,23,12,30,674.0,262.0,3.6,34.0,868.0,775.85,560.12
2016,8,23,12,45,695.0,245.5,3.7,34.0,864.5,749.0,542.63
2016,8,23,13,0,716.0,229.0,3.8,34.0,861.0,719.25,522.79
2016,8,23,13,15,710.5,226.5,3.85,34.0,843.0,681.14,496.12
2016,8,23,13,30,705.0,224.0,3.9,34.0,825.0,641.96,468.23
2016,8,23,13,45,694.0,222.0,3.95,34.0,799.0,599.09,437.16
2016,8,23,14,0,683.0,220.0,4.0,34.0,773.0,555.97,405.26
2016,8,23,14,15,671.5,215.5,4.05,33.5,741.5,510.47,371.73
2016,8,23,14,30,660.0,211.0,4.1,33.0,710.0,465.22,337.44
2016,8,23,14,45,652.5,202.0,4.15,33.0,673.5,418.24,300.35
2016,8,23,15,0,645.0,193.0,4.2,33.0,637.0,371.5,262.64
2016,8,23,15,15,625.5,186.5,4.2,32.5,594.0,323.75,224.31
2016,8,23,15,30,606.0,180.0,4.2,32.0,551.0,277.85,187.24
2016,8,23,15,45,590.5,168.5,4.2,31.5,506.0,230.57,149.66
2016,8,23,16,0,575.0,157.0,4.2,31.0,461.0,185.19,115.5
2016,8,23,16,15,543.5,147.5,4.15,30.0,411.5,141.43,87.63
2016,8,23,16,30,512.0,138.0,4.1,29.0,362.0,101.24,69.9
2016,8,23,16,45,479.0,125.0,4.05,28.5,312.5,85.89,66.8
2016,8,23,17,0,446.0,112.0,4.0,28.0,263.0,78.96,61.29
2016,8,23,17,15,392.5,98.0,3.8,27.0,214.0,70.8,54.69
2016,8,23,17,30,339.0,84.0,3.6,26.0,165.0,62.18,47.45
2016,8,23,17,45,274.5,66.0,3.45,25.0,120.5,49.91,36.81
2016,8,23,18,0,210.0,48.0,3.3,24.0,76.0,37.04,25.36
2016,8,23,18,15,127.0,28.5,3.15,23.0,43.5,22.31,10.85
2016,8,23,18,30,44.0,9.0,3.0,22.0,11.0,8.58,0.0
2016,8,23,18,45,22.0,4.5,2.9,21.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,5,45,70.0,15.0,1.6,16.5,21.5,45.74,0.0
2016,8,24,6,0,140.0,30.0,1.8,17.0,43.0,134.66,95.71
2016,8,24,6,15,219.5,49.0,1.8,17.5,84.0,205.96,163.47
2016,8,24,6,30,299.0,68.0,1.8,18.0,125.0,284.04,230.42
2016,8,24,6,45,238.5,93.0,1.8,19.0,147.5,276.92,225.43
2016,8,24,7,0,178.0,118.0,1.8,20.0,170.0,263.3,213.68
2016,8,24,7,15,211.0,135.5,1.75,20.5,209.0,322.5,260.76
2016,8,24,7,30,244.0,153.0,1.7,21.0,248.0,372.52,299.06
2016,8,24,7,45,418.5,145.0,1.7,22.0,337.0,517.02,409.83
2016,8,24,8,0,593.0,137.0,1.7,23.0,426.0,664.73,516.44
2016,8,24,8,15,620.5,144.0,1.7,24.0,474.5,710.56,544.03
2016,8,24,8,30,648.0,151.0,1.7,25.0,523.0,755.45,570.86
2016,8,24,8,45,665.0,158.5,1.7,26.0,568.0,790.42,590.28
2016,8,24,9,0,682.0,166.0,1.7,27.0,613.0,823.46,608.13
2016,8,24,9,15,698.5,171.0,1.75,27.5,653.5,851.14,623.89
2016,8,24,9,30,715.0,176.0,1.8,28.0,694.0,876.48,638.08
2016,8,24,9,45,736.5,175.0,1.9,29.0,731.5,897.37,648.59
2016,8,24,10,0,758.0,174.0,2.0,30.0,769.0,915.65,657.43
2016,8,24,10,15,767.5,176.5,2.1,30.5,797.5,923.7,661.08
2016,8,24,10,30,777.0,179.0,2.2,31.0,826.0,923.93,659.93
2016,8,24,10,45,758.5,195.5,2.35,32.0,841.0,919.52,655.11
2016,8,24,11,0,740.0,212.0,2.5,33.0,856.0,907.17,645.3
2016,8,24,11,15,744.5,213.5,2.6,33.0,869.5,897.65,639.63
2016,8,24,11,30,749.0,215.0,2.7,33.0,883.0,885.26,632.15
2016,8,24,11,45,728.0,229.5,2.85,33.5,882.5,860.75,615.78
2016,8,24,12,0,707.0,244.0,3.0,34.0,882.0,834.24,597.24
2016,8,24,12,15,706.5,244.0,3.05,34.0,880.0,809.23,580.79
2016,8,24,12,30,706.0,244.0,3.1,34.0,878.0,782.17,562.77
2016,8,24,12,45,713.0,236.5,3.2,34.5,870.5,752.0,541.81
2016,8,24,13,0,720.0,229.0,3.3,35.0,863.0,719.7,519.1
2016,8,24,13,15,714.5,226.5,3.4,34.5,845.0,681.38,493.78
2016,8,24,13,30,709.0,224.0,3.5,34.0,827.0,641.99,467.06
2016,8,24,13,45,685.5,229.5,3.6,34.0,798.0,598.06,435.33
2016,8,24,14,0,662.0,235.0,3.7,34.0,769.0,554.91,403.5
2016,8,24,14,15,650.0,230.0,3.75,33.5,737.0,509.62,370.3
2016,8,24,14,30,638.0,225.0,3.8,33.0,705.0,464.69,336.43
2016,8,24,14,45,626.5,217.0,3.85,33.0,668.0,418.01,299.79
2016,8,24,15,0,615.0,209.0,3.9,33.0,631.0,372.03,262.95
2016,8,24,15,15,595.5,201.5,3.9,32.5,588.0,325.17,225.6
2016,8,24,15,30,576.0,194.0,3.9,32.0,545.0,279.53,189.08
2016,8,24,15,45,568.0,179.0,3.95,32.0,501.5,232.21,151.26
2016,8,24,16,0,560.0,164.0,4.0,32.0,458.0,185.84,116.24
2016,8,24,16,15,528.5,153.5,3.95,31.0,408.5,142.17,88.96
2016,8,24,16,30,497.0,143.0,3.9,30.0,359.0,102.1,71.97
2016,8,24,16,45,476.0,126.5,3.9,29.5,311.0,87.19,67.61
2016,8,24,17,0,455.0,110.0,3.9,29.0,263.0,77.73,60.01
2016,8,24,17,15,401.0,96.0,3.75,27.5,213.5,69.5,53.48
2016,8,24,17,30,347.0,82.0,3.6,26.0,164.0,60.83,46.28
2016,8,24,17,45,289.5,63.5,3.45,25.0,120.0,48.11,35.23
2016,8,24,18,0,232.0,45.0,3.3,24.0,76.0,34.76,23.37
2016,8,24,18,15,140.0,26.5,3.2,23.0,43.0,20.77,9.04
2016,8,24,18,30,48.0,8.0,3.1,22.0,10.0,7.63,0.0
2016,8,24,18,45,24.0,4.0,3.05,21.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,5,45,68.0,15.0,2.1,15.5,21.0,44.73,0.0
2016,8,25,6,0,136.0,30.0,2.2,16.0,42.0,132.61,93.07
2016,8,25,6,15,218.5,49.0,2.2,16.5,83.5,205.34,163.48
2016,8,25,6,30,301.0,68.0,2.2,17.0,125.0,284.87,232.19
2016,8,25,6,45,202.5,93.0,2.2,17.5,137.0,254.17,208.13
2016,8,25,7,0,104.0,118.0,2.2,18.0,149.0,213.75,174.03
2016,8,25,7,15,126.0,138.5,2.2,19.0,183.0,254.39,206.82
2016,8,25,7,30,148.0,159.0,2.2,20.0,217.0,296.2,239.3
2016,8,25,7,45,382.5,145.5,2.2,21.0,324.0,488.9,391.81
2016,8,25,8,0,617.0,132.0,2.2,22.0,431.0,677.43,531.17
2016,8,25,8,15,644.5,138.5,2.2,22.5,480.5,723.23,559.65
2016,8,25,8,30,672.0,145.0,2.2,23.0,530.0,768.04,587.94
2016,8,25,8,45,690.0,152.0,2.2,24.0,575.0,803.77,608.23
2016,8,25,9,0,708.0,159.0,2.2,25.0,620.0,837.55,626.87
2016,8,25,9,15,724.5,163.5,2.2,25.5,661.5,864.99,642.22
2016,8,25,9,30,741.0,168.0,2.2,26.0,703.0,890.02,655.91
2016,8,25,9,45,755.5,170.0,2.25,27.0,739.0,907.83,663.96
2016,8,25,10,0,770.0,172.0,2.3,28.0,775.0,922.86,670.26
2016,8,25,10,15,779.0,174.5,2.35,28.5,803.5,925.36,669.86
2016,8,25,10,30,788.0,177.0,2.4,29.0,832.0,930.18,671.19
2016,8,25,10,45,771.0,193.0,2.5,30.0,847.0,926.45,666.21
2016,8,25,11,0,754.0,209.0,2.6,31.0,862.0,914.86,656.34
2016,8,25,11,15,758.5,210.0,2.65,31.0,876.0,904.6,649.75
2016,8,25,11,30,763.0,211.0,2.7,31.0,890.0,891.45,641.35
2016,8,25,11,45,739.5,227.0,2.8,31.5,888.5,866.03,624.1
2016,8,25,12,0,716.0,243.0,2.9,32.0,887.0,838.63,604.52
2016,8,25,12,15,715.5,242.5,2.95,32.0,884.5,812.86,587.5
2016,8,25,12,30,715.0,242.0,3.0,32.0,882.0,785.03,568.87
2016,8,25,12,45,706.5,243.5,3.05,32.5,870.0,751.15,544.72
2016,8,25,13,0,698.0,245.0,3.1,33.0,858.0,716.01,519.48
2016,8,25,13,15,692.0,242.5,3.15,33.0,839.5,677.99,493.06
2016,8,25,13,30,686.0,240.0,3.2,33.0,821.0,639.0,465.46
2016,8,25,13,45,657.5,247.0,3.3,33.0,790.0,594.33,433.21
2016,8,25,14,0,629.0,254.0,3.4,33.0,759.0,550.96,401.28
2016,8,25,14,15,616.5,248.0,3.45,32.5,726.5,506.05,368.41
2016,8,25,14,30,604.0,242.0,3.5,32.0,694.0,461.98,335.26
2016,8,25,14,45,579.5,238.5,3.6,32.0,654.0,415.16,298.85
2016,8,25,15,0,555.0,235.0,3.7,32.0,614.0,370.25,263.3
2016,8,25,15,15,535.0,225.5,3.75,31.5,571.0,324.07,226.87
2016,8,25,15,30,515.0,216.0,3.8,31.0,528.0,279.8,191.82
2016,8,25,15,45,494.0,203.0,3.85,30.5,482.5,234.77,156.92
2016,8,25,16,0,473.0,190.0,3.9,30.0,437.0,192.07,125.69
2016,8,25,16,15,441.5,176.5,3.9,29.0,388.0,150.76,99.89
2016,8,25,16,30,410.0,163.0,3.9,28.0,339.0,113.11,89.37
2016,8,25,16,45,382.0,144.5,3.9,27.5,291.0,100.19,79.08
2016,8,25,17,0,354.0,126.0,3.9,27.0,243.0,94.31,74.49
2016,8,25,17,15,305.0,106.5,3.8,25.5,195.0,81.17,63.83
2016,8,25,17,30,256.0,87.0,3.7,24.0,147.0,67.5,52.34
2016,8,25,17,45,206.0,65.0,3.6,23.0,105.0,51.51,38.38
2016,8,25,18,0,156.0,43.0,3.5,22.0,63.0,34.9,23.59
2016,8,25,18,15,90.0,24.0,3.4,21.0,34.5,19.96,7.69
2016,8,25,18,30,24.0,5.0,3.3,20.0,6.0,4.77,0.0
2016,8,25,18,45,12.0,2.5,3.2,19.5,3.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,95.5,14.0,1.75,14.5,22.0,55.92,0.0
2016,8,26,6,0,191.0,28.0,2.0,15.0,44.0,155.42,108.21
2016,8,26,6,15,286.5,43.5,2.0,15.5,87.5,233.84,186.95
2016,8,26,6,30,382.0,59.0,2.0,16.0,131.0,319.6,261.26
2016,8,26,6,45,191.0,76.0,2.0,16.5,112.0,222.71,183.1
2016,8,26,7,0,0.0,93.0,2.0,17.0,93.0,93.01,72.66
2016,8,26,7,15,4.0,112.5,2.0,17.5,114.5,115.16,91.15
2016,8,26,7,30,8.0,132.0,2.0,18.0,136.0,137.42,109.15
2016,8,26,7,45,18.0,156.5,2.0,19.0,165.5,170.1,135.19
2016,8,26,8,0,28.0,181.0,2.0,20.0,195.0,214.44,169.84
2016,8,26,8,15,47.0,211.5,2.0,20.5,237.5,263.37,207.85
2016,8,26,8,30,66.0,242.0,2.0,21.0,280.0,312.63,245.24
2016,8,26,8,45,156.5,267.0,2.0,22.0,366.0,431.69,335.94
2016,8,26,9,0,247.0,292.0,2.0,23.0,452.0,553.58,424.25
2016,8,26,9,15,518.5,218.0,2.0,23.5,582.5,730.63,554.12
2016,8,26,9,30,790.0,144.0,2.0,24.0,713.0,901.84,668.48
2016,8,26,9,45,775.0,161.0,2.05,25.0,742.0,914.15,671.41
2016,8,26,10,0,760.0,178.0,2.1,26.0,771.0,918.26,670.68
2016,8,26,10,15,769.0,181.0,2.15,26.5,799.5,926.18,673.95
2016,8,26,10,30,778.0,184.0,2.2,27.0,828.0,931.06,675.33
2016,8,26,10,45,785.5,185.0,2.25,28.0,849.5,924.73,668.27
2016,8,26,11,0,793.0,186.0,2.3,29.0,871.0,920.4,662.76
2016,8,26,11,15,796.5,187.5,2.4,29.0,885.0,909.89,656.42
2016,8,26,11,30,800.0,189.0,2.5,29.0,899.0,896.42,648.27
2016,8,26,11,45,802.5,189.0,2.6,29.5,905.0,877.79,635.5
2016,8,26,12,0,805.0,189.0,2.7,30.0,911.0,856.43,621.0
2016,8,26,12,15,804.0,188.5,2.8,30.0,908.0,829.18,603.83
2016,8,26,12,30,803.0,188.0,2.9,30.0,905.0,799.63,584.86
2016,8,26,12,45,786.0,195.5,3.0,30.5,890.5,763.38,558.91
2016,8,26,13,0,769.0,203.0,3.1,31.0,876.0,725.79,531.75
2016,8,26,13,15,763.0,201.0,3.2,31.0,857.0,685.91,503.93
2016,8,26,13,30,757.0,199.0,3.3,31.0,838.0,644.84,474.65
2016,8,26,13,45,748.5,196.5,3.4,31.0,812.0,600.9,442.63
2016,8,26,14,0,740.0,194.0,3.5,31.0,786.0,556.37,409.36
2016,8,26,14,15,728.5,190.0,3.55,30.5,753.0,508.73,373.68
2016,8,26,14,30,717.0,186.0,3.6,30.0,720.0,461.21,337.03
2016,8,26,14,45,703.0,181.0,3.65,30.0,681.5,412.23,297.71
2016,8,26,15,0,689.0,176.0,3.7,30.0,643.0,364.04,258.19
2016,8,26,15,15,669.5,170.0,3.7,29.5,599.0,314.5,217.73
2016,8,26,15,30,650.0,164.0,3.7,29.0,555.0,266.75,178.61
2016,8,26,15,45,626.0,156.0,3.7,29.0,507.5,218.59,140.07
2016,8,26,16,0,602.0,148.0,3.7,29.0,460.0,173.09,106.41
2016,8,26,16,15,569.5,139.0,3.65,28.0,409.5,129.16,79.99
2016,8,26,16,30,537.0,130.0,3.6,27.0,359.0,88.27,69.01
2016,8,26,16,45,495.5,118.5,3.55,26.5,307.5,81.97,64.1
2016,8,26,17,0,454.0,107.0,3.5,26.0,256.0,75.94,59.26
2016,8,26,17,15,398.0,93.0,3.35,25.0,206.0,67.61,52.41
2016,8,26,17,30,342.0,79.0,3.2,24.0,156.0,58.84,44.92
2016,8,26,17,45,269.0,61.0,3.1,23.0,111.5,46.39,33.98
2016,8,26,18,0,196.0,43.0,3.0,22.0,67.0,33.34,22.18
2016,8,26,18,15,112.5,24.0,2.9,21.0,36.5,18.86,5.79
2016,8,26,18,30,29.0,5.0,2.8,20.0,6.0,4.77,0.0
2016,8,26,18,45,14.5,2.5,2.75,19.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.5,14.0,1.85,14.0,19.5,44.65,0.0
2016,8,27,6,0,141.0,28.0,1.9,14.0,39.0,129.93,87.97
2016,8,27,6,15,228.0,46.0,1.85,14.5,81.0,205.93,164.52
2016,8,27,6,30,315.0,64.0,1.8,15.0,123.0,286.97,235.02
2016,8,27,6,45,157.5,77.0,1.75,15.5,106.5,203.08,166.98
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,89.62,70.1
2016,8,27,7,15,2.5,109.5,1.65,16.5,111.0,110.76,87.79
2016,8,27,7,30,5.0,129.0,1.6,17.0,132.0,131.9,104.88
2016,8,27,7,45,17.0,155.0,1.6,18.0,163.5,167.74,133.67
2016,8,27,8,0,29.0,181.0,1.6,19.0,195.0,215.37,171.06
2016,8,27,8,15,98.5,217.0,1.6,19.5,272.0,312.82,248.55
2016,8,27,8,30,168.0,253.0,1.6,20.0,349.0,426.11,334.71
2016,8,27,8,45,243.5,264.5,1.6,21.0,416.0,518.34,401.67
2016,8,27,9,0,319.0,276.0,1.6,22.0,483.0,599.07,458.19
2016,8,27,9,15,543.5,214.0,1.65,22.5,593.0,747.67,565.63
2016,8,27,9,30,768.0,152.0,1.7,23.0,703.0,893.47,662.29
2016,8,27,9,45,758.0,166.5,1.8,24.0,733.0,902.71,664.02
2016,8,27,10,0,748.0,181.0,1.9,25.0,763.0,908.52,665.07
2016,8,27,10,15,757.5,184.0,1.95,25.5,791.5,916.79,668.63
2016,8,27,10,30,767.0,187.0,2.0,26.0,820.0,922.05,670.31
2016,8,27,10,45,774.0,188.5,2.15,27.0,841.5,920.37,667.32
2016,8,27,11,0,781.0,190.0,2.3,28.0,863.0,911.29,659.63
2016,8,27,11,15,784.5,191.0,2.4,28.0,876.5,900.35,653.01
2016,8,27,11,30,788.0,192.0,2.5,28.0,890.0,886.51,644.54
2016,8,27,11,45,789.5,193.0,2.65,28.5,895.0,868.12,632.21
2016,8,27,12,0,791.0,194.0,2.8,29.0,900.0,847.07,618.12
2016,8,27,12,15,790.0,193.5,2.9,29.0,897.5,820.08,600.94
2016,8,27,12,30,789.0,193.0,3.0,29.0,895.0,790.84,581.64
2016,8,27,12,45,794.0,187.5,3.1,29.5,886.5,759.38,559.23
2016,8,27,13,0,799.0,182.0,3.2,30.0,878.0,725.61,534.89
2016,8,27,13,15,794.0,180.5,3.2,30.0,860.0,686.59,506.97
2016,8,27,13,30,789.0,179.0,3.2,30.0,842.0,646.2,477.57
2016,8,27,13,45,780.5,176.5,3.25,30.0,816.0,601.76,444.83
2016,8,27,14,0,772.0,174.0,3.3,30.0,790.0,553.35,408.52
2016,8,27,14,15,761.0,171.0,3.3,30.0,757.0,505.45,371.51
2016,8,27,14,30,750.0,168.0,3.3,30.0,724.0,457.52,333.54
2016,8,27,14,45,736.0,163.5,3.35,30.0,685.5,407.41,293.18
2016,8,27,15,0,722.0,159.0,3.4,30.0,647.0,358.01,252.52
2016,8,27,15,15,703.5,154.0,3.35,29.5,602.5,307.9,211.32
2016,8,27,15,30,685.0,149.0,3.3,29.0,558.0,259.41,171.38
2016,8,27,15,45,661.5,142.0,3.3,28.5,510.5,210.3,132.34
2016,8,27,16,0,638.0,135.0,3.3,28.0,463.0,163.74,98.29
2016,8,27,16,15,606.0,127.0,3.25,27.5,412.0,118.65,71.63
2016,8,27,16,30,574.0,119.0,3.2,27.0,361.0,79.81,61.93
2016,8,27,16,45,533.0,109.0,3.15,26.5,309.5,75.51,58.66
2016,8,27,17,0,492.0,99.0,3.1,26.0,258.0,70.35,54.53
2016,8,27,17,15,434.0,86.5,3.0,25.0,207.5,62.96,48.44
2016,8,27,17,30,376.0,74.0,2.9,24.0,157.0,55.18,41.77
2016,8,27,17,45,298.5,57.5,2.8,23.0,112.0,43.79,31.71
2016,8,27,18,0,221.0,41.0,2.7,22.0,67.0,31.86,20.81
2016,8,27,18,15,110.5,20.5,2.65,21.0,33.5,16.07,2.68
2016,8,27,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,80.0,13.5,1.25,13.5,19.5,48.25,0.0
2016,8,28,6,0,160.0,27.0,1.3,14.0,39.0,136.66,90.1
2016,8,28,6,15,253.0,44.0,1.25,14.5,81.5,216.27,172.19
2016,8,28,6,30,346.0,61.0,1.2,15.0,124.0,300.5,245.01
2016,8,28,6,45,419.5,72.5,1.15,16.0,174.5,372.83,305.05
2016,8,28,7,0,493.0,84.0,1.1,17.0,225.0,454.24,369.11
2016,8,28,7,15,541.5,93.5,1.0,18.0,277.0,518.08,416.15
2016,8,28,7,30,590.0,103.0,0.9,19.0,329.0,583.7,462.01
2016,8,28,7,45,630.5,109.0,0.8,20.0,382.5,640.48,498.86
2016,8,28,8,0,671.0,115.0,0.7,21.0,436.0,697.61,533.56
2016,8,28,8,15,697.5,120.5,0.7,22.0,486.0,742.53,559.78
2016,8,28,8,30,724.0,126.0,0.7,23.0,536.0,786.32,584.63
2016,8,28,8,45,748.5,129.0,0.7,24.0,583.0,824.0,604.81
2016,8,28,9,0,773.0,132.0,0.7,25.0,630.0,859.88,623.46
2016,8,28,9,15,788.0,135.5,0.85,26.0,672.0,881.23,635.2
2016,8,28,9,30,803.0,139.0,1.0,27.0,714.0,904.65,648.32
2016,8,28,9,45,825.0,136.0,1.2,28.0,752.0,924.64,659.91
2016,8,28,10,0,847.0,133.0,1.4,29.0,790.0,941.75,669.55
2016,8,28,10,15,855.0,135.0,1.55,29.5,819.0,948.26,673.13
2016,8,28,10,30,863.0,137.0,1.7,30.0,848.0,951.52,674.79
2016,8,28,10,45,867.5,139.0,1.9,30.5,869.0,941.33,668.61
2016,8,28,11,0,872.0,141.0,2.1,31.0,890.0,935.22,665.02
2016,8,28,11,15,875.5,142.0,2.2,31.5,904.0,924.05,657.16
2016,8,28,11,30,879.0,143.0,2.3,32.0,918.0,909.76,647.42
2016,8,28,11,45,879.0,144.0,2.45,32.5,923.0,889.43,634.28
2016,8,28,12,0,879.0,145.0,2.6,33.0,928.0,866.28,619.29
2016,8,28,12,15,878.5,145.0,2.7,33.0,925.5,839.1,602.51
2016,8,28,12,30,878.0,145.0,2.8,33.0,923.0,809.38,583.97
2016,8,28,12,45,890.5,135.0,2.9,33.5,916.0,777.87,562.94
2016,8,28,13,0,903.0,125.0,3.0,34.0,909.0,743.29,539.15
2016,8,28,13,15,898.5,124.0,3.1,33.5,890.5,702.44,511.83
2016,8,28,13,30,894.0,123.0,3.2,33.0,872.0,659.83,482.49
2016,8,28,13,45,886.5,122.0,3.3,33.0,845.5,613.95,448.99
2016,8,28,14,0,879.0,121.0,3.4,33.0,819.0,566.94,413.74
2016,8,28,14,15,870.0,119.0,3.45,32.5,785.5,517.48,376.38
2016,8,28,14,30,861.0,117.0,3.5,32.0,752.0,462.95,334.21
2016,8,28,14,45,849.5,114.0,3.55,32.0,712.5,410.29,291.46
2016,8,28,15,0,838.0,111.0,3.6,32.0,673.0,357.86,247.91
2016,8,28,15,15,822.0,108.0,3.55,31.5,628.0,304.66,203.68
2016,8,28,15,30,806.0,105.0,3.5,31.0,583.0,252.62,160.4
2016,8,28,15,45,778.0,102.5,3.5,31.0,532.5,200.43,118.72
2016,8,28,16,0,750.0,100.0,3.5,31.0,482.0,145.46,78.81
2016,8,28,16,15,720.5,95.0,3.4,30.0,430.0,96.78,51.56
2016,8,28,16,30,691.0,90.0,3.3,29.0,378.0,57.85,43.11
2016,8,28,16,45,642.0,85.0,3.25,28.5,323.5,56.91,42.58
2016,8,28,17,0,593.0,80.0,3.2,28.0,269.0,55.97,41.95
2016,8,28,17,15,533.5,70.5,3.05,27.0,217.0,51.12,37.99
2016,8,28,17,30,474.0,61.0,2.9,26.0,165.0,45.99,33.59
2016,8,28,17,45,384.5,49.0,2.75,25.0,117.5,38.18,26.65
2016,8,28,18,0,295.0,37.0,2.6,24.0,70.0,29.93,18.88
2016,8,28,18,15,147.5,18.5,2.5,23.0,35.0,14.52,0.0
2016,8,28,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,96.0,13.0,1.75,14.5,20.5,54.68,0.0
2016,8,29,6,0,192.0,26.0,1.9,15.0,41.0,149.67,95.39
2016,8,29,6,15,294.0,41.0,1.9,15.5,84.0,233.47,185.46
2016,8,29,6,30,396.0,56.0,1.9,16.0,127.0,323.57,263.67
2016,8,29,6,45,473.5,65.0,1.95,17.0,178.5,399.6,327.34
2016,8,29,7,0,551.0,74.0,2.0,18.0,230.0,480.51,391.99
2016,8,29,7,15,598.0,82.0,2.0,19.0,283.0,543.34,439.48
2016,8,29,7,30,645.0,90.0,2.0,20.0,336.0,607.82,485.88
2016,8,29,7,45,567.5,119.0,2.0,21.0,358.5,602.04,477.11
2016,8,29,8,0,490.0,148.0,2.0,22.0,381.0,584.17,459.49
2016,8,29,8,15,628.0,129.0,2.0,22.5,461.0,693.49,538.33
2016,8,29,8,30,766.0,110.0,2.0,23.0,541.0,797.23,607.43
2016,8,29,8,45,780.0,115.5,2.05,24.0,586.5,829.74,624.94
2016,8,29,9,0,794.0,121.0,2.1,25.0,632.0,859.9,641.27
2016,8,29,9,15,808.0,124.5,2.1,25.5,673.5,885.3,655.06
2016,8,29,9,30,822.0,128.0,2.1,26.0,715.0,907.99,667.03
2016,8,29,9,45,846.5,123.5,2.15,27.0,753.5,928.6,676.8
2016,8,29,10,0,871.0,119.0,2.2,28.0,792.0,939.08,680.01
2016,8,29,10,15,878.5,120.5,2.2,28.5,820.5,944.95,681.31
2016,8,29,10,30,886.0,122.0,2.2,29.0,849.0,947.58,680.69
2016,8,29,10,45,861.5,140.0,2.25,30.0,862.0,941.46,673.79
2016,8,29,11,0,837.0,158.0,2.3,31.0,875.0,925.21,660.66
2016,8,29,11,15,840.5,159.0,2.35,31.5,888.5,913.68,652.09
2016,8,29,11,30,844.0,160.0,2.4,32.0,902.0,899.07,641.63
2016,8,29,11,45,820.0,175.5,2.45,32.5,900.0,872.26,623.4
2016,8,29,12,0,796.0,191.0,2.5,33.0,898.0,843.3,603.91
2016,8,29,12,15,795.5,190.5,2.6,33.5,895.0,816.47,586.14
2016,8,29,12,30,795.0,190.0,2.7,34.0,892.0,787.34,566.17
2016,8,29,12,45,708.0,239.0,2.8,34.5,858.5,738.37,530.61
2016,8,29,13,0,621.0,288.0,2.9,35.0,825.0,690.89,495.95
2016,8,29,13,15,700.0,236.0,2.9,35.0,829.0,667.37,481.0
2016,8,29,13,30,779.0,184.0,2.9,35.0,833.0,636.59,460.19
2016,8,29,13,45,749.5,192.0,2.95,35.0,801.5,588.92,425.65
2016,8,29,14,0,720.0,200.0,3.0,35.0,770.0,542.32,391.23
2016,8,29,14,15,708.5,196.0,3.05,34.5,737.0,495.52,356.78
2016,8,29,14,30,697.0,192.0,3.1,34.0,704.0,448.9,321.4
2016,8,29,14,45,677.0,188.5,3.2,34.0,664.0,399.92,282.93
2016,8,29,15,0,657.0,185.0,3.3,34.0,624.0,352.41,244.84
2016,8,29,15,15,637.0,178.5,3.35,33.5,580.0,304.11,206.26
2016,8,29,15,30,617.0,172.0,3.4,33.0,536.0,257.73,169.25
2016,8,29,15,45,598.5,161.5,3.45,32.5,490.0,210.39,132.68
2016,8,29,16,0,580.0,151.0,3.5,32.0,444.0,165.05,100.63
2016,8,29,16,15,546.5,141.0,3.55,31.0,393.5,121.17,76.24
2016,8,29,16,30,513.0,131.0,3.6,30.0,343.0,88.99,68.82
2016,8,29,16,45,481.0,116.5,3.65,29.5,293.5,81.16,62.67
2016,8,29,17,0,449.0,102.0,3.7,29.0,244.0,72.85,55.94
2016,8,29,17,15,390.5,88.0,3.65,27.5,194.0,64.36,49.09
2016,8,29,17,30,332.0,74.0,3.6,26.0,144.0,55.44,41.55
2016,8,29,17,45,263.5,55.5,3.55,25.0,101.0,42.43,30.16
2016,8,29,18,0,195.0,37.0,3.5,24.0,58.0,28.8,17.76
2016,8,29,18,15,97.5,18.5,3.45,23.0,29.0,14.55,0.0
