Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,117.0,13.0,2.25,14.5,21.5,63.73,0.0
2016,8,30,6,0,234.0,26.0,2.4,15.0,43.0,169.12,103.77
2016,8,30,6,15,344.0,38.0,2.45,15.5,87.0,257.35,204.4
2016,8,30,6,30,454.0,50.0,2.5,16.0,131.0,349.89,285.51
2016,8,30,6,45,543.5,55.5,2.65,17.0,184.5,430.83,353.87
2016,8,30,7,0,633.0,61.0,2.8,18.0,238.0,517.58,423.84
2016,8,30,7,15,677.5,66.5,2.8,19.0,292.0,578.28,469.83
2016,8,30,7,30,722.0,72.0,2.8,20.0,346.0,636.86,511.01
2016,8,30,7,45,757.5,75.0,2.85,21.0,400.0,690.33,546.98
2016,8,30,8,0,793.0,78.0,2.9,22.0,454.0,743.6,581.63
2016,8,30,8,15,815.5,81.5,2.95,23.0,504.5,786.21,607.7
2016,8,30,8,30,838.0,85.0,3.0,24.0,555.0,827.23,632.11
2016,8,30,8,45,854.5,88.0,3.05,25.0,602.0,853.45,645.84
2016,8,30,9,0,871.0,91.0,3.1,26.0,649.0,884.39,662.75
2016,8,30,9,15,883.5,93.0,3.15,27.0,690.5,908.03,674.48
2016,8,30,9,30,896.0,95.0,3.2,28.0,732.0,928.82,684.3
2016,8,30,9,45,901.5,98.5,3.25,29.0,766.5,941.84,688.98
2016,8,30,10,0,907.0,102.0,3.3,30.0,801.0,951.56,691.63
2016,8,30,10,15,914.0,103.5,3.35,30.5,830.0,957.15,693.09
2016,8,30,10,30,921.0,105.0,3.4,31.0,859.0,959.38,692.53
2016,8,30,10,45,913.5,113.0,3.45,32.0,876.5,951.77,684.37
2016,8,30,11,0,906.0,121.0,3.5,33.0,894.0,940.75,674.24
2016,8,30,11,15,908.5,121.5,3.55,33.0,907.5,927.86,665.8
2016,8,30,11,30,911.0,122.0,3.6,33.0,921.0,911.78,655.4
2016,8,30,11,45,898.5,130.5,3.65,33.5,922.5,887.62,638.47
2016,8,30,12,0,886.0,139.0,3.7,34.0,924.0,860.84,619.94
2016,8,30,12,15,885.0,139.0,3.8,34.0,921.0,833.0,602.22
2016,8,30,12,30,884.0,139.0,3.9,34.0,918.0,802.62,582.72
2016,8,30,12,45,897.0,129.0,4.0,34.0,911.0,771.04,562.29
2016,8,30,13,0,910.0,119.0,4.1,34.0,904.0,736.33,538.85
2016,8,30,13,15,905.0,118.0,4.15,34.0,884.0,694.81,509.19
2016,8,30,13,30,900.0,117.0,4.2,34.0,864.0,651.56,477.69
2016,8,30,13,45,876.0,124.0,4.3,34.0,832.5,602.91,441.58
2016,8,30,14,0,852.0,131.0,4.4,34.0,801.0,551.48,402.74
2016,8,30,14,15,841.5,129.0,4.4,33.5,767.5,501.74,364.79
2016,8,30,14,30,831.0,127.0,4.4,33.0,734.0,451.73,325.5
2016,8,30,14,45,813.5,125.5,4.45,32.5,693.0,399.54,283.63
2016,8,30,15,0,796.0,124.0,4.5,32.0,652.0,348.26,241.49
2016,8,30,15,15,778.0,120.0,4.5,31.5,606.5,295.91,198.05
2016,8,30,15,30,760.0,116.0,4.5,31.0,561.0,239.54,151.83
2016,8,30,15,45,746.0,108.0,4.55,31.0,514.0,187.39,110.06
2016,8,30,16,0,732.0,100.0,4.6,31.0,467.0,136.68,73.66
2016,8,30,16,15,700.5,95.0,4.5,30.0,415.0,89.09,48.76
2016,8,30,16,30,669.0,90.0,4.4,29.0,363.0,58.32,43.54
2016,8,30,16,45,642.5,80.0,4.35,28.5,312.0,53.56,39.77
2016,8,30,17,0,616.0,70.0,4.3,28.0,261.0,48.42,35.57
2016,8,30,17,15,555.0,62.0,4.1,27.0,209.0,44.48,32.33
2016,8,30,17,30,494.0,54.0,3.9,26.0,157.0,40.33,28.72
2016,8,30,17,45,413.0,42.5,3.7,25.0,111.5,32.74,21.96
2016,8,30,18,0,332.0,31.0,3.5,24.0,66.0,24.7,14.23
2016,8,30,18,15,166.0,15.5,3.35,23.5,33.0,12.21,0.0
2016,8,30,18,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,11.0,2.5,15.5,22.0,78.44,0.0
2016,8,31,6,0,311.0,22.0,2.7,16.0,44.0,201.0,117.02
2016,8,31,6,15,423.5,31.0,2.7,16.5,89.0,290.57,229.56
2016,8,31,6,30,536.0,40.0,2.7,17.0,134.0,383.78,311.7
2016,8,31,6,45,608.0,45.5,2.7,17.5,186.5,452.62,370.9
2016,8,31,7,0,680.0,51.0,2.7,18.0,239.0,530.67,434.28
2016,8,31,7,15,722.5,55.5,2.7,18.5,293.5,590.76,479.89
2016,8,31,7,30,765.0,60.0,2.7,19.0,348.0,651.98,523.89
2016,8,31,7,45,796.5,62.5,2.7,20.0,401.5,702.89,557.6
2016,8,31,8,0,828.0,65.0,2.7,21.0,455.0,746.76,585.09
2016,8,31,8,15,849.0,68.0,2.65,22.0,506.0,788.4,609.92
2016,8,31,8,30,870.0,71.0,2.6,23.0,557.0,828.38,632.89
2016,8,31,8,45,886.5,73.0,2.55,24.0,604.0,861.27,650.43
2016,8,31,9,0,903.0,75.0,2.5,25.0,651.0,891.78,666.05
2016,8,31,9,15,915.0,76.5,2.55,25.5,693.0,915.02,678.74
2016,8,31,9,30,927.0,78.0,2.6,26.0,735.0,935.3,689.53
2016,8,31,9,45,932.5,81.5,2.7,27.0,770.5,948.79,694.95
2016,8,31,10,0,938.0,85.0,2.8,28.0,806.0,958.87,698.27
2016,8,31,10,15,945.0,86.0,2.9,28.5,835.0,964.1,699.94
2016,8,31,10,30,952.0,87.0,3.0,29.0,864.0,965.87,699.52
2016,8,31,10,45,954.0,90.0,3.15,29.5,885.0,961.73,695.78
2016,8,31,11,0,956.0,93.0,3.3,30.0,906.0,954.07,689.89
2016,8,31,11,15,959.0,93.5,3.45,30.0,920.0,941.26,682.1
2016,8,31,11,30,962.0,94.0,3.6,30.0,934.0,925.06,672.15
2016,8,31,11,45,960.5,96.0,3.75,30.5,939.0,903.26,657.18
2016,8,31,12,0,959.0,98.0,3.9,31.0,944.0,878.37,640.2
2016,8,31,12,15,958.5,98.0,4.0,31.0,941.5,849.42,621.51
2016,8,31,12,30,958.0,98.0,4.1,31.0,939.0,817.64,600.85
2016,8,31,12,45,948.0,102.5,4.25,31.0,926.0,780.5,576.57
2016,8,31,13,0,938.0,107.0,4.4,31.0,913.0,741.37,550.19
2016,8,31,13,15,934.0,106.0,4.45,30.5,893.5,699.46,520.8
2016,8,31,13,30,930.0,105.0,4.5,30.0,874.0,655.68,489.27
2016,8,31,13,45,923.0,104.0,4.6,30.0,847.0,608.53,453.63
2016,8,31,14,0,916.0,103.0,4.7,30.0,820.0,560.15,416.17
2016,8,31,14,15,907.5,101.0,4.75,29.5,786.5,509.2,376.4
2016,8,31,14,30,899.0,99.0,4.8,29.0,753.0,457.6,334.84
2016,8,31,14,45,888.5,96.5,4.85,29.0,713.0,404.42,290.27
2016,8,31,15,0,878.0,94.0,4.9,29.0,673.0,351.23,244.78
2016,8,31,15,15,862.5,91.0,4.9,28.5,627.0,296.57,198.25
2016,8,31,15,30,847.0,88.0,4.9,28.0,581.0,236.24,147.73
2016,8,31,15,45,818.5,87.0,4.9,27.5,529.5,183.18,105.39
2016,8,31,16,0,790.0,86.0,4.9,27.0,478.0,133.04,70.34
2016,8,31,16,15,760.5,81.5,4.8,26.5,425.5,83.22,45.04
2016,8,31,16,30,731.0,77.0,4.7,26.0,373.0,54.45,40.85
2016,8,31,16,45,679.5,73.5,4.65,25.5,317.5,48.93,36.35
2016,8,31,17,0,628.0,70.0,4.6,25.0,262.0,48.71,36.29
2016,8,31,17,15,564.5,62.0,4.35,24.0,209.0,44.76,32.99
2016,8,31,17,30,501.0,54.0,4.1,23.0,156.0,40.62,29.33
2016,8,31,17,45,399.5,43.0,3.95,22.0,109.0,33.46,22.82
2016,8,31,18,0,298.0,32.0,3.8,21.0,62.0,25.91,15.17
2016,8,31,18,15,149.0,16.0,3.6,20.5,31.0,12.85,0.0
2016,8,31,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,97.5,12.5,2.3,14.5,19.0,54.35,0.0
2016,9,1,6,0,195.0,25.0,2.5,15.0,38.0,146.63,78.77
2016,9,1,6,15,306.0,39.5,2.5,15.5,81.5,237.17,187.25
2016,9,1,6,30,417.0,54.0,2.5,16.0,125.0,330.93,269.59
2016,9,1,6,45,520.0,59.0,2.5,16.5,180.0,418.5,343.93
2016,9,1,7,0,623.0,64.0,2.5,17.0,235.0,512.4,420.23
2016,9,1,7,15,374.5,108.0,2.45,18.0,217.0,411.5,336.72
2016,9,1,7,30,126.0,152.0,2.4,19.0,199.0,270.77,219.17
2016,9,1,7,45,462.0,116.5,2.4,20.0,326.5,509.37,411.97
2016,9,1,8,0,798.0,81.0,2.4,21.0,454.0,747.83,585.84
2016,9,1,8,15,821.0,84.5,2.35,21.5,505.5,790.82,610.91
2016,9,1,8,30,844.0,88.0,2.3,22.0,557.0,832.19,635.86
2016,9,1,8,45,858.0,92.0,2.25,23.0,603.5,864.47,652.81
2016,9,1,9,0,872.0,96.0,2.2,24.0,650.0,887.02,662.94
2016,9,1,9,15,885.0,98.5,2.2,24.5,692.5,911.43,676.03
2016,9,1,9,30,898.0,101.0,2.2,25.0,735.0,932.96,687.16
2016,9,1,9,45,885.0,114.5,2.2,26.0,765.5,939.84,687.38
2016,9,1,10,0,872.0,128.0,2.2,27.0,796.0,950.27,690.17
2016,9,1,10,15,880.0,129.5,2.3,27.5,825.0,948.71,687.63
2016,9,1,10,30,888.0,131.0,2.4,28.0,854.0,951.37,688.05
2016,9,1,10,45,866.0,148.0,2.5,29.0,867.5,946.35,682.22
2016,9,1,11,0,844.0,165.0,2.6,30.0,881.0,930.99,669.9
2016,9,1,11,15,847.5,166.0,2.75,30.0,894.5,919.01,663.02
2016,9,1,11,30,851.0,167.0,2.9,30.0,908.0,903.93,654.06
2016,9,1,11,45,824.5,184.0,3.05,30.5,905.0,876.12,635.45
2016,9,1,12,0,798.0,201.0,3.2,31.0,902.0,846.24,615.46
2016,9,1,12,15,797.0,200.5,3.35,31.0,899.5,818.65,597.8
2016,9,1,12,30,796.0,200.0,3.5,31.0,897.0,789.67,578.4
2016,9,1,12,45,835.0,175.0,3.7,31.0,897.5,763.27,561.53
2016,9,1,13,0,874.0,150.0,3.9,31.0,898.0,733.08,541.41
2016,9,1,13,15,869.0,148.5,4.0,31.0,878.0,691.17,511.36
2016,9,1,13,30,864.0,147.0,4.1,31.0,858.0,647.68,479.54
2016,9,1,13,45,822.0,162.5,4.25,31.0,822.0,597.2,441.72
2016,9,1,14,0,780.0,178.0,4.4,31.0,786.0,545.09,402.06
2016,9,1,14,15,768.0,174.5,4.4,30.5,752.0,495.77,364.21
2016,9,1,14,30,756.0,171.0,4.4,30.0,718.0,446.54,325.35
2016,9,1,14,45,726.0,172.5,4.45,29.5,674.5,395.3,284.28
2016,9,1,15,0,696.0,174.0,4.5,29.0,631.0,346.44,244.4
2016,9,1,15,15,675.5,168.0,4.4,28.5,585.5,296.5,203.14
2016,9,1,15,30,655.0,162.0,4.3,28.0,540.0,248.5,163.86
2016,9,1,15,45,632.5,152.5,4.25,27.5,491.5,199.47,125.69
2016,9,1,16,0,610.0,143.0,4.2,27.0,443.0,152.98,93.5
2016,9,1,16,15,575.0,133.5,4.15,26.0,391.5,108.48,70.85
2016,9,1,16,30,540.0,124.0,4.1,25.0,340.0,84.89,66.89
2016,9,1,16,45,504.5,110.5,4.05,24.5,289.0,77.56,60.98
2016,9,1,17,0,469.0,97.0,4.0,24.0,238.0,69.8,54.54
2016,9,1,17,15,406.0,82.5,3.9,23.0,187.5,60.75,46.89
2016,9,1,17,30,343.0,68.0,3.8,22.0,137.0,51.25,38.55
2016,9,1,17,45,265.5,50.0,3.75,21.0,93.5,38.44,27.08
2016,9,1,18,0,188.0,32.0,3.7,20.0,50.0,25.03,14.18
2016,9,1,18,15,94.0,16.0,3.55,19.0,25.0,15.25,0.0
2016,9,1,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,12.0,2.05,14.5,17.0,45.47,0.0
2016,9,2,6,0,157.0,24.0,2.3,15.0,34.0,125.81,60.84
2016,9,2,6,15,263.5,39.5,2.4,15.5,76.0,214.35,168.46
2016,9,2,6,30,370.0,55.0,2.5,16.0,118.0,303.59,247.24
2016,9,2,6,45,469.0,62.0,2.65,17.0,170.5,389.58,320.1
2016,9,2,7,0,568.0,69.0,2.8,18.0,223.0,481.29,394.66
2016,9,2,7,15,616.5,76.0,2.75,18.5,276.5,544.05,443.66
2016,9,2,7,30,665.0,83.0,2.7,19.0,330.0,608.55,491.59
2016,9,2,7,45,704.5,87.0,2.7,20.0,383.5,663.73,529.16
2016,9,2,8,0,744.0,91.0,2.7,21.0,437.0,719.13,565.59
2016,9,2,8,15,768.0,95.0,2.65,22.0,487.5,758.1,588.82
2016,9,2,8,30,792.0,99.0,2.6,23.0,538.0,799.54,613.24
2016,9,2,8,45,809.5,103.0,2.6,24.0,584.0,833.62,632.28
2016,9,2,9,0,827.0,107.0,2.6,25.0,630.0,865.42,649.48
2016,9,2,9,15,840.5,109.5,2.65,25.5,671.5,889.42,662.86
2016,9,2,9,30,854.0,112.0,2.7,26.0,713.0,910.62,674.41
2016,9,2,9,45,883.5,104.5,2.75,27.0,753.0,925.18,680.25
2016,9,2,10,0,913.0,97.0,2.8,28.0,793.0,944.34,689.2
2016,9,2,10,15,919.5,98.0,2.9,28.5,821.5,948.73,690.27
2016,9,2,10,30,926.0,99.0,3.0,29.0,850.0,949.76,689.39
2016,9,2,10,45,910.5,111.5,3.1,29.5,865.5,939.58,681.34
2016,9,2,11,0,895.0,124.0,3.2,30.0,881.0,925.91,671.23
2016,9,2,11,15,898.0,124.5,3.35,30.0,894.0,913.31,663.57
2016,9,2,11,30,901.0,125.0,3.5,30.0,907.0,897.55,653.83
2016,9,2,11,45,884.0,136.0,3.7,30.5,906.5,872.04,636.6
2016,9,2,12,0,867.0,147.0,3.9,31.0,906.0,847.89,620.26
2016,9,2,12,15,866.0,147.0,4.0,31.0,903.0,819.44,601.73
2016,9,2,12,30,865.0,147.0,4.1,31.0,900.0,788.48,581.43
2016,9,2,12,45,860.0,147.0,4.2,31.0,888.0,752.31,556.75
2016,9,2,13,0,855.0,147.0,4.3,31.0,876.0,714.2,529.64
2016,9,2,13,15,850.0,145.5,4.3,30.5,856.5,673.01,500.57
2016,9,2,13,30,845.0,144.0,4.3,30.0,837.0,630.3,469.67
2016,9,2,13,45,822.0,150.0,4.3,30.0,806.0,582.92,433.56
2016,9,2,14,0,799.0,156.0,4.3,30.0,775.0,535.94,397.0
2016,9,2,14,15,787.5,153.0,4.25,29.5,741.5,487.16,359.06
2016,9,2,14,30,776.0,150.0,4.2,29.0,708.0,433.94,316.85
2016,9,2,14,45,758.5,147.0,4.2,29.0,667.5,382.64,274.52
2016,9,2,15,0,741.0,144.0,4.2,29.0,627.0,332.36,232.32
2016,9,2,15,15,721.0,139.5,4.2,28.5,582.0,281.52,189.98
2016,9,2,15,30,701.0,135.0,4.2,28.0,537.0,232.45,149.54
2016,9,2,15,45,676.5,128.0,4.2,28.0,488.0,182.74,110.65
2016,9,2,16,0,652.0,121.0,4.2,28.0,439.0,135.7,78.55
2016,9,2,16,15,617.0,114.0,4.15,27.0,387.5,91.22,57.56
2016,9,2,16,30,582.0,107.0,4.1,26.0,336.0,72.42,56.1
2016,9,2,16,45,537.5,97.0,4.1,25.5,284.5,68.08,52.69
2016,9,2,17,0,493.0,87.0,4.1,25.0,233.0,62.6,48.17
2016,9,2,17,15,427.0,75.0,3.95,24.0,183.0,55.23,41.94
2016,9,2,17,30,361.0,63.0,3.8,23.0,133.0,47.51,35.14
2016,9,2,17,45,273.0,47.0,3.7,22.0,90.0,36.17,24.96
2016,9,2,18,0,185.0,31.0,3.6,21.0,47.0,24.31,13.07
2016,9,2,18,15,92.5,15.5,3.45,20.0,23.5,14.77,0.0
2016,9,2,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,14.0,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,3.5,14.0,21.0,21.22,4.37
2016,9,3,6,15,35.5,41.5,3.6,14.5,47.5,69.61,51.36
2016,9,3,6,30,71.0,62.0,3.7,15.0,74.0,122.7,97.94
2016,9,3,6,45,95.0,85.0,3.8,15.5,107.0,166.34,135.99
2016,9,3,7,0,119.0,108.0,3.9,16.0,140.0,210.9,174.01
2016,9,3,7,15,139.0,128.5,3.9,16.5,173.5,250.36,206.77
2016,9,3,7,30,159.0,149.0,3.9,17.0,207.0,290.78,239.45
2016,9,3,7,45,278.0,156.5,3.9,17.5,277.5,403.2,331.11
2016,9,3,8,0,397.0,164.0,3.9,18.0,348.0,524.5,426.19
2016,9,3,8,15,278.5,204.5,3.85,18.5,340.5,470.17,378.72
2016,9,3,8,30,160.0,245.0,3.8,19.0,333.0,408.3,325.8
2016,9,3,8,45,484.0,178.0,3.8,19.5,477.0,635.87,505.96
2016,9,3,9,0,808.0,111.0,3.8,20.0,621.0,851.3,661.17
2016,9,3,9,15,822.0,114.0,3.8,20.5,662.0,875.94,674.04
2016,9,3,9,30,836.0,117.0,3.8,21.0,703.0,897.84,686.33
2016,9,3,9,45,850.5,117.0,3.85,22.0,739.0,913.9,693.53
2016,9,3,10,0,865.0,117.0,3.9,23.0,775.0,919.94,693.93
2016,9,3,10,15,873.0,118.5,3.95,23.5,803.5,925.85,695.79
2016,9,3,10,30,881.0,120.0,4.0,24.0,832.0,928.52,695.57
2016,9,3,10,45,856.5,138.5,4.05,24.5,845.5,922.69,689.75
2016,9,3,11,0,832.0,157.0,4.1,25.0,859.0,907.02,677.44
2016,9,3,11,15,836.0,158.0,4.2,25.0,872.5,895.59,669.79
2016,9,3,11,30,840.0,159.0,4.3,25.0,886.0,881.09,660.08
2016,9,3,11,45,817.0,174.5,4.4,25.5,884.5,855.21,641.34
2016,9,3,12,0,794.0,190.0,4.5,26.0,883.0,827.18,621.18
2016,9,3,12,15,794.0,189.5,4.65,26.0,880.5,800.47,603.46
2016,9,3,12,30,794.0,189.0,4.8,26.0,878.0,771.43,583.22
2016,9,3,12,45,810.5,177.0,5.0,26.0,872.5,741.46,562.54
2016,9,3,13,0,827.0,165.0,5.2,26.0,867.0,708.39,539.04
2016,9,3,13,15,822.0,163.5,5.3,25.5,848.5,668.05,509.92
2016,9,3,13,30,817.0,162.0,5.4,25.0,830.0,626.28,478.94
2016,9,3,13,45,782.5,174.0,5.5,24.5,797.0,576.06,440.61
2016,9,3,14,0,748.0,186.0,5.6,24.0,764.0,529.3,403.95
2016,9,3,14,15,736.0,182.5,5.6,23.5,730.0,481.41,365.51
2016,9,3,14,30,724.0,179.0,5.6,23.0,696.0,433.7,326.21
2016,9,3,14,45,714.0,171.5,5.6,23.0,657.5,383.76,283.69
2016,9,3,15,0,704.0,164.0,5.6,23.0,619.0,334.24,240.87
2016,9,3,15,15,683.0,158.0,5.45,22.5,574.0,283.87,197.89
2016,9,3,15,30,662.0,152.0,5.3,22.0,529.0,235.48,157.23
2016,9,3,15,45,644.5,142.0,5.2,21.5,481.5,186.47,118.2
2016,9,3,16,0,627.0,132.0,5.1,21.0,434.0,139.42,85.56
2016,9,3,16,15,591.5,123.5,4.95,20.5,383.0,95.32,64.69
2016,9,3,16,30,556.0,115.0,4.8,20.0,332.0,79.04,63.28
2016,9,3,16,45,510.0,104.0,4.7,19.5,280.0,73.28,58.56
2016,9,3,17,0,464.0,93.0,4.6,19.0,228.0,67.19,53.4
2016,9,3,17,15,399.0,79.5,4.4,18.0,178.5,58.8,46.12
2016,9,3,17,30,334.0,66.0,4.2,17.0,129.0,49.99,38.18
2016,9,3,17,45,245.5,48.0,4.05,16.5,86.5,37.07,26.27
2016,9,3,18,0,157.0,30.0,3.9,16.0,44.0,23.57,12.22
2016,9,3,18,15,78.5,15.0,3.8,15.5,22.0,14.3,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,17.0,10.0,3.7,11.5,11.0,16.84,0.0
2016,9,4,6,0,34.0,20.0,3.8,12.0,22.0,43.83,12.15
2016,9,4,6,15,94.0,47.0,3.75,12.0,60.5,119.8,92.86
2016,9,4,6,30,154.0,74.0,3.7,12.0,99.0,199.22,163.42
2016,9,4,6,45,215.5,97.5,3.7,12.5,147.5,268.78,224.25
2016,9,4,7,0,277.0,121.0,3.7,13.0,196.0,342.71,287.07
2016,9,4,7,15,326.0,140.5,3.6,13.5,246.5,406.54,339.51
2016,9,4,7,30,375.0,160.0,3.5,14.0,297.0,473.23,392.41
2016,9,4,7,45,413.0,175.5,3.45,14.5,348.0,528.8,434.85
2016,9,4,8,0,451.0,191.0,3.4,15.0,399.0,596.88,485.4
2016,9,4,8,15,482.0,202.5,3.35,15.5,447.5,644.87,519.49
2016,9,4,8,30,513.0,214.0,3.3,16.0,496.0,692.57,552.62
2016,9,4,8,45,537.0,223.5,3.25,17.0,540.5,731.4,577.37
2016,9,4,9,0,561.0,233.0,3.2,18.0,585.0,768.97,600.68
2016,9,4,9,15,579.5,239.5,3.25,18.5,624.5,796.84,618.28
2016,9,4,9,30,598.0,246.0,3.3,19.0,664.0,822.8,634.44
2016,9,4,9,45,689.0,209.5,3.4,19.5,714.0,870.44,668.0
2016,9,4,10,0,780.0,173.0,3.5,20.0,764.0,912.53,694.97
2016,9,4,10,15,789.0,175.0,3.6,20.5,792.0,918.62,697.05
2016,9,4,10,30,798.0,177.0,3.7,21.0,820.0,917.03,694.26
2016,9,4,10,45,728.5,223.5,3.8,21.5,822.0,897.17,679.09
2016,9,4,11,0,659.0,270.0,3.9,22.0,824.0,868.58,656.05
2016,9,4,11,15,663.5,271.0,4.0,22.0,836.0,858.32,649.01
2016,9,4,11,30,668.0,272.0,4.1,22.0,848.0,845.41,639.99
2016,9,4,11,45,628.5,297.5,4.25,22.5,842.0,816.35,617.46
2016,9,4,12,0,589.0,323.0,4.4,23.0,836.0,787.29,594.93
2016,9,4,12,15,588.0,322.0,4.5,23.0,832.5,762.91,577.87
2016,9,4,12,30,587.0,321.0,4.6,23.0,829.0,736.84,559.4
2016,9,4,12,45,679.5,262.0,4.75,23.5,842.5,722.84,550.66
2016,9,4,13,0,772.0,203.0,4.9,24.0,856.0,701.74,536.12
2016,9,4,13,15,766.0,200.5,4.95,24.0,836.5,660.88,505.38
2016,9,4,13,30,760.0,198.0,5.0,24.0,817.0,618.84,473.23
2016,9,4,13,45,692.0,226.0,5.1,24.0,775.0,568.53,433.81
2016,9,4,14,0,624.0,254.0,5.2,24.0,733.0,522.75,397.39
2016,9,4,14,15,610.5,248.0,5.2,23.5,699.5,477.49,361.74
2016,9,4,14,30,597.0,242.0,5.2,23.0,666.0,432.6,325.53
2016,9,4,14,45,575.0,236.0,5.25,23.0,625.5,385.49,286.52
2016,9,4,15,0,553.0,230.0,5.3,23.0,585.0,340.13,248.53
2016,9,4,15,15,530.5,220.0,5.2,22.5,541.0,293.51,210.0
2016,9,4,15,30,508.0,210.0,5.1,22.0,497.0,249.12,173.88
2016,9,4,15,45,504.0,190.5,5.1,21.5,454.0,202.38,136.98
2016,9,4,16,0,500.0,171.0,5.1,21.0,411.0,156.29,104.5
2016,9,4,16,15,464.0,158.0,4.95,20.5,360.5,115.02,84.23
2016,9,4,16,30,428.0,145.0,4.8,20.0,310.0,100.46,81.77
2016,9,4,16,45,411.5,124.5,4.65,19.5,263.5,88.36,71.65
2016,9,4,17,0,395.0,104.0,4.5,19.0,217.0,75.56,60.69
2016,9,4,17,15,332.0,87.0,4.2,18.0,168.0,64.68,51.23
2016,9,4,17,30,269.0,70.0,3.9,17.0,119.0,53.26,40.96
2016,9,4,17,45,201.5,49.0,3.6,16.5,79.0,37.98,26.94
2016,9,4,18,0,134.0,28.0,3.3,16.0,39.0,22.01,10.22
2016,9,4,18,15,67.0,14.0,3.15,15.5,19.5,13.34,0.0
2016,9,4,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,27.0,10.0,1.35,11.5,11.5,21.09,0.0
2016,9,5,6,0,54.0,20.0,1.5,12.0,23.0,59.66,13.32
2016,9,5,6,15,128.5,43.5,1.5,12.5,61.5,140.47,108.85
2016,9,5,6,30,203.0,67.0,1.5,13.0,100.0,215.7,175.86
2016,9,5,6,45,319.5,78.5,1.5,13.5,152.5,314.51,260.12
2016,9,5,7,0,436.0,90.0,1.5,14.0,205.0,414.44,342.55
2016,9,5,7,15,488.0,101.0,1.4,15.0,256.5,477.77,391.39
2016,9,5,7,30,540.0,112.0,1.3,16.0,308.0,543.67,439.88
2016,9,5,7,45,591.0,116.5,1.25,17.0,361.5,608.05,485.24
2016,9,5,8,0,642.0,121.0,1.2,18.0,415.0,669.84,526.59
2016,9,5,8,15,670.0,127.0,1.25,19.0,464.5,715.12,554.94
2016,9,5,8,30,698.0,133.0,1.3,20.0,514.0,759.32,581.98
2016,9,5,8,45,711.0,141.5,1.4,21.0,558.5,792.17,601.2
2016,9,5,9,0,724.0,150.0,1.5,22.0,603.0,822.75,618.73
2016,9,5,9,15,740.5,154.0,1.6,22.5,644.0,848.92,634.34
2016,9,5,9,30,757.0,158.0,1.7,23.0,685.0,872.58,648.28
2016,9,5,9,45,802.5,144.5,1.85,24.0,728.0,895.99,661.32
2016,9,5,10,0,848.0,131.0,2.0,25.0,771.0,921.99,675.96
2016,9,5,10,15,856.5,132.5,2.15,25.5,799.5,927.7,678.61
2016,9,5,10,30,865.0,134.0,2.3,26.0,828.0,930.14,679.38
2016,9,5,10,45,815.0,167.0,2.5,27.0,834.5,909.71,664.36
2016,9,5,11,0,765.0,200.0,2.7,28.0,841.0,890.02,649.97
2016,9,5,11,15,769.0,201.0,2.85,28.0,853.5,878.4,643.08
2016,9,5,11,30,773.0,202.0,3.0,28.0,866.0,863.88,634.18
2016,9,5,11,45,734.0,226.5,3.15,28.5,860.0,833.92,612.88
2016,9,5,12,0,695.0,251.0,3.3,29.0,854.0,802.37,589.74
2016,9,5,12,15,693.5,251.0,3.4,29.0,850.5,776.15,571.98
2016,9,5,12,30,692.0,251.0,3.5,29.0,847.0,747.97,552.57
2016,9,5,12,45,724.0,229.0,3.6,29.5,845.0,721.65,533.85
2016,9,5,13,0,756.0,207.0,3.7,30.0,843.0,691.58,512.08
2016,9,5,13,15,749.5,204.5,3.75,29.5,823.5,650.95,483.6
2016,9,5,13,30,743.0,202.0,3.8,29.0,804.0,609.23,453.63
2016,9,5,13,45,691.0,221.0,3.9,29.0,766.0,560.71,416.84
2016,9,5,14,0,639.0,240.0,4.0,29.0,728.0,515.39,381.88
2016,9,5,14,15,625.0,234.5,4.05,29.0,694.5,469.84,346.31
2016,9,5,14,30,611.0,229.0,4.1,29.0,661.0,424.83,310.38
2016,9,5,14,45,588.0,224.0,4.15,29.0,620.0,377.66,272.37
2016,9,5,15,0,565.0,219.0,4.2,29.0,579.0,332.3,235.38
2016,9,5,15,15,542.0,209.5,4.2,28.5,535.0,285.49,197.79
2016,9,5,15,30,519.0,200.0,4.2,28.0,491.0,240.94,162.6
2016,9,5,15,45,507.5,183.5,4.25,27.5,446.5,195.0,127.79
2016,9,5,16,0,496.0,167.0,4.3,27.0,402.0,150.46,98.1
2016,9,5,16,15,458.5,154.0,4.2,26.5,352.0,109.58,79.47
2016,9,5,16,30,421.0,141.0,4.1,26.0,302.0,97.82,77.59
2016,9,5,16,45,402.5,120.5,4.0,25.5,255.5,85.62,67.59
2016,9,5,17,0,384.0,100.0,3.9,25.0,209.0,72.71,56.77
2016,9,5,17,15,320.5,83.0,3.45,24.0,160.5,61.74,47.43
2016,9,5,17,30,257.0,66.0,3.0,23.0,112.0,50.22,37.29
2016,9,5,17,45,194.5,46.0,2.6,22.0,74.0,35.67,24.23
2016,9,5,18,0,132.0,26.0,2.2,21.0,36.0,20.45,7.77
2016,9,5,18,15,66.0,13.0,2.05,20.0,18.0,12.39,0.0
2016,9,5,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.5,0.5,14.5,13.5,40.4,0.0
2016,9,6,6,0,147.0,19.0,0.5,15.0,27.0,109.44,16.72
2016,9,6,6,15,261.0,34.0,0.6,16.0,68.0,203.81,156.09
2016,9,6,6,30,375.0,49.0,0.7,17.0,109.0,297.49,237.68
2016,9,6,6,45,448.5,60.5,0.8,18.0,159.0,371.37,299.25
2016,9,6,7,0,522.0,72.0,0.9,19.0,209.0,450.16,361.86
2016,9,6,7,15,573.5,80.0,1.0,20.0,261.5,514.11,410.39
2016,9,6,7,30,625.0,88.0,1.1,21.0,314.0,580.0,458.28
2016,9,6,7,45,662.5,94.0,1.2,22.0,366.5,634.45,495.32
2016,9,6,8,0,700.0,100.0,1.3,23.0,419.0,689.03,530.96
2016,9,6,8,15,726.5,105.0,1.45,24.0,469.0,733.24,558.83
2016,9,6,8,30,753.0,110.0,1.6,25.0,519.0,776.25,585.36
2016,9,6,8,45,771.0,114.5,1.8,26.5,565.0,805.82,601.6
2016,9,6,9,0,789.0,119.0,2.0,28.0,611.0,837.52,619.07
2016,9,6,9,15,804.0,122.5,2.05,28.5,652.5,863.02,633.32
2016,9,6,9,30,819.0,126.0,2.1,29.0,694.0,885.81,645.79
2016,9,6,9,45,830.5,128.5,2.2,30.0,729.5,901.47,652.79
2016,9,6,10,0,842.0,131.0,2.3,31.0,765.0,914.06,657.89
2016,9,6,10,15,850.0,133.0,2.35,31.0,793.0,919.77,660.89
2016,9,6,10,30,858.0,135.0,2.4,31.0,821.0,922.22,661.98
2016,9,6,10,45,822.0,159.5,2.45,31.5,830.5,905.64,649.66
2016,9,6,11,0,786.0,184.0,2.5,32.0,840.0,885.55,635.36
2016,9,6,11,15,790.0,185.5,2.55,32.0,853.0,874.75,628.48
2016,9,6,11,30,794.0,187.0,2.6,32.0,866.0,860.98,619.67
2016,9,6,11,45,758.5,208.5,2.65,32.5,860.5,833.87,600.85
2016,9,6,12,0,723.0,230.0,2.7,33.0,855.0,802.19,577.8
2016,9,6,12,15,722.0,230.0,2.75,33.0,852.0,775.77,560.17
2016,9,6,12,30,721.0,230.0,2.8,33.0,849.0,747.27,540.87
2016,9,6,12,45,740.5,216.0,2.85,33.5,844.0,718.45,520.47
2016,9,6,13,0,760.0,202.0,2.9,34.0,839.0,686.63,497.65
2016,9,6,13,15,753.5,199.5,2.95,34.0,819.0,645.86,468.87
2016,9,6,13,30,747.0,197.0,3.0,34.0,799.0,604.0,438.73
2016,9,6,13,45,701.0,212.5,3.05,34.0,762.5,555.7,403.06
2016,9,6,14,0,655.0,228.0,3.1,34.0,726.0,510.06,368.74
2016,9,6,14,15,641.0,223.0,3.15,33.5,692.5,464.24,334.5
2016,9,6,14,30,627.0,218.0,3.2,33.0,659.0,419.05,299.77
2016,9,6,14,45,602.0,214.0,3.25,33.0,617.5,371.6,262.26
2016,9,6,15,0,577.0,210.0,3.3,33.0,576.0,325.9,225.7
2016,9,6,15,15,553.5,201.5,3.3,32.5,532.0,279.26,188.92
2016,9,6,15,30,530.0,193.0,3.3,32.0,488.0,234.91,154.6
2016,9,6,15,45,516.5,177.0,3.35,31.5,443.0,188.6,120.46
2016,9,6,16,0,503.0,161.0,3.4,31.0,398.0,143.91,91.82
2016,9,6,16,15,464.5,149.0,3.2,30.0,347.5,103.57,80.77
2016,9,6,16,30,426.0,137.0,3.0,29.0,297.0,95.22,74.45
2016,9,6,16,45,404.0,117.5,2.85,28.5,250.5,83.65,65.08
2016,9,6,17,0,382.0,98.0,2.7,28.0,204.0,71.42,54.93
2016,9,6,17,15,315.5,81.0,2.3,26.5,156.0,60.37,45.72
2016,9,6,17,30,249.0,64.0,1.9,25.0,108.0,48.78,35.69
2016,9,6,17,45,182.0,44.0,1.55,24.0,70.0,34.17,22.63
2016,9,6,18,0,115.0,24.0,1.2,23.0,32.0,18.89,5.26
2016,9,6,18,15,57.5,12.0,1.15,22.5,16.0,11.44,0.0
2016,9,6,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,8.5,0.9,19.5,11.5,31.45,0.0
2016,9,7,6,0,110.0,17.0,0.9,20.0,23.0,87.87,0.3
2016,9,7,6,15,214.5,34.5,1.0,20.5,62.5,180.6,135.2
2016,9,7,6,30,319.0,52.0,1.1,21.0,102.0,268.17,211.67
2016,9,7,6,45,394.0,65.5,1.2,22.0,151.5,341.12,272.26
2016,9,7,7,0,469.0,79.0,1.3,23.0,201.0,419.73,334.66
2016,9,7,7,15,521.5,89.0,1.4,24.0,253.5,487.53,386.0
2016,9,7,7,30,574.0,99.0,1.5,25.0,306.0,554.68,434.75
2016,9,7,7,45,611.0,107.5,1.6,26.0,358.0,610.1,473.04
2016,9,7,8,0,648.0,116.0,1.7,27.0,410.0,665.67,509.78
2016,9,7,8,15,676.5,122.0,1.65,27.5,460.0,711.26,538.09
2016,9,7,8,30,705.0,128.0,1.6,28.0,510.0,755.79,564.96
2016,9,7,8,45,723.5,134.0,1.6,29.0,555.5,790.45,583.86
2016,9,7,9,0,742.0,140.0,1.6,30.0,601.0,823.04,601.11
2016,9,7,9,15,758.0,144.5,1.55,30.5,642.5,849.43,614.72
2016,9,7,9,30,774.0,149.0,1.5,31.0,684.0,873.25,626.57
2016,9,7,9,45,833.5,128.5,1.45,31.5,731.0,901.7,641.24
2016,9,7,10,0,893.0,108.0,1.4,32.0,778.0,925.31,652.64
2016,9,7,10,15,900.0,109.5,1.4,32.0,806.0,930.05,654.32
2016,9,7,10,30,907.0,111.0,1.4,32.0,834.0,931.46,654.27
2016,9,7,10,45,891.5,123.5,1.4,32.5,849.0,920.91,645.68
2016,9,7,11,0,876.0,136.0,1.4,33.0,864.0,906.97,635.27
2016,9,7,11,15,879.0,137.0,1.45,33.0,877.0,894.52,627.86
2016,9,7,11,30,882.0,138.0,1.5,33.0,890.0,878.94,618.53
2016,9,7,11,45,863.5,149.5,1.55,33.5,889.0,857.1,604.08
2016,9,7,12,0,845.0,161.0,1.6,34.0,888.0,828.25,585.26
2016,9,7,12,15,843.5,161.0,1.65,34.0,884.5,799.49,567.67
2016,9,7,12,30,842.0,161.0,1.7,34.0,881.0,768.31,547.8
2016,9,7,12,45,831.0,164.5,1.8,34.5,867.0,731.51,522.53
2016,9,7,13,0,820.0,168.0,1.9,35.0,853.0,693.21,495.8
2016,9,7,13,15,813.5,166.5,1.95,35.0,832.5,651.99,467.36
2016,9,7,13,30,807.0,165.0,2.0,35.0,812.0,609.49,437.32
2016,9,7,13,45,779.0,172.0,2.1,35.0,779.5,558.93,401.05
2016,9,7,14,0,751.0,179.0,2.2,35.0,747.0,511.57,366.05
2016,9,7,14,15,738.0,175.5,2.3,34.5,712.5,463.15,330.09
2016,9,7,14,30,725.0,172.0,2.4,34.0,678.0,415.0,293.15
2016,9,7,14,45,701.0,170.0,2.5,34.0,636.0,364.95,253.46
2016,9,7,15,0,677.0,168.0,2.6,34.0,594.0,316.76,214.64
2016,9,7,15,15,654.0,161.5,2.65,33.5,548.5,267.22,175.22
2016,9,7,15,30,631.0,155.0,2.7,33.0,503.0,219.93,138.41
2016,9,7,15,45,594.0,149.5,2.75,32.5,453.0,174.35,106.07
2016,9,7,16,0,557.0,144.0,2.8,32.0,403.0,132.13,81.41
2016,9,7,16,15,518.0,133.5,2.75,31.0,352.0,90.42,69.62
2016,9,7,16,30,479.0,123.0,2.7,30.0,301.0,85.49,66.08
2016,9,7,16,45,419.5,111.0,2.7,29.5,249.0,79.1,61.02
2016,9,7,17,0,360.0,99.0,2.7,29.0,197.0,72.36,55.49
2016,9,7,17,15,294.0,81.0,2.45,28.0,149.5,60.54,45.53
2016,9,7,17,30,228.0,63.0,2.2,27.0,102.0,50.03,36.34
2016,9,7,17,45,149.0,41.0,2.0,26.0,63.0,33.3,21.54
2016,9,7,18,0,70.0,19.0,1.8,25.0,24.0,15.95,1.77
2016,9,7,18,15,35.0,9.5,1.7,24.0,12.0,9.05,0.0
2016,9,7,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,15.5,9.0,18.78,0.0
2016,9,8,6,0,55.0,15.0,1.1,16.0,18.0,50.54,0.0
2016,9,8,6,15,134.5,37.0,1.15,16.5,55.0,132.8,99.46
2016,9,8,6,30,214.0,59.0,1.2,17.0,92.0,209.12,167.31
2016,9,8,6,45,295.0,75.5,1.25,17.5,140.5,294.3,239.08
2016,9,8,7,0,376.0,92.0,1.3,18.0,189.0,375.95,305.9
2016,9,8,7,15,201.5,111.5,1.2,19.0,165.0,281.11,227.93
2016,9,8,7,30,27.0,131.0,1.1,20.0,141.0,161.35,127.67
2016,9,8,7,45,34.0,153.5,1.05,21.0,168.0,190.76,150.89
2016,9,8,8,0,41.0,176.0,1.0,22.0,195.0,220.19,173.0
2016,9,8,8,15,252.0,180.5,0.95,22.5,314.5,417.07,327.82
2016,9,8,8,30,463.0,185.0,0.9,23.0,434.0,613.34,470.12
2016,9,8,8,45,567.5,175.0,0.9,24.0,507.0,696.84,524.75
2016,9,8,9,0,672.0,165.0,0.9,25.0,580.0,788.5,582.86
2016,9,8,9,15,690.0,169.5,0.9,26.0,620.5,815.53,595.7
2016,9,8,9,30,708.0,174.0,0.9,27.0,661.0,840.18,607.62
2016,9,8,9,45,728.0,174.5,0.95,28.0,697.5,859.72,616.93
2016,9,8,10,0,748.0,175.0,1.0,29.0,734.0,876.55,624.57
2016,9,8,10,15,757.5,178.0,1.05,29.5,761.5,883.79,627.47
2016,9,8,10,30,767.0,181.0,1.1,30.0,789.0,888.0,628.7
2016,9,8,10,45,735.5,204.0,1.2,31.0,799.5,873.69,617.89
2016,9,8,11,0,704.0,227.0,1.3,32.0,810.0,856.29,604.99
2016,9,8,11,15,708.0,228.5,1.4,32.0,822.5,845.53,598.94
2016,9,8,11,30,712.0,230.0,1.5,32.0,835.0,832.03,590.96
2016,9,8,11,45,680.5,249.5,1.6,32.5,830.5,804.19,571.65
2016,9,8,12,0,649.0,269.0,1.7,33.0,826.0,774.92,551.36
2016,9,8,12,15,647.5,269.0,1.75,33.0,822.5,749.67,534.97
2016,9,8,12,30,646.0,269.0,1.8,33.0,819.0,722.6,517.09
2016,9,8,12,45,701.5,233.5,1.9,33.5,823.0,701.32,503.27
2016,9,8,13,0,757.0,198.0,2.0,34.0,827.0,674.71,485.3
2016,9,8,13,15,750.5,196.0,2.05,34.0,807.5,634.49,457.24
2016,9,8,13,30,744.0,194.0,2.1,34.0,788.0,593.17,427.82
2016,9,8,13,45,691.5,212.5,2.2,34.0,749.5,544.5,392.43
2016,9,8,14,0,639.0,231.0,2.3,34.0,711.0,499.09,358.74
2016,9,8,14,15,625.0,225.5,2.4,33.5,677.5,453.65,325.15
2016,9,8,14,30,611.0,220.0,2.5,33.0,644.0,408.84,291.02
2016,9,8,14,45,578.5,218.5,2.6,33.0,601.5,361.61,254.11
2016,9,8,15,0,546.0,217.0,2.7,33.0,559.0,317.13,219.01
2016,9,8,15,15,522.5,207.0,2.75,32.5,515.0,271.06,183.1
2016,9,8,15,30,499.0,197.0,2.8,32.0,471.0,227.35,149.78
2016,9,8,15,45,477.5,183.0,2.9,31.5,425.0,183.36,118.36
2016,9,8,16,0,456.0,169.0,3.0,31.0,379.0,141.83,93.16
2016,9,8,16,15,418.5,154.5,3.05,30.0,329.5,105.3,82.24
2016,9,8,16,30,381.0,140.0,3.1,29.0,280.0,97.91,76.73
2016,9,8,16,45,348.5,120.5,3.15,28.5,233.0,86.3,67.32
2016,9,8,17,0,316.0,101.0,3.2,28.0,186.0,77.43,59.98
2016,9,8,17,15,255.5,81.0,3.05,27.0,139.5,63.22,47.95
2016,9,8,17,30,195.0,61.0,2.9,26.0,93.0,48.49,35.13
2016,9,8,17,45,132.0,39.0,2.8,25.0,57.0,31.74,20.17
2016,9,8,18,0,69.0,17.0,2.7,24.0,21.0,14.33,0.0
2016,9,8,18,15,34.5,8.5,2.65,23.0,10.5,8.1,0.0
2016,9,8,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
