Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,58.0,8.0,0.4,15.5,11.0,32.05,0.0
2016,9,9,6,0,116.0,16.0,0.4,16.0,22.0,87.72,0.0
2016,9,9,6,15,227.0,32.5,0.4,16.5,61.0,183.73,137.35
2016,9,9,6,30,338.0,49.0,0.4,17.0,100.0,273.54,217.13
2016,9,9,6,45,417.0,60.5,0.4,18.0,149.0,349.32,279.74
2016,9,9,7,0,496.0,72.0,0.4,19.0,198.0,429.87,342.96
2016,9,9,7,15,548.5,81.0,0.45,20.0,250.5,494.33,391.25
2016,9,9,7,30,601.0,90.0,0.5,21.0,303.0,560.83,438.83
2016,9,9,7,45,641.5,96.0,0.55,22.0,355.5,616.42,476.42
2016,9,9,8,0,682.0,102.0,0.6,23.0,408.0,672.33,512.15
2016,9,9,8,15,709.5,107.0,0.7,24.0,457.5,716.54,539.42
2016,9,9,8,30,737.0,112.0,0.8,25.0,507.0,759.61,565.43
2016,9,9,8,45,759.0,115.5,0.95,26.0,553.5,794.77,586.41
2016,9,9,9,0,781.0,119.0,1.1,27.0,600.0,824.09,603.32
2016,9,9,9,15,796.5,122.5,1.2,27.5,641.0,849.62,618.2
2016,9,9,9,30,812.0,126.0,1.3,28.0,682.0,872.46,631.34
2016,9,9,9,45,847.5,116.5,1.4,29.0,723.0,895.82,643.55
2016,9,9,10,0,883.0,107.0,1.5,30.0,764.0,909.86,649.77
2016,9,9,10,15,890.5,108.5,1.55,30.5,792.0,914.88,651.11
2016,9,9,10,30,898.0,110.0,1.6,31.0,820.0,916.59,650.58
2016,9,9,10,45,897.5,114.0,1.65,32.0,839.0,910.5,643.99
2016,9,9,11,0,897.0,118.0,1.7,33.0,858.0,901.1,635.55
2016,9,9,11,15,900.0,119.0,1.65,33.0,871.0,888.44,626.68
2016,9,9,11,30,903.0,120.0,1.6,33.0,884.0,872.57,615.95
2016,9,9,11,45,898.5,123.0,1.6,33.5,887.0,849.43,600.06
2016,9,9,12,0,894.0,126.0,1.6,34.0,890.0,823.54,582.55
2016,9,9,12,15,893.5,126.0,1.6,34.0,886.5,795.26,564.75
2016,9,9,12,30,893.0,126.0,1.6,34.0,883.0,764.37,545.23
2016,9,9,12,45,809.0,168.0,1.6,34.5,846.5,712.84,508.51
2016,9,9,13,0,725.0,210.0,1.6,35.0,810.0,661.54,471.49
2016,9,9,13,15,717.0,209.5,1.65,35.0,791.0,622.83,444.97
2016,9,9,13,30,709.0,209.0,1.7,35.0,772.0,583.2,417.05
2016,9,9,13,45,702.5,202.0,1.75,35.0,744.0,538.05,384.71
2016,9,9,14,0,696.0,195.0,1.8,35.0,716.0,492.36,351.09
2016,9,9,14,15,689.0,187.5,1.85,34.5,683.5,445.66,316.45
2016,9,9,14,30,682.0,180.0,1.9,34.0,651.0,398.82,280.56
2016,9,9,14,45,723.0,154.0,2.0,34.0,627.0,352.17,242.42
2016,9,9,15,0,764.0,128.0,2.1,34.0,603.0,301.12,199.64
2016,9,9,15,15,743.0,123.5,2.2,33.5,557.0,249.27,157.95
2016,9,9,15,30,722.0,119.0,2.3,33.0,511.0,199.29,118.87
2016,9,9,15,45,693.0,114.0,2.4,33.0,461.0,150.15,83.99
2016,9,9,16,0,664.0,109.0,2.5,33.0,411.0,104.17,58.52
2016,9,9,16,15,625.5,102.0,2.6,32.0,359.0,67.35,50.4
2016,9,9,16,30,587.0,95.0,2.7,31.0,307.0,65.3,49.1
2016,9,9,16,45,531.0,86.5,2.8,30.0,255.0,61.8,46.47
2016,9,9,17,0,475.0,78.0,2.9,29.0,203.0,58.14,43.54
2016,9,9,17,15,398.0,65.5,2.85,27.5,153.5,48.99,35.84
2016,9,9,17,30,321.0,53.0,2.8,26.0,104.0,40.57,28.44
2016,9,9,17,45,212.5,36.0,2.75,25.0,64.5,28.06,16.97
2016,9,9,18,0,104.0,19.0,2.7,24.0,25.0,15.0,0.0
2016,9,9,18,15,52.0,9.5,2.6,23.0,12.5,9.05,0.0
2016,9,9,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,7.5,1.0,15.5,9.0,7.15,0.0
2016,9,10,6,0,58.0,15.0,1.1,16.0,18.0,51.63,0.0
2016,9,10,6,15,154.0,34.5,1.1,16.5,54.5,149.91,110.87
2016,9,10,6,30,250.0,54.0,1.1,17.0,91.0,231.54,184.68
2016,9,10,6,45,328.0,68.5,1.15,17.5,138.0,303.76,246.35
2016,9,10,7,0,406.0,83.0,1.2,18.0,185.0,382.05,310.62
2016,9,10,7,15,461.0,94.0,1.2,19.0,235.5,445.55,359.92
2016,9,10,7,30,516.0,105.0,1.2,20.0,286.0,511.92,409.15
2016,9,10,7,45,557.0,113.0,1.2,21.0,337.0,571.53,451.04
2016,9,10,8,0,598.0,121.0,1.2,22.0,388.0,627.73,488.95
2016,9,10,8,15,627.5,127.5,1.2,23.0,436.5,673.11,517.56
2016,9,10,8,30,657.0,134.0,1.2,24.0,485.0,717.56,544.37
2016,9,10,8,45,677.5,140.5,1.25,25.0,529.5,753.2,565.0
2016,9,10,9,0,698.0,147.0,1.3,26.0,574.0,786.95,584.08
2016,9,10,9,15,715.0,151.0,1.4,27.0,614.0,812.72,598.16
2016,9,10,9,30,732.0,155.0,1.5,28.0,654.0,836.06,610.61
2016,9,10,9,45,736.0,163.0,1.65,29.0,686.5,849.68,617.2
2016,9,10,10,0,740.0,171.0,1.8,30.0,719.0,860.3,621.93
2016,9,10,10,15,749.5,173.5,1.9,30.5,746.5,866.87,624.84
2016,9,10,10,30,759.0,176.0,2.0,31.0,774.0,870.44,625.95
2016,9,10,10,45,714.0,209.5,2.1,31.5,783.0,855.34,615.1
2016,9,10,11,0,669.0,243.0,2.2,32.0,792.0,836.81,600.86
2016,9,10,11,15,706.5,222.5,2.3,32.0,811.0,833.08,599.73
2016,9,10,11,30,744.0,202.0,2.4,32.0,830.0,825.65,595.94
2016,9,10,11,45,727.0,213.5,2.55,32.5,829.5,801.82,579.07
2016,9,10,12,0,710.0,225.0,2.7,33.0,829.0,776.01,560.79
2016,9,10,12,15,709.0,224.5,2.75,33.0,825.5,749.36,542.79
2016,9,10,12,30,708.0,224.0,2.8,33.0,822.0,720.67,523.16
2016,9,10,12,45,735.5,205.0,2.9,33.5,818.5,692.73,503.54
2016,9,10,13,0,763.0,186.0,3.0,34.0,815.0,661.3,481.05
2016,9,10,13,15,757.0,184.0,3.05,33.5,795.0,621.23,453.27
2016,9,10,13,30,751.0,182.0,3.1,33.0,775.0,580.0,423.92
2016,9,10,13,45,720.0,190.0,3.2,33.0,743.0,533.53,389.2
2016,9,10,14,0,689.0,198.0,3.3,33.0,711.0,488.42,354.75
2016,9,10,14,15,675.5,193.5,3.35,32.5,677.0,441.84,319.11
2016,9,10,14,30,662.0,189.0,3.4,32.0,643.0,395.74,282.88
2016,9,10,14,45,635.0,187.0,3.45,32.0,601.5,348.16,244.52
2016,9,10,15,0,608.0,185.0,3.5,32.0,560.0,302.93,207.73
2016,9,10,15,15,584.5,177.5,3.5,31.5,516.0,256.15,170.44
2016,9,10,15,30,561.0,170.0,3.5,31.0,472.0,211.44,135.95
2016,9,10,15,45,532.0,160.0,3.55,30.5,424.5,166.72,104.62
2016,9,10,16,0,503.0,150.0,3.6,30.0,377.0,125.18,81.24
2016,9,10,16,15,464.0,138.0,3.55,29.0,327.5,94.28,73.54
2016,9,10,16,30,425.0,126.0,3.5,28.0,278.0,88.34,69.1
2016,9,10,16,45,380.0,110.0,3.45,27.5,229.0,79.01,61.49
2016,9,10,17,0,335.0,94.0,3.4,27.0,180.0,69.16,53.22
2016,9,10,17,15,269.5,75.0,3.25,26.0,134.0,56.38,42.28
2016,9,10,17,30,204.0,56.0,3.1,25.0,88.0,44.78,32.02
2016,9,10,17,45,102.0,36.5,3.0,24.0,52.5,29.74,18.12
2016,9,10,18,0,0.0,17.0,2.9,23.0,17.0,15.56,0.0
2016,9,10,18,15,0.0,8.5,2.75,22.5,8.5,8.1,0.0
2016,9,10,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,37.0,7.0,1.5,14.5,8.5,6.67,0.0
2016,9,11,6,0,74.0,14.0,1.7,15.0,17.0,47.43,0.0
2016,9,11,6,15,175.5,32.5,1.75,15.5,54.0,157.7,116.32
2016,9,11,6,30,277.0,51.0,1.8,16.0,91.0,241.88,194.16
2016,9,11,6,45,255.5,72.5,1.85,17.0,122.0,265.43,216.18
2016,9,11,7,0,234.0,94.0,1.9,18.0,153.0,275.29,225.26
2016,9,11,7,15,278.5,108.5,1.85,18.5,194.5,328.07,268.58
2016,9,11,7,30,323.0,123.0,1.8,19.0,236.0,383.63,312.37
2016,9,11,7,45,478.5,117.0,1.8,20.0,314.0,511.94,411.52
2016,9,11,8,0,634.0,111.0,1.8,21.0,392.0,642.47,506.82
2016,9,11,8,15,662.5,117.0,1.75,22.0,441.0,687.21,534.01
2016,9,11,8,30,691.0,123.0,1.7,23.0,490.0,730.93,560.32
2016,9,11,8,45,711.0,128.5,1.7,24.0,535.0,765.59,580.05
2016,9,11,9,0,731.0,134.0,1.7,25.0,580.0,798.29,598.12
2016,9,11,9,15,656.5,170.5,1.75,25.5,591.5,781.31,584.06
2016,9,11,9,30,582.0,207.0,1.8,26.0,603.0,753.64,562.11
2016,9,11,9,45,712.5,163.5,1.9,27.0,672.5,827.14,610.56
2016,9,11,10,0,843.0,120.0,2.0,28.0,742.0,889.71,648.46
2016,9,11,10,15,851.0,121.5,2.1,28.5,769.5,894.52,649.64
2016,9,11,10,30,859.0,123.0,2.2,29.0,797.0,889.94,645.38
2016,9,11,10,45,852.5,131.0,2.35,29.5,814.0,888.59,643.85
2016,9,11,11,0,846.0,139.0,2.5,30.0,831.0,877.86,636.21
2016,9,11,11,15,849.0,139.5,2.6,30.5,843.5,864.42,626.54
2016,9,11,11,30,852.0,140.0,2.7,31.0,856.0,847.91,614.94
2016,9,11,11,45,841.5,147.0,2.85,31.5,857.0,823.99,598.82
2016,9,11,12,0,831.0,154.0,3.0,32.0,858.0,797.61,581.04
2016,9,11,12,15,829.5,154.0,3.15,32.0,854.0,769.08,562.9
2016,9,11,12,30,828.0,154.0,3.3,32.0,850.0,738.19,541.9
2016,9,11,12,45,821.5,155.0,3.45,32.0,837.0,702.62,517.1
2016,9,11,13,0,815.0,156.0,3.6,32.0,824.0,665.33,490.56
2016,9,11,13,15,809.0,154.0,3.7,32.0,804.0,624.14,460.57
2016,9,11,13,30,803.0,152.0,3.8,32.0,784.0,581.64,428.92
2016,9,11,13,45,787.5,153.5,3.95,32.0,755.0,536.24,394.42
2016,9,11,14,0,772.0,155.0,4.1,32.0,726.0,487.12,356.4
2016,9,11,14,15,759.5,151.5,4.15,31.5,691.5,438.17,318.05
2016,9,11,14,30,747.0,148.0,4.2,31.0,657.0,389.39,278.76
2016,9,11,14,45,731.0,143.5,4.3,30.5,617.0,339.09,237.56
2016,9,11,15,0,715.0,139.0,4.4,30.0,577.0,289.77,196.55
2016,9,11,15,15,693.5,134.0,4.4,29.5,532.0,240.12,155.69
2016,9,11,15,30,672.0,129.0,4.4,29.0,487.0,192.46,118.02
2016,9,11,15,45,626.0,127.0,4.45,28.5,435.5,147.1,86.99
2016,9,11,16,0,580.0,125.0,4.5,28.0,384.0,106.98,66.93
2016,9,11,16,15,541.0,116.0,4.4,27.0,333.5,79.23,61.58
2016,9,11,16,30,502.0,107.0,4.3,26.0,283.0,74.97,58.41
2016,9,11,16,45,428.5,97.5,4.2,25.5,230.5,69.99,54.36
2016,9,11,17,0,355.0,88.0,4.1,25.0,178.0,64.8,49.95
2016,9,11,17,15,287.0,71.0,3.95,24.0,132.0,53.45,40.11
2016,9,11,17,30,219.0,54.0,3.8,23.0,86.0,41.54,29.49
2016,9,11,17,45,135.0,33.0,3.65,22.0,50.5,27.07,15.8
2016,9,11,18,0,51.0,12.0,3.5,21.0,15.0,11.44,0.0
2016,9,11,18,15,25.5,6.0,3.4,20.0,7.5,5.72,0.0
2016,9,11,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,13.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,13.0,10.0,17.75,0.0
2016,9,12,6,15,70.5,33.0,2.45,13.5,42.0,85.41,60.54
2016,9,12,6,30,121.0,57.0,2.5,14.0,74.0,155.17,124.15
2016,9,12,6,45,202.0,79.5,2.55,14.5,123.0,233.46,192.14
2016,9,12,7,0,283.0,102.0,2.6,15.0,172.0,317.4,263.26
2016,9,12,7,15,141.5,85.0,2.6,15.5,120.0,204.46,169.26
2016,9,12,7,30,0.0,68.0,2.6,16.0,68.0,63.29,48.01
2016,9,12,7,45,0.0,80.5,2.6,17.0,80.5,75.47,58.0
2016,9,12,8,0,0.0,93.0,2.6,18.0,93.0,87.61,67.63
2016,9,12,8,15,4.5,134.5,2.6,18.5,137.0,133.24,104.8
2016,9,12,8,30,9.0,176.0,2.6,19.0,181.0,179.45,141.59
2016,9,12,8,45,13.0,195.5,2.65,20.0,203.5,201.85,158.45
2016,9,12,9,0,17.0,215.0,2.7,21.0,226.0,224.23,175.06
2016,9,12,9,15,52.0,261.5,2.8,21.5,297.0,314.29,245.11
2016,9,12,9,30,87.0,308.0,2.9,22.0,368.0,393.62,304.91
2016,9,12,9,45,187.0,323.0,3.0,23.0,458.5,506.48,389.49
2016,9,12,10,0,287.0,338.0,3.1,24.0,549.0,618.33,470.0
2016,9,12,10,15,537.0,253.5,3.25,24.0,666.5,754.55,572.33
2016,9,12,10,30,787.0,169.0,3.4,24.0,784.0,878.11,660.21
2016,9,12,10,45,699.5,223.0,3.6,24.5,780.0,851.19,639.47
2016,9,12,11,0,612.0,277.0,3.8,25.0,776.0,814.69,610.9
2016,9,12,11,15,616.0,279.0,3.9,25.0,788.0,805.28,604.42
2016,9,12,11,30,620.0,281.0,4.0,25.0,800.0,794.18,596.54
2016,9,12,11,45,553.5,320.0,4.15,25.5,785.0,758.33,568.6
2016,9,12,12,0,487.0,359.0,4.3,26.0,770.0,722.96,541.08
2016,9,12,12,15,485.5,358.0,4.4,26.0,766.0,700.31,525.08
2016,9,12,12,30,484.0,357.0,4.5,26.0,762.0,676.31,507.92
2016,9,12,12,45,574.5,302.0,4.6,26.0,775.5,665.27,501.85
2016,9,12,13,0,665.0,247.0,4.7,26.0,789.0,646.9,489.81
2016,9,12,13,15,658.0,243.5,4.75,25.5,769.0,608.13,461.51
2016,9,12,13,30,651.0,240.0,4.8,25.0,749.0,568.6,432.03
2016,9,12,13,45,568.0,271.0,4.85,25.0,703.5,519.28,393.33
2016,9,12,14,0,485.0,302.0,4.9,25.0,658.0,475.19,358.55
2016,9,12,14,15,470.5,292.5,4.9,24.5,625.0,432.84,325.52
2016,9,12,14,30,456.0,283.0,4.9,24.0,592.0,391.47,292.6
2016,9,12,14,45,415.5,279.0,4.95,23.5,547.5,352.2,261.43
2016,9,12,15,0,375.0,275.0,5.0,23.0,503.0,311.91,229.69
2016,9,12,15,15,353.5,258.5,4.9,22.5,460.5,270.21,196.63
2016,9,12,15,30,332.0,242.0,4.8,22.0,418.0,230.76,166.28
2016,9,12,15,45,318.0,220.0,4.75,21.5,375.0,190.61,137.05
2016,9,12,16,0,304.0,198.0,4.7,21.0,332.0,152.23,112.95
2016,9,12,16,15,272.0,175.5,4.5,20.0,284.5,125.55,103.22
2016,9,12,16,30,240.0,153.0,4.3,19.0,237.0,111.63,91.88
2016,9,12,16,45,227.0,127.0,4.15,18.5,195.5,94.79,77.54
2016,9,12,17,0,214.0,101.0,4.0,18.0,154.0,77.18,62.19
2016,9,12,17,15,165.0,75.5,3.75,17.5,110.5,59.06,46.05
2016,9,12,17,30,116.0,50.0,3.5,17.0,67.0,40.17,29.0
2016,9,12,17,45,73.5,29.5,3.3,16.5,38.5,24.31,13.57
2016,9,12,18,0,31.0,9.0,3.1,16.0,10.0,8.58,0.0
2016,9,12,18,15,15.5,4.5,3.0,15.5,5.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,9,13,6,0,23.0,11.0,1.8,12.0,12.0,20.98,0.0
2016,9,13,6,15,91.5,35.5,1.9,12.0,47.5,111.03,79.41
2016,9,13,6,30,160.0,60.0,2.0,12.0,83.0,181.97,146.98
2016,9,13,6,45,246.5,80.0,2.1,12.5,132.0,260.42,215.7
2016,9,13,7,0,333.0,100.0,2.2,13.0,181.0,354.81,295.4
2016,9,13,7,15,191.0,116.0,2.25,13.5,165.0,279.01,232.08
2016,9,13,7,30,49.0,132.0,2.3,14.0,149.0,179.19,146.72
2016,9,13,7,45,125.0,157.0,2.4,14.5,209.5,274.34,226.41
2016,9,13,8,0,201.0,182.0,2.5,15.0,270.0,362.36,297.55
2016,9,13,8,15,229.0,202.0,2.5,15.5,313.5,409.44,333.37
2016,9,13,8,30,257.0,222.0,2.5,16.0,357.0,469.79,378.56
2016,9,13,8,45,300.5,235.5,2.5,16.5,407.0,522.75,417.69
2016,9,13,9,0,344.0,249.0,2.5,17.0,457.0,576.08,456.26
2016,9,13,9,15,432.5,237.5,2.45,17.5,517.0,652.56,511.99
2016,9,13,9,30,521.0,226.0,2.4,18.0,577.0,717.63,558.04
2016,9,13,9,45,319.5,287.0,2.35,18.5,506.0,594.47,461.19
2016,9,13,10,0,118.0,348.0,2.3,19.0,435.0,468.51,361.43
2016,9,13,10,15,67.5,307.5,2.3,19.0,357.5,366.33,283.99
2016,9,13,10,30,17.0,267.0,2.3,19.0,280.0,269.59,208.64
2016,9,13,10,45,42.0,321.0,2.3,19.5,355.0,351.88,271.68
2016,9,13,11,0,67.0,375.0,2.3,20.0,430.0,424.21,325.03
2016,9,13,11,15,64.5,382.5,2.35,20.0,436.0,425.06,324.98
2016,9,13,11,30,62.0,390.0,2.4,20.0,442.0,425.62,325.13
2016,9,13,11,45,47.0,365.0,2.5,20.5,404.5,384.82,293.99
2016,9,13,12,0,32.0,340.0,2.6,21.0,367.0,345.43,263.9
2016,9,13,12,15,116.0,377.0,2.65,21.0,474.0,440.16,336.57
2016,9,13,12,30,200.0,414.0,2.7,21.0,581.0,524.14,398.92
2016,9,13,12,45,204.5,411.0,2.75,21.5,579.5,512.16,388.95
2016,9,13,13,0,209.0,408.0,2.8,22.0,578.0,499.31,378.8
2016,9,13,13,15,207.5,398.5,2.8,22.0,563.5,476.56,361.93
2016,9,13,13,30,206.0,389.0,2.8,22.0,549.0,453.63,344.79
2016,9,13,13,45,191.5,378.5,2.85,22.0,523.5,423.19,321.96
2016,9,13,14,0,177.0,368.0,2.9,22.0,498.0,393.82,299.77
2016,9,13,14,15,381.0,302.0,2.9,21.5,564.0,405.91,307.31
2016,9,13,14,30,585.0,236.0,2.9,21.0,630.0,397.34,296.04
2016,9,13,14,45,547.5,235.5,2.95,21.0,586.0,351.07,257.94
2016,9,13,15,0,510.0,235.0,3.0,21.0,542.0,308.13,222.68
2016,9,13,15,15,485.5,223.0,2.95,20.5,497.5,262.47,185.86
2016,9,13,15,30,461.0,211.0,2.9,20.0,453.0,219.37,152.43
2016,9,13,15,45,427.0,197.5,2.9,20.0,404.5,182.76,127.34
2016,9,13,16,0,393.0,184.0,2.9,20.0,356.0,143.86,105.59
2016,9,13,16,15,356.0,166.0,2.8,19.5,306.5,119.9,98.47
2016,9,13,16,30,319.0,148.0,2.7,19.0,257.0,108.67,89.26
2016,9,13,16,45,278.0,125.0,2.65,19.0,208.5,93.61,76.31
2016,9,13,17,0,237.0,102.0,2.6,19.0,160.0,77.9,62.51
2016,9,13,17,15,182.5,76.5,2.3,18.0,114.5,59.76,46.5
2016,9,13,17,30,128.0,51.0,2.0,17.0,69.0,40.88,29.52
2016,9,13,17,45,75.5,29.0,1.75,16.5,38.5,23.88,12.64
2016,9,13,18,0,23.0,7.0,1.5,16.0,8.0,6.67,0.0
2016,9,13,18,15,11.5,3.5,1.4,15.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,30.5,6.0,0.35,11.5,7.0,0.0,0.0
2016,9,14,6,0,61.0,12.0,0.4,12.0,14.0,39.14,0.0
2016,9,14,6,15,167.5,31.0,0.35,12.5,51.0,150.98,107.21
2016,9,14,6,30,274.0,50.0,0.3,13.0,88.0,237.77,189.94
2016,9,14,6,45,360.5,63.5,0.3,13.5,136.5,313.72,254.77
2016,9,14,7,0,447.0,77.0,0.3,14.0,185.0,396.53,322.16
2016,9,14,7,15,503.5,87.0,0.45,15.0,236.5,463.99,375.06
2016,9,14,7,30,560.0,97.0,0.6,16.0,288.0,532.3,426.58
2016,9,14,7,45,606.0,103.0,0.8,17.0,340.5,590.21,469.06
2016,9,14,8,0,652.0,109.0,1.0,18.0,393.0,648.66,510.45
2016,9,14,8,15,681.5,115.0,1.05,18.5,443.0,694.29,540.33
2016,9,14,8,30,711.0,121.0,1.1,19.0,493.0,738.86,568.95
2016,9,14,8,45,736.5,124.5,1.15,20.0,539.5,775.82,590.67
2016,9,14,9,0,762.0,128.0,1.2,21.0,586.0,810.93,610.82
2016,9,14,9,15,778.5,131.5,1.15,21.5,627.0,836.17,623.93
2016,9,14,9,30,795.0,135.0,1.1,22.0,668.0,854.79,632.61
2016,9,14,9,45,857.0,113.0,1.05,22.5,714.0,886.64,649.93
2016,9,14,10,0,919.0,91.0,1.0,23.0,760.0,909.52,661.03
2016,9,14,10,15,926.0,92.0,0.9,23.5,788.0,913.25,659.09
2016,9,14,10,30,933.0,93.0,0.8,24.0,816.0,913.56,655.29
2016,9,14,10,45,938.0,94.0,0.75,24.5,836.5,908.67,649.3
2016,9,14,11,0,943.0,95.0,0.7,25.0,857.0,900.32,641.37
2016,9,14,11,15,945.5,95.5,0.7,25.5,869.5,885.93,630.78
2016,9,14,11,30,948.0,96.0,0.7,26.0,882.0,868.22,618.32
2016,9,14,11,45,949.0,96.0,0.7,26.5,886.0,845.56,602.88
2016,9,14,12,0,950.0,96.0,0.7,27.0,890.0,819.81,585.62
2016,9,14,12,15,949.5,96.0,0.8,27.0,886.0,789.97,568.42
2016,9,14,12,30,949.0,96.0,0.9,27.0,882.0,757.35,549.13
2016,9,14,12,45,936.5,101.0,1.05,27.5,867.0,718.72,523.76
2016,9,14,13,0,924.0,106.0,1.2,28.0,852.0,678.32,495.71
2016,9,14,13,15,919.0,105.0,1.35,28.0,831.5,635.48,466.1
2016,9,14,13,30,914.0,104.0,1.5,28.0,811.0,590.92,434.08
2016,9,14,13,45,907.0,102.0,1.65,28.0,783.0,542.95,398.4
2016,9,14,14,0,900.0,100.0,1.8,28.0,755.0,493.85,360.52
2016,9,14,14,15,889.5,98.5,1.95,27.5,719.5,442.83,320.48
2016,9,14,14,30,879.0,97.0,2.1,27.0,684.0,391.42,278.66
2016,9,14,14,45,866.0,94.0,2.25,27.0,643.0,337.88,233.6
2016,9,14,15,0,853.0,91.0,2.4,27.0,602.0,278.65,183.7
2016,9,14,15,15,834.0,88.0,2.45,26.5,555.5,224.58,138.65
2016,9,14,15,30,815.0,85.0,2.5,26.0,509.0,172.04,97.2
2016,9,14,15,45,790.0,81.0,2.6,26.0,458.5,119.97,61.96
2016,9,14,16,0,765.0,77.0,2.7,26.0,408.0,70.55,39.98
2016,9,14,16,15,729.0,72.5,2.7,25.5,354.5,51.77,38.71
2016,9,14,16,30,693.0,68.0,2.7,25.0,301.0,45.72,33.72
2016,9,14,16,45,640.5,61.5,2.7,24.5,248.0,42.86,31.35
2016,9,14,17,0,588.0,55.0,2.7,24.0,195.0,39.86,28.74
2016,9,14,17,15,502.5,46.5,2.45,23.0,144.5,34.95,24.35
2016,9,14,17,30,417.0,38.0,2.2,22.0,94.0,29.84,19.5
2016,9,14,17,45,270.0,25.0,1.95,21.0,55.0,20.09,8.77
2016,9,14,18,0,123.0,12.0,1.7,20.0,16.0,11.44,0.0
2016,9,14,18,15,61.5,6.0,1.7,19.0,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,74.5,6.5,0.5,12.5,8.5,0.0,0.0
2016,9,15,6,0,149.0,13.0,0.5,13.0,17.0,79.74,0.0
2016,9,15,6,15,295.0,25.0,0.6,14.0,57.0,205.78,143.37
2016,9,15,6,30,441.0,37.0,0.7,15.0,97.0,312.17,247.61
2016,9,15,6,45,525.5,45.0,0.8,16.0,148.0,388.62,313.18
2016,9,15,7,0,610.0,53.0,0.9,17.0,199.0,470.94,379.95
2016,9,15,7,15,662.0,59.0,1.05,18.0,253.0,530.21,426.43
2016,9,15,7,30,714.0,65.0,1.2,19.0,307.0,595.9,474.97
2016,9,15,7,45,750.5,69.5,1.4,20.0,360.5,649.71,512.41
2016,9,15,8,0,787.0,74.0,1.6,21.0,414.0,703.31,548.58
2016,9,15,8,15,812.0,77.5,1.7,22.0,464.5,746.06,575.27
2016,9,15,8,30,837.0,81.0,1.8,23.0,515.0,787.26,600.33
2016,9,15,8,45,855.5,83.5,1.9,24.0,562.0,820.01,619.12
2016,9,15,9,0,874.0,86.0,2.0,25.0,609.0,843.81,631.68
2016,9,15,9,15,887.5,88.0,2.0,25.5,650.0,866.79,644.0
2016,9,15,9,30,901.0,90.0,2.0,26.0,691.0,886.86,654.35
2016,9,15,9,45,914.5,90.0,2.0,27.0,727.0,901.6,659.92
2016,9,15,10,0,928.0,90.0,2.0,28.0,763.0,913.13,663.48
2016,9,15,10,15,934.5,91.5,2.0,28.0,791.0,916.87,664.76
2016,9,15,10,30,941.0,93.0,2.0,28.0,819.0,917.14,664.01
2016,9,15,10,45,945.5,94.0,2.0,28.5,839.5,911.65,658.42
2016,9,15,11,0,950.0,95.0,2.0,29.0,860.0,902.68,650.81
2016,9,15,11,15,952.5,95.5,2.05,29.0,872.0,888.09,641.51
2016,9,15,11,30,955.0,96.0,2.1,29.0,884.0,870.14,630.14
2016,9,15,11,45,955.0,96.5,2.15,29.5,887.5,846.95,614.17
2016,9,15,12,0,955.0,97.0,2.2,30.0,891.0,820.68,596.25
2016,9,15,12,15,954.0,96.5,2.3,30.0,886.5,789.76,576.77
2016,9,15,12,30,953.0,96.0,2.4,30.0,882.0,756.08,555.28
2016,9,15,12,45,948.5,96.5,2.5,30.5,869.0,718.41,528.42
2016,9,15,13,0,944.0,97.0,2.6,31.0,856.0,678.51,499.02
2016,9,15,13,15,939.5,96.0,2.7,30.5,835.0,635.22,468.51
2016,9,15,13,30,935.0,95.0,2.8,30.0,814.0,590.12,435.65
2016,9,15,13,45,926.0,94.0,2.9,30.0,785.0,541.17,398.06
2016,9,15,14,0,917.0,93.0,3.0,30.0,756.0,491.2,358.57
2016,9,15,14,15,907.0,91.5,3.05,30.0,720.5,439.63,316.64
2016,9,15,14,30,897.0,90.0,3.1,30.0,685.0,387.59,273.25
2016,9,15,14,45,882.5,88.0,3.2,30.0,643.0,333.59,227.68
2016,9,15,15,0,868.0,86.0,3.3,30.0,601.0,280.05,182.15
2016,9,15,15,15,850.0,83.0,3.35,29.5,554.5,219.33,132.35
2016,9,15,15,30,832.0,80.0,3.4,29.0,508.0,166.14,90.99
2016,9,15,15,45,804.0,77.0,3.45,28.5,456.5,113.82,56.93
2016,9,15,16,0,776.0,74.0,3.5,28.0,405.0,64.47,37.11
2016,9,15,16,15,740.0,69.5,3.4,27.5,352.0,49.6,36.55
2016,9,15,16,30,704.0,65.0,3.3,27.0,299.0,48.08,35.43
2016,9,15,16,45,647.5,59.0,3.25,26.5,245.0,41.12,29.58
2016,9,15,17,0,591.0,53.0,3.2,26.0,191.0,38.44,27.24
2016,9,15,17,15,505.5,44.5,2.85,24.5,140.5,33.45,22.85
2016,9,15,17,30,420.0,36.0,2.5,23.0,90.0,28.25,17.97
2016,9,15,17,45,270.0,23.0,2.2,22.0,51.5,18.42,6.6
2016,9,15,18,0,120.0,10.0,1.9,21.0,13.0,9.53,0.0
2016,9,15,18,15,60.0,5.0,1.85,20.5,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,71.0,6.0,0.7,13.5,8.0,0.0,0.0
2016,9,16,6,0,142.0,12.0,0.7,14.0,16.0,75.32,0.0
2016,9,16,6,15,289.0,24.5,0.65,14.5,55.5,200.43,135.86
2016,9,16,6,30,436.0,37.0,0.6,15.0,95.0,308.44,243.88
2016,9,16,6,45,521.5,45.0,0.6,16.0,146.0,385.05,309.15
2016,9,16,7,0,607.0,53.0,0.6,17.0,197.0,467.58,375.22
2016,9,16,7,15,659.5,59.0,0.5,18.0,250.5,530.87,422.23
2016,9,16,7,30,712.0,65.0,0.4,19.0,304.0,592.6,464.85
2016,9,16,7,45,748.5,69.5,0.35,20.0,357.5,646.2,498.82
2016,9,16,8,0,785.0,74.0,0.3,21.0,411.0,699.6,531.06
2016,9,16,8,15,810.0,77.5,0.35,22.0,462.0,742.17,556.19
2016,9,16,8,30,835.0,81.0,0.4,23.0,513.0,783.19,579.78
2016,9,16,8,45,852.5,84.0,0.5,24.5,559.0,815.55,596.96
2016,9,16,9,0,870.0,87.0,0.6,26.0,605.0,838.93,608.18
2016,9,16,9,15,883.5,89.5,0.65,26.5,646.5,862.3,620.92
2016,9,16,9,30,897.0,92.0,0.7,27.0,688.0,882.76,631.79
2016,9,16,9,45,909.0,92.5,0.75,28.0,723.5,896.58,637.31
2016,9,16,10,0,921.0,93.0,0.8,29.0,759.0,907.19,640.96
2016,9,16,10,15,928.0,94.5,0.8,29.5,787.0,911.21,641.04
2016,9,16,10,30,935.0,96.0,0.8,30.0,815.0,911.79,639.21
2016,9,16,10,45,932.0,101.0,0.85,30.5,833.0,904.01,633.32
2016,9,16,11,0,929.0,106.0,0.9,31.0,851.0,892.82,625.53
2016,9,16,11,15,932.0,106.5,0.95,31.0,863.0,878.7,617.29
2016,9,16,11,30,935.0,107.0,1.0,31.0,875.0,861.28,607.06
2016,9,16,11,45,928.5,111.0,1.05,31.5,877.0,836.64,591.12
2016,9,16,12,0,922.0,115.0,1.1,32.0,879.0,809.19,573.46
2016,9,16,12,15,920.5,115.0,1.15,32.0,874.5,779.01,555.13
2016,9,16,12,30,919.0,115.0,1.2,32.0,870.0,746.2,534.53
2016,9,16,12,45,912.5,116.5,1.3,32.5,856.0,708.98,508.92
2016,9,16,13,0,906.0,118.0,1.4,33.0,842.0,669.76,481.33
2016,9,16,13,15,900.5,116.5,1.5,33.0,821.0,626.67,451.37
2016,9,16,13,30,895.0,115.0,1.6,33.0,800.0,581.95,419.29
2016,9,16,13,45,878.0,117.5,1.7,33.0,769.0,533.59,383.53
2016,9,16,14,0,861.0,120.0,1.8,33.0,738.0,481.38,344.0
2016,9,16,14,15,849.5,117.5,1.85,32.5,702.5,430.21,304.41
2016,9,16,14,30,838.0,115.0,1.9,32.0,667.0,378.93,263.46
2016,9,16,14,45,818.0,113.5,2.0,32.0,624.5,326.18,220.23
2016,9,16,15,0,798.0,112.0,2.1,32.0,582.0,274.68,177.68
2016,9,16,15,15,776.5,107.5,2.15,31.5,535.0,221.91,135.36
2016,9,16,15,30,755.0,103.0,2.2,31.0,488.0,165.41,92.77
2016,9,16,15,45,719.0,100.0,2.25,30.5,436.5,116.38,62.25
2016,9,16,16,0,683.0,97.0,2.3,30.0,385.0,71.27,45.67
2016,9,16,16,15,641.5,90.0,2.25,29.0,332.5,60.47,45.44
2016,9,16,16,30,600.0,83.0,2.2,28.0,280.0,57.99,43.65
2016,9,16,16,45,533.5,75.0,2.15,27.5,226.5,54.47,40.76
2016,9,16,17,0,467.0,67.0,2.1,27.0,173.0,50.84,37.59
2016,9,16,17,15,378.5,54.0,1.85,25.5,125.0,42.29,30.16
2016,9,16,17,30,290.0,41.0,1.6,24.0,77.0,31.83,20.73
2016,9,16,17,45,167.0,24.0,1.4,23.0,42.5,18.91,5.52
2016,9,16,18,0,44.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,9,16,18,15,22.0,3.5,1.15,21.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2016,9,17,6,0,0.0,12.0,0.9,17.0,12.0,11.44,0.0
2016,9,17,6,15,178.0,26.0,0.95,18.0,49.0,144.38,92.83
2016,9,17,6,30,356.0,40.0,1.0,19.0,86.0,267.63,209.33
2016,9,17,6,45,443.0,50.5,1.05,20.0,135.5,344.95,275.01
2016,9,17,7,0,530.0,61.0,1.1,21.0,185.0,428.33,342.23
2016,9,17,7,15,586.0,68.5,1.1,22.0,237.5,493.02,391.79
2016,9,17,7,30,642.0,76.0,1.1,23.0,290.0,559.95,440.48
2016,9,17,7,45,680.5,82.0,1.1,24.0,342.5,614.09,477.15
2016,9,17,8,0,719.0,88.0,1.1,25.0,395.0,668.36,511.81
2016,9,17,8,15,746.5,92.5,1.25,26.0,445.0,711.91,539.31
2016,9,17,8,30,774.0,97.0,1.4,27.0,495.0,750.73,563.05
2016,9,17,8,45,792.0,101.5,1.6,28.5,540.5,783.89,581.89
2016,9,17,9,0,810.0,106.0,1.8,30.0,586.0,814.74,598.85
2016,9,17,9,15,825.0,109.0,1.85,30.5,626.5,838.82,612.15
2016,9,17,9,30,840.0,112.0,1.9,31.0,667.0,860.11,623.65
2016,9,17,9,45,849.5,115.0,1.95,32.0,701.5,873.66,628.9
2016,9,17,10,0,859.0,118.0,2.0,33.0,736.0,884.05,632.24
2016,9,17,10,15,867.0,119.5,2.0,33.0,763.5,888.23,633.83
2016,9,17,10,30,875.0,121.0,2.0,33.0,791.0,883.31,629.8
2016,9,17,10,45,855.0,135.5,2.0,33.5,804.0,876.53,623.55
2016,9,17,11,0,835.0,150.0,2.0,34.0,817.0,860.69,611.67
2016,9,17,11,15,838.5,151.0,1.95,34.5,829.0,847.68,601.4
2016,9,17,11,30,842.0,152.0,1.9,35.0,841.0,831.6,589.29
2016,9,17,11,45,816.5,166.5,1.9,35.5,837.0,803.1,569.8
2016,9,17,12,0,791.0,181.0,1.9,36.0,833.0,772.69,548.39
2016,9,17,12,15,789.5,180.5,1.9,36.0,828.5,744.19,529.25
2016,9,17,12,30,788.0,180.0,1.9,36.0,824.0,713.35,508.27
2016,9,17,12,45,810.5,165.0,1.95,36.0,818.5,683.09,488.08
2016,9,17,13,0,833.0,150.0,2.0,36.0,813.0,649.18,464.82
2016,9,17,13,15,827.0,148.0,2.1,36.0,792.0,607.12,435.25
2016,9,17,13,30,821.0,146.0,2.2,36.0,771.0,563.73,403.92
2016,9,17,13,45,780.5,158.5,2.3,36.0,734.5,511.94,365.79
2016,9,17,14,0,740.0,171.0,2.4,36.0,698.0,464.65,329.96
2016,9,17,14,15,725.5,167.0,2.45,35.5,663.0,415.99,292.81
2016,9,17,14,30,711.0,163.0,2.5,35.0,628.0,367.81,255.01
2016,9,17,14,45,681.0,162.0,2.55,35.0,584.5,318.45,215.53
2016,9,17,15,0,651.0,161.0,2.6,35.0,541.0,271.67,178.07
2016,9,17,15,15,626.0,154.0,2.6,34.5,495.5,223.67,140.82
2016,9,17,15,30,601.0,147.0,2.6,34.0,450.0,178.24,107.85
2016,9,17,15,45,564.0,139.0,2.6,33.5,400.5,133.47,80.63
2016,9,17,16,0,527.0,131.0,2.6,33.0,351.0,92.57,70.79
2016,9,17,16,15,483.5,119.5,2.3,32.0,300.5,83.07,63.51
2016,9,17,16,30,440.0,108.0,2.0,31.0,250.0,76.97,58.84
2016,9,17,16,45,382.0,93.5,1.75,30.0,200.5,68.21,51.76
2016,9,17,17,0,324.0,79.0,1.5,29.0,151.0,59.02,44.05
2016,9,17,17,15,248.5,60.0,1.4,27.5,106.0,45.73,32.69
2016,9,17,17,30,173.0,41.0,1.3,26.0,61.0,31.83,20.38
2016,9,17,17,45,86.5,20.5,1.2,25.0,30.5,17.14,2.6
2016,9,17,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,5,45,22.5,3.5,0.65,21.0,4.0,0.0,0.0
2016,9,18,6,0,45.0,7.0,0.7,21.0,8.0,26.71,0.0
2016,9,18,6,15,153.5,24.5,0.7,22.0,42.0,128.71,77.59
2016,9,18,6,30,262.0,42.0,0.7,23.0,76.0,218.21,167.16
2016,9,18,6,45,346.5,56.0,0.7,24.0,123.0,292.48,229.19
2016,9,18,7,0,431.0,70.0,0.7,25.0,170.0,373.35,293.31
2016,9,18,7,15,488.5,80.5,0.85,25.5,221.0,441.52,346.25
2016,9,18,7,30,546.0,91.0,1.0,26.0,272.0,509.69,397.29
2016,9,18,7,45,589.5,99.0,1.15,27.0,323.5,566.87,437.74
2016,9,18,8,0,633.0,107.0,1.3,28.0,375.0,624.56,477.21
2016,9,18,8,15,663.0,113.0,1.25,29.0,424.0,669.56,504.4
2016,9,18,8,30,693.0,119.0,1.2,30.0,473.0,713.55,529.89
2016,9,18,8,45,709.0,126.5,1.2,31.0,517.5,746.5,547.75
2016,9,18,9,0,725.0,134.0,1.2,32.0,562.0,777.28,563.91
2016,9,18,9,15,742.5,138.0,1.1,32.5,602.5,802.97,576.45
2016,9,18,9,30,760.0,142.0,1.0,33.0,643.0,826.14,587.13
2016,9,18,9,45,770.5,146.5,0.9,34.0,676.5,841.13,591.26
2016,9,18,10,0,781.0,151.0,0.8,35.0,710.0,853.16,593.52
2016,9,18,10,15,790.5,153.5,0.75,35.5,737.5,855.41,591.8
2016,9,18,10,30,800.0,156.0,0.7,36.0,765.0,858.54,590.85
2016,9,18,10,45,755.0,184.0,0.65,36.5,770.5,842.12,578.12
2016,9,18,11,0,710.0,212.0,0.6,37.0,776.0,819.2,561.28
2016,9,18,11,15,714.5,213.5,0.6,37.0,788.0,808.18,554.18
2016,9,18,11,30,719.0,215.0,0.6,37.0,800.0,794.4,545.22
2016,9,18,11,45,674.5,239.5,0.6,37.0,790.5,762.03,523.76
2016,9,18,12,0,630.0,264.0,0.6,37.0,781.0,728.73,501.8
2016,9,18,12,15,628.0,263.0,0.65,37.0,776.0,702.45,485.65
2016,9,18,12,30,626.0,262.0,0.7,37.0,771.0,674.47,468.01
2016,9,18,12,45,621.0,260.0,0.8,37.5,758.5,642.12,446.76
2016,9,18,13,0,616.0,258.0,0.9,38.0,746.0,608.63,424.26
2016,9,18,13,15,608.0,254.0,1.0,38.0,725.5,570.57,399.04
2016,9,18,13,30,600.0,250.0,1.1,38.0,705.0,532.06,372.74
2016,9,18,13,45,549.5,262.0,1.2,38.0,666.5,486.17,340.59
2016,9,18,14,0,499.0,274.0,1.3,38.0,628.0,443.58,310.2
2016,9,18,14,15,483.5,265.0,1.4,37.5,594.0,401.1,279.81
2016,9,18,14,30,468.0,256.0,1.5,37.0,560.0,359.68,249.37
2016,9,18,14,45,434.5,249.0,1.6,37.0,517.5,316.01,216.76
2016,9,18,15,0,401.0,242.0,1.7,37.0,475.0,280.6,190.26
2016,9,18,15,15,377.0,227.0,1.6,36.5,431.5,239.16,159.94
2016,9,18,15,30,353.0,212.0,1.5,36.0,388.0,200.21,132.91
2016,9,18,15,45,321.0,193.5,1.45,35.5,341.0,160.97,108.69
2016,9,18,16,0,289.0,175.0,1.4,35.0,294.0,125.37,96.39
2016,9,18,16,15,254.5,152.5,1.3,33.5,247.0,111.18,85.86
2016,9,18,16,30,220.0,130.0,1.2,32.0,200.0,96.69,74.71
2016,9,18,16,45,182.5,104.5,1.1,31.0,155.5,79.52,60.82
2016,9,18,17,0,145.0,79.0,1.0,30.0,111.0,61.59,45.92
2016,9,18,17,15,103.0,53.5,1.0,29.0,73.0,44.99,31.78
2016,9,18,17,30,61.0,28.0,1.0,28.0,35.0,23.22,13.07
2016,9,18,17,45,30.5,14.0,1.05,27.0,17.5,12.66,0.0
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
