Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,45,15.0,2.5,0.85,23.0,3.0,0.0,0.0
2016,9,19,6,0,30.0,5.0,0.9,23.0,6.0,18.06,0.0
2016,9,19,6,15,117.0,23.5,0.9,23.5,36.5,108.21,60.78
2016,9,19,6,30,204.0,42.0,0.9,24.0,67.0,187.09,142.25
2016,9,19,6,45,279.0,59.5,0.9,25.0,112.5,257.98,201.63
2016,9,19,7,0,354.0,77.0,0.9,26.0,158.0,334.4,262.68
2016,9,19,7,15,409.5,91.0,1.1,26.5,207.5,398.45,313.08
2016,9,19,7,30,465.0,105.0,1.3,27.0,257.0,465.39,363.91
2016,9,19,7,45,504.0,116.0,1.5,28.0,306.5,519.04,402.5
2016,9,19,8,0,543.0,127.0,1.7,29.0,356.0,573.44,440.44
2016,9,19,8,15,574.5,135.5,1.7,30.0,403.5,624.25,473.46
2016,9,19,8,30,606.0,144.0,1.7,31.0,451.0,670.22,502.16
2016,9,19,8,45,618.0,154.5,1.75,32.0,493.0,701.33,520.04
2016,9,19,9,0,630.0,165.0,1.8,33.0,535.0,730.31,536.22
2016,9,19,9,15,648.0,171.0,1.8,33.5,574.0,757.25,551.7
2016,9,19,9,30,666.0,177.0,1.8,34.0,613.0,781.88,565.36
2016,9,19,9,45,680.5,181.0,1.85,35.0,647.0,798.88,573.16
2016,9,19,10,0,695.0,185.0,1.9,36.0,681.0,813.2,579.27
2016,9,19,10,15,705.0,188.5,1.95,36.0,707.5,820.31,583.23
2016,9,19,10,30,715.0,192.0,2.0,36.0,734.0,824.51,585.51
2016,9,19,10,45,657.5,227.0,2.15,36.5,735.5,800.77,568.07
2016,9,19,11,0,600.0,262.0,2.3,37.0,737.0,772.48,547.58
2016,9,19,11,15,604.0,264.0,2.35,37.0,748.0,762.99,541.31
2016,9,19,11,30,608.0,266.0,2.4,37.0,759.0,752.32,534.07
2016,9,19,11,45,556.5,294.0,2.5,37.0,746.5,719.14,511.1
2016,9,19,12,0,505.0,322.0,2.6,37.0,734.0,686.78,488.62
2016,9,19,12,15,503.0,320.5,2.65,37.0,729.0,663.09,472.68
2016,9,19,12,30,501.0,319.0,2.7,37.0,724.0,638.06,455.58
2016,9,19,12,45,536.5,296.0,2.75,37.5,723.5,616.86,440.58
2016,9,19,13,0,572.0,273.0,2.8,38.0,723.0,592.19,422.8
2016,9,19,13,15,563.5,268.5,2.85,37.5,702.5,555.14,397.32
2016,9,19,13,30,555.0,264.0,2.9,37.0,682.0,517.66,370.95
2016,9,19,13,45,487.0,281.0,2.95,37.0,638.0,469.67,335.79
2016,9,19,14,0,419.0,298.0,3.0,37.0,594.0,430.09,306.47
2016,9,19,14,15,404.5,287.0,3.05,36.5,560.5,390.55,277.41
2016,9,19,14,30,390.0,276.0,3.1,36.0,527.0,352.01,248.55
2016,9,19,14,45,350.0,266.5,3.2,35.5,481.0,308.72,216.62
2016,9,19,15,0,310.0,257.0,3.3,35.0,435.0,269.25,187.75
2016,9,19,15,15,289.0,238.0,3.35,34.5,393.0,230.17,159.05
2016,9,19,15,30,268.0,219.0,3.4,34.0,351.0,193.44,133.24
2016,9,19,15,45,238.5,195.5,3.45,33.5,304.5,155.69,109.01
2016,9,19,16,0,209.0,172.0,3.5,33.0,258.0,129.78,101.18
2016,9,19,16,15,182.5,146.0,3.25,32.0,213.0,112.49,87.74
2016,9,19,16,30,156.0,120.0,3.0,31.0,168.0,94.54,73.42
2016,9,19,16,45,128.5,92.5,2.8,30.0,127.0,74.89,57.31
2016,9,19,17,0,101.0,65.0,2.6,29.0,86.0,54.37,40.09
2016,9,19,17,15,71.5,42.0,2.5,28.0,55.0,36.27,24.61
2016,9,19,17,30,42.0,19.0,2.4,27.0,24.0,16.02,7.19
2016,9,19,17,45,21.0,9.5,2.3,26.0,12.0,8.78,0.0
2016,9,19,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,64.0,20.0,0.65,19.5,27.5,65.45,32.94
2016,9,20,6,30,128.0,40.0,0.8,20.0,55.0,132.11,100.85
2016,9,20,6,45,184.5,62.0,1.0,21.0,96.5,196.05,155.42
2016,9,20,7,0,241.0,84.0,1.2,22.0,138.0,262.9,210.69
2016,9,20,7,15,290.5,102.5,1.2,22.5,184.5,323.45,259.39
2016,9,20,7,30,340.0,121.0,1.2,23.0,231.0,386.65,308.33
2016,9,20,7,45,375.5,137.0,1.3,24.0,278.0,451.0,355.64
2016,9,20,8,0,411.0,153.0,1.4,25.0,325.0,504.49,393.53
2016,9,20,8,15,442.0,165.5,1.4,26.0,370.5,550.83,424.65
2016,9,20,8,30,473.0,178.0,1.4,27.0,416.0,596.96,454.66
2016,9,20,8,45,487.0,191.5,1.4,28.0,456.5,629.81,474.29
2016,9,20,9,0,501.0,205.0,1.4,29.0,497.0,661.11,492.47
2016,9,20,9,15,520.0,213.5,1.45,29.5,535.5,689.34,509.81
2016,9,20,9,30,539.0,222.0,1.5,30.0,574.0,715.81,525.8
2016,9,20,9,45,609.5,203.0,1.6,31.0,620.5,758.81,553.35
2016,9,20,10,0,680.0,184.0,1.7,32.0,667.0,796.71,576.77
2016,9,20,10,15,690.0,187.5,1.75,32.0,693.0,803.76,580.58
2016,9,20,10,30,700.0,191.0,1.8,32.0,719.0,807.97,582.93
2016,9,20,10,45,650.5,222.5,1.9,32.5,723.5,787.75,567.25
2016,9,20,11,0,601.0,254.0,2.0,33.0,728.0,764.75,549.84
2016,9,20,11,15,605.0,256.0,2.1,33.0,739.0,755.05,543.7
2016,9,20,11,30,609.0,258.0,2.2,33.0,750.0,742.93,535.78
2016,9,20,11,45,560.0,285.5,2.3,33.5,739.0,711.24,512.5
2016,9,20,12,0,511.0,313.0,2.4,34.0,728.0,680.52,489.88
2016,9,20,12,15,509.5,312.5,2.5,34.0,724.5,658.02,474.77
2016,9,20,12,30,508.0,312.0,2.6,34.0,721.0,634.1,458.38
2016,9,20,12,45,590.0,264.0,2.75,34.5,731.5,619.88,449.11
2016,9,20,13,0,672.0,216.0,2.9,35.0,742.0,599.08,434.55
2016,9,20,13,15,664.0,213.0,3.0,34.5,721.5,560.13,407.15
2016,9,20,13,30,656.0,210.0,3.1,34.0,701.0,520.49,378.56
2016,9,20,13,45,586.0,233.0,3.25,34.0,659.5,473.51,343.22
2016,9,20,14,0,516.0,256.0,3.4,34.0,618.0,430.86,310.81
2016,9,20,14,15,500.5,248.0,3.45,33.5,584.5,388.67,278.67
2016,9,20,14,30,485.0,240.0,3.5,33.0,551.0,347.47,246.65
2016,9,20,14,45,444.5,237.0,3.6,32.5,507.5,304.63,213.78
2016,9,20,15,0,404.0,234.0,3.7,32.0,464.0,270.8,188.02
2016,9,20,15,15,380.0,219.5,3.7,31.5,421.5,229.87,157.25
2016,9,20,15,30,356.0,205.0,3.7,31.0,379.0,191.41,130.11
2016,9,20,15,45,324.5,187.5,3.75,30.5,333.5,153.09,106.55
2016,9,20,16,0,293.0,170.0,3.8,30.0,288.0,122.05,96.16
2016,9,20,16,15,258.0,148.5,3.7,29.0,241.5,108.7,85.76
2016,9,20,16,30,223.0,127.0,3.6,28.0,195.0,94.75,74.56
2016,9,20,16,45,186.0,102.0,3.55,27.5,151.5,77.81,60.38
2016,9,20,17,0,149.0,77.0,3.5,27.0,108.0,60.14,45.26
2016,9,20,17,15,105.0,51.5,3.35,26.0,70.5,41.33,28.99
2016,9,20,17,30,61.0,26.0,3.2,25.0,33.0,21.62,11.59
2016,9,20,17,45,30.5,13.0,3.1,24.5,16.5,11.05,0.0
2016,9,20,18,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,29.0,21.5,2.3,16.0,25.0,44.04,18.58
2016,9,21,6,30,58.0,43.0,2.3,16.0,50.0,91.52,69.18
2016,9,21,6,45,103.5,67.5,2.3,16.5,87.5,149.25,119.55
2016,9,21,7,0,149.0,92.0,2.3,17.0,125.0,208.59,170.37
2016,9,21,7,15,183.0,115.0,2.35,17.5,166.0,260.51,213.8
2016,9,21,7,30,217.0,138.0,2.4,18.0,207.0,324.81,265.71
2016,9,21,7,45,274.5,146.0,2.45,18.5,249.5,377.48,307.78
2016,9,21,8,0,332.0,154.0,2.5,19.0,292.0,433.52,351.4
2016,9,21,8,15,425.0,163.5,2.55,19.5,362.5,534.12,428.02
2016,9,21,8,30,518.0,173.0,2.6,20.0,433.0,625.21,495.01
2016,9,21,8,45,321.0,217.5,2.7,20.5,383.5,511.31,403.76
2016,9,21,9,0,124.0,262.0,2.8,21.0,334.0,389.24,305.18
2016,9,21,9,15,255.5,263.0,2.85,21.5,424.5,509.59,398.43
2016,9,21,9,30,387.0,264.0,2.9,22.0,515.0,619.65,479.97
2016,9,21,9,45,428.0,263.5,3.0,22.5,554.5,662.9,509.54
2016,9,21,10,0,469.0,263.0,3.1,23.0,594.0,693.72,530.55
2016,9,21,10,15,627.5,207.5,3.25,23.0,668.5,768.74,587.09
2016,9,21,10,30,786.0,152.0,3.4,23.0,743.0,833.34,632.94
2016,9,21,10,45,740.5,182.0,3.6,23.5,749.5,818.87,621.5
2016,9,21,11,0,695.0,212.0,3.8,24.0,756.0,798.07,605.21
2016,9,21,11,15,700.0,213.0,3.95,24.0,768.0,787.0,597.5
2016,9,21,11,30,705.0,214.0,4.1,24.0,780.0,773.21,587.73
2016,9,21,11,45,404.5,303.0,4.25,24.5,628.5,607.47,462.35
2016,9,21,12,0,104.0,392.0,4.4,25.0,477.0,445.12,336.66
2016,9,21,12,15,104.0,390.0,4.5,25.0,474.5,436.42,330.83
2016,9,21,12,30,104.0,388.0,4.6,25.0,472.0,427.41,324.23
2016,9,21,12,45,111.5,383.0,4.7,25.0,471.5,420.16,319.07
2016,9,21,13,0,119.0,378.0,4.8,25.0,471.0,410.8,312.26
2016,9,21,13,15,117.5,368.0,4.85,24.5,458.0,391.66,298.51
2016,9,21,13,30,116.0,358.0,4.9,24.0,445.0,375.67,286.99
2016,9,21,13,45,107.0,344.0,4.95,24.0,422.0,350.68,268.0
2016,9,21,14,0,98.0,330.0,5.0,24.0,399.0,326.48,249.55
2016,9,21,14,15,332.0,272.0,5.05,23.5,486.5,347.77,263.0
2016,9,21,14,30,566.0,214.0,5.1,23.0,574.0,349.79,257.91
2016,9,21,14,45,549.0,205.0,5.2,23.0,535.0,304.7,219.76
2016,9,21,15,0,532.0,196.0,5.3,23.0,496.0,260.97,183.06
2016,9,21,15,15,506.5,186.0,5.25,22.5,452.5,216.69,147.77
2016,9,21,15,30,481.0,176.0,5.2,22.0,409.0,175.0,117.29
2016,9,21,15,45,483.5,155.0,5.2,21.5,368.0,129.26,87.92
2016,9,21,16,0,486.0,134.0,5.2,21.0,327.0,92.03,74.16
2016,9,21,16,15,443.0,121.5,5.05,20.0,278.0,85.51,69.03
2016,9,21,16,30,400.0,109.0,4.9,19.0,229.0,78.66,63.41
2016,9,21,16,45,388.0,88.0,4.75,18.5,186.0,64.92,51.41
2016,9,21,17,0,376.0,67.0,4.6,18.0,143.0,50.47,38.54
2016,9,21,17,15,286.5,51.0,4.3,17.0,98.5,39.21,28.27
2016,9,21,17,30,197.0,35.0,4.0,16.0,54.0,27.45,16.6
2016,9,21,17,45,98.5,17.5,3.75,15.5,27.0,13.9,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,22.0,4.15,11.0,37.5,112.48,50.76
2016,9,22,6,30,273.0,44.0,4.3,11.0,75.0,225.75,180.67
2016,9,22,6,45,371.5,56.5,4.5,11.5,123.5,304.59,253.29
2016,9,22,7,0,470.0,69.0,4.7,12.0,172.0,393.08,330.97
2016,9,22,7,15,532.5,78.5,4.7,12.5,224.5,461.81,389.6
2016,9,22,7,30,595.0,88.0,4.7,13.0,277.0,533.01,447.93
2016,9,22,7,45,640.5,94.0,4.75,13.5,330.0,590.19,493.13
2016,9,22,8,0,686.0,100.0,4.8,14.0,383.0,647.76,537.05
2016,9,22,8,15,716.5,105.5,4.7,14.5,433.0,693.3,569.03
2016,9,22,8,30,747.0,111.0,4.6,15.0,483.0,737.7,599.34
2016,9,22,8,45,682.5,132.0,4.6,15.5,496.0,722.07,584.33
2016,9,22,9,0,618.0,153.0,4.6,16.0,509.0,700.89,565.42
2016,9,22,9,15,720.5,139.0,4.6,16.5,583.0,775.46,618.98
2016,9,22,9,30,823.0,125.0,4.6,17.0,657.0,845.45,667.18
2016,9,22,9,45,846.0,122.0,4.7,17.5,693.5,863.16,677.52
2016,9,22,10,0,869.0,119.0,4.8,18.0,730.0,877.79,686.05
2016,9,22,10,15,877.0,120.5,4.85,18.5,757.0,881.41,686.47
2016,9,22,10,30,885.0,122.0,4.9,19.0,784.0,881.67,684.72
2016,9,22,10,45,871.0,133.5,5.0,19.5,799.0,870.8,675.5
2016,9,22,11,0,857.0,145.0,5.1,20.0,814.0,856.64,664.13
2016,9,22,11,15,860.5,145.5,5.1,20.0,825.5,842.42,653.58
2016,9,22,11,30,864.0,146.0,5.1,20.0,837.0,825.08,640.9
2016,9,22,11,45,855.5,151.5,5.2,20.5,837.5,800.5,622.36
2016,9,22,12,0,847.0,157.0,5.3,21.0,838.0,773.41,601.48
2016,9,22,12,15,845.5,156.5,5.35,21.0,833.0,743.27,578.71
2016,9,22,12,30,844.0,156.0,5.4,21.0,828.0,710.75,553.84
2016,9,22,12,45,858.5,145.0,5.5,21.0,819.0,676.39,527.66
2016,9,22,13,0,873.0,134.0,5.6,21.0,810.0,638.94,498.48
2016,9,22,13,15,867.0,132.5,5.55,21.0,788.5,595.75,463.6
2016,9,22,13,30,861.0,131.0,5.5,21.0,767.0,551.13,426.89
2016,9,22,13,45,837.5,135.5,5.5,21.0,734.5,502.52,386.4
2016,9,22,14,0,814.0,140.0,5.5,21.0,702.0,454.45,345.54
2016,9,22,14,15,800.0,137.0,5.45,21.0,666.0,404.21,302.13
2016,9,22,14,30,786.0,134.0,5.4,21.0,630.0,349.37,254.48
2016,9,22,14,45,774.0,127.5,5.4,21.0,589.0,297.06,208.39
2016,9,22,15,0,762.0,121.0,5.4,21.0,548.0,245.33,163.15
2016,9,22,15,15,737.5,116.0,5.3,20.5,501.0,193.68,120.64
2016,9,22,15,30,713.0,111.0,5.2,20.0,454.0,144.36,84.39
2016,9,22,15,45,701.0,100.0,5.15,19.5,406.0,93.39,55.0
2016,9,22,16,0,689.0,89.0,5.1,19.0,358.0,58.77,45.88
2016,9,22,16,15,644.0,82.5,4.95,18.5,305.5,56.54,44.16
2016,9,22,16,30,599.0,76.0,4.8,18.0,253.0,54.22,42.25
2016,9,22,16,45,551.5,65.0,4.65,18.0,202.5,47.87,36.56
2016,9,22,17,0,504.0,54.0,4.5,18.0,152.0,41.13,30.36
2016,9,22,17,15,397.0,42.5,4.25,17.0,105.0,33.47,23.23
2016,9,22,17,30,290.0,31.0,4.0,16.0,58.0,25.41,14.48
2016,9,22,17,45,145.0,15.5,3.75,15.5,29.0,14.77,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,6,15,197.5,16.5,1.7,11.5,39.0,134.87,52.05
2016,9,23,6,30,395.0,33.0,1.8,12.0,78.0,274.8,217.46
2016,9,23,6,45,494.5,41.0,1.9,12.5,127.5,355.56,291.42
2016,9,23,7,0,594.0,49.0,2.0,13.0,177.0,443.47,366.79
2016,9,23,7,15,651.0,55.0,2.2,14.0,230.5,503.79,416.86
2016,9,23,7,30,708.0,61.0,2.4,15.0,284.0,570.93,469.78
2016,9,23,7,45,749.0,64.5,2.65,16.0,337.0,625.25,509.79
2016,9,23,8,0,790.0,68.0,2.9,17.0,390.0,679.57,548.25
2016,9,23,8,15,815.0,71.0,3.15,18.0,440.5,720.69,575.84
2016,9,23,8,30,840.0,74.0,3.4,19.0,491.0,760.23,601.73
2016,9,23,8,45,860.0,76.0,3.65,20.0,537.0,786.44,617.51
2016,9,23,9,0,880.0,78.0,3.9,21.0,583.0,816.6,636.01
2016,9,23,9,15,893.0,80.0,4.0,21.5,623.5,838.4,648.93
2016,9,23,9,30,906.0,82.0,4.1,22.0,664.0,857.25,659.8
2016,9,23,9,45,919.5,82.0,4.25,22.5,699.0,871.12,667.47
2016,9,23,10,0,933.0,82.0,4.4,23.0,734.0,881.75,672.99
2016,9,23,10,15,939.0,83.0,4.45,23.5,760.5,883.81,672.17
2016,9,23,10,30,945.0,84.0,4.5,24.0,787.0,882.4,669.3
2016,9,23,10,45,947.5,85.5,4.55,24.5,806.0,875.13,662.55
2016,9,23,11,0,950.0,87.0,4.6,25.0,825.0,864.41,653.59
2016,9,23,11,15,952.0,87.5,4.6,25.0,835.5,848.83,642.41
2016,9,23,11,30,954.0,88.0,4.6,25.0,846.0,829.94,629.04
2016,9,23,11,45,952.5,89.0,4.65,25.5,848.5,805.67,611.05
2016,9,23,12,0,951.0,90.0,4.7,26.0,851.0,778.39,591.04
2016,9,23,12,15,949.0,89.5,4.75,26.0,845.0,746.46,568.92
2016,9,23,12,30,947.0,89.0,4.8,26.0,839.0,711.86,543.63
2016,9,23,12,45,935.0,93.0,4.85,26.5,823.0,672.7,512.82
2016,9,23,13,0,923.0,97.0,4.9,27.0,807.0,631.8,480.27
2016,9,23,13,15,917.0,96.0,4.95,27.0,785.5,588.21,446.17
2016,9,23,13,30,911.0,95.0,5.0,27.0,764.0,543.01,410.0
2016,9,23,13,45,901.0,94.0,5.05,27.0,734.5,494.58,370.47
2016,9,23,14,0,891.0,93.0,5.1,27.0,705.0,445.3,329.28
2016,9,23,14,15,879.5,91.0,5.1,26.5,668.5,394.04,286.12
2016,9,23,14,30,868.0,89.0,5.1,26.0,632.0,342.54,241.81
2016,9,23,14,45,851.0,87.0,5.1,26.0,590.0,289.65,195.67
2016,9,23,15,0,834.0,85.0,5.1,26.0,548.0,231.47,146.02
2016,9,23,15,15,812.5,82.0,4.95,25.5,501.0,178.71,103.22
2016,9,23,15,30,791.0,79.0,4.8,25.0,454.0,127.81,66.99
2016,9,23,15,45,762.0,75.0,4.7,24.5,404.0,77.93,41.75
2016,9,23,16,0,733.0,71.0,4.6,24.0,354.0,50.5,37.87
2016,9,23,16,15,691.0,65.5,4.35,23.5,301.5,48.11,35.99
2016,9,23,16,30,649.0,60.0,4.1,23.0,249.0,41.54,30.42
2016,9,23,16,45,591.0,53.0,3.9,22.5,198.0,38.02,27.34
2016,9,23,17,0,533.0,46.0,3.7,22.0,147.0,34.34,23.96
2016,9,23,17,15,427.0,36.0,3.3,21.0,100.5,27.75,17.89
2016,9,23,17,30,321.0,26.0,2.9,20.0,54.0,20.83,10.09
2016,9,23,17,45,160.5,13.0,2.55,19.5,27.0,12.39,0.0
2016,9,23,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,219.5,14.5,1.0,14.5,38.5,140.96,41.33
2016,9,24,6,30,439.0,29.0,1.2,15.0,77.0,285.55,221.79
2016,9,24,6,45,533.0,36.0,1.45,16.0,127.0,364.62,293.7
2016,9,24,7,0,627.0,43.0,1.7,17.0,177.0,449.78,365.47
2016,9,24,7,15,681.0,48.5,1.85,18.0,230.0,513.1,416.75
2016,9,24,7,30,735.0,54.0,2.0,19.0,283.0,578.29,466.92
2016,9,24,7,45,771.5,57.5,2.15,20.0,336.0,629.98,503.44
2016,9,24,8,0,808.0,61.0,2.3,21.0,389.0,681.43,538.52
2016,9,24,8,15,832.5,64.0,2.5,22.0,439.0,716.41,560.91
2016,9,24,8,30,857.0,67.0,2.7,23.0,489.0,755.86,586.09
2016,9,24,8,45,874.5,69.5,2.9,24.0,535.0,787.22,605.05
2016,9,24,9,0,892.0,72.0,3.1,25.0,581.0,816.16,622.1
2016,9,24,9,15,905.0,74.0,3.15,25.5,621.5,838.09,634.54
2016,9,24,9,30,918.0,76.0,3.2,26.0,662.0,857.03,644.95
2016,9,24,9,45,927.5,77.5,3.25,27.0,696.0,869.29,649.58
2016,9,24,10,0,937.0,79.0,3.3,28.0,730.0,878.21,652.06
2016,9,24,10,15,943.5,80.0,3.25,28.0,757.0,880.62,652.3
2016,9,24,10,30,950.0,81.0,3.2,28.0,784.0,879.55,650.38
2016,9,24,10,45,954.0,81.5,3.2,28.5,803.0,872.36,643.57
2016,9,24,11,0,958.0,82.0,3.2,29.0,822.0,861.7,634.64
2016,9,24,11,15,960.0,82.5,3.15,29.5,833.5,845.99,622.23
2016,9,24,11,30,962.0,83.0,3.1,30.0,845.0,826.94,607.76
2016,9,24,11,45,962.0,83.5,3.05,30.5,847.5,803.12,590.25
2016,9,24,12,0,962.0,84.0,3.0,31.0,850.0,776.21,570.81
2016,9,24,12,15,961.0,84.0,2.95,31.0,845.0,745.15,549.76
2016,9,24,12,30,960.0,84.0,2.9,31.0,840.0,711.31,525.59
2016,9,24,12,45,951.0,86.5,2.9,31.0,825.0,672.23,496.96
2016,9,24,13,0,942.0,89.0,2.9,31.0,810.0,631.2,466.38
2016,9,24,13,15,937.0,88.0,2.9,31.0,788.5,587.46,433.22
2016,9,24,13,30,932.0,87.0,2.9,31.0,767.0,541.98,397.94
2016,9,24,13,45,923.0,86.0,2.95,31.5,737.5,493.14,358.66
2016,9,24,14,0,914.0,85.0,3.0,32.0,708.0,443.34,317.72
2016,9,24,14,15,903.0,83.5,3.0,31.5,672.0,391.66,275.57
2016,9,24,14,30,892.0,82.0,3.0,31.0,636.0,339.67,232.13
2016,9,24,14,45,876.5,79.5,3.05,31.0,593.5,285.64,186.39
2016,9,24,15,0,861.0,77.0,3.1,31.0,551.0,232.24,141.7
2016,9,24,15,15,840.5,74.5,3.05,30.5,504.0,172.52,94.89
2016,9,24,15,30,820.0,72.0,3.0,30.0,457.0,120.71,59.54
2016,9,24,15,45,777.0,71.5,3.0,30.0,404.0,71.71,37.49
2016,9,24,16,0,734.0,71.0,3.0,30.0,351.0,50.76,37.11
2016,9,24,16,15,690.5,66.0,2.6,29.0,298.5,48.79,35.71
2016,9,24,16,30,647.0,61.0,2.2,28.0,246.0,42.58,30.62
2016,9,24,16,45,563.0,55.5,1.85,27.0,192.0,40.3,28.72
2016,9,24,17,0,479.0,50.0,1.5,26.0,138.0,38.09,26.66
2016,9,24,17,15,369.0,38.0,1.4,25.0,93.0,29.8,19.18
2016,9,24,17,30,259.0,26.0,1.3,24.0,48.0,21.05,9.3
2016,9,24,17,45,129.5,13.0,1.2,23.0,24.0,12.39,0.0
2016,9,24,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,194.5,15.5,1.5,17.0,36.0,129.44,22.87
2016,9,25,6,30,389.0,31.0,1.8,18.0,72.0,267.34,204.77
2016,9,25,6,45,488.5,39.0,2.1,19.5,121.5,346.99,276.7
2016,9,25,7,0,588.0,47.0,2.4,21.0,171.0,433.96,348.98
2016,9,25,7,15,645.5,53.0,2.55,21.5,224.0,494.07,398.51
2016,9,25,7,30,703.0,59.0,2.7,22.0,277.0,560.89,450.84
2016,9,25,7,45,739.5,64.0,2.85,23.0,329.0,613.36,488.51
2016,9,25,8,0,776.0,69.0,3.0,24.0,381.0,665.6,524.25
2016,9,25,8,15,802.5,72.5,3.2,25.0,431.0,707.84,551.84
2016,9,25,8,30,829.0,76.0,3.4,26.0,481.0,748.57,577.74
2016,9,25,8,45,842.0,80.5,3.65,27.0,525.5,777.96,595.35
2016,9,25,9,0,855.0,85.0,3.9,28.0,570.0,804.74,610.95
2016,9,25,9,15,869.5,87.5,4.0,29.0,610.5,821.48,618.83
2016,9,25,9,30,884.0,90.0,4.1,30.0,651.0,841.56,629.04
2016,9,25,9,45,887.5,94.5,4.25,31.0,683.5,851.65,632.61
2016,9,25,10,0,891.0,99.0,4.4,32.0,716.0,858.39,634.05
2016,9,25,10,15,899.0,100.5,4.35,32.5,743.5,862.27,634.14
2016,9,25,10,30,907.0,102.0,4.3,33.0,771.0,862.79,632.12
2016,9,25,10,45,879.0,119.5,4.3,33.5,781.5,847.05,619.58
2016,9,25,11,0,851.0,137.0,4.3,34.0,792.0,832.9,608.37
2016,9,25,11,15,854.5,138.0,4.2,34.0,803.5,819.16,598.42
2016,9,25,11,30,858.0,139.0,4.1,34.0,815.0,802.31,586.5
2016,9,25,11,45,830.5,154.0,4.0,34.5,810.0,773.08,565.04
2016,9,25,12,0,803.0,169.0,3.9,35.0,805.0,742.02,541.1
2016,9,25,12,15,801.5,169.0,3.8,35.0,800.0,713.39,520.37
2016,9,25,12,30,800.0,169.0,3.7,35.0,795.0,682.52,497.82
2016,9,25,12,45,806.0,163.0,3.6,35.5,785.0,648.67,472.08
2016,9,25,13,0,812.0,157.0,3.5,36.0,775.0,612.41,444.27
2016,9,25,13,15,805.0,155.0,3.4,35.5,753.5,570.46,413.68
2016,9,25,13,30,798.0,153.0,3.3,35.0,732.0,527.35,381.47
2016,9,25,13,45,754.5,164.5,3.2,35.0,694.5,475.11,341.32
2016,9,25,14,0,711.0,176.0,3.1,35.0,657.0,428.28,304.52
2016,9,25,14,15,695.5,171.5,3.0,35.0,621.5,380.58,266.37
2016,9,25,14,30,680.0,167.0,2.9,35.0,586.0,333.58,228.21
2016,9,25,14,45,646.0,165.5,2.85,35.0,542.0,285.52,189.77
2016,9,25,15,0,612.0,164.0,2.8,35.0,498.0,240.64,154.5
2016,9,25,15,15,584.5,156.0,2.65,34.5,452.5,193.77,119.74
2016,9,25,15,30,557.0,148.0,2.5,34.0,407.0,149.94,91.13
2016,9,25,15,45,523.0,137.0,2.35,33.5,358.5,106.63,70.14
2016,9,25,16,0,489.0,126.0,2.2,33.0,310.0,87.47,66.8
2016,9,25,16,15,440.5,113.0,1.95,31.5,260.0,80.33,61.48
2016,9,25,16,30,392.0,100.0,1.7,30.0,210.0,72.83,55.62
2016,9,25,16,45,334.0,82.5,1.5,29.0,162.5,61.41,46.11
2016,9,25,17,0,276.0,65.0,1.3,28.0,115.0,49.44,35.83
2016,9,25,17,15,193.0,44.5,1.3,27.0,74.0,34.43,22.68
2016,9,25,17,30,110.0,24.0,1.3,26.0,33.0,18.78,6.66
2016,9,25,17,45,55.0,12.0,1.3,25.5,16.5,11.44,0.0
2016,9,25,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,17.5,1.1,21.5,32.0,103.37,2.53
2016,9,26,6,30,282.0,35.0,1.1,22.0,64.0,215.28,160.66
2016,9,26,6,45,387.0,46.0,1.1,23.0,111.5,297.62,232.73
2016,9,26,7,0,492.0,57.0,1.1,24.0,159.0,387.59,305.51
2016,9,26,7,15,555.0,65.0,1.3,25.0,211.0,454.18,358.12
2016,9,26,7,30,618.0,73.0,1.5,26.0,263.0,523.48,410.51
2016,9,26,7,45,665.0,78.0,1.75,27.0,315.5,580.09,451.79
2016,9,26,8,0,712.0,83.0,2.0,28.0,368.0,637.29,491.47
2016,9,26,8,15,741.5,87.5,2.1,29.0,417.5,680.86,519.07
2016,9,26,8,30,771.0,92.0,2.2,30.0,467.0,719.95,542.9
2016,9,26,8,45,794.5,95.0,2.35,31.5,513.0,754.59,562.38
2016,9,26,9,0,818.0,98.0,2.5,33.0,559.0,787.1,580.0
2016,9,26,9,15,833.5,101.0,2.5,33.5,599.5,810.65,592.8
2016,9,26,9,30,849.0,104.0,2.5,34.0,640.0,831.37,603.72
2016,9,26,9,45,859.0,107.0,2.5,34.5,674.0,844.51,609.68
2016,9,26,10,0,869.0,110.0,2.5,35.0,708.0,854.44,613.67
2016,9,26,10,15,877.0,111.5,2.4,35.0,735.0,852.27,610.48
2016,9,26,10,30,885.0,113.0,2.3,35.0,762.0,852.63,609.16
2016,9,26,10,45,887.5,115.5,2.25,35.5,780.5,846.22,602.72
2016,9,26,11,0,890.0,118.0,2.2,36.0,799.0,836.54,594.39
2016,9,26,11,15,893.0,119.0,2.1,36.0,810.0,822.52,584.28
2016,9,26,11,30,896.0,120.0,2.0,36.0,821.0,805.32,572.28
2016,9,26,11,45,892.5,122.0,1.95,36.5,823.0,781.2,555.15
2016,9,26,12,0,889.0,124.0,1.9,37.0,825.0,754.34,536.42
2016,9,26,12,15,887.5,124.0,1.9,37.0,819.5,724.41,515.91
2016,9,26,12,30,886.0,124.0,1.9,37.0,814.0,691.97,493.4
2016,9,26,12,45,902.5,113.0,1.9,37.5,805.0,658.21,468.88
2016,9,26,13,0,919.0,102.0,1.9,38.0,796.0,621.03,441.51
2016,9,26,13,15,913.0,100.5,1.95,37.5,774.5,577.03,410.63
2016,9,26,13,30,907.0,99.0,2.0,37.0,753.0,531.45,377.59
2016,9,26,13,45,893.5,99.5,2.15,37.0,722.5,482.9,340.9
2016,9,26,14,0,880.0,100.0,2.3,37.0,692.0,433.81,302.63
2016,9,26,14,15,868.0,98.0,2.4,37.0,655.5,378.13,258.49
2016,9,26,14,30,856.0,96.0,2.5,37.0,619.0,326.59,216.36
2016,9,26,14,45,836.5,94.0,2.7,37.0,576.0,273.43,172.97
2016,9,26,15,0,817.0,92.0,2.9,37.0,533.0,221.47,131.17
2016,9,26,15,15,794.0,88.5,2.95,36.5,486.0,169.26,92.08
2016,9,26,15,30,771.0,85.0,3.0,36.0,439.0,119.15,60.22
2016,9,26,15,45,738.5,80.5,3.15,35.5,388.5,70.33,40.42
2016,9,26,16,0,706.0,76.0,3.3,35.0,338.0,50.13,35.77
2016,9,26,16,15,659.5,70.0,2.9,33.5,285.5,47.84,34.2
2016,9,26,16,30,613.0,64.0,2.5,32.0,233.0,45.46,32.44
2016,9,26,16,45,540.5,56.0,2.2,31.0,181.5,41.23,28.91
2016,9,26,17,0,468.0,48.0,1.9,30.0,130.0,36.86,25.03
2016,9,26,17,15,352.5,36.0,1.75,29.0,85.5,28.48,17.5
2016,9,26,17,30,237.0,24.0,1.6,28.0,41.0,19.63,5.73
2016,9,26,17,45,118.5,12.0,1.5,27.0,20.5,11.44,0.0
2016,9,26,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,175.0,15.5,0.2,23.5,33.0,117.74,0.0
2016,9,27,6,30,350.0,31.0,0.2,24.0,66.0,245.3,178.92
2016,9,27,6,45,451.0,40.5,0.2,25.0,114.5,325.51,248.7
2016,9,27,7,0,552.0,50.0,0.2,26.0,163.0,413.21,317.47
2016,9,27,7,15,612.5,57.0,0.2,26.5,215.5,478.66,367.11
2016,9,27,7,30,673.0,64.0,0.2,27.0,268.0,546.68,416.05
2016,9,27,7,45,714.0,69.0,0.25,28.0,320.5,596.95,449.83
2016,9,27,8,0,755.0,74.0,0.3,29.0,373.0,651.42,484.15
2016,9,27,8,15,783.0,77.5,0.65,30.0,423.0,693.98,513.36
2016,9,27,8,30,811.0,81.0,1.0,31.0,473.0,735.12,540.96
2016,9,27,8,45,830.5,84.5,1.35,32.0,518.5,767.81,562.19
2016,9,27,9,0,850.0,88.0,1.7,33.0,564.0,798.14,581.36
2016,9,27,9,15,864.5,90.5,1.85,33.5,604.5,820.63,594.47
2016,9,27,9,30,879.0,93.0,2.0,34.0,645.0,834.28,601.86
2016,9,27,9,45,893.5,93.0,2.2,34.5,680.0,848.17,609.93
2016,9,27,10,0,908.0,93.0,2.4,35.0,715.0,858.93,615.97
2016,9,27,10,15,915.5,94.5,2.45,35.0,742.0,862.24,617.42
2016,9,27,10,30,923.0,96.0,2.5,35.0,769.0,862.13,616.88
2016,9,27,10,45,926.0,97.5,2.65,35.5,787.5,854.93,611.33
2016,9,27,11,0,929.0,99.0,2.8,36.0,806.0,844.34,603.71
2016,9,27,11,15,931.5,99.5,2.9,36.0,817.0,829.0,594.01
2016,9,27,11,30,934.0,100.0,3.0,36.0,828.0,810.39,582.23
2016,9,27,11,45,927.5,104.0,3.1,36.5,828.5,785.43,565.11
2016,9,27,12,0,921.0,108.0,3.2,37.0,829.0,757.7,546.19
2016,9,27,12,15,919.0,107.5,3.3,37.0,823.5,726.19,524.86
2016,9,27,12,30,917.0,107.0,3.4,37.0,818.0,692.12,500.95
2016,9,27,12,45,899.5,113.0,3.5,37.0,800.0,652.18,472.29
2016,9,27,13,0,882.0,119.0,3.6,37.0,782.0,610.94,442.13
2016,9,27,13,15,875.0,118.0,3.65,36.5,760.0,566.15,409.67
2016,9,27,13,30,868.0,117.0,3.7,36.0,738.0,521.26,376.11
2016,9,27,13,45,846.5,120.0,3.75,36.0,705.5,472.41,338.01
2016,9,27,14,0,825.0,123.0,3.8,36.0,673.0,423.93,299.31
2016,9,27,14,15,811.0,120.0,3.8,35.5,637.0,373.47,258.82
2016,9,27,14,30,797.0,117.0,3.8,35.0,601.0,323.28,217.74
2016,9,27,14,45,755.5,121.0,3.85,35.0,554.0,267.92,173.1
2016,9,27,15,0,714.0,125.0,3.9,35.0,507.0,220.56,135.61
2016,9,27,15,15,687.5,119.0,3.85,34.5,460.5,171.01,98.81
2016,9,27,15,30,661.0,113.0,3.8,34.0,414.0,124.1,69.26
2016,9,27,15,45,596.5,112.0,3.75,33.5,360.0,83.52,54.94
2016,9,27,16,0,532.0,111.0,3.7,33.0,306.0,77.32,58.58
2016,9,27,16,15,482.5,100.0,3.25,32.0,256.0,71.31,53.94
2016,9,27,16,30,433.0,89.0,2.8,31.0,206.0,65.01,48.89
2016,9,27,16,45,345.5,75.0,2.4,30.0,155.5,55.99,41.33
2016,9,27,17,0,258.0,61.0,2.0,29.0,105.0,46.57,33.15
2016,9,27,17,15,176.0,40.5,1.8,27.5,65.5,31.43,19.89
2016,9,27,17,30,94.0,20.0,1.6,26.0,26.0,15.66,1.9
2016,9,27,17,45,47.0,10.0,1.45,25.0,13.0,9.53,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,6,15,123.5,16.5,1.05,21.5,28.5,91.88,0.0
2016,9,28,6,30,247.0,33.0,1.1,22.0,57.0,193.64,142.09
2016,9,28,6,45,343.5,46.5,1.2,23.0,102.5,271.78,212.16
2016,9,28,7,0,440.0,60.0,1.3,24.0,148.0,357.17,282.16
2016,9,28,7,15,503.0,69.5,1.35,24.5,198.5,423.43,335.19
2016,9,28,7,30,566.0,79.0,1.4,25.0,249.0,492.39,388.02
2016,9,28,7,45,611.5,85.5,1.45,26.0,300.0,547.95,427.98
2016,9,28,8,0,657.0,92.0,1.5,27.0,351.0,604.05,466.74
2016,9,28,8,15,688.0,97.5,1.4,28.0,399.5,648.28,494.04
2016,9,28,8,30,719.0,103.0,1.3,29.0,448.0,691.49,519.31
2016,9,28,8,45,743.5,107.0,1.25,30.0,493.5,726.44,538.53
2016,9,28,9,0,768.0,111.0,1.2,31.0,539.0,759.46,555.99
2016,9,28,9,15,784.5,114.5,1.2,31.5,578.5,779.88,566.5
2016,9,28,9,30,801.0,118.0,1.2,32.0,618.0,801.22,577.7
2016,9,28,9,45,822.5,116.5,1.2,33.0,654.0,818.33,584.93
2016,9,28,10,0,844.0,115.0,1.2,34.0,690.0,832.45,590.28
2016,9,28,10,15,852.5,116.5,1.25,34.0,716.5,835.99,592.05
2016,9,28,10,30,861.0,118.0,1.3,34.0,743.0,836.26,591.99
2016,9,28,10,45,868.0,118.5,1.4,34.5,762.5,830.94,587.91
2016,9,28,11,0,875.0,119.0,1.5,35.0,782.0,818.17,579.21
2016,9,28,11,15,878.0,120.0,1.6,35.0,792.5,804.24,571.04
2016,9,28,11,30,881.0,121.0,1.7,35.0,803.0,787.19,560.86
2016,9,28,11,45,882.5,120.5,1.85,35.5,806.0,764.56,546.3
2016,9,28,12,0,884.0,120.0,2.0,36.0,809.0,739.06,529.49
2016,9,28,12,15,882.0,119.5,2.15,36.0,803.0,708.45,509.17
2016,9,28,12,30,880.0,119.0,2.3,36.0,797.0,675.39,486.67
2016,9,28,12,45,862.5,125.0,2.5,36.0,780.0,636.16,459.37
2016,9,28,13,0,845.0,131.0,2.7,36.0,763.0,595.68,430.43
2016,9,28,13,15,838.0,129.5,2.85,35.5,741.0,553.09,399.97
2016,9,28,13,30,831.0,128.0,3.0,35.0,719.0,509.24,367.52
2016,9,28,13,45,820.0,126.0,3.15,35.0,689.5,462.17,330.98
2016,9,28,14,0,809.0,124.0,3.3,35.0,660.0,414.63,293.07
2016,9,28,14,15,795.0,121.0,3.4,34.5,624.0,365.01,253.23
2016,9,28,14,30,781.0,118.0,3.5,34.0,588.0,315.69,212.82
2016,9,28,14,45,758.0,115.5,3.6,34.0,545.5,260.26,167.54
2016,9,28,15,0,735.0,113.0,3.7,34.0,503.0,211.03,127.92
2016,9,28,15,15,709.0,108.0,3.7,33.0,456.5,161.4,91.36
2016,9,28,15,30,683.0,103.0,3.7,32.0,410.0,114.29,62.39
2016,9,28,15,45,639.0,98.5,3.7,31.5,359.0,70.11,52.82
2016,9,28,16,0,595.0,94.0,3.7,31.0,308.0,64.63,48.55
2016,9,28,16,15,544.5,85.5,3.5,30.0,257.5,60.94,45.75
2016,9,28,16,30,494.0,77.0,3.3,29.0,207.0,57.1,42.67
2016,9,28,16,45,412.0,66.0,3.15,28.0,158.0,49.3,36.04
2016,9,28,17,0,330.0,55.0,3.0,27.0,109.0,42.04,29.61
2016,9,28,17,15,227.0,38.0,2.85,26.0,68.5,29.58,18.34
2016,9,28,17,30,124.0,21.0,2.7,25.0,28.0,16.58,0.0
2016,9,28,17,45,62.0,10.5,2.55,24.0,14.0,10.01,0.0
2016,9,28,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
