Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,15,137.0,15.5,0.4,16.5,29.0,97.66,0.0
2016,9,29,6,30,274.0,31.0,0.4,17.0,58.0,204.88,151.22
2016,9,29,6,45,375.0,42.5,0.4,17.5,103.5,283.7,223.92
2016,9,29,7,0,476.0,54.0,0.4,18.0,149.0,370.24,295.41
2016,9,29,7,15,539.0,62.5,0.4,19.0,199.5,436.08,347.19
2016,9,29,7,30,602.0,71.0,0.4,20.0,250.0,504.69,398.35
2016,9,29,7,45,647.5,76.5,0.4,21.0,301.0,559.78,437.07
2016,9,29,8,0,693.0,82.0,0.4,22.0,352.0,615.41,474.25
2016,9,29,8,15,723.0,86.5,0.4,23.0,401.0,658.4,500.36
2016,9,29,8,30,753.0,91.0,0.4,24.0,450.0,696.96,522.71
2016,9,29,8,45,777.0,94.0,0.45,25.5,495.0,731.24,541.32
2016,9,29,9,0,801.0,97.0,0.5,27.0,540.0,763.43,558.16
2016,9,29,9,15,817.0,99.5,0.6,27.5,580.0,786.25,571.65
2016,9,29,9,30,833.0,102.0,0.7,28.0,620.0,806.32,583.46
2016,9,29,9,45,851.0,101.5,0.85,29.0,654.5,821.7,591.88
2016,9,29,10,0,869.0,101.0,1.0,30.0,689.0,828.58,594.85
2016,9,29,10,15,877.0,102.5,1.1,30.5,716.0,832.08,596.24
2016,9,29,10,30,885.0,104.0,1.2,31.0,743.0,832.29,595.65
2016,9,29,10,45,890.5,105.0,1.3,31.5,761.5,826.65,591.4
2016,9,29,11,0,896.0,106.0,1.4,32.0,780.0,817.72,585.16
2016,9,29,11,15,899.0,106.5,1.5,32.5,791.0,803.06,575.3
2016,9,29,11,30,902.0,107.0,1.6,33.0,802.0,785.24,563.44
2016,9,29,11,45,903.0,107.0,1.75,33.5,805.0,762.38,548.72
2016,9,29,12,0,904.0,107.0,1.9,34.0,808.0,736.59,531.95
2016,9,29,12,15,902.5,106.5,1.95,34.0,802.0,705.85,510.77
2016,9,29,12,30,901.0,106.0,2.0,34.0,796.0,672.58,487.46
2016,9,29,12,45,898.5,105.0,2.15,34.0,782.5,635.86,461.75
2016,9,29,13,0,896.0,104.0,2.3,34.0,769.0,596.99,433.73
2016,9,29,13,15,890.0,102.5,2.4,34.0,747.5,553.86,401.67
2016,9,29,13,30,884.0,101.0,2.5,34.0,726.0,509.22,367.55
2016,9,29,13,45,876.0,99.0,2.6,34.0,697.0,461.97,330.53
2016,9,29,14,0,868.0,97.0,2.7,34.0,668.0,413.8,291.72
2016,9,29,14,15,855.5,95.0,2.75,33.5,632.0,358.6,247.36
2016,9,29,14,30,843.0,93.0,2.8,33.0,596.0,307.72,205.21
2016,9,29,14,45,826.5,90.0,2.9,33.0,554.0,255.35,161.54
2016,9,29,15,0,810.0,87.0,3.0,33.0,512.0,203.9,119.72
2016,9,29,15,15,787.0,83.5,3.1,32.5,465.5,152.43,81.67
2016,9,29,15,30,764.0,80.0,3.2,32.0,419.0,103.05,52.1
2016,9,29,15,45,732.0,75.0,3.3,31.5,369.0,54.71,40.08
2016,9,29,16,0,700.0,70.0,3.4,31.0,319.0,51.14,37.32
2016,9,29,16,15,653.0,64.5,3.35,30.0,267.5,44.28,31.77
2016,9,29,16,30,606.0,59.0,3.3,29.0,216.0,42.12,30.05
2016,9,29,16,45,532.5,51.0,3.3,28.0,166.0,37.71,26.26
2016,9,29,17,0,459.0,43.0,3.3,27.0,116.0,33.14,22.11
2016,9,29,17,15,335.5,31.0,3.3,25.5,73.5,24.55,14.13
2016,9,29,17,30,212.0,19.0,3.3,24.0,31.0,15.46,0.0
2016,9,29,17,45,106.0,9.5,3.35,23.0,15.5,9.05,0.0
2016,9,29,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,15.0,1.8,12.5,15.0,14.3,0.0
2016,9,30,6,30,0.0,30.0,1.9,13.0,30.0,31.44,18.85
2016,9,30,6,45,16.5,50.0,2.05,13.5,53.5,67.49,50.98
2016,9,30,7,0,33.0,70.0,2.2,14.0,77.0,99.26,78.88
2016,9,30,7,15,42.0,92.0,2.15,14.5,103.0,129.71,105.12
2016,9,30,7,30,51.0,114.0,2.1,15.0,129.0,160.05,130.64
2016,9,30,7,45,57.5,135.0,2.1,16.0,155.0,187.39,152.72
2016,9,30,8,0,64.0,156.0,2.1,17.0,181.0,214.7,174.15
2016,9,30,8,15,441.5,115.0,2.1,18.0,321.0,476.25,388.05
2016,9,30,8,30,819.0,74.0,2.1,19.0,461.0,724.17,571.45
2016,9,30,8,45,840.0,76.0,2.1,20.0,507.0,755.99,588.14
2016,9,30,9,0,861.0,78.0,2.1,21.0,553.0,779.63,600.63
2016,9,30,9,15,875.5,80.5,2.1,21.5,593.0,802.14,613.4
2016,9,30,9,30,890.0,83.0,2.1,22.0,633.0,821.75,624.12
2016,9,30,9,45,904.0,83.0,2.15,23.0,667.5,835.05,629.75
2016,9,30,10,0,918.0,83.0,2.2,24.0,702.0,845.16,633.32
2016,9,30,10,15,925.5,84.0,2.3,24.5,728.5,847.76,633.58
2016,9,30,10,30,933.0,85.0,2.4,25.0,755.0,846.94,631.71
2016,9,30,10,45,938.5,86.0,2.55,25.5,774.5,841.04,626.92
2016,9,30,11,0,944.0,87.0,2.7,26.0,794.0,831.68,619.89
2016,9,30,11,15,946.5,87.5,2.85,26.0,805.0,816.06,609.88
2016,9,30,11,30,949.0,88.0,3.0,26.0,816.0,797.12,597.63
2016,9,30,11,45,950.0,88.0,3.2,26.5,818.5,773.37,581.13
2016,9,30,12,0,951.0,88.0,3.4,27.0,821.0,746.55,562.43
2016,9,30,12,15,949.5,88.0,3.55,27.0,815.5,715.1,540.22
2016,9,30,12,30,948.0,88.0,3.7,27.0,810.0,680.97,515.04
2016,9,30,12,45,939.0,90.5,3.9,27.0,795.0,642.19,485.97
2016,9,30,13,0,930.0,93.0,4.1,27.0,780.0,601.52,454.74
2016,9,30,13,15,924.5,92.0,4.2,26.5,758.0,557.84,421.11
2016,9,30,13,30,919.0,91.0,4.3,26.0,736.0,512.5,385.16
2016,9,30,13,45,910.0,90.0,4.4,26.0,706.0,464.24,345.18
2016,9,30,14,0,901.0,89.0,4.5,26.0,676.0,415.05,303.5
2016,9,30,14,15,889.0,87.0,4.55,25.5,640.0,363.35,259.44
2016,9,30,14,30,877.0,85.0,4.6,25.0,604.0,311.48,214.45
2016,9,30,14,45,860.5,82.5,4.65,25.0,561.5,258.28,168.18
2016,9,30,15,0,844.0,80.0,4.7,25.0,519.0,199.78,119.26
2016,9,30,15,15,821.5,77.0,4.65,24.0,471.5,147.09,79.39
2016,9,30,15,30,799.0,74.0,4.6,23.0,424.0,96.38,48.99
2016,9,30,15,45,766.5,70.0,4.6,22.5,373.5,49.36,37.1
2016,9,30,16,0,734.0,66.0,4.6,22.0,323.0,48.13,36.23
2016,9,30,16,15,686.5,60.5,4.55,21.0,270.5,45.56,34.19
2016,9,30,16,30,639.0,55.0,4.5,20.0,218.0,39.16,28.68
2016,9,30,16,45,563.5,47.5,4.45,19.5,167.0,35.01,24.91
2016,9,30,17,0,488.0,40.0,4.4,19.0,116.0,30.72,20.81
2016,9,30,17,15,355.5,29.0,4.25,18.0,72.5,22.94,13.12
2016,9,30,17,30,223.0,18.0,4.1,17.0,29.0,14.72,0.0
2016,9,30,17,45,111.5,9.0,3.95,16.5,14.5,8.58,0.0
2016,9,30,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,186.0,14.0,2.75,10.5,30.5,98.12,0.0
2016,10,1,6,30,372.0,28.0,3.0,11.0,61.0,249.13,185.55
2016,10,1,6,45,482.0,37.0,3.25,11.5,110.5,332.76,271.87
2016,10,1,7,0,592.0,46.0,3.5,12.0,160.0,424.72,353.26
2016,10,1,7,15,654.5,52.0,3.65,12.5,213.5,486.27,407.04
2016,10,1,7,30,717.0,58.0,3.8,13.0,267.0,555.33,464.2
2016,10,1,7,45,760.5,62.0,3.95,14.0,321.0,610.78,507.2
2016,10,1,8,0,804.0,66.0,4.1,15.0,375.0,666.27,547.44
2016,10,1,8,15,831.0,69.5,4.1,15.5,425.5,708.65,576.98
2016,10,1,8,30,858.0,73.0,4.1,16.0,476.0,749.43,604.66
2016,10,1,8,45,879.0,75.0,4.1,17.0,522.5,775.9,620.01
2016,10,1,9,0,900.0,77.0,4.1,18.0,569.0,805.96,637.81
2016,10,1,9,15,914.0,79.0,4.05,18.5,610.0,827.8,650.38
2016,10,1,9,30,928.0,81.0,4.0,19.0,651.0,846.63,660.76
2016,10,1,9,45,940.0,81.5,4.0,19.5,685.5,858.93,666.76
2016,10,1,10,0,952.0,82.0,4.0,20.0,720.0,867.89,670.53
2016,10,1,10,15,959.0,83.0,3.9,20.5,747.0,869.89,669.05
2016,10,1,10,30,966.0,84.0,3.8,21.0,774.0,868.36,665.27
2016,10,1,10,45,970.5,85.0,3.75,21.5,793.0,861.25,658.06
2016,10,1,11,0,975.0,86.0,3.7,22.0,812.0,850.6,648.59
2016,10,1,11,15,977.0,86.5,3.65,22.5,823.0,834.0,635.16
2016,10,1,11,30,979.0,87.0,3.6,23.0,834.0,814.0,619.57
2016,10,1,11,45,979.5,87.0,3.6,23.5,836.0,789.12,600.96
2016,10,1,12,0,980.0,87.0,3.6,24.0,838.0,761.11,580.25
2016,10,1,12,15,978.0,87.0,3.6,24.0,831.5,728.43,556.16
2016,10,1,12,30,976.0,87.0,3.6,24.0,825.0,693.01,529.24
2016,10,1,12,45,972.5,86.0,3.65,24.5,810.5,653.19,497.81
2016,10,1,13,0,969.0,85.0,3.7,25.0,796.0,611.1,464.1
2016,10,1,13,15,963.0,84.0,3.75,25.0,773.0,565.65,428.03
2016,10,1,13,30,957.0,83.0,3.8,25.0,750.0,518.51,389.7
2016,10,1,13,45,948.0,82.0,3.85,25.0,719.5,468.64,348.26
2016,10,1,14,0,939.0,81.0,3.9,25.0,689.0,417.77,304.96
2016,10,1,14,15,927.0,79.0,3.9,24.5,651.5,364.34,259.24
2016,10,1,14,30,915.0,77.0,3.9,24.0,614.0,310.7,212.58
2016,10,1,14,45,898.0,75.0,3.95,24.0,570.5,256.0,164.97
2016,10,1,15,0,881.0,73.0,4.0,24.0,527.0,202.06,119.69
2016,10,1,15,15,858.5,70.5,4.0,23.5,479.0,148.14,79.24
2016,10,1,15,30,836.0,68.0,4.0,23.0,431.0,89.56,43.82
2016,10,1,15,45,803.0,64.5,4.0,22.5,379.0,45.35,33.66
2016,10,1,16,0,770.0,61.0,4.0,22.0,327.0,44.33,32.95
2016,10,1,16,15,722.5,56.0,3.85,21.5,273.0,42.0,31.03
2016,10,1,16,30,675.0,51.0,3.7,21.0,219.0,39.64,28.96
2016,10,1,16,45,596.5,44.5,3.55,20.5,167.0,35.81,25.46
2016,10,1,17,0,518.0,38.0,3.4,20.0,115.0,29.2,19.36
2016,10,1,17,15,377.0,27.0,3.2,19.0,71.0,21.32,11.46
2016,10,1,17,30,236.0,16.0,3.0,18.0,27.0,12.98,0.0
2016,10,1,17,45,118.0,8.0,2.85,17.0,13.5,7.63,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,179.5,13.5,2.65,10.5,29.0,94.19,0.0
2016,10,2,6,30,359.0,27.0,2.8,11.0,58.0,240.45,175.87
2016,10,2,6,45,468.5,36.0,3.0,11.5,106.0,322.85,263.1
2016,10,2,7,0,578.0,45.0,3.2,12.0,154.0,413.57,343.47
2016,10,2,7,15,640.5,51.0,3.25,12.5,207.0,474.41,396.53
2016,10,2,7,30,703.0,57.0,3.3,13.0,260.0,542.72,452.88
2016,10,2,7,45,748.0,60.5,3.4,13.5,313.0,597.92,496.65
2016,10,2,8,0,793.0,64.0,3.5,14.0,366.0,653.27,537.71
2016,10,2,8,15,819.5,67.5,3.5,14.5,416.0,694.85,566.71
2016,10,2,8,30,846.0,71.0,3.5,15.0,466.0,734.86,593.86
2016,10,2,8,45,866.5,73.0,3.55,16.0,511.5,760.65,609.0
2016,10,2,9,0,887.0,75.0,3.6,17.0,557.0,790.02,626.61
2016,10,2,9,15,900.5,77.0,3.65,17.5,597.0,811.23,639.25
2016,10,2,9,30,914.0,79.0,3.7,18.0,637.0,829.47,649.78
2016,10,2,9,45,925.0,80.0,3.8,18.5,670.5,841.38,656.09
2016,10,2,10,0,936.0,81.0,3.9,19.0,704.0,850.0,660.18
2016,10,2,10,15,942.0,82.0,4.0,19.0,730.5,851.17,660.39
2016,10,2,10,30,948.0,83.0,4.1,19.0,757.0,848.88,658.34
2016,10,2,10,45,951.0,84.5,4.2,19.5,775.0,841.25,651.4
2016,10,2,11,0,954.0,86.0,4.3,20.0,793.0,830.16,642.18
2016,10,2,11,15,955.5,86.5,4.4,20.0,803.0,813.48,630.42
2016,10,2,11,30,957.0,87.0,4.5,20.0,813.0,793.5,616.53
2016,10,2,11,45,956.0,87.5,4.6,20.5,814.5,768.53,597.88
2016,10,2,12,0,955.0,88.0,4.7,21.0,816.0,740.57,577.09
2016,10,2,12,15,952.5,87.5,4.8,21.0,809.0,707.79,552.26
2016,10,2,12,30,950.0,87.0,4.9,21.0,802.0,672.4,524.89
2016,10,2,12,45,936.0,91.5,5.0,21.0,785.0,632.52,493.4
2016,10,2,13,0,922.0,96.0,5.1,21.0,768.0,591.06,460.03
2016,10,2,13,15,915.5,95.0,5.1,20.5,745.5,547.15,424.65
2016,10,2,13,30,909.0,94.0,5.1,20.0,723.0,501.7,387.05
2016,10,2,13,45,901.0,91.5,5.2,20.0,693.5,453.0,345.34
2016,10,2,14,0,893.0,89.0,5.3,20.0,664.0,403.34,301.8
2016,10,2,14,15,881.0,87.0,5.25,19.5,627.5,352.11,256.56
2016,10,2,14,30,869.0,85.0,5.2,19.0,591.0,300.73,210.6
2016,10,2,14,45,855.5,81.5,5.2,19.0,549.0,242.13,158.84
2016,10,2,15,0,842.0,78.0,5.2,19.0,507.0,189.5,113.73
2016,10,2,15,15,819.0,74.5,5.1,18.5,460.0,136.71,73.71
2016,10,2,15,30,796.0,71.0,5.0,18.0,413.0,85.96,44.55
2016,10,2,15,45,766.5,66.5,4.9,18.0,363.0,47.02,35.8
2016,10,2,16,0,737.0,62.0,4.8,18.0,313.0,45.27,34.36
2016,10,2,16,15,688.5,57.0,4.6,17.5,261.0,43.0,32.45
2016,10,2,16,30,640.0,52.0,4.4,17.0,209.0,40.71,30.41
2016,10,2,16,45,561.5,45.0,4.25,16.5,158.0,33.33,23.71
2016,10,2,17,0,483.0,38.0,4.1,16.0,107.0,29.4,19.83
2016,10,2,17,15,338.5,27.0,3.8,15.5,65.5,21.53,11.46
2016,10,2,17,30,194.0,16.0,3.5,15.0,24.0,15.25,0.0
2016,10,2,17,45,97.0,8.0,3.2,14.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,150.0,13.5,1.45,10.5,26.5,80.41,0.0
2016,10,3,6,30,300.0,27.0,1.6,11.0,53.0,208.96,148.92
2016,10,3,6,45,418.5,36.0,1.8,11.5,99.0,294.79,238.79
2016,10,3,7,0,537.0,45.0,2.0,12.0,145.0,388.32,320.77
2016,10,3,7,15,600.0,51.5,2.0,12.5,196.0,452.56,375.71
2016,10,3,7,30,663.0,58.0,2.0,13.0,247.0,515.83,427.45
2016,10,3,7,45,708.5,61.5,2.05,14.0,298.0,569.98,469.04
2016,10,3,8,0,754.0,65.0,2.1,15.0,349.0,624.39,508.13
2016,10,3,8,15,781.5,68.5,2.15,15.5,397.5,665.58,536.63
2016,10,3,8,30,809.0,72.0,2.2,16.0,446.0,705.36,563.48
2016,10,3,8,45,830.0,74.0,2.25,16.5,491.0,736.57,583.57
2016,10,3,9,0,851.0,76.0,2.3,17.0,536.0,759.79,597.7
2016,10,3,9,15,472.5,175.0,2.35,17.5,434.0,583.43,462.8
2016,10,3,9,30,94.0,274.0,2.4,18.0,332.0,357.41,281.58
2016,10,3,9,45,131.5,293.5,2.5,18.5,379.0,416.08,327.26
2016,10,3,10,0,169.0,313.0,2.6,19.0,426.0,463.1,362.19
2016,10,3,10,15,225.5,319.5,2.7,19.5,475.5,510.29,397.4
2016,10,3,10,30,282.0,326.0,2.8,20.0,525.0,564.85,437.27
2016,10,3,10,45,207.5,341.5,2.95,20.5,490.5,506.61,391.35
2016,10,3,11,0,133.0,357.0,3.1,21.0,456.0,457.79,352.58
2016,10,3,11,15,93.0,345.0,3.15,21.0,415.0,403.18,310.88
2016,10,3,11,30,53.0,333.0,3.2,21.0,374.0,357.26,275.33
2016,10,3,11,45,233.0,325.5,3.3,21.5,502.5,480.58,371.27
2016,10,3,12,0,413.0,318.0,3.4,22.0,631.0,583.97,448.48
2016,10,3,12,15,357.5,332.5,3.4,22.0,602.0,543.92,417.02
2016,10,3,12,30,302.0,347.0,3.4,22.0,573.0,505.8,387.66
2016,10,3,12,45,340.0,329.5,3.45,22.0,579.5,495.92,380.44
2016,10,3,13,0,378.0,312.0,3.5,22.0,586.0,482.81,370.24
2016,10,3,13,15,235.0,315.5,3.5,22.0,484.5,396.41,304.17
2016,10,3,13,30,92.0,319.0,3.5,22.0,383.0,322.95,248.2
2016,10,3,13,45,86.5,303.5,3.5,22.0,361.5,300.17,230.85
2016,10,3,14,0,81.0,288.0,3.5,22.0,340.0,277.94,213.71
2016,10,3,14,15,41.0,226.0,3.45,21.5,252.0,209.46,161.56
2016,10,3,14,30,1.0,164.0,3.4,21.0,164.0,148.93,115.29
2016,10,3,14,45,0.5,148.5,3.4,21.0,148.5,134.68,104.27
2016,10,3,15,0,0.0,133.0,3.4,21.0,133.0,120.59,93.23
2016,10,3,15,15,0.0,84.0,3.3,20.5,84.0,78.1,59.01
2016,10,3,15,30,0.0,35.0,3.2,20.0,35.0,32.5,21.53
2016,10,3,15,45,356.5,47.5,3.15,20.0,166.5,28.54,19.4
2016,10,3,16,0,713.0,60.0,3.1,20.0,298.0,43.76,32.77
2016,10,3,16,15,664.0,55.0,2.9,19.5,247.5,41.43,30.8
2016,10,3,16,30,615.0,50.0,2.7,19.0,197.0,39.07,28.7
2016,10,3,16,45,536.5,42.5,2.55,18.5,148.0,31.37,21.77
2016,10,3,17,0,458.0,35.0,2.4,18.0,99.0,26.89,17.43
2016,10,3,17,15,229.0,27.5,2.2,17.5,59.5,22.18,11.34
2016,10,3,17,30,0.0,20.0,2.0,17.0,20.0,19.06,0.0
2016,10,3,17,45,0.0,10.0,1.85,16.5,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,14.0,1.15,12.5,24.5,73.98,0.0
2016,10,4,6,30,271.0,28.0,1.4,13.0,49.0,193.28,132.81
2016,10,4,6,45,377.5,39.0,1.65,13.5,94.0,275.18,220.58
2016,10,4,7,0,484.0,50.0,1.9,14.0,139.0,362.51,297.04
2016,10,4,7,15,394.0,76.0,1.95,14.5,163.5,352.89,291.46
2016,10,4,7,30,304.0,102.0,2.0,15.0,188.0,326.8,270.66
2016,10,4,7,45,332.5,117.0,2.1,15.5,227.5,381.91,315.18
2016,10,4,8,0,361.0,132.0,2.2,16.0,267.0,426.16,349.63
2016,10,4,8,15,564.0,109.0,2.25,16.5,352.5,557.25,453.23
2016,10,4,8,30,767.0,86.0,2.3,17.0,438.0,687.81,550.08
2016,10,4,8,45,794.0,87.5,2.35,17.5,484.0,722.14,571.82
2016,10,4,9,0,821.0,89.0,2.4,18.0,530.0,754.43,592.55
2016,10,4,9,15,837.5,91.5,2.4,18.5,569.5,777.29,605.98
2016,10,4,9,30,854.0,94.0,2.4,19.0,609.0,797.35,617.42
2016,10,4,9,45,877.5,91.0,2.45,19.5,645.0,808.42,622.92
2016,10,4,10,0,901.0,88.0,2.5,20.0,681.0,822.16,630.47
2016,10,4,10,15,909.5,89.0,2.5,20.5,708.0,825.14,630.21
2016,10,4,10,30,918.0,90.0,2.5,21.0,735.0,824.73,627.86
2016,10,4,10,45,925.5,90.0,2.55,21.5,754.5,819.06,622.4
2016,10,4,11,0,933.0,90.0,2.6,22.0,774.0,809.95,614.76
2016,10,4,11,15,936.5,90.5,2.65,22.0,785.0,794.94,604.34
2016,10,4,11,30,940.0,91.0,2.7,22.0,796.0,776.62,591.74
2016,10,4,11,45,940.5,92.0,2.8,22.5,798.5,753.45,574.96
2016,10,4,12,0,941.0,93.0,2.9,23.0,801.0,727.25,555.49
2016,10,4,12,15,940.0,92.5,3.0,23.0,795.5,695.72,532.15
2016,10,4,12,30,939.0,92.0,3.1,23.0,790.0,661.53,506.38
2016,10,4,12,45,924.5,97.0,3.25,23.5,773.0,622.17,475.32
2016,10,4,13,0,910.0,102.0,3.4,24.0,756.0,581.3,442.5
2016,10,4,13,15,904.0,100.5,3.5,24.0,734.0,537.6,407.62
2016,10,4,13,30,898.0,99.0,3.6,24.0,712.0,492.37,370.6
2016,10,4,13,45,888.5,97.5,3.75,24.0,682.0,444.4,330.55
2016,10,4,14,0,879.0,96.0,3.9,24.0,652.0,395.61,288.8
2016,10,4,14,15,866.0,93.5,4.0,23.5,615.5,339.51,241.11
2016,10,4,14,30,853.0,91.0,4.1,23.0,579.0,287.82,196.12
2016,10,4,14,45,835.5,88.0,4.25,23.0,536.5,235.13,150.52
2016,10,4,15,0,818.0,85.0,4.4,23.0,494.0,183.47,107.89
2016,10,4,15,15,793.0,81.5,4.4,22.5,447.0,131.98,70.87
2016,10,4,15,30,768.0,78.0,4.4,22.0,400.0,82.82,45.41
2016,10,4,15,45,733.0,73.5,4.45,21.5,349.5,53.14,40.59
2016,10,4,16,0,698.0,69.0,4.5,21.0,299.0,46.87,35.31
2016,10,4,16,15,645.0,63.0,4.35,20.5,247.0,44.33,33.19
2016,10,4,16,30,592.0,57.0,4.2,20.0,195.0,41.74,30.87
2016,10,4,16,45,507.5,48.0,4.05,19.5,145.5,36.38,25.95
2016,10,4,17,0,423.0,39.0,3.9,19.0,96.0,30.81,20.58
2016,10,4,17,15,274.0,26.0,3.65,18.0,56.5,21.03,9.71
2016,10,4,17,30,125.0,13.0,3.4,17.0,17.0,12.39,0.0
2016,10,4,17,45,62.5,6.5,3.2,16.0,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,131.5,14.0,2.1,10.5,24.0,71.83,0.0
2016,10,5,6,30,263.0,28.0,2.3,11.0,48.0,187.04,125.4
2016,10,5,6,45,387.5,38.5,2.5,11.5,95.0,278.66,225.2
2016,10,5,7,0,512.0,49.0,2.7,12.0,142.0,375.6,310.73
2016,10,5,7,15,582.5,56.5,2.8,12.5,194.0,444.49,370.38
2016,10,5,7,30,653.0,64.0,2.9,13.0,246.0,516.52,430.05
2016,10,5,7,45,702.0,68.5,3.05,14.0,298.5,572.94,474.34
2016,10,5,8,0,751.0,73.0,3.2,15.0,351.0,626.5,514.52
2016,10,5,8,15,782.0,77.0,3.2,15.5,401.5,670.49,545.51
2016,10,5,8,30,813.0,81.0,3.2,16.0,452.0,713.13,574.71
2016,10,5,8,45,837.5,83.0,3.25,17.0,498.5,746.78,595.75
2016,10,5,9,0,862.0,85.0,3.3,18.0,545.0,778.19,614.81
2016,10,5,9,15,878.0,87.5,3.3,18.5,585.5,801.01,628.32
2016,10,5,9,30,894.0,90.0,3.3,19.0,626.0,815.36,635.76
2016,10,5,9,45,911.0,89.5,3.35,19.5,661.0,829.75,643.63
2016,10,5,10,0,928.0,89.0,3.4,20.0,696.0,840.96,649.31
2016,10,5,10,15,936.0,90.0,3.45,20.5,723.0,843.33,648.9
2016,10,5,10,30,944.0,91.0,3.5,21.0,750.0,842.23,646.27
2016,10,5,10,45,951.0,91.5,3.6,21.5,769.5,836.31,640.69
2016,10,5,11,0,958.0,92.0,3.7,22.0,789.0,826.87,632.82
2016,10,5,11,15,961.5,92.5,3.75,22.0,800.5,811.31,621.76
2016,10,5,11,30,965.0,93.0,3.8,22.0,812.0,792.37,608.44
2016,10,5,11,45,968.0,92.0,3.9,22.5,815.0,768.26,590.57
2016,10,5,12,0,971.0,91.0,4.0,23.0,818.0,740.98,569.81
2016,10,5,12,15,970.0,90.5,4.1,23.0,812.0,708.53,545.31
2016,10,5,12,30,969.0,90.0,4.2,23.0,806.0,673.32,518.31
2016,10,5,12,45,965.0,90.0,4.35,23.5,791.5,634.28,487.0
2016,10,5,13,0,961.0,90.0,4.5,24.0,777.0,593.01,453.5
2016,10,5,13,15,955.5,89.0,4.55,24.0,754.5,548.05,417.05
2016,10,5,13,30,950.0,88.0,4.6,24.0,732.0,501.4,378.3
2016,10,5,13,45,943.0,86.0,4.7,24.0,702.0,451.77,336.34
2016,10,5,14,0,936.0,84.0,4.8,24.0,672.0,401.03,292.4
2016,10,5,14,15,924.5,82.0,4.8,23.5,634.5,348.02,246.28
2016,10,5,14,30,913.0,80.0,4.8,23.0,597.0,294.76,199.45
2016,10,5,14,45,897.0,77.0,4.8,23.0,554.0,239.78,151.63
2016,10,5,15,0,881.0,74.0,4.8,23.0,511.0,185.51,106.93
2016,10,5,15,15,858.0,71.0,4.7,22.5,462.5,125.31,63.65
2016,10,5,15,30,835.0,68.0,4.6,22.0,414.0,73.2,38.06
2016,10,5,15,45,801.5,64.0,4.6,22.0,361.5,45.8,34.17
2016,10,5,16,0,768.0,60.0,4.6,22.0,309.0,44.37,33.0
2016,10,5,16,15,716.0,55.0,4.15,21.0,255.5,42.02,31.09
2016,10,5,16,30,664.0,50.0,3.7,20.0,202.0,39.67,29.05
2016,10,5,16,45,575.0,42.5,3.3,19.0,150.0,34.87,24.67
2016,10,5,17,0,486.0,35.0,2.9,18.0,98.0,27.4,17.69
2016,10,5,17,15,318.5,23.5,2.6,17.0,57.0,18.89,7.34
2016,10,5,17,30,151.0,12.0,2.3,16.0,16.0,11.44,0.0
2016,10,5,17,45,75.5,6.0,2.0,15.5,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,154.5,12.5,1.3,10.5,24.0,80.2,0.0
2016,10,6,6,30,309.0,25.0,1.4,11.0,48.0,204.57,131.33
2016,10,6,6,45,428.5,34.5,1.55,12.0,94.5,294.38,235.71
2016,10,6,7,0,548.0,44.0,1.7,13.0,141.0,388.15,317.52
2016,10,6,7,15,615.0,50.5,1.85,14.0,192.5,454.41,373.83
2016,10,6,7,30,682.0,57.0,2.0,15.0,244.0,519.8,426.9
2016,10,6,7,45,726.5,61.0,2.15,16.0,296.5,573.88,468.72
2016,10,6,8,0,771.0,65.0,2.3,17.0,349.0,628.07,508.35
2016,10,6,8,15,799.5,69.0,2.4,18.0,398.5,670.53,536.99
2016,10,6,8,30,828.0,73.0,2.5,19.0,448.0,711.53,563.8
2016,10,6,8,45,850.0,75.0,2.7,20.0,493.5,743.41,583.96
2016,10,6,9,0,872.0,77.0,2.9,21.0,539.0,767.31,598.14
2016,10,6,9,15,886.5,79.5,2.95,21.5,578.5,789.19,611.12
2016,10,6,9,30,901.0,82.0,3.0,22.0,618.0,808.13,622.01
2016,10,6,9,45,917.5,81.0,3.05,23.0,653.0,821.57,627.86
2016,10,6,10,0,934.0,80.0,3.1,24.0,688.0,831.82,631.58
2016,10,6,10,15,941.5,81.0,3.1,24.0,714.0,833.83,631.89
2016,10,6,10,30,949.0,82.0,3.1,24.0,740.0,832.37,630.02
2016,10,6,10,45,953.5,83.0,3.1,24.5,759.0,825.07,623.07
2016,10,6,11,0,958.0,84.0,3.1,25.0,778.0,814.3,613.95
2016,10,6,11,15,960.5,84.0,3.1,25.5,788.0,797.55,600.88
2016,10,6,11,30,963.0,84.0,3.1,26.0,798.0,777.49,585.7
2016,10,6,11,45,963.5,84.5,3.15,26.5,800.0,753.29,568.02
2016,10,6,12,0,964.0,85.0,3.2,27.0,802.0,726.0,547.5
2016,10,6,12,15,962.5,84.5,3.2,27.0,795.5,693.5,523.2
2016,10,6,12,30,961.0,84.0,3.2,27.0,789.0,658.32,496.53
2016,10,6,12,45,957.5,83.0,3.2,27.0,774.0,619.0,466.33
2016,10,6,13,0,954.0,82.0,3.2,27.0,759.0,577.46,433.8
2016,10,6,13,15,948.0,81.0,3.2,27.0,736.0,532.68,398.07
2016,10,6,13,30,942.0,80.0,3.2,27.0,713.0,486.26,360.15
2016,10,6,13,45,932.5,79.0,3.2,27.0,682.5,437.04,319.15
2016,10,6,14,0,923.0,78.0,3.2,27.0,652.0,386.92,276.46
2016,10,6,14,15,910.5,76.0,3.15,26.5,615.0,334.4,231.63
2016,10,6,14,30,898.0,74.0,3.1,26.0,578.0,281.76,186.24
2016,10,6,14,45,879.5,72.0,3.1,26.0,535.0,228.08,140.56
2016,10,6,15,0,861.0,70.0,3.1,26.0,492.0,175.36,98.27
2016,10,6,15,15,837.5,67.0,3.0,25.5,444.5,116.3,57.13
2016,10,6,15,30,814.0,64.0,2.9,25.0,397.0,65.46,33.8
2016,10,6,15,45,778.5,60.5,2.85,25.0,345.5,43.13,31.45
2016,10,6,16,0,743.0,57.0,2.8,25.0,294.0,41.99,30.54
2016,10,6,16,15,691.5,52.0,2.4,24.0,242.0,39.55,28.56
2016,10,6,16,30,640.0,47.0,2.0,23.0,190.0,37.08,26.42
2016,10,6,16,45,552.5,39.5,1.6,22.0,140.0,32.18,22.0
2016,10,6,17,0,465.0,32.0,1.2,21.0,90.0,24.86,15.22
2016,10,6,17,15,306.0,21.0,1.15,20.0,51.5,16.72,4.65
2016,10,6,17,30,147.0,10.0,1.1,19.0,13.0,9.53,0.0
2016,10,6,17,45,73.5,5.0,1.1,18.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,101.0,12.0,1.1,12.5,19.5,55.79,0.0
2016,10,7,6,30,202.0,24.0,1.2,13.0,39.0,149.93,89.36
2016,10,7,6,45,276.5,39.0,1.35,14.0,77.5,217.43,172.14
2016,10,7,7,0,351.0,54.0,1.5,15.0,116.0,285.74,232.56
2016,10,7,7,15,397.0,68.0,1.65,16.0,159.0,340.58,279.41
2016,10,7,7,30,443.0,82.0,1.8,17.0,202.0,397.54,325.92
2016,10,7,7,45,476.5,92.5,2.0,18.0,245.5,443.38,361.98
2016,10,7,8,0,510.0,103.0,2.2,19.0,289.0,489.7,397.09
2016,10,7,8,15,637.0,88.0,2.25,19.5,352.5,578.26,464.92
2016,10,7,8,30,764.0,73.0,2.3,20.0,416.0,661.54,524.81
2016,10,7,8,45,809.0,76.0,2.35,21.0,472.0,710.59,556.61
2016,10,7,9,0,854.0,79.0,2.4,22.0,528.0,758.18,586.82
2016,10,7,9,15,869.0,81.5,2.35,23.0,567.5,774.44,593.76
2016,10,7,9,30,884.0,84.0,2.3,24.0,607.0,793.48,602.82
2016,10,7,9,45,891.5,87.0,2.25,25.0,639.0,804.13,606.01
2016,10,7,10,0,899.0,90.0,2.2,26.0,671.0,811.53,607.09
2016,10,7,10,15,906.5,91.5,2.15,26.5,697.0,813.94,606.11
2016,10,7,10,30,914.0,93.0,2.1,27.0,723.0,812.99,603.05
2016,10,7,10,45,918.5,94.0,2.1,27.5,741.5,805.8,596.38
2016,10,7,11,0,923.0,95.0,2.1,28.0,760.0,795.26,587.67
2016,10,7,11,15,925.5,95.5,2.0,28.5,770.0,779.41,574.8
2016,10,7,11,30,928.0,96.0,1.9,29.0,780.0,760.34,559.99
2016,10,7,11,45,927.0,96.5,1.8,29.5,781.5,735.72,541.58
2016,10,7,12,0,926.0,97.0,1.7,30.0,783.0,708.22,520.03
2016,10,7,12,15,754.5,168.5,1.55,30.0,724.0,638.1,467.66
2016,10,7,12,30,583.0,240.0,1.4,30.0,665.0,571.33,417.88
2016,10,7,12,45,580.0,234.5,1.3,30.0,650.5,538.89,394.03
2016,10,7,13,0,577.0,229.0,1.2,30.0,636.0,505.34,368.74
2016,10,7,13,15,569.0,222.0,1.1,30.0,613.0,467.11,339.73
2016,10,7,13,30,561.0,215.0,1.0,30.0,590.0,428.49,309.95
2016,10,7,13,45,710.0,157.0,0.9,30.0,610.0,407.03,290.2
2016,10,7,14,0,859.0,99.0,0.8,30.0,630.0,374.35,259.83
2016,10,7,14,15,685.5,141.0,0.75,29.5,549.0,310.77,212.91
2016,10,7,14,30,512.0,183.0,0.7,29.0,468.0,265.74,181.52
2016,10,7,14,45,608.0,140.5,0.7,29.0,453.5,219.34,140.84
2016,10,7,15,0,704.0,98.0,0.7,29.0,439.0,162.35,92.76
2016,10,7,15,15,685.5,90.5,0.75,28.5,395.5,114.36,60.9
2016,10,7,15,30,667.0,83.0,0.8,28.0,352.0,68.13,39.75
2016,10,7,15,45,610.0,84.0,0.85,28.0,305.5,56.61,42.41
2016,10,7,16,0,553.0,85.0,0.9,28.0,259.0,60.45,45.72
2016,10,7,16,15,502.5,74.5,0.85,27.0,211.0,54.68,41.0
2016,10,7,16,30,452.0,64.0,0.8,26.0,163.0,48.64,35.84
2016,10,7,16,45,374.5,51.5,0.8,25.0,118.5,40.34,28.53
2016,10,7,17,0,297.0,39.0,0.8,24.0,74.0,31.63,20.44
2016,10,7,17,15,148.5,19.5,0.85,23.0,37.0,15.27,2.26
2016,10,7,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,99.0,12.5,1.05,16.5,19.5,55.1,0.0
2016,10,8,6,30,198.0,25.0,1.0,17.0,39.0,147.04,79.74
2016,10,8,6,45,321.0,37.5,1.0,18.0,82.5,239.14,185.55
2016,10,8,7,0,444.0,50.0,1.0,19.0,126.0,333.59,265.45
2016,10,8,7,15,518.5,58.5,1.15,20.0,176.0,403.0,322.72
2016,10,8,7,30,593.0,67.0,1.3,21.0,226.0,475.84,380.19
2016,10,8,7,45,642.0,73.0,1.45,22.0,277.0,531.74,422.47
2016,10,8,8,0,691.0,79.0,1.6,23.0,328.0,588.32,463.6
2016,10,8,8,15,724.0,83.5,1.75,24.0,377.0,631.91,493.7
2016,10,8,8,30,757.0,88.0,1.9,25.0,426.0,671.09,519.11
2016,10,8,8,45,781.5,91.5,2.05,26.0,471.0,705.09,540.29
2016,10,8,9,0,806.0,95.0,2.2,27.0,516.0,736.95,559.65
2016,10,8,9,15,823.0,98.0,2.3,27.5,555.5,760.07,573.51
2016,10,8,9,30,840.0,101.0,2.4,28.0,595.0,780.41,585.46
2016,10,8,9,45,889.5,87.5,2.5,29.0,636.5,799.44,595.36
2016,10,8,10,0,939.0,74.0,2.6,30.0,678.0,821.13,607.02
2016,10,8,10,15,946.5,75.0,2.6,30.5,704.0,823.05,605.95
2016,10,8,10,30,954.0,76.0,2.6,31.0,730.0,821.48,602.86
2016,10,8,10,45,959.5,76.5,2.6,31.5,749.0,814.31,596.21
2016,10,8,11,0,965.0,77.0,2.6,32.0,768.0,803.64,587.43
2016,10,8,11,15,967.5,77.5,2.55,32.0,778.5,787.29,575.91
2016,10,8,11,30,970.0,78.0,2.5,32.0,789.0,767.58,562.28
2016,10,8,11,45,971.0,78.0,2.45,32.5,791.0,743.06,544.41
2016,10,8,12,0,972.0,78.0,2.4,33.0,793.0,715.43,523.58
2016,10,8,12,15,971.0,77.5,2.3,33.0,786.5,683.06,499.6
2016,10,8,12,30,970.0,77.0,2.2,33.0,780.0,647.94,473.35
2016,10,8,12,45,963.5,78.5,2.1,33.0,765.0,609.07,443.95
2016,10,8,13,0,957.0,80.0,2.0,33.0,750.0,568.12,412.48
2016,10,8,13,15,951.0,79.0,1.9,33.0,727.0,523.27,377.57
2016,10,8,13,30,945.0,78.0,1.8,33.0,704.0,476.77,340.61
2016,10,8,13,45,935.5,77.0,1.75,33.0,674.0,427.51,300.9
2016,10,8,14,0,926.0,76.0,1.7,33.0,644.0,377.35,259.56
2016,10,8,14,15,913.5,74.0,1.65,32.5,607.0,324.83,216.24
2016,10,8,14,30,901.0,72.0,1.6,32.0,570.0,272.18,172.44
2016,10,8,14,45,883.0,70.0,1.6,32.0,527.0,218.65,128.64
2016,10,8,15,0,865.0,68.0,1.6,32.0,484.0,166.02,88.41
2016,10,8,15,15,841.0,65.5,1.6,31.5,436.0,113.67,55.19
2016,10,8,15,30,817.0,63.0,1.6,31.0,388.0,57.0,30.82
2016,10,8,15,45,781.0,59.0,1.6,31.0,337.0,42.33,29.95
2016,10,8,16,0,745.0,55.0,1.6,31.0,286.0,40.73,28.66
2016,10,8,16,15,691.5,50.0,1.4,29.5,234.0,38.22,26.71
2016,10,8,16,30,638.0,45.0,1.2,28.0,182.0,35.68,24.59
2016,10,8,16,45,546.0,38.0,1.05,27.0,132.0,31.19,20.56
2016,10,8,17,0,454.0,31.0,0.9,26.0,82.0,24.38,14.19
2016,10,8,17,15,227.0,15.5,0.9,25.0,41.0,11.95,0.0
2016,10,8,17,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
