Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,109.0,7.0,1.45,9.0,10.5,0.0,0.0
2016,10,19,6,30,218.0,14.0,1.6,10.0,21.0,109.62,0.0
2016,10,19,6,45,362.5,24.0,1.8,11.0,61.5,231.3,165.56
2016,10,19,7,0,507.0,34.0,2.0,12.0,102.0,324.78,261.69
2016,10,19,7,15,584.0,40.0,2.2,12.5,150.5,391.85,322.32
2016,10,19,7,30,661.0,46.0,2.4,13.0,199.0,462.08,382.7
2016,10,19,7,45,708.0,50.5,2.65,14.0,248.5,514.72,426.07
2016,10,19,8,0,755.0,55.0,2.9,15.0,298.0,567.71,467.83
2016,10,19,8,15,786.0,58.5,3.1,15.5,345.5,608.7,499.46
2016,10,19,8,30,817.0,62.0,3.3,16.0,393.0,648.39,528.49
2016,10,19,8,45,839.0,64.5,3.5,17.0,436.5,673.7,544.79
2016,10,19,9,0,861.0,67.0,3.7,18.0,480.0,702.03,563.13
2016,10,19,9,15,876.5,69.0,3.75,18.5,518.0,722.58,575.93
2016,10,19,9,30,892.0,71.0,3.8,19.0,556.0,740.28,586.62
2016,10,19,9,45,905.5,71.0,3.85,20.0,588.5,751.18,591.22
2016,10,19,10,0,919.0,71.0,3.9,21.0,621.0,758.93,593.62
2016,10,19,10,15,926.5,72.0,3.85,21.5,646.0,760.11,592.14
2016,10,19,10,30,934.0,73.0,3.8,22.0,671.0,757.91,588.41
2016,10,19,10,45,938.5,74.0,3.8,22.5,688.0,750.14,581.06
2016,10,19,11,0,943.0,75.0,3.8,23.0,705.0,739.0,571.49
2016,10,19,11,15,945.5,75.5,3.75,23.0,714.5,722.61,559.23
2016,10,19,11,30,948.0,76.0,3.7,23.0,724.0,702.99,543.92
2016,10,19,11,45,948.0,76.5,3.7,23.5,725.0,678.62,523.78
2016,10,19,12,0,948.0,77.0,3.7,24.0,726.0,651.29,501.26
2016,10,19,12,15,946.0,76.5,3.7,24.0,719.0,618.99,475.76
2016,10,19,12,30,944.0,76.0,3.7,24.0,712.0,584.13,447.85
2016,10,19,12,45,937.0,77.0,3.7,24.5,696.5,545.76,415.86
2016,10,19,13,0,930.0,78.0,3.7,25.0,681.0,505.47,381.82
2016,10,19,13,15,923.5,77.0,3.65,25.0,658.0,461.86,345.2
2016,10,19,13,30,917.0,76.0,3.6,25.0,635.0,416.76,306.56
2016,10,19,13,45,906.5,74.5,3.6,25.0,605.0,368.6,264.86
2016,10,19,14,0,896.0,73.0,3.6,25.0,575.0,319.74,221.93
2016,10,19,14,15,882.0,71.0,3.55,24.5,538.0,269.15,177.95
2016,10,19,14,30,868.0,69.0,3.5,24.0,501.0,218.66,134.76
2016,10,19,14,45,848.0,66.5,3.45,24.0,459.0,167.28,93.55
2016,10,19,15,0,828.0,64.0,3.4,24.0,417.0,111.17,54.46
2016,10,19,15,15,799.5,61.0,3.15,23.5,370.5,61.66,32.28
2016,10,19,15,30,771.0,58.0,2.9,23.0,324.0,41.86,30.67
2016,10,19,15,45,729.5,53.5,2.65,22.5,275.0,39.72,28.93
2016,10,19,16,0,688.0,49.0,2.4,22.0,226.0,37.56,27.07
2016,10,19,16,15,621.5,43.5,2.1,20.5,176.5,34.44,24.36
2016,10,19,16,30,555.0,38.0,1.8,19.0,127.0,31.32,21.45
2016,10,19,16,45,436.5,29.0,1.5,18.0,83.0,24.62,14.96
2016,10,19,17,0,318.0,20.0,1.2,17.0,39.0,16.18,0.88
2016,10,19,17,15,159.0,10.0,1.2,16.5,19.5,9.53,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,108.0,6.5,1.2,11.0,10.0,0.0,0.0
2016,10,20,6,30,216.0,13.0,1.2,12.0,20.0,107.08,0.0
2016,10,20,6,45,362.5,23.0,1.25,13.0,60.0,221.58,152.69
2016,10,20,7,0,509.0,33.0,1.3,14.0,100.0,322.86,256.39
2016,10,20,7,15,588.0,39.5,1.55,14.5,149.0,391.27,317.54
2016,10,20,7,30,667.0,46.0,1.8,15.0,198.0,463.06,378.57
2016,10,20,7,45,714.5,50.5,2.1,16.0,248.0,515.98,421.91
2016,10,20,8,0,762.0,55.0,2.4,17.0,298.0,569.23,463.66
2016,10,20,8,15,794.0,58.5,2.45,17.5,345.5,610.87,494.87
2016,10,20,8,30,826.0,62.0,2.5,18.0,393.0,651.24,523.54
2016,10,20,8,45,848.5,64.5,2.55,19.0,437.0,676.95,539.27
2016,10,20,9,0,871.0,67.0,2.6,20.0,481.0,705.62,556.91
2016,10,20,9,15,886.5,69.0,2.6,20.5,519.5,726.15,569.13
2016,10,20,9,30,902.0,71.0,2.6,21.0,558.0,743.81,579.25
2016,10,20,9,45,916.0,71.0,2.6,22.0,590.5,755.01,583.66
2016,10,20,10,0,930.0,71.0,2.6,23.0,623.0,763.01,585.9
2016,10,20,10,15,937.5,72.5,2.55,23.5,648.5,764.64,584.6
2016,10,20,10,30,945.0,74.0,2.5,24.0,674.0,762.83,581.09
2016,10,20,10,45,950.0,74.5,2.45,25.0,691.0,754.69,572.23
2016,10,20,11,0,955.0,75.0,2.4,26.0,708.0,743.15,561.25
2016,10,20,11,15,957.5,75.5,2.4,26.0,717.5,726.52,549.43
2016,10,20,11,30,960.0,76.0,2.4,26.0,727.0,706.62,534.38
2016,10,20,11,45,960.0,76.0,2.4,26.5,728.0,681.44,514.27
2016,10,20,12,0,960.0,76.0,2.4,27.0,729.0,653.28,491.82
2016,10,20,12,15,958.0,76.0,2.45,27.0,722.0,621.13,467.34
2016,10,20,12,30,956.0,76.0,2.5,27.0,715.0,586.37,440.4
2016,10,20,12,45,943.0,79.0,2.55,27.5,698.0,546.49,408.22
2016,10,20,13,0,930.0,82.0,2.6,28.0,681.0,505.05,374.26
2016,10,20,13,15,923.0,81.0,2.65,28.0,657.5,461.22,338.47
2016,10,20,13,30,916.0,80.0,2.7,28.0,634.0,415.94,300.61
2016,10,20,13,45,905.0,78.5,2.75,28.0,603.5,367.66,259.66
2016,10,20,14,0,894.0,77.0,2.8,28.0,573.0,318.73,217.5
2016,10,20,14,15,879.0,75.0,2.8,27.5,536.0,268.03,174.28
2016,10,20,14,30,864.0,73.0,2.8,27.0,499.0,217.51,131.97
2016,10,20,14,45,843.0,70.0,2.8,27.0,456.5,160.24,87.09
2016,10,20,15,0,822.0,67.0,2.8,27.0,414.0,109.71,53.59
2016,10,20,15,15,792.5,64.0,2.5,26.5,367.0,60.63,33.05
2016,10,20,15,30,763.0,61.0,2.2,26.0,320.0,44.48,32.5
2016,10,20,15,45,719.0,56.5,1.9,25.5,270.5,42.44,30.86
2016,10,20,16,0,675.0,52.0,1.6,25.0,221.0,40.41,29.13
2016,10,20,16,15,604.0,45.5,1.45,23.5,172.0,36.48,25.75
2016,10,20,16,30,533.0,39.0,1.3,22.0,123.0,29.72,19.74
2016,10,20,16,45,407.0,29.5,1.2,21.0,79.5,23.19,13.4
2016,10,20,17,0,281.0,20.0,1.1,20.0,36.0,16.36,0.0
2016,10,20,17,15,140.5,10.0,1.1,19.5,18.0,9.53,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,91.0,6.0,0.85,12.5,8.5,0.0,0.0
2016,10,21,6,30,182.0,12.0,0.8,13.0,17.0,90.63,0.0
2016,10,21,6,45,332.5,23.0,0.75,14.0,56.0,210.81,139.1
2016,10,21,7,0,483.0,34.0,0.7,15.0,95.0,314.58,246.68
2016,10,21,7,15,564.0,40.5,0.85,15.5,143.5,377.01,302.45
2016,10,21,7,30,645.0,47.0,1.0,16.0,192.0,448.95,362.63
2016,10,21,7,45,694.5,52.0,1.2,17.0,241.5,502.9,406.04
2016,10,21,8,0,744.0,57.0,1.4,18.0,291.0,557.3,447.93
2016,10,21,8,15,777.0,60.5,1.45,18.5,338.5,599.03,478.67
2016,10,21,8,30,810.0,64.0,1.5,19.0,386.0,639.54,507.3
2016,10,21,8,45,832.5,67.0,1.6,20.0,430.0,670.58,527.04
2016,10,21,9,0,855.0,70.0,1.7,21.0,474.0,694.35,541.23
2016,10,21,9,15,871.5,72.0,1.75,21.5,512.0,715.27,553.9
2016,10,21,9,30,888.0,74.0,1.8,22.0,550.0,733.38,564.55
2016,10,21,9,45,899.5,76.0,1.85,23.0,582.5,744.86,569.45
2016,10,21,10,0,911.0,78.0,1.9,24.0,615.0,753.14,572.23
2016,10,21,10,15,919.0,79.0,1.9,24.5,640.0,754.46,571.04
2016,10,21,10,30,927.0,80.0,1.9,25.0,665.0,752.43,567.75
2016,10,21,10,45,932.0,81.0,1.9,25.5,682.0,744.88,560.84
2016,10,21,11,0,937.0,82.0,1.9,26.0,699.0,733.98,551.82
2016,10,21,11,15,939.5,82.5,1.85,26.5,708.5,717.53,538.43
2016,10,21,11,30,942.0,83.0,1.8,27.0,718.0,697.88,522.22
2016,10,21,11,45,942.0,83.0,1.8,27.5,719.0,673.03,502.63
2016,10,21,12,0,942.0,83.0,1.8,28.0,720.0,645.26,480.79
2016,10,21,12,15,940.0,82.5,1.85,28.0,712.5,613.08,456.71
2016,10,21,12,30,938.0,82.0,1.9,28.0,705.0,578.37,430.23
2016,10,21,12,45,932.0,82.0,2.0,28.5,689.0,539.75,399.64
2016,10,21,13,0,926.0,82.0,2.1,29.0,673.0,499.2,366.87
2016,10,21,13,15,918.5,81.0,2.2,29.0,650.0,455.38,331.54
2016,10,21,13,30,911.0,80.0,2.3,29.0,627.0,410.16,294.13
2016,10,21,13,45,899.0,78.5,2.45,29.0,596.5,361.86,253.6
2016,10,21,14,0,887.0,77.0,2.6,29.0,566.0,313.01,211.9
2016,10,21,14,15,871.5,75.0,2.7,28.5,529.0,262.63,169.29
2016,10,21,14,30,856.0,73.0,2.8,28.0,492.0,207.18,123.55
2016,10,21,14,45,832.5,71.0,2.9,28.0,449.0,156.3,84.26
2016,10,21,15,0,809.0,69.0,3.0,28.0,406.0,107.08,52.57
2016,10,21,15,15,778.5,65.5,2.8,27.0,359.5,58.42,33.56
2016,10,21,15,30,748.0,62.0,2.6,26.0,313.0,45.46,33.34
2016,10,21,15,45,700.0,57.5,2.45,25.5,263.5,43.46,31.73
2016,10,21,16,0,652.0,53.0,2.3,25.0,214.0,41.48,30.03
2016,10,21,16,15,579.0,46.0,2.05,23.5,165.0,33.92,23.53
2016,10,21,16,30,506.0,39.0,1.8,22.0,116.0,29.89,19.82
2016,10,21,16,45,376.0,29.0,1.6,21.0,74.0,22.89,12.97
2016,10,21,17,0,246.0,19.0,1.4,20.0,32.0,15.56,0.0
2016,10,21,17,15,123.0,9.5,1.4,19.5,16.0,9.05,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,87.0,5.5,0.8,14.0,8.0,0.0,0.0
2016,10,22,6,30,174.0,11.0,0.8,14.0,16.0,85.63,0.0
2016,10,22,6,45,325.0,22.0,0.8,14.5,54.5,203.68,127.91
2016,10,22,7,0,476.0,33.0,0.8,15.0,93.0,308.1,241.14
2016,10,22,7,15,558.5,40.5,1.0,16.0,141.0,371.82,297.94
2016,10,22,7,30,641.0,48.0,1.2,17.0,189.0,445.28,359.0
2016,10,22,7,45,689.0,53.0,1.4,18.0,238.5,498.06,401.57
2016,10,22,8,0,737.0,58.0,1.6,19.0,288.0,551.17,442.53
2016,10,22,8,15,770.0,62.0,1.65,19.5,335.0,593.19,473.61
2016,10,22,8,30,803.0,66.0,1.7,20.0,382.0,633.99,502.76
2016,10,22,8,45,785.5,72.5,1.8,21.0,410.5,641.37,505.37
2016,10,22,9,0,768.0,79.0,1.9,22.0,439.0,645.34,505.58
2016,10,22,9,15,823.5,78.0,1.95,22.5,492.0,689.35,535.34
2016,10,22,9,30,879.0,77.0,2.0,23.0,545.0,726.66,559.53
2016,10,22,9,45,890.0,79.0,2.15,24.0,576.5,737.61,564.59
2016,10,22,10,0,901.0,81.0,2.3,25.0,608.0,745.39,567.68
2016,10,22,10,15,909.0,82.5,2.25,25.5,633.0,747.19,566.53
2016,10,22,10,30,917.0,84.0,2.2,26.0,658.0,745.66,563.25
2016,10,22,10,45,920.0,86.0,2.2,26.5,675.0,737.78,556.08
2016,10,22,11,0,923.0,88.0,2.2,27.0,692.0,726.61,546.85
2016,10,22,11,15,925.5,88.0,2.15,27.0,701.0,709.79,533.8
2016,10,22,11,30,928.0,88.0,2.1,27.0,710.0,689.83,518.37
2016,10,22,11,45,926.0,89.0,2.05,27.5,710.5,665.0,498.33
2016,10,22,12,0,924.0,90.0,2.0,28.0,711.0,637.37,476.14
2016,10,22,12,15,922.0,90.0,2.0,28.0,703.5,606.13,452.29
2016,10,22,12,30,920.0,90.0,2.0,28.0,696.0,572.4,426.14
2016,10,22,12,45,894.5,97.5,2.0,28.0,676.5,531.7,394.33
2016,10,22,13,0,869.0,105.0,2.0,28.0,657.0,488.34,360.0
2016,10,22,13,15,796.0,119.0,2.05,28.0,610.5,432.88,316.74
2016,10,22,13,30,723.0,133.0,2.1,28.0,564.0,378.03,273.58
2016,10,22,13,45,775.0,115.5,2.15,28.0,556.5,343.43,242.71
2016,10,22,14,0,827.0,98.0,2.2,28.0,549.0,306.68,208.86
2016,10,22,14,15,778.5,95.5,2.25,27.5,498.0,250.95,163.66
2016,10,22,14,30,730.0,93.0,2.3,27.0,447.0,194.72,119.12
2016,10,22,14,45,702.5,89.5,2.35,26.5,405.5,148.24,83.93
2016,10,22,15,0,675.0,86.0,2.4,26.0,364.0,104.0,55.9
2016,10,22,15,15,616.5,89.5,2.35,25.5,321.0,67.32,44.47
2016,10,22,15,30,558.0,93.0,2.3,25.0,278.0,65.95,50.99
2016,10,22,15,45,515.5,83.0,2.25,24.5,233.0,60.63,46.57
2016,10,22,16,0,473.0,73.0,2.2,24.0,188.0,55.1,41.82
2016,10,22,16,15,408.0,60.5,1.95,22.5,143.5,46.93,34.76
2016,10,22,16,30,343.0,48.0,1.7,21.0,99.0,36.9,25.82
2016,10,22,16,45,171.5,36.5,1.5,20.0,62.0,28.61,17.41
2016,10,22,17,0,0.0,25.0,1.3,19.0,25.0,21.64,0.0
2016,10,22,17,15,0.0,12.5,1.25,18.0,12.5,11.91,0.0
2016,10,22,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,12.0,14.0,13.34,0.0
2016,10,23,6,45,210.5,25.0,1.25,12.5,50.5,150.87,89.14
2016,10,23,7,0,421.0,36.0,1.3,13.0,87.0,282.14,222.99
2016,10,23,7,15,507.0,44.5,1.65,14.0,134.5,351.82,285.5
2016,10,23,7,30,593.0,53.0,2.0,15.0,182.0,425.92,348.52
2016,10,23,7,45,647.0,58.5,2.35,16.0,231.0,480.63,393.94
2016,10,23,8,0,701.0,64.0,2.7,17.0,280.0,532.7,435.56
2016,10,23,8,15,735.5,68.5,2.9,17.5,326.5,575.39,468.68
2016,10,23,8,30,770.0,73.0,3.1,18.0,373.0,616.96,499.93
2016,10,23,8,45,791.5,77.0,3.3,19.0,415.5,647.54,521.07
2016,10,23,9,0,813.0,81.0,3.5,20.0,458.0,675.91,539.52
2016,10,23,9,15,829.0,83.5,3.65,20.5,495.0,696.18,552.56
2016,10,23,9,30,845.0,86.0,3.8,21.0,532.0,713.68,563.54
2016,10,23,9,45,859.5,87.0,4.0,22.0,563.5,725.46,569.41
2016,10,23,10,0,874.0,88.0,4.2,23.0,595.0,729.97,570.05
2016,10,23,10,15,881.5,89.0,4.3,23.0,619.0,730.8,570.04
2016,10,23,10,30,889.0,90.0,4.4,23.0,643.0,728.43,567.85
2016,10,23,10,45,888.0,93.5,4.5,23.5,658.5,719.54,560.14
2016,10,23,11,0,887.0,97.0,4.6,24.0,674.0,707.51,549.77
2016,10,23,11,15,889.0,97.5,4.65,24.0,682.5,691.36,536.98
2016,10,23,11,30,891.0,98.0,4.7,24.0,691.0,672.2,521.83
2016,10,23,11,45,778.0,140.5,4.8,24.5,658.5,621.67,481.08
2016,10,23,12,0,665.0,183.0,4.9,25.0,626.0,570.92,440.27
2016,10,23,12,15,767.0,144.0,4.9,25.0,650.0,566.35,436.37
2016,10,23,12,30,869.0,105.0,4.9,25.0,674.0,555.0,426.29
2016,10,23,12,45,749.0,142.0,4.9,25.0,624.5,495.09,378.49
2016,10,23,13,0,629.0,179.0,4.9,25.0,575.0,442.37,336.26
2016,10,23,13,15,568.5,191.0,4.9,24.5,539.5,397.58,300.6
2016,10,23,13,30,508.0,203.0,4.9,24.0,504.0,357.25,268.17
2016,10,23,13,45,670.0,146.0,4.9,24.0,522.0,333.48,243.39
2016,10,23,14,0,832.0,89.0,4.9,24.0,540.0,296.78,205.89
2016,10,23,14,15,815.5,86.5,4.85,23.5,503.5,248.1,163.54
2016,10,23,14,30,799.0,84.0,4.8,23.0,467.0,199.97,122.84
2016,10,23,14,45,776.0,80.5,4.8,23.0,425.5,151.04,84.8
2016,10,23,15,0,753.0,77.0,4.8,23.0,384.0,103.82,54.82
2016,10,23,15,15,719.5,72.5,4.6,22.5,338.5,57.63,44.29
2016,10,23,15,30,686.0,68.0,4.4,22.0,293.0,46.16,34.55
2016,10,23,15,45,633.0,63.0,4.2,22.0,244.5,44.22,32.87
2016,10,23,16,0,580.0,58.0,4.0,22.0,196.0,42.29,31.1
2016,10,23,16,15,503.0,50.0,3.6,21.0,149.5,37.71,26.99
2016,10,23,16,30,426.0,42.0,3.2,20.0,103.0,33.0,22.54
2016,10,23,16,45,213.0,33.0,2.8,19.0,63.5,25.86,14.95
2016,10,23,17,0,0.0,24.0,2.4,18.0,24.0,20.73,0.0
2016,10,23,17,15,0.0,12.0,2.3,17.5,12.0,11.44,0.0
2016,10,23,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,12.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,12.0,7.0,6.67,0.0
2016,10,24,6,45,47.5,24.5,2.75,12.5,30.0,56.97,27.64
2016,10,24,7,0,95.0,42.0,3.0,13.0,53.0,114.61,88.66
2016,10,24,7,15,119.5,62.5,3.25,13.0,83.0,145.39,117.64
2016,10,24,7,30,144.0,83.0,3.5,13.0,113.0,185.21,153.03
2016,10,24,7,45,158.5,103.0,3.75,13.5,144.5,218.88,182.11
2016,10,24,8,0,173.0,123.0,4.0,14.0,176.0,252.53,210.36
2016,10,24,8,15,186.0,141.5,4.05,14.5,206.5,283.15,235.32
2016,10,24,8,30,199.0,160.0,4.1,15.0,237.0,313.55,259.5
2016,10,24,8,45,217.0,177.5,4.15,15.5,270.5,345.74,284.73
2016,10,24,9,0,235.0,195.0,4.2,16.0,304.0,387.76,317.17
2016,10,24,9,15,145.0,208.0,4.15,16.0,277.0,327.42,266.29
2016,10,24,9,30,55.0,221.0,4.1,16.0,250.0,265.8,214.17
2016,10,24,9,45,95.0,243.5,4.05,16.5,297.0,316.06,254.43
2016,10,24,10,0,135.0,266.0,4.0,17.0,344.0,374.29,299.83
2016,10,24,10,15,106.5,272.5,3.9,17.0,335.5,348.42,278.1
2016,10,24,10,30,78.0,279.0,3.8,17.0,327.0,331.3,263.5
2016,10,24,10,45,65.0,279.5,3.75,17.5,320.5,319.04,252.75
2016,10,24,11,0,52.0,280.0,3.7,18.0,314.0,307.09,242.33
2016,10,24,11,15,34.5,258.5,3.6,18.5,281.0,271.03,213.11
2016,10,24,11,30,17.0,237.0,3.5,19.0,248.0,233.02,182.45
2016,10,24,11,45,69.5,276.0,3.4,19.5,322.0,303.08,237.62
2016,10,24,12,0,122.0,315.0,3.3,20.0,396.0,367.82,286.98
2016,10,24,12,15,122.5,311.5,3.25,20.0,392.0,357.09,278.19
2016,10,24,12,30,123.0,308.0,3.2,20.0,388.0,346.01,269.39
2016,10,24,12,45,276.5,277.0,3.2,20.5,451.5,384.07,297.99
2016,10,24,13,0,430.0,246.0,3.2,21.0,515.0,409.34,314.81
2016,10,24,13,15,282.0,259.0,3.25,21.0,433.0,339.84,261.08
2016,10,24,13,30,134.0,272.0,3.3,21.0,351.0,283.29,218.48
2016,10,24,13,45,108.0,254.0,3.35,21.0,316.0,253.8,195.68
2016,10,24,14,0,82.0,236.0,3.4,21.0,281.0,224.21,172.9
2016,10,24,14,15,58.5,212.0,3.4,21.0,242.5,193.33,149.19
2016,10,24,14,30,35.0,188.0,3.4,21.0,204.0,165.16,127.8
2016,10,24,14,45,128.5,177.0,3.45,21.0,230.0,157.08,117.75
2016,10,24,15,0,222.0,166.0,3.5,21.0,256.0,138.08,101.03
2016,10,24,15,15,209.0,148.5,3.35,20.5,225.5,109.27,89.18
2016,10,24,15,30,196.0,131.0,3.2,20.0,195.0,102.02,83.28
2016,10,24,15,45,390.0,94.0,3.05,20.0,194.5,68.27,54.08
2016,10,24,16,0,584.0,57.0,2.9,20.0,194.0,41.68,30.82
2016,10,24,16,15,503.5,49.0,2.45,19.0,147.0,37.05,26.64
2016,10,24,16,30,423.0,41.0,2.0,18.0,100.0,32.3,22.1
2016,10,24,16,45,211.5,32.0,1.6,17.0,61.5,25.13,14.15
2016,10,24,17,0,0.0,23.0,1.2,16.0,23.0,21.92,0.0
2016,10,24,17,15,0.0,11.5,1.15,15.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,27.5,20.0,2.05,12.5,23.0,39.62,15.02
2016,10,25,7,0,55.0,40.0,2.3,13.0,46.0,82.85,62.33
2016,10,25,7,15,74.5,60.0,2.4,13.5,73.0,117.75,93.84
2016,10,25,7,30,94.0,80.0,2.5,14.0,100.0,152.66,124.47
2016,10,25,7,45,106.5,100.5,2.65,14.5,128.5,184.48,151.76
2016,10,25,8,0,119.0,121.0,2.8,15.0,157.0,216.22,178.28
2016,10,25,8,15,125.5,140.5,2.9,15.5,184.0,242.69,199.7
2016,10,25,8,30,132.0,160.0,3.0,16.0,211.0,268.76,220.3
2016,10,25,8,45,203.0,174.0,3.1,17.0,262.0,331.4,270.72
2016,10,25,9,0,274.0,188.0,3.2,18.0,313.0,405.69,328.69
2016,10,25,9,15,216.5,211.0,3.2,18.5,315.0,380.5,306.14
2016,10,25,9,30,159.0,234.0,3.2,19.0,317.0,363.31,290.11
2016,10,25,9,45,97.0,232.0,3.25,20.0,284.0,304.59,241.48
2016,10,25,10,0,35.0,230.0,3.3,21.0,251.0,255.56,200.39
2016,10,25,10,15,54.5,252.5,3.2,21.5,285.5,290.3,227.19
2016,10,25,10,30,74.0,275.0,3.1,22.0,320.0,324.12,252.62
2016,10,25,10,45,202.5,278.0,3.05,22.5,406.5,418.19,325.71
2016,10,25,11,0,331.0,281.0,3.0,23.0,493.0,506.86,392.11
2016,10,25,11,15,216.5,294.5,2.9,23.0,434.0,429.88,331.83
2016,10,25,11,30,102.0,308.0,2.8,23.0,375.0,358.19,275.77
2016,10,25,11,45,104.0,306.5,2.75,23.5,375.0,352.46,270.9
2016,10,25,12,0,106.0,305.0,2.7,24.0,375.0,346.37,265.51
2016,10,25,12,15,497.5,193.5,2.65,24.0,515.5,457.13,351.71
2016,10,25,12,30,889.0,82.0,2.6,24.0,656.0,537.26,409.99
2016,10,25,12,45,882.0,82.0,2.55,24.0,640.5,500.14,378.96
2016,10,25,13,0,875.0,82.0,2.5,24.0,625.0,461.3,346.6
2016,10,25,13,15,867.5,81.0,2.45,24.0,603.0,419.82,311.5
2016,10,25,13,30,860.0,80.0,2.4,24.0,581.0,377.06,274.63
2016,10,25,13,45,846.5,79.0,2.4,24.0,551.0,331.38,235.0
2016,10,25,14,0,833.0,78.0,2.4,24.0,521.0,280.85,191.24
2016,10,25,14,15,816.5,76.0,2.35,24.0,485.5,232.89,149.7
2016,10,25,14,30,800.0,74.0,2.3,24.0,450.0,185.45,110.03
2016,10,25,14,45,775.5,71.0,2.25,24.0,409.0,137.06,73.55
2016,10,25,15,0,751.0,68.0,2.2,24.0,368.0,90.51,45.67
2016,10,25,15,15,718.0,64.5,2.15,23.5,323.5,46.36,34.44
2016,10,25,15,30,685.0,61.0,2.1,23.0,279.0,45.23,33.62
2016,10,25,15,45,636.5,55.5,2.05,22.5,232.5,42.35,31.18
2016,10,25,16,0,588.0,50.0,2.0,22.0,186.0,36.0,25.63
2016,10,25,16,15,509.5,43.0,1.75,21.0,140.0,31.98,22.02
2016,10,25,16,30,431.0,36.0,1.5,20.0,94.0,27.87,18.08
2016,10,25,16,45,297.5,25.0,1.25,19.0,57.0,19.83,9.49
2016,10,25,17,0,164.0,14.0,1.0,18.0,20.0,13.34,0.0
2016,10,25,17,15,82.0,7.0,1.0,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,234.5,14.5,0.8,13.5,40.5,140.66,55.42
2016,10,26,7,0,469.0,29.0,0.8,14.0,81.0,287.25,222.04
2016,10,26,7,15,555.5,36.0,0.95,14.5,128.0,356.67,285.59
2016,10,26,7,30,642.0,43.0,1.1,15.0,175.0,430.13,348.05
2016,10,26,7,45,692.5,47.5,1.25,16.0,224.0,482.75,391.19
2016,10,26,8,0,743.0,52.0,1.4,17.0,273.0,535.9,432.74
2016,10,26,8,15,777.0,55.5,1.55,18.0,319.5,577.36,463.72
2016,10,26,8,30,811.0,59.0,1.7,19.0,366.0,617.69,492.71
2016,10,26,8,45,833.0,62.0,1.9,20.0,409.0,642.89,509.71
2016,10,26,9,0,855.0,65.0,2.1,21.0,452.0,670.85,527.91
2016,10,26,9,15,872.5,67.5,2.3,21.5,490.5,692.62,542.33
2016,10,26,9,30,890.0,70.0,2.5,22.0,529.0,711.6,554.68
2016,10,26,9,45,896.5,73.5,2.7,23.0,560.0,720.97,559.03
2016,10,26,10,0,903.0,77.0,2.9,24.0,591.0,727.09,561.13
2016,10,26,10,15,912.5,78.0,2.95,24.0,616.0,729.23,561.96
2016,10,26,10,30,922.0,79.0,3.0,24.0,641.0,728.06,560.58
2016,10,26,10,45,926.0,81.0,3.15,24.5,658.0,720.81,554.4
2016,10,26,11,0,930.0,83.0,3.3,25.0,675.0,710.24,545.39
2016,10,26,11,15,933.0,83.5,3.4,25.0,684.5,694.17,532.97
2016,10,26,11,30,936.0,84.0,3.5,25.0,694.0,674.91,518.07
2016,10,26,11,45,936.0,84.0,3.6,25.5,695.0,650.23,497.99
2016,10,26,12,0,936.0,84.0,3.7,26.0,696.0,622.67,475.51
2016,10,26,12,15,934.0,84.0,3.7,26.0,688.5,591.25,450.47
2016,10,26,12,30,932.0,84.0,3.7,26.0,681.0,557.32,423.02
2016,10,26,12,45,929.0,82.5,3.75,26.0,666.0,519.16,391.91
2016,10,26,13,0,926.0,81.0,3.8,26.0,651.0,478.89,358.43
2016,10,26,13,15,918.5,79.5,3.75,26.0,628.0,434.93,321.2
2016,10,26,13,30,911.0,78.0,3.7,26.0,605.0,389.61,282.09
2016,10,26,13,45,898.0,77.0,3.7,26.0,574.0,341.88,240.58
2016,10,26,14,0,885.0,76.0,3.7,26.0,543.0,293.68,198.34
2016,10,26,14,15,869.0,74.0,3.65,25.5,506.5,243.79,155.52
2016,10,26,14,30,853.0,72.0,3.6,25.0,470.0,189.0,110.37
2016,10,26,14,45,829.0,69.5,3.55,25.0,427.5,138.51,72.67
2016,10,26,15,0,805.0,67.0,3.5,25.0,385.0,89.74,44.35
2016,10,26,15,15,772.5,63.5,3.2,24.5,338.5,45.91,33.91
2016,10,26,15,30,740.0,60.0,2.9,24.0,292.0,44.73,33.04
2016,10,26,15,45,692.0,54.5,2.6,23.5,243.5,41.79,30.56
2016,10,26,16,0,644.0,49.0,2.3,23.0,195.0,38.82,27.92
2016,10,26,16,15,563.0,42.0,2.05,21.5,147.0,34.32,23.93
2016,10,26,16,30,482.0,35.0,1.8,20.0,99.0,27.21,17.44
2016,10,26,16,45,336.0,24.5,1.6,19.0,59.5,19.56,8.8
2016,10,26,17,0,190.0,14.0,1.4,18.0,20.0,13.34,0.0
2016,10,26,17,15,95.0,7.0,1.4,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,12.0,1.1,14.0,12.0,11.12,0.0
2016,10,27,7,0,0.0,24.0,1.1,15.0,24.0,22.28,12.32
2016,10,27,7,15,0.0,39.0,1.45,15.5,39.0,37.05,25.36
2016,10,27,7,30,0.0,54.0,1.8,16.0,54.0,52.16,38.43
2016,10,27,7,45,0.0,69.5,2.2,17.0,69.5,67.58,51.49
2016,10,27,8,0,0.0,85.0,2.6,18.0,85.0,82.83,64.12
2016,10,27,8,15,0.0,99.5,2.7,18.5,99.5,96.84,75.59
2016,10,27,8,30,0.0,114.0,2.8,19.0,114.0,110.8,86.81
2016,10,27,8,45,149.5,147.5,2.9,19.5,214.5,262.74,213.16
2016,10,27,9,0,299.0,181.0,3.0,20.0,315.0,412.57,332.15
2016,10,27,9,15,225.0,205.5,2.9,20.0,311.0,378.61,302.82
2016,10,27,9,30,151.0,230.0,2.8,20.0,307.0,352.2,279.88
2016,10,27,9,45,75.5,189.5,2.7,20.5,228.0,242.9,192.15
2016,10,27,10,0,0.0,149.0,2.6,21.0,149.0,141.12,109.01
2016,10,27,10,15,0.0,152.0,2.7,21.0,152.0,143.59,110.99
2016,10,27,10,30,0.0,155.0,2.8,21.0,155.0,146.11,112.84
2016,10,27,10,45,0.0,110.5,2.9,21.5,110.5,103.27,78.27
2016,10,27,11,0,0.0,66.0,3.0,22.0,66.0,61.47,44.43
2016,10,27,11,15,0.0,79.5,3.2,22.0,79.5,74.09,54.63
2016,10,27,11,30,0.0,93.0,3.4,22.0,93.0,86.72,64.77
2016,10,27,11,45,0.0,93.0,3.6,22.0,93.0,86.72,64.75
2016,10,27,12,0,0.0,93.0,3.8,22.0,93.0,86.72,64.76
2016,10,27,12,15,0.0,54.0,3.9,21.5,54.0,50.28,35.42
2016,10,27,12,30,0.0,15.0,4.0,21.0,15.0,13.94,5.8
2016,10,27,12,45,5.0,110.0,4.1,20.5,113.5,104.69,79.9
2016,10,27,13,0,10.0,205.0,4.2,20.0,212.0,192.06,150.12
2016,10,27,13,15,5.0,134.0,4.0,19.5,137.5,125.79,97.26
2016,10,27,13,30,0.0,63.0,3.8,19.0,63.0,58.64,42.88
2016,10,27,13,45,0.0,39.5,3.65,19.0,39.5,36.72,24.89
2016,10,27,14,0,0.0,16.0,3.5,19.0,16.0,14.86,6.75
2016,10,27,14,15,0.0,29.5,3.1,18.5,29.5,27.4,17.31
2016,10,27,14,30,0.0,43.0,2.7,18.0,43.0,39.96,27.93
2016,10,27,14,45,0.0,55.0,2.3,18.0,55.0,51.13,37.37
2016,10,27,15,0,0.0,67.0,1.9,18.0,67.0,62.33,46.83
2016,10,27,15,15,0.0,59.0,1.7,17.5,59.0,54.86,42.86
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,47.39,36.43
2016,10,27,15,45,0.0,42.0,1.35,17.0,42.0,39.01,29.0
2016,10,27,16,0,0.0,33.0,1.2,17.0,33.0,30.63,21.47
2016,10,27,16,15,0.0,24.5,1.05,16.5,24.5,22.72,14.33
2016,10,27,16,30,0.0,16.0,0.9,16.0,16.0,14.83,7.11
2016,10,27,16,45,0.0,9.5,0.8,16.0,9.5,8.8,0.66
2016,10,27,17,0,0.0,3.0,0.7,16.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.7,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,77.5,17.5,2.35,14.5,25.5,71.14,8.39
2016,10,28,7,0,155.0,35.0,2.6,15.0,51.0,143.67,108.73
2016,10,28,7,15,193.0,53.0,2.75,15.0,84.0,178.12,143.0
2016,10,28,7,30,231.0,71.0,2.9,15.0,117.0,224.64,184.35
2016,10,28,7,45,254.5,89.0,3.1,15.5,152.0,264.0,218.29
2016,10,28,8,0,278.0,107.0,3.3,16.0,187.0,303.56,251.33
2016,10,28,8,15,292.0,124.0,3.4,16.0,220.5,335.83,277.86
2016,10,28,8,30,306.0,141.0,3.5,16.0,254.0,367.5,303.28
2016,10,28,8,45,315.0,158.0,3.65,16.5,286.5,395.04,324.27
2016,10,28,9,0,324.0,175.0,3.8,17.0,319.0,421.43,343.95
2016,10,28,9,15,306.5,194.5,3.8,17.5,340.0,431.16,349.58
2016,10,28,9,30,289.0,214.0,3.8,18.0,361.0,439.04,353.7
2016,10,28,9,45,289.5,228.5,3.85,18.5,383.5,452.26,362.38
2016,10,28,10,0,290.0,243.0,3.9,19.0,406.0,464.1,369.9
2016,10,28,10,15,427.0,215.5,3.9,19.0,466.5,532.89,424.21
2016,10,28,10,30,564.0,188.0,3.9,19.0,527.0,591.1,469.31
2016,10,28,10,45,505.0,216.5,3.95,19.5,526.5,570.31,450.43
2016,10,28,11,0,446.0,245.0,4.0,20.0,526.0,548.1,430.99
2016,10,28,11,15,454.5,244.0,3.9,20.0,533.5,540.01,424.09
2016,10,28,11,30,463.0,243.0,3.8,20.0,541.0,530.04,415.62
2016,10,28,11,45,291.0,272.5,3.7,20.0,460.0,436.49,341.9
2016,10,28,12,0,119.0,302.0,3.6,20.0,379.0,351.84,274.74
2016,10,28,12,15,118.0,299.5,3.45,20.0,375.0,340.01,265.48
2016,10,28,12,30,117.0,297.0,3.3,20.0,371.0,330.27,257.56
2016,10,28,12,45,117.0,290.0,3.2,20.5,362.5,316.78,246.3
2016,10,28,13,0,117.0,283.0,3.1,21.0,354.0,303.06,234.85
2016,10,28,13,15,159.0,272.0,2.95,21.0,364.5,300.04,231.57
2016,10,28,13,30,201.0,261.0,2.8,21.0,375.0,294.37,225.6
2016,10,28,13,45,100.5,169.0,2.7,21.0,226.0,177.88,135.83
2016,10,28,14,0,0.0,77.0,2.6,21.0,77.0,71.69,53.34
2016,10,28,14,15,410.0,74.0,2.5,20.5,261.5,138.04,91.43
2016,10,28,14,30,820.0,71.0,2.4,20.0,446.0,176.98,104.12
2016,10,28,14,45,794.0,69.0,2.3,20.0,404.5,128.69,68.26
2016,10,28,15,0,768.0,67.0,2.2,20.0,363.0,82.35,42.51
2016,10,28,15,15,734.0,63.0,2.0,19.5,318.0,45.74,34.53
2016,10,28,15,30,700.0,59.0,1.8,19.0,273.0,44.14,33.26
2016,10,28,15,45,647.0,54.0,1.65,19.0,225.5,41.62,31.02
2016,10,28,16,0,594.0,49.0,1.5,19.0,178.0,35.71,25.7
2016,10,28,16,15,509.5,41.5,1.3,18.5,132.5,31.22,21.52
2016,10,28,16,30,425.0,34.0,1.1,18.0,87.0,26.6,16.96
2016,10,28,16,45,273.0,23.0,0.9,17.5,51.0,18.44,6.75
2016,10,28,17,0,121.0,12.0,0.7,17.0,15.0,11.44,0.0
2016,10,28,17,15,60.5,6.0,0.7,16.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
