Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,49.0,17.5,1.5,13.5,22.5,50.46,0.0
2016,10,29,7,0,98.0,35.0,1.7,14.0,45.0,105.7,78.3
2016,10,29,7,15,123.0,54.0,1.95,14.5,74.0,143.46,114.09
2016,10,29,7,30,148.0,73.0,2.2,15.0,103.0,181.67,147.85
2016,10,29,7,45,163.5,93.0,2.45,15.5,133.5,216.4,177.75
2016,10,29,8,0,179.0,113.0,2.7,16.0,164.0,241.4,198.93
2016,10,29,8,15,188.0,131.5,2.8,16.0,193.5,269.56,222.21
2016,10,29,8,30,197.0,150.0,2.9,16.0,223.0,297.28,244.58
2016,10,29,8,45,295.0,155.5,3.05,16.5,278.5,377.7,309.78
2016,10,29,9,0,393.0,161.0,3.2,17.0,334.0,460.86,375.23
2016,10,29,9,15,203.0,170.5,3.2,17.5,260.5,331.86,269.07
2016,10,29,9,30,13.0,180.0,3.2,18.0,187.0,183.46,145.42
2016,10,29,9,45,45.0,213.0,3.2,18.5,238.0,246.82,196.59
2016,10,29,10,0,77.0,246.0,3.2,19.0,289.0,301.78,239.64
2016,10,29,10,15,51.0,238.0,3.15,19.0,267.0,272.14,215.16
2016,10,29,10,30,25.0,230.0,3.1,19.0,245.0,236.78,186.43
2016,10,29,10,45,259.0,227.5,3.1,19.5,388.5,407.89,323.8
2016,10,29,11,0,493.0,225.0,3.1,20.0,532.0,557.22,437.55
2016,10,29,11,15,697.5,156.0,3.05,20.0,597.5,608.98,477.09
2016,10,29,11,30,902.0,87.0,3.0,20.0,663.0,645.48,504.81
2016,10,29,11,45,757.5,138.5,2.95,20.5,622.5,587.86,457.66
2016,10,29,12,0,613.0,190.0,2.9,21.0,582.0,531.39,412.07
2016,10,29,12,15,613.5,187.0,2.85,21.0,576.0,506.03,391.73
2016,10,29,12,30,614.0,184.0,2.8,21.0,570.0,478.98,369.59
2016,10,29,12,45,620.5,176.5,2.75,21.5,558.0,449.02,344.18
2016,10,29,13,0,627.0,169.0,2.7,22.0,546.0,417.21,316.88
2016,10,29,13,15,752.0,125.0,2.65,22.0,561.0,396.14,296.35
2016,10,29,13,30,877.0,81.0,2.6,22.0,576.0,370.23,269.94
2016,10,29,13,45,864.5,79.5,2.6,22.0,546.0,323.98,229.23
2016,10,29,14,0,852.0,78.0,2.6,22.0,516.0,272.84,184.5
2016,10,29,14,15,727.0,98.0,2.6,22.0,453.5,217.96,141.62
2016,10,29,14,30,602.0,118.0,2.6,22.0,391.0,177.33,112.77
2016,10,29,14,45,688.0,88.5,2.6,22.0,373.0,127.57,71.47
2016,10,29,15,0,774.0,59.0,2.6,22.0,355.0,73.46,35.88
2016,10,29,15,15,723.5,61.0,2.4,21.5,310.5,44.24,32.94
2016,10,29,15,30,673.0,63.0,2.2,21.0,266.0,43.43,32.36
2016,10,29,15,45,618.5,57.5,2.0,20.5,219.5,40.93,30.2
2016,10,29,16,0,564.0,52.0,1.8,20.0,173.0,38.4,27.89
2016,10,29,16,15,482.5,43.5,1.6,19.0,128.0,33.14,23.09
2016,10,29,16,30,401.0,35.0,1.4,18.0,83.0,27.71,17.8
2016,10,29,16,45,200.5,24.0,1.2,17.5,48.0,19.55,6.5
2016,10,29,17,0,0.0,13.0,1.0,17.0,13.0,12.39,0.0
2016,10,29,17,15,0.0,6.5,1.0,16.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,152.5,16.5,2.9,13.5,31.0,102.97,0.0
2016,10,30,7,0,305.0,33.0,3.1,14.0,62.0,211.87,159.45
2016,10,30,7,15,404.5,42.5,3.4,14.0,105.5,283.36,228.88
2016,10,30,7,30,504.0,52.0,3.7,14.0,149.0,360.27,296.88
2016,10,30,7,45,566.5,58.5,4.05,14.5,195.5,416.97,346.17
2016,10,30,8,0,629.0,65.0,4.4,15.0,242.0,475.19,395.21
2016,10,30,8,15,669.5,70.0,4.6,15.0,287.0,518.86,431.62
2016,10,30,8,30,710.0,75.0,4.8,15.0,332.0,561.97,466.68
2016,10,30,8,45,739.0,78.0,5.05,15.5,374.0,591.38,489.5
2016,10,30,9,0,768.0,81.0,5.3,16.0,416.0,622.17,512.85
2016,10,30,9,15,787.0,84.0,5.45,16.5,452.5,644.02,528.46
2016,10,30,9,30,806.0,87.0,5.6,17.0,489.0,663.3,541.83
2016,10,30,9,45,403.0,99.5,5.8,17.5,300.5,401.79,330.59
2016,10,30,10,0,0.0,112.0,6.0,18.0,112.0,105.04,81.26
2016,10,30,10,15,0.0,136.5,6.0,18.0,136.5,128.57,100.55
2016,10,30,10,30,0.0,161.0,6.0,18.0,161.0,151.99,119.46
2016,10,30,10,45,0.0,132.5,6.0,18.0,132.5,124.23,96.72
2016,10,30,11,0,0.0,104.0,6.0,18.0,104.0,97.07,74.47
2016,10,30,11,15,0.0,69.5,5.95,18.0,69.5,64.74,47.91
2016,10,30,11,30,0.0,35.0,5.9,18.0,35.0,32.56,21.35
2016,10,30,11,45,0.0,87.0,5.85,18.0,87.0,81.1,61.34
2016,10,30,12,0,0.0,139.0,5.8,18.0,139.0,129.47,100.82
2016,10,30,12,15,90.0,217.0,5.7,18.0,273.0,250.8,199.32
2016,10,30,12,30,180.0,295.0,5.6,18.0,407.0,358.96,284.39
2016,10,30,12,45,285.5,269.5,5.5,18.5,442.5,374.41,294.91
2016,10,30,13,0,391.0,244.0,5.4,19.0,478.0,381.09,297.5
2016,10,30,13,15,387.5,236.0,5.25,18.5,460.5,352.91,273.89
2016,10,30,13,30,384.0,228.0,5.1,18.0,443.0,324.32,249.66
2016,10,30,13,45,621.0,153.0,5.0,18.0,479.0,307.39,227.63
2016,10,30,14,0,858.0,78.0,4.9,18.0,515.0,271.22,186.73
2016,10,30,14,15,841.5,75.5,4.7,18.0,479.5,222.16,143.08
2016,10,30,14,30,825.0,73.0,4.5,18.0,444.0,173.6,102.18
2016,10,30,14,45,691.0,87.5,4.3,18.0,378.0,124.68,70.66
2016,10,30,15,0,557.0,102.0,4.1,18.0,312.0,92.83,59.04
2016,10,30,15,15,526.0,94.0,3.75,17.5,273.0,66.07,52.7
2016,10,30,15,30,495.0,86.0,3.4,17.0,234.0,62.42,49.65
2016,10,30,15,45,546.0,68.0,3.1,16.5,204.5,49.89,38.62
2016,10,30,16,0,597.0,50.0,2.8,16.0,175.0,36.93,27.05
2016,10,30,16,15,506.0,42.0,2.35,15.0,128.5,32.02,22.48
2016,10,30,16,30,415.0,34.0,1.9,14.0,82.0,26.98,17.4
2016,10,30,16,45,207.5,17.0,1.5,13.5,41.0,13.1,1.77
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,167.5,15.5,0.9,10.5,31.0,106.91,0.0
2016,10,31,7,0,335.0,31.0,1.0,11.0,62.0,223.07,166.51
2016,10,31,7,15,438.0,40.0,1.05,11.0,106.5,296.05,238.57
2016,10,31,7,30,541.0,49.0,1.1,11.0,151.0,374.79,307.13
2016,10,31,7,45,602.0,55.5,1.15,11.5,198.5,431.31,355.02
2016,10,31,8,0,663.0,62.0,1.2,12.0,246.0,489.25,402.03
2016,10,31,8,15,703.0,66.5,1.2,12.5,292.0,532.56,435.55
2016,10,31,8,30,743.0,71.0,1.2,13.0,338.0,572.33,465.21
2016,10,31,8,45,778.5,72.0,1.25,13.5,381.5,607.28,490.64
2016,10,31,9,0,814.0,73.0,1.3,14.0,425.0,640.44,514.08
2016,10,31,9,15,833.0,75.5,1.2,14.5,462.5,662.11,527.07
2016,10,31,9,30,852.0,78.0,1.1,15.0,500.0,681.08,537.69
2016,10,31,9,45,867.0,79.0,1.05,15.5,531.5,692.69,543.17
2016,10,31,10,0,882.0,80.0,1.0,16.0,563.0,697.46,543.87
2016,10,31,10,15,891.5,81.5,0.9,16.5,588.0,699.97,542.52
2016,10,31,10,30,901.0,83.0,0.8,17.0,613.0,699.23,538.62
2016,10,31,10,45,910.5,82.5,0.75,17.5,630.5,693.06,531.51
2016,10,31,11,0,920.0,82.0,0.7,18.0,648.0,683.58,522.08
2016,10,31,11,15,923.0,82.5,0.8,18.0,657.0,667.71,510.9
2016,10,31,11,30,926.0,83.0,0.9,18.0,666.0,648.71,497.21
2016,10,31,11,45,927.5,82.5,1.0,18.5,667.0,624.77,478.7
2016,10,31,12,0,929.0,82.0,1.1,19.0,668.0,597.94,457.64
2016,10,31,12,15,926.0,81.5,1.3,19.0,660.5,565.96,433.76
2016,10,31,12,30,923.0,81.0,1.5,19.0,653.0,531.58,407.1
2016,10,31,12,45,907.0,84.5,1.75,19.5,635.0,492.8,375.55
2016,10,31,13,0,891.0,88.0,2.0,20.0,617.0,452.77,342.03
2016,10,31,13,15,881.5,86.5,2.2,19.5,593.5,409.74,306.25
2016,10,31,13,30,872.0,85.0,2.4,19.0,570.0,362.13,265.77
2016,10,31,13,45,855.0,84.0,2.6,19.0,539.0,314.94,224.31
2016,10,31,14,0,838.0,83.0,2.8,19.0,508.0,267.79,182.56
2016,10,31,14,15,819.5,80.5,2.85,19.0,471.5,219.38,140.41
2016,10,31,14,30,801.0,78.0,2.9,19.0,435.0,171.71,101.06
2016,10,31,14,45,778.5,74.0,3.0,19.0,394.0,123.4,66.24
2016,10,31,15,0,756.0,70.0,3.1,19.0,353.0,76.74,41.98
2016,10,31,15,15,720.5,66.0,3.0,18.5,308.0,48.8,37.38
2016,10,31,15,30,685.0,62.0,2.9,18.0,263.0,43.04,32.43
2016,10,31,15,45,634.0,55.5,2.85,17.5,216.0,39.68,29.47
2016,10,31,16,0,583.0,49.0,2.8,17.0,169.0,36.22,26.29
2016,10,31,16,15,491.5,41.5,2.45,16.0,123.5,31.73,22.08
2016,10,31,16,30,400.0,34.0,2.1,15.0,78.0,27.16,17.35
2016,10,31,16,45,200.0,17.0,1.8,14.0,39.0,13.2,0.73
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.5,1.55,10.5,14.5,13.82,0.0
2016,11,1,7,0,0.0,29.0,1.7,11.0,29.0,30.13,17.69
2016,11,1,7,15,16.0,48.5,1.8,11.0,51.5,64.64,48.82
2016,11,1,7,30,32.0,68.0,1.9,11.0,74.0,94.85,75.64
2016,11,1,7,45,42.0,87.5,2.0,11.5,97.5,121.77,99.18
2016,11,1,8,0,52.0,107.0,2.1,12.0,121.0,148.68,122.24
2016,11,1,8,15,59.0,125.5,2.1,12.5,144.0,172.47,142.12
2016,11,1,8,30,66.0,144.0,2.1,13.0,167.0,196.2,161.5
2016,11,1,8,45,442.0,107.0,2.15,13.5,293.5,423.87,352.08
2016,11,1,9,0,818.0,70.0,2.2,14.0,420.0,636.27,518.46
2016,11,1,9,15,837.0,72.0,2.2,14.5,457.5,657.32,530.88
2016,11,1,9,30,856.0,74.0,2.2,15.0,495.0,675.69,542.5
2016,11,1,9,45,486.5,160.5,2.25,15.5,402.5,517.21,416.0
2016,11,1,10,0,117.0,247.0,2.3,16.0,310.0,337.86,269.85
2016,11,1,10,15,510.5,163.5,2.3,16.0,458.5,527.76,424.25
2016,11,1,10,30,904.0,80.0,2.3,16.0,607.0,694.37,551.71
2016,11,1,10,45,472.0,167.0,2.35,16.5,443.0,489.88,390.49
2016,11,1,11,0,40.0,254.0,2.4,17.0,279.0,272.08,214.52
2016,11,1,11,15,97.0,275.0,2.45,17.0,336.0,325.15,257.55
2016,11,1,11,30,154.0,296.0,2.5,17.0,393.0,379.04,299.45
2016,11,1,11,45,154.5,296.0,2.6,17.5,393.5,371.75,292.77
2016,11,1,12,0,155.0,296.0,2.7,18.0,394.0,363.94,285.95
2016,11,1,12,15,540.0,188.0,2.75,18.0,521.0,459.75,361.41
2016,11,1,12,30,925.0,80.0,2.8,18.0,648.0,528.11,411.25
2016,11,1,12,45,913.0,82.0,2.9,18.5,631.5,489.78,377.78
2016,11,1,13,0,901.0,84.0,3.0,19.0,615.0,449.95,343.05
2016,11,1,13,15,893.0,83.0,3.0,18.5,592.5,407.66,306.69
2016,11,1,13,30,885.0,82.0,3.0,18.0,570.0,364.09,268.38
2016,11,1,13,45,873.5,80.0,3.05,18.0,540.0,313.61,223.6
2016,11,1,14,0,862.0,78.0,3.1,18.0,510.0,266.17,180.97
2016,11,1,14,15,845.0,75.5,3.05,18.0,474.0,217.05,137.9
2016,11,1,14,30,828.0,73.0,3.0,18.0,438.0,168.47,97.72
2016,11,1,14,45,803.0,70.0,3.0,18.0,396.5,119.58,62.91
2016,11,1,15,0,778.0,67.0,3.0,18.0,355.0,72.55,39.48
2016,11,1,15,15,741.5,63.0,2.8,17.5,309.0,46.5,35.52
2016,11,1,15,30,705.0,59.0,2.6,17.0,263.0,44.89,34.21
2016,11,1,15,45,647.0,54.0,2.45,16.5,215.5,42.38,31.98
2016,11,1,16,0,589.0,49.0,2.3,16.0,168.0,36.41,26.56
2016,11,1,16,15,494.5,41.0,2.0,15.0,122.0,31.47,21.92
2016,11,1,16,30,400.0,33.0,1.7,14.0,76.0,26.4,16.67
2016,11,1,16,45,200.0,16.5,1.4,13.5,38.0,12.86,0.0
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,169.0,14.0,1.05,8.0,28.5,86.17,0.0
2016,11,2,7,0,338.0,28.0,1.1,9.0,57.0,218.66,158.49
2016,11,2,7,15,444.0,37.0,1.35,9.5,101.5,292.29,236.07
2016,11,2,7,30,550.0,46.0,1.6,10.0,146.0,371.84,306.36
2016,11,2,7,45,613.0,52.0,1.9,11.0,193.5,428.5,355.41
2016,11,2,8,0,676.0,58.0,2.2,12.0,241.0,483.05,400.91
2016,11,2,8,15,716.5,62.5,2.2,12.5,287.0,527.22,436.13
2016,11,2,8,30,757.0,67.0,2.2,13.0,333.0,570.56,469.35
2016,11,2,8,45,785.5,70.5,2.25,14.0,376.0,603.78,492.99
2016,11,2,9,0,814.0,74.0,2.3,15.0,419.0,635.04,514.42
2016,11,2,9,15,833.5,76.0,2.35,15.5,456.5,656.28,528.73
2016,11,2,9,30,853.0,78.0,2.4,16.0,494.0,674.85,540.82
2016,11,2,9,45,875.5,77.0,2.5,17.0,527.0,685.12,546.0
2016,11,2,10,0,898.0,76.0,2.6,18.0,560.0,696.7,551.89
2016,11,2,10,15,907.0,77.5,2.55,18.5,584.5,698.8,551.01
2016,11,2,10,30,916.0,79.0,2.5,19.0,609.0,697.63,547.62
2016,11,2,10,45,922.0,79.5,2.45,19.5,626.0,690.09,539.59
2016,11,2,11,0,928.0,80.0,2.4,20.0,643.0,679.27,529.17
2016,11,2,11,15,931.0,80.5,2.3,20.5,652.0,663.31,514.69
2016,11,2,11,30,934.0,81.0,2.2,21.0,661.0,644.21,497.83
2016,11,2,11,45,934.5,80.5,2.1,21.5,661.5,619.58,476.84
2016,11,2,12,0,935.0,80.0,2.0,22.0,662.0,592.1,453.54
2016,11,2,12,15,932.5,80.0,1.85,22.0,654.5,560.81,427.73
2016,11,2,12,30,930.0,80.0,1.7,22.0,647.0,527.07,399.63
2016,11,2,12,45,928.0,78.0,1.6,22.5,632.5,489.37,367.54
2016,11,2,13,0,926.0,76.0,1.5,23.0,618.0,449.53,333.24
2016,11,2,13,15,918.0,75.0,1.4,23.0,595.0,406.43,296.49
2016,11,2,13,30,910.0,74.0,1.3,23.0,572.0,362.0,257.98
2016,11,2,13,45,898.0,72.5,1.2,23.0,541.5,314.89,216.98
2016,11,2,14,0,886.0,71.0,1.1,23.0,511.0,267.24,175.45
2016,11,2,14,15,869.0,68.5,1.1,22.5,475.0,217.53,133.69
2016,11,2,14,30,852.0,66.0,1.1,22.0,439.0,168.23,94.52
2016,11,2,14,45,827.0,63.5,1.15,22.0,397.0,113.59,56.46
2016,11,2,15,0,802.0,61.0,1.2,22.0,355.0,65.89,34.17
2016,11,2,15,15,767.0,57.5,1.15,21.5,309.0,42.13,31.14
2016,11,2,15,30,732.0,54.0,1.1,21.0,263.0,40.76,30.05
2016,11,2,15,45,676.0,49.0,1.1,20.5,215.0,38.06,27.68
2016,11,2,16,0,620.0,44.0,1.1,20.0,167.0,35.37,25.18
2016,11,2,16,15,528.5,36.5,1.1,18.5,121.0,30.21,20.46
2016,11,2,16,30,437.0,29.0,1.1,17.0,75.0,24.94,15.08
2016,11,2,16,45,218.5,14.5,1.15,16.0,37.5,11.17,0.0
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,192.5,13.0,1.0,10.5,29.0,94.67,0.0
2016,11,3,7,0,385.0,26.0,1.0,11.0,58.0,235.67,164.99
2016,11,3,7,15,491.0,34.0,1.2,12.0,103.0,304.74,242.69
2016,11,3,7,30,597.0,42.0,1.4,13.0,148.0,384.96,312.46
2016,11,3,7,45,658.0,47.5,1.65,14.0,196.0,441.82,361.06
2016,11,3,8,0,719.0,53.0,1.9,15.0,244.0,499.72,408.39
2016,11,3,8,15,758.0,57.0,1.9,15.5,291.0,543.06,442.35
2016,11,3,8,30,797.0,61.0,1.9,16.0,338.0,585.47,474.24
2016,11,3,8,45,823.0,64.0,1.95,17.0,381.0,617.0,496.15
2016,11,3,9,0,849.0,67.0,2.0,18.0,424.0,646.43,515.78
2016,11,3,9,15,867.5,69.0,2.0,18.5,461.5,662.92,526.17
2016,11,3,9,30,886.0,71.0,2.0,19.0,499.0,681.21,537.53
2016,11,3,9,45,899.0,73.0,2.05,20.0,531.0,692.88,543.01
2016,11,3,10,0,912.0,75.0,2.1,21.0,563.0,701.41,546.3
2016,11,3,10,15,920.5,76.0,2.1,21.5,587.5,702.56,544.88
2016,11,3,10,30,929.0,77.0,2.1,22.0,612.0,700.41,541.1
2016,11,3,10,45,934.0,78.0,2.1,23.0,628.5,692.64,532.23
2016,11,3,11,0,939.0,79.0,2.1,24.0,645.0,681.56,521.02
2016,11,3,11,15,941.5,79.5,2.05,24.0,654.0,665.13,507.66
2016,11,3,11,30,944.0,80.0,2.0,24.0,663.0,645.54,491.89
2016,11,3,11,45,944.0,80.0,1.95,24.5,663.5,620.94,471.4
2016,11,3,12,0,944.0,80.0,1.9,25.0,664.0,593.47,448.59
2016,11,3,12,15,941.5,80.0,1.8,25.0,656.5,561.95,423.12
2016,11,3,12,30,939.0,80.0,1.7,25.0,649.0,527.96,395.34
2016,11,3,12,45,930.5,80.5,1.6,25.5,633.0,489.46,362.98
2016,11,3,13,0,922.0,81.0,1.5,26.0,617.0,449.21,328.78
2016,11,3,13,15,913.5,80.0,1.4,26.0,593.5,406.09,292.45
2016,11,3,13,30,905.0,79.0,1.3,26.0,570.0,361.69,254.43
2016,11,3,13,45,891.5,77.5,1.2,26.0,539.5,314.4,213.86
2016,11,3,14,0,878.0,76.0,1.1,26.0,509.0,262.33,169.61
2016,11,3,14,15,860.0,73.5,1.0,25.5,472.5,212.51,128.31
2016,11,3,14,30,842.0,71.0,0.9,25.0,436.0,163.31,89.91
2016,11,3,14,45,815.5,68.5,0.85,25.0,393.5,114.3,57.25
2016,11,3,15,0,789.0,66.0,0.8,25.0,351.0,67.27,36.4
2016,11,3,15,15,752.0,62.0,0.75,24.0,305.0,46.03,34.15
2016,11,3,15,30,715.0,58.0,0.7,23.0,259.0,44.39,32.91
2016,11,3,15,45,657.5,52.5,0.65,22.5,211.5,41.39,30.3
2016,11,3,16,0,600.0,47.0,0.6,22.0,164.0,35.04,24.66
2016,11,3,16,15,503.0,39.0,0.7,21.0,118.0,30.01,20.02
2016,11,3,16,30,406.0,31.0,0.8,20.0,72.0,24.86,14.62
2016,11,3,16,45,203.0,15.5,0.9,19.0,36.0,12.16,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,45,157.5,13.5,1.1,13.0,26.0,79.64,0.0
2016,11,4,7,0,315.0,27.0,1.1,13.0,52.0,201.52,135.23
2016,11,4,7,15,424.5,36.5,1.05,13.5,95.5,278.72,219.99
2016,11,4,7,30,534.0,46.0,1.0,14.0,139.0,359.24,289.35
2016,11,4,7,45,556.5,56.0,1.0,15.0,178.5,397.41,321.94
2016,11,4,8,0,579.0,66.0,1.0,16.0,218.0,435.06,352.22
2016,11,4,8,15,639.0,65.0,1.15,16.5,261.0,481.23,389.31
2016,11,4,8,30,699.0,64.0,1.3,17.0,304.0,525.04,423.41
2016,11,4,8,45,752.0,70.0,1.45,18.0,357.5,575.59,460.39
2016,11,4,9,0,805.0,76.0,1.6,19.0,411.0,624.99,495.36
2016,11,4,9,15,824.5,78.5,1.5,19.5,448.5,646.57,508.38
2016,11,4,9,30,844.0,81.0,1.4,20.0,486.0,665.48,519.25
2016,11,4,9,45,770.5,100.0,1.3,20.5,488.0,637.55,495.33
2016,11,4,10,0,697.0,119.0,1.2,21.0,490.0,608.37,470.92
2016,11,4,10,15,793.5,103.5,1.2,21.5,543.0,648.12,498.75
2016,11,4,10,30,890.0,88.0,1.2,22.0,596.0,683.12,521.92
2016,11,4,10,45,895.0,89.5,1.3,23.0,613.0,676.12,514.33
2016,11,4,11,0,900.0,91.0,1.4,24.0,630.0,665.94,504.79
2016,11,4,11,15,775.0,128.5,1.3,24.0,597.5,611.9,463.31
2016,11,4,11,30,650.0,166.0,1.2,24.0,565.0,555.52,420.48
2016,11,4,11,45,618.5,176.5,1.2,24.5,556.5,528.17,398.97
2016,11,4,12,0,587.0,187.0,1.2,25.0,548.0,498.15,375.22
2016,11,4,12,15,629.0,171.0,1.15,25.0,553.5,484.89,364.15
2016,11,4,12,30,671.0,155.0,1.1,25.0,559.0,465.33,347.85
2016,11,4,12,45,781.5,121.5,1.1,25.0,581.0,455.32,337.67
2016,11,4,13,0,892.0,88.0,1.1,25.0,603.0,440.4,322.28
2016,11,4,13,15,883.0,86.5,1.1,24.5,580.0,394.93,285.14
2016,11,4,13,30,874.0,85.0,1.1,24.0,557.0,350.73,248.1
2016,11,4,13,45,797.5,92.0,1.15,24.0,504.5,294.9,203.08
2016,11,4,14,0,721.0,99.0,1.2,24.0,452.0,240.65,159.72
2016,11,4,14,15,573.0,124.5,1.2,23.5,392.0,198.76,130.32
2016,11,4,14,30,425.0,150.0,1.2,23.0,332.0,168.37,112.56
2016,11,4,14,45,532.0,114.5,1.2,22.5,320.0,123.9,76.49
2016,11,4,15,0,639.0,79.0,1.2,22.0,308.0,67.39,40.59
2016,11,4,15,15,589.5,77.5,1.1,21.0,267.0,53.83,41.37
2016,11,4,15,30,540.0,76.0,1.0,20.0,226.0,55.18,42.74
2016,11,4,15,45,488.0,67.0,0.95,19.5,183.5,50.12,38.28
2016,11,4,16,0,436.0,58.0,0.9,19.0,141.0,44.91,33.52
2016,11,4,16,15,361.5,45.0,0.9,18.5,101.0,35.62,25.02
2016,11,4,16,30,287.0,32.0,0.9,18.0,61.0,25.91,15.43
2016,11,4,16,45,143.5,16.0,0.95,17.5,30.5,12.7,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,172.5,12.5,0.7,11.5,25.5,84.46,0.0
2016,11,5,7,0,345.0,25.0,0.7,12.0,51.0,210.72,135.51
2016,11,5,7,15,455.0,34.0,0.85,12.5,95.0,289.2,227.67
2016,11,5,7,30,565.0,43.0,1.0,13.0,139.0,369.77,298.11
2016,11,5,7,45,630.5,48.5,1.15,14.0,186.5,422.63,343.4
2016,11,5,8,0,696.0,54.0,1.3,15.0,234.0,482.01,391.58
2016,11,5,8,15,735.5,58.0,1.35,15.5,280.0,524.86,425.3
2016,11,5,8,30,775.0,62.0,1.4,16.0,326.0,566.83,457.06
2016,11,5,8,45,803.0,65.0,1.45,17.0,368.5,599.06,479.55
2016,11,5,9,0,831.0,68.0,1.5,18.0,411.0,629.3,499.83
2016,11,5,9,15,849.5,70.5,1.65,18.5,448.0,650.43,514.51
2016,11,5,9,30,868.0,73.0,1.8,19.0,485.0,668.84,526.95
2016,11,5,9,45,882.0,74.5,1.95,20.0,516.0,676.28,530.36
2016,11,5,10,0,896.0,76.0,2.1,21.0,547.0,684.81,534.33
2016,11,5,10,15,904.5,77.0,2.15,21.5,571.0,685.97,533.25
2016,11,5,10,30,913.0,78.0,2.2,22.0,595.0,683.9,529.84
2016,11,5,10,45,918.0,79.0,2.25,22.5,611.5,676.29,522.39
2016,11,5,11,0,923.0,80.0,2.3,23.0,628.0,665.45,512.56
2016,11,5,11,15,925.5,80.0,2.35,23.0,636.5,648.82,499.44
2016,11,5,11,30,928.0,80.0,2.4,23.0,645.0,629.11,483.88
2016,11,5,11,45,928.0,80.0,2.5,23.5,645.5,604.98,464.1
2016,11,5,12,0,928.0,80.0,2.6,24.0,646.0,578.04,441.88
2016,11,5,12,15,925.5,80.0,2.7,24.0,638.5,547.13,417.1
2016,11,5,12,30,923.0,80.0,2.8,24.0,631.0,513.79,389.85
2016,11,5,12,45,910.0,81.5,2.9,24.0,614.0,475.0,357.84
2016,11,5,13,0,897.0,83.0,3.0,24.0,597.0,434.82,324.0
2016,11,5,13,15,887.5,82.0,3.05,23.5,574.0,392.5,288.18
2016,11,5,13,30,878.0,81.0,3.1,23.0,551.0,349.03,250.58
2016,11,5,13,45,864.5,79.0,3.15,23.0,521.0,298.77,206.78
2016,11,5,14,0,851.0,77.0,3.2,23.0,491.0,251.72,165.45
2016,11,5,14,15,832.5,74.5,3.15,22.5,454.5,203.34,124.52
2016,11,5,14,30,814.0,72.0,3.1,22.0,418.0,155.67,86.9
2016,11,5,14,45,787.0,69.0,3.1,22.0,377.0,107.9,55.22
2016,11,5,15,0,760.0,66.0,3.1,22.0,336.0,62.2,35.94
2016,11,5,15,15,721.5,62.0,2.9,21.0,291.0,46.28,34.81
2016,11,5,15,30,683.0,58.0,2.7,20.0,246.0,44.66,33.55
2016,11,5,15,45,623.5,52.5,2.5,19.5,199.0,38.0,27.69
2016,11,5,16,0,564.0,47.0,2.3,19.0,152.0,35.31,25.14
2016,11,5,16,15,464.5,38.5,2.0,18.0,108.0,29.83,20.04
2016,11,5,16,30,365.0,30.0,1.7,17.0,64.0,24.2,13.89
2016,11,5,16,45,182.5,15.0,1.4,16.0,32.0,11.89,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,81.0,12.5,0.7,11.5,18.5,45.71,0.0
2016,11,6,7,0,162.0,25.0,0.7,12.0,37.0,124.6,74.29
2016,11,6,7,15,224.5,40.0,0.7,12.0,70.0,181.6,142.69
2016,11,6,7,30,287.0,55.0,0.7,12.0,103.0,236.52,192.0
2016,11,6,7,45,320.5,70.0,0.75,12.5,139.5,278.61,228.61
2016,11,6,8,0,354.0,85.0,0.8,13.0,176.0,321.43,264.43
2016,11,6,8,15,376.5,98.5,0.85,13.0,211.0,356.19,293.06
2016,11,6,8,30,399.0,112.0,0.9,13.0,246.0,390.48,320.48
2016,11,6,8,45,349.5,136.5,1.0,13.5,265.0,381.11,311.84
2016,11,6,9,0,300.0,161.0,1.1,14.0,284.0,379.16,308.78
2016,11,6,9,15,317.5,174.5,1.15,14.5,315.0,405.34,328.32
2016,11,6,9,30,335.0,188.0,1.2,15.0,346.0,430.46,346.49
2016,11,6,9,45,403.5,186.5,1.3,16.0,389.0,480.42,383.56
2016,11,6,10,0,472.0,185.0,1.4,17.0,432.0,520.36,412.25
2016,11,6,10,15,473.0,195.0,1.25,17.5,452.0,525.94,413.44
2016,11,6,10,30,474.0,205.0,1.1,18.0,472.0,529.51,413.3
2016,11,6,10,45,672.0,143.5,1.0,19.0,534.0,587.54,455.11
2016,11,6,11,0,870.0,82.0,0.9,20.0,596.0,631.19,484.45
2016,11,6,11,15,582.5,175.5,0.75,20.5,522.0,533.67,407.49
2016,11,6,11,30,295.0,269.0,0.6,21.0,448.0,436.42,331.91
2016,11,6,11,45,585.5,176.5,0.5,21.5,531.5,505.21,382.99
2016,11,6,12,0,876.0,84.0,0.4,22.0,615.0,551.11,413.27
2016,11,6,12,15,665.0,154.5,0.5,22.0,555.0,482.98,362.16
2016,11,6,12,30,454.0,225.0,0.6,22.0,495.0,421.33,316.75
2016,11,6,12,45,324.0,243.5,0.75,22.5,434.0,360.64,271.85
2016,11,6,13,0,194.0,262.0,0.9,23.0,373.0,309.61,234.11
2016,11,6,13,15,278.0,238.5,1.0,23.0,390.0,306.46,230.1
2016,11,6,13,30,362.0,215.0,1.1,23.0,407.0,297.02,219.81
2016,11,6,13,45,582.0,147.0,1.2,23.0,436.5,277.48,196.61
2016,11,6,14,0,802.0,79.0,1.3,23.0,466.0,240.23,156.83
2016,11,6,14,15,522.5,127.0,1.35,22.5,372.0,188.68,124.93
2016,11,6,14,30,243.0,175.0,1.4,22.0,278.0,166.89,119.81
2016,11,6,14,45,324.0,146.5,1.5,22.0,269.0,135.3,93.95
2016,11,6,15,0,405.0,118.0,1.6,22.0,260.0,90.14,64.27
2016,11,6,15,15,382.0,105.0,1.4,21.5,224.5,74.96,59.49
2016,11,6,15,30,359.0,92.0,1.2,21.0,189.0,66.97,52.71
2016,11,6,15,45,327.0,77.0,1.0,20.5,152.5,57.11,44.12
2016,11,6,16,0,295.0,62.0,0.8,20.0,116.0,46.87,34.99
2016,11,6,16,15,238.5,46.5,0.8,19.0,82.0,35.77,24.98
2016,11,6,16,30,182.0,31.0,0.8,18.0,48.0,24.24,13.61
2016,11,6,16,45,91.0,15.5,0.8,17.5,24.0,12.23,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,156.0,11.0,0.55,13.0,22.0,75.04,0.0
2016,11,7,7,0,312.0,22.0,0.5,13.0,44.0,187.68,104.16
2016,11,7,7,15,420.5,30.5,0.6,13.5,84.5,265.06,205.83
2016,11,7,7,30,529.0,39.0,0.7,14.0,125.0,342.13,273.54
2016,11,7,7,45,592.5,44.5,0.85,15.0,170.0,392.71,317.01
2016,11,7,8,0,656.0,50.0,1.0,16.0,215.0,449.31,363.13
2016,11,7,8,15,486.0,86.0,0.9,16.5,221.0,404.18,326.76
2016,11,7,8,30,316.0,122.0,0.8,17.0,227.0,340.05,274.79
2016,11,7,8,45,490.0,105.0,0.75,17.5,292.0,441.35,354.56
2016,11,7,9,0,664.0,88.0,0.7,18.0,357.0,542.03,429.2
2016,11,7,9,15,749.0,77.0,0.6,19.0,406.5,586.28,458.06
2016,11,7,9,30,834.0,66.0,0.5,20.0,456.0,627.67,484.3
2016,11,7,9,45,699.0,110.5,0.4,21.0,452.0,595.46,454.93
2016,11,7,10,0,564.0,155.0,0.3,22.0,448.0,546.98,415.47
2016,11,7,10,15,462.0,192.5,0.35,22.5,439.5,514.36,390.11
2016,11,7,10,30,360.0,230.0,0.4,23.0,431.0,472.88,358.24
2016,11,7,10,45,278.5,251.0,0.45,23.5,409.5,435.15,329.35
2016,11,7,11,0,197.0,272.0,0.5,24.0,388.0,392.06,296.46
2016,11,7,11,15,341.0,245.0,0.55,24.0,449.0,449.78,340.13
2016,11,7,11,30,485.0,218.0,0.6,24.0,510.0,500.44,376.61
2016,11,7,11,45,679.5,151.5,0.65,24.5,560.5,531.24,398.12
2016,11,7,12,0,874.0,85.0,0.7,25.0,611.0,547.99,408.66
2016,11,7,12,15,671.0,152.5,0.75,25.0,553.5,481.8,358.95
2016,11,7,12,30,468.0,220.0,0.8,25.0,496.0,421.78,314.47
2016,11,7,12,45,492.5,205.5,0.9,25.0,489.5,398.42,296.51
2016,11,7,13,0,517.0,191.0,1.0,25.0,483.0,372.37,275.49
2016,11,7,13,15,678.0,136.0,1.05,25.0,503.0,356.65,258.95
2016,11,7,13,30,839.0,81.0,1.1,25.0,523.0,328.14,230.32
2016,11,7,13,45,826.0,79.0,1.15,25.0,494.5,283.45,191.98
2016,11,7,14,0,813.0,77.0,1.2,25.0,466.0,238.5,153.5
2016,11,7,14,15,794.0,74.5,1.2,24.5,431.0,192.11,115.31
2016,11,7,14,30,775.0,72.0,1.2,24.0,396.0,146.51,80.45
2016,11,7,14,45,748.5,68.5,1.2,24.0,356.0,100.61,51.22
2016,11,7,15,0,722.0,65.0,1.2,24.0,316.0,56.76,34.41
2016,11,7,15,15,683.0,61.0,1.05,23.5,273.0,45.63,33.9
2016,11,7,15,30,644.0,57.0,0.9,23.0,230.0,40.09,29.18
2016,11,7,15,45,583.5,51.0,0.8,22.5,185.0,36.97,26.43
2016,11,7,16,0,523.0,45.0,0.7,22.0,140.0,33.79,23.49
2016,11,7,16,15,422.5,36.5,0.7,21.0,98.0,28.26,18.36
2016,11,7,16,30,322.0,28.0,0.7,20.0,56.0,22.56,11.88
2016,11,7,16,45,161.0,14.0,0.75,19.5,28.0,13.34,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
