Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,45,145.0,11.0,0.5,14.0,20.5,70.01,0.0
2016,11,8,7,0,290.0,22.0,0.5,14.0,41.0,175.49,86.38
2016,11,8,7,15,402.0,31.0,0.55,14.5,81.5,255.38,196.49
2016,11,8,7,30,514.0,40.0,0.6,15.0,122.0,333.85,265.19
2016,11,8,7,45,577.0,46.5,0.65,16.0,167.0,388.41,311.04
2016,11,8,8,0,640.0,53.0,0.7,17.0,212.0,441.2,353.48
2016,11,8,8,15,682.0,57.5,0.65,17.5,256.0,484.4,386.61
2016,11,8,8,30,724.0,62.0,0.6,18.0,300.0,526.97,417.72
2016,11,8,8,45,751.5,65.5,0.55,18.5,340.5,558.34,439.28
2016,11,8,9,0,779.0,69.0,0.5,19.0,381.0,587.87,458.73
2016,11,8,9,15,799.0,71.5,0.55,20.0,417.0,609.27,472.0
2016,11,8,9,30,819.0,74.0,0.6,21.0,453.0,628.14,483.19
2016,11,8,9,45,829.0,77.5,0.7,22.0,482.5,638.88,488.9
2016,11,8,10,0,839.0,81.0,0.8,23.0,512.0,646.65,492.43
2016,11,8,10,15,848.5,82.0,0.75,23.5,535.5,648.24,490.93
2016,11,8,10,30,858.0,83.0,0.7,24.0,559.0,646.74,487.27
2016,11,8,10,45,862.0,85.0,0.7,24.5,575.0,637.29,478.66
2016,11,8,11,0,866.0,87.0,0.7,25.0,591.0,627.63,469.84
2016,11,8,11,15,869.0,87.5,0.75,25.0,599.5,612.8,458.78
2016,11,8,11,30,872.0,88.0,0.8,25.0,608.0,595.06,445.46
2016,11,8,11,45,870.0,88.5,0.85,25.5,608.0,571.69,427.04
2016,11,8,12,0,868.0,89.0,0.9,26.0,608.0,545.77,406.49
2016,11,8,12,15,865.5,88.5,0.85,26.0,601.0,516.23,382.99
2016,11,8,12,30,863.0,88.0,0.8,26.0,594.0,483.16,356.5
2016,11,8,12,45,852.0,89.0,0.8,26.5,578.0,446.53,326.53
2016,11,8,13,0,841.0,90.0,0.8,27.0,562.0,408.55,294.98
2016,11,8,13,15,831.5,88.5,0.75,27.0,540.0,367.69,261.02
2016,11,8,13,30,822.0,87.0,0.7,27.0,518.0,325.88,225.72
2016,11,8,13,45,807.5,85.0,0.65,27.0,489.0,281.58,188.29
2016,11,8,14,0,793.0,83.0,0.6,27.0,460.0,237.21,150.94
2016,11,8,14,15,773.0,80.5,0.55,26.5,425.0,191.67,114.23
2016,11,8,14,30,753.0,78.0,0.5,26.0,390.0,147.07,80.96
2016,11,8,14,45,726.0,74.0,0.45,26.0,350.5,101.92,53.0
2016,11,8,15,0,699.0,70.0,0.4,26.0,311.0,54.24,33.49
2016,11,8,15,15,658.5,65.5,0.3,25.5,267.5,45.14,33.19
2016,11,8,15,30,618.0,61.0,0.2,25.0,224.0,43.45,31.81
2016,11,8,15,45,557.5,54.0,0.15,24.5,180.0,39.61,28.46
2016,11,8,16,0,497.0,47.0,0.1,24.0,136.0,35.69,24.89
2016,11,8,16,15,396.5,37.5,0.15,23.0,94.5,29.31,19.04
2016,11,8,16,30,296.0,28.0,0.2,22.0,53.0,22.69,11.57
2016,11,8,16,45,148.0,14.0,0.3,21.5,26.5,13.34,0.0
2016,11,8,17,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,6,45,132.5,11.0,0.6,12.5,19.0,64.45,0.0
2016,11,9,7,0,265.0,22.0,0.6,13.0,38.0,162.12,67.56
2016,11,9,7,15,380.5,31.5,0.8,14.0,78.5,244.33,187.74
2016,11,9,7,30,496.0,41.0,1.0,15.0,119.0,324.08,258.32
2016,11,9,7,45,565.5,47.5,1.2,16.0,164.0,381.42,307.43
2016,11,9,8,0,635.0,54.0,1.4,17.0,209.0,440.85,356.18
2016,11,9,8,15,678.5,58.5,1.45,17.5,253.5,480.9,388.3
2016,11,9,8,30,722.0,63.0,1.5,18.0,298.0,524.17,421.54
2016,11,9,8,45,752.5,66.0,1.55,18.5,339.0,556.69,445.52
2016,11,9,9,0,783.0,69.0,1.6,19.0,380.0,587.44,467.49
2016,11,9,9,15,803.5,71.5,1.65,20.0,416.5,609.14,481.27
2016,11,9,9,30,824.0,74.0,1.7,21.0,453.0,628.3,492.85
2016,11,9,9,45,843.5,74.5,1.8,22.0,484.5,641.77,500.39
2016,11,9,10,0,863.0,75.0,1.9,23.0,516.0,648.84,503.25
2016,11,9,10,15,873.0,76.5,1.95,23.5,540.0,651.63,503.44
2016,11,9,10,30,883.0,78.0,2.0,24.0,564.0,651.29,501.32
2016,11,9,10,45,888.5,79.0,2.1,24.5,580.0,644.38,494.7
2016,11,9,11,0,894.0,80.0,2.2,25.0,596.0,634.34,485.75
2016,11,9,11,15,897.0,80.5,2.2,25.5,605.0,619.17,472.5
2016,11,9,11,30,900.0,81.0,2.2,26.0,614.0,600.99,456.95
2016,11,9,11,45,899.5,81.0,2.25,26.5,614.5,577.44,437.53
2016,11,9,12,0,899.0,81.0,2.3,27.0,615.0,551.2,415.85
2016,11,9,12,15,896.5,80.5,2.25,27.0,607.5,520.92,391.29
2016,11,9,12,30,894.0,80.0,2.2,27.0,600.0,488.31,364.48
2016,11,9,12,45,888.5,79.0,2.2,27.5,585.5,451.79,333.67
2016,11,9,13,0,883.0,78.0,2.2,28.0,571.0,413.47,300.9
2016,11,9,13,15,874.0,77.0,2.1,28.0,548.5,372.33,265.83
2016,11,9,13,30,865.0,76.0,2.0,28.0,526.0,330.04,229.3
2016,11,9,13,45,851.0,74.5,1.9,28.0,496.5,281.13,187.59
2016,11,9,14,0,837.0,73.0,1.8,28.0,467.0,235.52,148.58
2016,11,9,14,15,818.0,70.5,1.6,27.5,432.0,188.25,110.0
2016,11,9,14,30,799.0,68.0,1.4,27.0,397.0,141.73,75.1
2016,11,9,14,45,771.5,65.0,1.25,27.0,356.5,95.27,46.73
2016,11,9,15,0,744.0,62.0,1.1,27.0,316.0,50.91,37.77
2016,11,9,15,15,705.0,58.0,0.9,26.0,272.0,43.4,31.62
2016,11,9,15,30,666.0,54.0,0.7,25.0,228.0,41.66,30.25
2016,11,9,15,45,604.5,48.5,0.55,24.5,183.0,35.2,24.65
2016,11,9,16,0,543.0,43.0,0.4,24.0,138.0,32.36,22.01
2016,11,9,16,15,442.5,34.5,0.45,23.0,96.0,26.74,16.81
2016,11,9,16,30,342.0,26.0,0.5,22.0,54.0,20.93,9.88
2016,11,9,16,45,171.0,13.0,0.6,21.5,27.0,12.39,0.0
2016,11,9,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,6,45,127.5,10.0,0.75,17.0,17.5,61.04,0.0
2016,11,10,7,0,255.0,20.0,0.8,17.0,35.0,153.62,47.72
2016,11,10,7,15,371.0,30.0,0.9,17.5,75.0,236.78,178.42
2016,11,10,7,30,487.0,40.0,1.0,18.0,115.0,316.56,249.06
2016,11,10,7,45,555.0,47.0,1.1,19.0,159.5,373.16,296.88
2016,11,10,8,0,623.0,54.0,1.2,20.0,204.0,431.84,344.2
2016,11,10,8,15,667.5,59.0,1.45,20.5,248.0,472.51,377.32
2016,11,10,8,30,712.0,64.0,1.7,21.0,292.0,516.6,411.81
2016,11,10,8,45,741.5,67.5,2.0,21.5,333.0,548.84,436.57
2016,11,10,9,0,771.0,71.0,2.3,22.0,374.0,579.3,459.38
2016,11,10,9,15,792.0,74.0,2.5,22.5,410.5,601.71,475.25
2016,11,10,9,30,813.0,77.0,2.7,23.0,447.0,621.61,488.97
2016,11,10,9,45,835.0,77.0,2.9,24.0,479.0,636.04,497.53
2016,11,10,10,0,857.0,77.0,3.1,25.0,511.0,647.57,503.78
2016,11,10,10,15,867.0,78.0,3.25,25.5,535.0,646.31,501.38
2016,11,10,10,30,877.0,79.0,3.4,26.0,559.0,645.44,499.13
2016,11,10,10,45,882.5,80.5,3.55,26.5,575.5,639.13,492.77
2016,11,10,11,0,888.0,82.0,3.7,27.0,592.0,629.69,484.03
2016,11,10,11,15,891.0,82.5,3.65,27.0,600.5,614.63,471.46
2016,11,10,11,30,894.0,83.0,3.6,27.0,609.0,596.58,456.53
2016,11,10,11,45,893.5,83.5,3.55,27.5,610.0,573.69,436.95
2016,11,10,12,0,893.0,84.0,3.5,28.0,611.0,548.12,415.15
2016,11,10,12,15,890.5,83.5,3.35,28.0,603.5,518.03,390.28
2016,11,10,12,30,888.0,83.0,3.2,28.0,596.0,485.64,363.23
2016,11,10,12,45,875.5,84.5,3.05,28.0,580.0,448.76,332.34
2016,11,10,13,0,863.0,86.0,2.9,28.0,564.0,408.16,298.14
2016,11,10,13,15,699.5,125.0,2.7,27.5,502.5,348.11,251.89
2016,11,10,13,30,536.0,164.0,2.5,27.0,441.0,299.75,215.58
2016,11,10,13,45,296.5,180.0,2.3,27.0,331.5,227.66,164.72
2016,11,10,14,0,57.0,196.0,2.1,27.0,222.0,180.16,135.48
2016,11,10,14,15,194.0,176.0,1.85,26.5,256.5,177.03,127.69
2016,11,10,14,30,331.0,156.0,1.6,26.0,291.0,159.48,108.89
2016,11,10,14,45,315.5,143.0,1.4,26.0,261.0,128.39,88.26
2016,11,10,15,0,300.0,130.0,1.2,26.0,231.0,98.66,78.21
2016,11,10,15,15,286.0,113.0,1.05,25.0,198.5,85.51,67.52
2016,11,10,15,30,272.0,96.0,0.9,24.0,166.0,73.86,57.84
2016,11,10,15,45,245.5,79.0,0.8,23.5,133.0,61.79,47.44
2016,11,10,16,0,219.0,62.0,0.7,23.0,100.0,49.32,36.46
2016,11,10,16,15,170.5,45.0,0.75,22.5,69.0,36.41,24.86
2016,11,10,16,30,122.0,28.0,0.8,22.0,38.0,21.96,10.21
2016,11,10,16,45,61.0,14.0,0.85,21.5,19.0,13.34,0.0
2016,11,10,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,102.5,10.0,1.3,14.0,16.0,50.62,0.0
2016,11,11,7,0,205.0,20.0,1.3,14.0,32.0,129.83,23.91
2016,11,11,7,15,311.0,32.0,1.35,15.0,69.0,209.56,158.47
2016,11,11,7,30,417.0,44.0,1.4,16.0,106.0,284.33,225.98
2016,11,11,7,45,482.0,52.5,1.45,17.0,148.5,339.21,273.06
2016,11,11,8,0,547.0,61.0,1.5,18.0,191.0,396.0,319.62
2016,11,11,8,15,586.0,68.5,1.75,18.5,233.0,437.98,354.04
2016,11,11,8,30,625.0,76.0,2.0,19.0,275.0,479.55,387.02
2016,11,11,8,45,673.0,74.0,2.25,20.0,313.5,514.58,413.58
2016,11,11,9,0,721.0,72.0,2.5,21.0,352.0,546.44,437.04
2016,11,11,9,15,771.0,74.5,2.65,21.5,400.0,586.08,466.02
2016,11,11,9,30,821.0,77.0,2.8,22.0,448.0,623.75,492.89
2016,11,11,9,45,839.5,78.0,2.95,23.0,479.0,637.03,500.3
2016,11,11,10,0,858.0,79.0,3.1,24.0,510.0,647.38,505.49
2016,11,11,10,15,868.5,80.5,3.25,24.5,534.0,650.1,505.88
2016,11,11,10,30,879.0,82.0,3.4,25.0,558.0,646.88,501.95
2016,11,11,10,45,885.5,83.0,3.55,26.0,575.0,640.6,494.65
2016,11,11,11,0,892.0,84.0,3.7,27.0,592.0,631.18,484.96
2016,11,11,11,15,794.5,112.5,3.75,27.0,570.0,587.32,450.72
2016,11,11,11,30,697.0,141.0,3.8,27.0,548.0,541.46,415.05
2016,11,11,11,45,690.5,143.5,3.85,27.0,547.0,520.28,398.09
2016,11,11,12,0,684.0,146.0,3.9,27.0,546.0,497.25,379.36
2016,11,11,12,15,623.0,163.0,3.85,27.0,524.5,459.79,349.37
2016,11,11,12,30,562.0,180.0,3.8,27.0,503.0,422.04,319.18
2016,11,11,12,45,490.5,196.0,3.8,27.0,473.0,383.02,288.18
2016,11,11,13,0,419.0,212.0,3.8,27.0,443.0,347.41,259.93
2016,11,11,13,15,306.0,221.5,3.6,26.5,386.5,297.22,222.07
2016,11,11,13,30,193.0,231.0,3.4,26.0,330.0,256.66,192.47
2016,11,11,13,45,286.0,204.0,3.25,26.0,341.5,243.46,178.4
2016,11,11,14,0,379.0,177.0,3.1,26.0,353.0,224.03,158.41
2016,11,11,14,15,352.5,166.0,2.75,25.5,320.0,189.57,131.65
2016,11,11,14,30,326.0,155.0,2.4,25.0,287.0,157.3,108.1
2016,11,11,14,45,306.5,143.5,2.1,24.5,257.0,127.36,88.65
2016,11,11,15,0,287.0,132.0,1.8,24.0,227.0,99.08,79.3
2016,11,11,15,15,271.5,114.5,1.6,23.0,195.0,86.5,68.98
2016,11,11,15,30,256.0,97.0,1.4,22.0,163.0,74.52,58.91
2016,11,11,15,45,227.5,80.0,1.25,21.5,129.5,62.46,48.4
2016,11,11,16,0,199.0,63.0,1.1,21.0,96.0,49.99,37.32
2016,11,11,16,15,150.0,45.5,1.1,20.5,65.5,36.74,25.28
2016,11,11,16,30,101.0,28.0,1.1,20.0,35.0,23.08,10.64
2016,11,11,16,45,50.5,14.0,1.1,19.5,17.5,13.34,0.0
2016,11,11,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,12.0,14.5,13.82,0.0
2016,11,12,7,0,0.0,29.0,0.9,12.0,29.0,36.93,0.0
2016,11,12,7,15,203.0,36.5,1.1,12.5,66.5,164.19,123.72
2016,11,12,7,30,406.0,44.0,1.3,13.0,104.0,277.26,222.41
2016,11,12,7,45,474.0,53.5,1.5,14.0,146.5,334.3,271.92
2016,11,12,8,0,542.0,63.0,1.7,15.0,189.0,393.47,321.42
2016,11,12,8,15,588.0,69.0,1.75,15.5,231.5,437.52,357.47
2016,11,12,8,30,634.0,75.0,1.8,16.0,274.0,481.39,392.06
2016,11,12,8,45,689.5,70.5,1.85,17.0,313.5,517.91,419.43
2016,11,12,9,0,745.0,66.0,1.9,18.0,353.0,551.72,443.92
2016,11,12,9,15,770.0,74.0,1.8,18.5,395.5,582.08,464.6
2016,11,12,9,30,795.0,82.0,1.7,19.0,438.0,609.91,482.74
2016,11,12,9,45,824.0,80.0,1.65,20.0,471.0,626.4,491.81
2016,11,12,10,0,853.0,78.0,1.6,21.0,504.0,640.05,498.57
2016,11,12,10,15,863.0,79.5,1.45,21.5,527.5,642.48,497.11
2016,11,12,10,30,873.0,81.0,1.3,22.0,551.0,639.04,491.45
2016,11,12,10,45,879.5,81.5,1.15,23.0,567.5,632.33,482.38
2016,11,12,11,0,886.0,82.0,1.0,24.0,584.0,622.52,471.03
2016,11,12,11,15,889.5,82.5,1.05,24.0,593.0,607.86,459.72
2016,11,12,11,30,893.0,83.0,1.1,24.0,602.0,590.21,446.07
2016,11,12,11,45,893.5,83.0,1.2,24.5,603.0,567.5,428.01
2016,11,12,12,0,894.0,83.0,1.3,25.0,604.0,542.08,407.56
2016,11,12,12,15,891.5,82.5,1.3,25.0,597.0,512.12,383.56
2016,11,12,12,30,889.0,82.0,1.3,25.0,590.0,479.86,357.3
2016,11,12,12,45,881.0,82.0,1.35,25.5,574.5,443.62,327.05
2016,11,12,13,0,873.0,82.0,1.4,26.0,559.0,405.75,294.92
2016,11,12,13,15,863.5,80.5,1.35,25.5,537.0,361.67,258.33
2016,11,12,13,30,854.0,79.0,1.3,25.0,515.0,318.98,221.99
2016,11,12,13,45,795.0,83.5,1.3,25.0,471.0,268.54,180.53
2016,11,12,14,0,736.0,88.0,1.3,25.0,427.0,221.96,142.76
2016,11,12,14,15,510.0,124.0,1.3,24.5,350.5,175.95,114.28
2016,11,12,14,30,284.0,160.0,1.3,24.0,274.0,155.7,108.78
2016,11,12,14,45,272.5,145.5,1.3,24.0,245.5,126.09,88.92
2016,11,12,15,0,261.0,131.0,1.3,24.0,217.0,97.54,77.94
2016,11,12,15,15,457.5,92.5,1.15,23.0,218.0,66.67,52.01
2016,11,12,15,30,654.0,54.0,1.0,22.0,219.0,42.06,30.96
2016,11,12,15,45,591.5,48.0,0.85,21.5,174.5,35.13,24.88
2016,11,12,16,0,529.0,42.0,0.7,21.0,130.0,31.84,21.79
2016,11,12,16,15,421.5,33.0,0.75,20.0,89.0,25.72,16.04
2016,11,12,16,30,314.0,24.0,0.8,19.0,48.0,19.36,7.61
2016,11,12,16,45,157.0,12.0,0.85,18.5,24.0,11.44,0.0
2016,11,12,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,126.0,9.0,0.6,12.5,15.0,58.31,0.0
2016,11,13,7,0,252.0,18.0,0.6,13.0,30.0,144.31,0.0
2016,11,13,7,15,379.0,27.5,0.7,13.5,69.5,233.79,173.22
2016,11,13,7,30,506.0,37.0,0.8,14.0,109.0,317.08,250.81
2016,11,13,7,45,580.0,43.0,0.95,15.0,154.0,371.0,297.94
2016,11,13,8,0,654.0,49.0,1.1,16.0,199.0,432.26,348.51
2016,11,13,8,15,699.0,53.5,1.1,16.5,244.0,476.66,384.01
2016,11,13,8,30,744.0,58.0,1.1,17.0,289.0,520.55,417.6
2016,11,13,8,45,774.5,61.0,1.15,18.0,330.5,552.99,440.83
2016,11,13,9,0,805.0,64.0,1.2,19.0,372.0,583.64,461.91
2016,11,13,9,15,826.0,66.5,1.2,20.0,408.5,605.64,475.58
2016,11,13,9,30,847.0,69.0,1.2,21.0,445.0,625.09,486.97
2016,11,13,9,45,862.5,70.5,1.3,22.0,476.0,633.45,491.02
2016,11,13,10,0,878.0,72.0,1.4,23.0,507.0,642.77,495.53
2016,11,13,10,15,888.0,73.5,1.4,23.5,531.0,645.54,495.38
2016,11,13,10,30,898.0,75.0,1.4,24.0,555.0,645.14,492.93
2016,11,13,10,45,904.5,75.5,1.45,24.5,572.0,638.28,486.24
2016,11,13,11,0,911.0,76.0,1.5,25.0,589.0,628.25,477.21
2016,11,13,11,15,913.5,76.5,1.5,25.0,597.5,612.71,464.71
2016,11,13,11,30,916.0,77.0,1.5,25.0,606.0,594.15,449.87
2016,11,13,11,45,915.0,77.5,1.55,25.0,606.5,570.76,431.55
2016,11,13,12,0,914.0,78.0,1.6,25.0,607.0,544.64,410.85
2016,11,13,12,15,911.0,77.5,1.65,25.0,600.0,514.0,386.34
2016,11,13,12,30,908.0,77.0,1.7,25.0,593.0,481.03,359.49
2016,11,13,12,45,900.0,77.0,1.75,25.0,577.5,444.3,329.15
2016,11,13,13,0,892.0,77.0,1.8,25.0,562.0,405.9,296.77
2016,11,13,13,15,882.5,76.0,1.8,24.5,539.5,364.62,261.89
2016,11,13,13,30,873.0,75.0,1.8,24.0,517.0,322.2,225.37
2016,11,13,13,45,859.5,73.0,1.85,24.0,487.5,273.11,183.07
2016,11,13,14,0,846.0,71.0,1.9,24.0,458.0,227.22,143.49
2016,11,13,14,15,826.5,68.5,1.85,23.5,423.0,179.93,104.77
2016,11,13,14,30,807.0,66.0,1.8,23.0,388.0,133.42,70.24
2016,11,13,14,45,781.5,63.0,1.75,23.0,348.0,87.19,43.16
2016,11,13,15,0,756.0,60.0,1.7,23.0,308.0,44.09,32.6
2016,11,13,15,15,716.0,55.5,1.5,22.0,264.0,41.8,30.81
2016,11,13,15,30,676.0,51.0,1.3,21.0,220.0,39.52,28.9
2016,11,13,15,45,617.0,45.0,1.1,20.5,175.5,35.82,25.58
2016,11,13,16,0,558.0,39.0,0.9,20.0,131.0,32.08,22.07
2016,11,13,16,15,450.5,31.0,0.9,19.0,89.0,24.03,14.64
2016,11,13,16,30,343.0,23.0,0.9,18.0,47.0,18.53,6.57
2016,11,13,16,45,171.5,11.5,0.95,17.5,23.5,10.96,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,139.5,8.5,0.6,12.0,14.5,62.74,0.0
2016,11,14,7,0,279.0,17.0,0.6,12.0,29.0,148.7,0.0
2016,11,14,7,15,407.0,26.0,0.6,12.5,69.0,237.41,173.84
2016,11,14,7,30,535.0,35.0,0.6,13.0,109.0,321.88,254.14
2016,11,14,7,45,606.0,40.5,0.65,14.0,154.0,379.57,303.94
2016,11,14,8,0,677.0,46.0,0.7,15.0,199.0,438.9,352.48
2016,11,14,8,15,721.0,50.0,0.7,15.5,244.0,482.42,387.1
2016,11,14,8,30,765.0,54.0,0.7,16.0,289.0,525.37,419.75
2016,11,14,8,45,795.0,57.0,0.7,16.5,330.5,557.73,443.19
2016,11,14,9,0,825.0,60.0,0.7,17.0,372.0,588.27,464.48
2016,11,14,9,15,845.5,62.0,0.75,17.5,409.0,605.5,476.08
2016,11,14,9,30,866.0,64.0,0.8,18.0,446.0,624.37,488.52
2016,11,14,9,45,882.0,65.0,0.9,19.0,477.0,636.47,495.39
2016,11,14,10,0,898.0,66.0,1.0,20.0,508.0,645.61,499.97
2016,11,14,10,15,908.0,67.5,1.0,20.5,532.0,648.41,499.81
2016,11,14,10,30,918.0,69.0,1.0,21.0,556.0,647.99,497.32
2016,11,14,10,45,924.5,69.5,1.05,22.0,573.0,641.04,489.72
2016,11,14,11,0,931.0,70.0,1.1,23.0,590.0,630.86,479.75
2016,11,14,11,15,934.0,70.0,1.1,23.0,599.0,614.89,466.97
2016,11,14,11,30,937.0,70.0,1.1,23.0,608.0,595.84,451.8
2016,11,14,11,45,938.5,70.0,1.15,23.5,609.0,572.95,433.1
2016,11,14,12,0,940.0,70.0,1.2,24.0,610.0,547.17,411.93
2016,11,14,12,15,937.5,69.5,1.2,24.0,603.0,516.2,387.02
2016,11,14,12,30,935.0,69.0,1.2,24.0,596.0,482.81,359.73
2016,11,14,12,45,923.0,71.0,1.2,24.5,580.0,445.62,328.36
2016,11,14,13,0,911.0,73.0,1.2,25.0,564.0,406.92,295.26
2016,11,14,13,15,902.0,72.0,1.2,25.0,542.0,365.21,259.78
2016,11,14,13,30,893.0,71.0,1.2,25.0,520.0,322.28,222.71
2016,11,14,13,45,880.5,69.0,1.2,25.0,490.5,276.62,183.33
2016,11,14,14,0,868.0,67.0,1.2,25.0,461.0,230.5,143.91
2016,11,14,14,15,849.0,65.0,1.2,24.5,426.0,178.51,101.97
2016,11,14,14,30,830.0,63.0,1.2,24.0,391.0,131.53,67.6
2016,11,14,14,45,803.0,60.0,1.2,24.0,350.5,84.21,40.51
2016,11,14,15,0,776.0,57.0,1.2,24.0,310.0,41.77,30.47
2016,11,14,15,15,736.0,53.5,1.05,23.0,265.5,40.25,29.33
2016,11,14,15,30,696.0,50.0,0.9,22.0,221.0,38.78,28.14
2016,11,14,15,45,632.5,44.5,0.8,21.5,175.5,35.5,25.18
2016,11,14,16,0,569.0,39.0,0.7,21.0,130.0,32.22,22.07
2016,11,14,16,15,457.5,30.5,0.75,20.0,88.0,25.86,16.04
2016,11,14,16,30,346.0,22.0,0.8,19.0,46.0,17.68,5.4
2016,11,14,16,45,173.0,11.0,0.85,18.0,23.0,10.48,0.0
2016,11,14,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,123.0,8.5,0.95,9.5,13.5,55.92,0.0
2016,11,15,7,0,246.0,17.0,1.0,10.0,27.0,119.59,0.0
2016,11,15,7,15,381.5,26.5,1.05,10.5,66.5,231.31,168.31
2016,11,15,7,30,517.0,36.0,1.1,11.0,106.0,311.94,248.92
2016,11,15,7,45,592.5,42.5,1.2,11.5,151.5,372.55,302.87
2016,11,15,8,0,668.0,49.0,1.3,12.0,197.0,435.01,355.89
2016,11,15,8,15,334.0,73.0,1.4,12.5,147.0,289.32,239.48
2016,11,15,8,30,0.0,97.0,1.5,13.0,97.0,95.26,75.52
2016,11,15,8,45,0.0,111.5,1.65,14.0,111.5,109.17,87.21
2016,11,15,9,0,0.0,126.0,1.8,15.0,126.0,123.02,98.25
2016,11,15,9,15,25.0,152.5,1.9,15.5,163.5,165.15,133.15
2016,11,15,9,30,50.0,179.0,2.0,16.0,201.0,215.35,173.86
2016,11,15,9,45,143.5,195.5,2.1,17.0,264.5,297.54,240.11
2016,11,15,10,0,237.0,212.0,2.2,18.0,328.0,370.8,297.24
2016,11,15,10,15,159.0,222.5,2.25,18.5,302.0,329.22,262.21
2016,11,15,10,30,81.0,233.0,2.3,19.0,276.0,281.16,222.58
2016,11,15,10,45,95.5,243.5,2.35,19.5,295.5,297.23,234.75
2016,11,15,11,0,110.0,254.0,2.4,20.0,315.0,312.43,245.88
2016,11,15,11,15,87.5,252.5,2.45,20.0,301.5,293.53,230.55
2016,11,15,11,30,65.0,251.0,2.5,20.0,288.0,275.4,215.99
2016,11,15,11,45,497.5,162.0,2.6,20.5,446.5,425.23,334.17
2016,11,15,12,0,930.0,73.0,2.7,21.0,605.0,542.49,420.46
2016,11,15,12,15,925.5,73.0,2.75,21.0,596.5,511.39,393.73
2016,11,15,12,30,921.0,73.0,2.8,21.0,588.0,478.01,365.49
2016,11,15,12,45,911.0,73.0,2.9,21.5,572.0,440.27,332.73
2016,11,15,13,0,901.0,73.0,3.0,22.0,556.0,400.98,298.12
2016,11,15,13,15,890.0,72.0,3.05,21.5,533.0,359.11,261.88
2016,11,15,13,30,879.0,71.0,3.1,21.0,510.0,316.22,224.11
2016,11,15,13,45,863.5,69.5,3.15,21.0,480.0,270.99,183.91
2016,11,15,14,0,848.0,68.0,3.2,21.0,450.0,221.29,140.66
2016,11,15,14,15,827.0,65.5,3.2,20.5,414.5,173.95,101.48
2016,11,15,14,30,806.0,63.0,3.2,20.0,379.0,127.52,66.92
2016,11,15,14,45,776.5,60.5,3.25,20.0,338.5,81.83,40.68
2016,11,15,15,0,747.0,58.0,3.3,20.0,298.0,42.62,31.76
2016,11,15,15,15,705.0,54.0,3.25,19.5,255.0,40.71,30.17
2016,11,15,15,30,663.0,50.0,3.2,19.0,212.0,38.82,28.51
2016,11,15,15,45,591.5,45.0,3.15,18.5,167.0,36.01,25.91
2016,11,15,16,0,520.0,40.0,3.1,18.0,122.0,30.4,20.73
2016,11,15,16,15,408.5,31.0,3.0,17.0,82.0,24.19,14.77
2016,11,15,16,30,297.0,22.0,2.9,16.0,42.0,17.74,4.91
2016,11,15,16,45,148.5,11.0,2.8,15.5,21.0,10.48,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,110.0,8.5,2.2,8.5,13.0,8.1,0.0
2016,11,16,7,0,220.0,17.0,2.4,9.0,26.0,107.94,0.0
2016,11,16,7,15,364.0,27.0,2.7,9.0,65.0,221.94,159.73
2016,11,16,7,30,508.0,37.0,3.0,9.0,104.0,312.75,252.96
2016,11,16,7,45,596.0,42.5,3.4,9.5,150.5,372.13,308.1
2016,11,16,8,0,684.0,48.0,3.8,10.0,197.0,440.06,367.82
2016,11,16,8,15,729.5,52.0,3.95,10.5,242.5,484.43,406.17
2016,11,16,8,30,775.0,56.0,4.1,11.0,288.0,528.17,442.56
2016,11,16,8,45,811.0,58.0,4.35,11.5,330.5,562.9,470.95
2016,11,16,9,0,847.0,60.0,4.6,12.0,373.0,595.91,497.16
2016,11,16,9,15,867.0,62.0,4.7,12.0,410.5,613.02,510.71
2016,11,16,9,30,887.0,64.0,4.8,12.0,448.0,631.61,525.02
2016,11,16,9,45,900.5,65.5,4.9,12.5,478.5,642.74,532.18
2016,11,16,10,0,914.0,67.0,5.0,13.0,509.0,650.84,536.78
2016,11,16,10,15,923.0,68.5,5.05,13.0,533.0,652.96,537.39
2016,11,16,10,30,932.0,70.0,5.1,13.0,557.0,651.82,535.36
2016,11,16,10,45,781.0,109.5,5.2,13.5,527.0,594.54,486.9
2016,11,16,11,0,630.0,149.0,5.3,14.0,497.0,532.4,434.78
2016,11,16,11,15,393.5,206.0,5.35,14.0,425.0,436.48,355.57
2016,11,16,11,30,157.0,263.0,5.4,14.0,353.0,341.25,276.43
2016,11,16,11,45,156.5,263.5,5.45,14.5,353.0,334.33,270.11
2016,11,16,12,0,156.0,264.0,5.5,15.0,353.0,326.93,263.22
2016,11,16,12,15,545.5,168.5,5.55,14.5,473.5,417.74,336.12
2016,11,16,12,30,935.0,73.0,5.6,14.0,594.0,481.76,383.36
2016,11,16,12,45,927.5,73.0,5.65,14.0,578.5,444.64,349.53
2016,11,16,13,0,920.0,73.0,5.7,14.0,563.0,405.74,313.84
2016,11,16,13,15,911.0,72.0,5.65,14.0,540.5,363.87,275.0
2016,11,16,13,30,902.0,71.0,5.6,14.0,518.0,320.75,234.67
2016,11,16,13,45,886.0,70.0,5.6,14.0,488.5,274.93,192.28
2016,11,16,14,0,870.0,69.0,5.6,14.0,459.0,228.9,150.43
2016,11,16,14,15,851.0,66.5,5.5,13.5,423.5,176.69,105.85
2016,11,16,14,30,832.0,64.0,5.4,13.0,388.0,129.39,69.66
2016,11,16,14,45,803.5,61.5,5.35,13.0,347.5,82.56,42.37
2016,11,16,15,0,775.0,59.0,5.3,13.0,307.0,43.65,33.64
2016,11,16,15,15,734.0,55.0,5.1,12.5,262.5,41.76,32.02
2016,11,16,15,30,693.0,51.0,4.9,12.0,218.0,39.91,30.34
2016,11,16,15,45,618.0,46.0,4.7,11.5,172.0,37.12,27.69
2016,11,16,16,0,543.0,41.0,4.5,11.0,126.0,31.44,22.28
2016,11,16,16,15,425.0,32.0,4.1,10.5,84.5,25.24,16.09
2016,11,16,16,30,307.0,23.0,3.7,10.0,43.0,18.82,5.07
2016,11,16,16,45,153.5,11.5,3.3,9.5,21.5,10.96,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,114.5,7.5,0.85,4.0,11.5,0.0,0.0
2016,11,17,7,0,229.0,15.0,0.9,4.0,23.0,109.07,0.0
2016,11,17,7,15,367.0,25.0,0.95,4.5,61.0,218.62,154.72
2016,11,17,7,30,505.0,35.0,1.0,5.0,99.0,307.29,248.77
2016,11,17,7,45,586.5,40.5,1.1,6.0,144.5,363.13,300.03
2016,11,17,8,0,668.0,46.0,1.2,7.0,190.0,426.94,354.83
2016,11,17,8,15,714.0,50.5,1.35,8.0,234.5,471.58,392.32
2016,11,17,8,30,760.0,55.0,1.5,9.0,279.0,515.75,427.85
2016,11,17,8,45,794.0,57.0,1.7,10.0,321.0,548.94,453.77
2016,11,17,9,0,828.0,59.0,1.9,11.0,363.0,580.43,477.47
2016,11,17,9,15,848.5,61.5,1.95,11.5,400.0,598.25,490.14
2016,11,17,9,30,869.0,64.0,2.0,12.0,437.0,617.6,503.53
2016,11,17,9,45,886.0,65.0,2.15,13.0,468.0,630.26,511.14
2016,11,17,10,0,903.0,66.0,2.3,14.0,499.0,639.97,516.29
2016,11,17,10,15,912.5,67.0,2.3,14.0,523.5,641.92,516.55
2016,11,17,10,30,922.0,68.0,2.3,14.0,548.0,640.67,514.35
2016,11,17,10,45,928.0,69.0,2.35,14.5,564.5,634.05,507.29
2016,11,17,11,0,934.0,70.0,2.4,15.0,581.0,624.18,497.7
2016,11,17,11,15,937.0,70.5,2.35,15.0,590.5,608.85,484.31
2016,11,17,11,30,940.0,71.0,2.3,15.0,600.0,590.41,468.37
2016,11,17,11,45,940.0,71.0,2.3,15.5,601.0,566.85,447.65
2016,11,17,12,0,940.0,71.0,2.3,16.0,602.0,540.47,424.47
2016,11,17,12,15,937.5,71.0,2.3,16.0,595.0,510.22,398.65
2016,11,17,12,30,935.0,71.0,2.3,16.0,588.0,477.53,370.34
2016,11,17,12,45,928.0,70.5,2.3,16.5,573.0,440.27,337.23
2016,11,17,13,0,921.0,70.0,2.3,17.0,558.0,401.21,302.08
2016,11,17,13,15,912.0,69.0,2.3,17.0,535.5,359.45,264.74
2016,11,17,13,30,903.0,68.0,2.3,17.0,513.0,316.45,225.83
2016,11,17,13,45,889.0,66.5,2.35,17.0,484.0,270.79,184.79
2016,11,17,14,0,875.0,65.0,2.4,17.0,455.0,224.75,143.99
2016,11,17,14,15,855.5,63.0,2.35,16.5,419.5,177.36,104.46
2016,11,17,14,30,836.0,61.0,2.3,16.0,384.0,125.77,65.67
2016,11,17,14,45,807.5,58.5,2.3,16.0,343.5,78.88,39.2
2016,11,17,15,0,779.0,56.0,2.3,16.0,303.0,41.26,31.11
2016,11,17,15,15,738.5,52.0,2.0,15.0,259.0,39.27,29.5
2016,11,17,15,30,698.0,48.0,1.7,14.0,215.0,37.31,27.8
2016,11,17,15,45,632.5,42.5,1.4,13.5,170.0,33.95,24.67
2016,11,17,16,0,567.0,37.0,1.1,13.0,125.0,30.59,21.37
2016,11,17,16,15,455.0,29.0,1.1,12.0,83.5,24.65,15.45
2016,11,17,16,30,343.0,21.0,1.1,11.0,42.0,18.56,4.08
2016,11,17,16,45,171.5,10.5,1.1,10.5,21.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,45,112.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,11,18,7,0,225.0,14.0,1.6,5.0,21.0,105.74,0.0
2016,11,18,7,15,368.0,23.5,1.95,6.5,59.0,209.04,142.29
2016,11,18,7,30,511.0,33.0,2.3,8.0,97.0,300.51,241.82
2016,11,18,7,45,588.5,39.5,2.7,9.5,142.0,360.98,297.21
2016,11,18,8,0,666.0,46.0,3.1,11.0,187.0,423.55,351.33
