Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,15,713.5,50.5,3.3,11.5,231.5,468.86,390.48
2016,11,18,8,30,761.0,55.0,3.5,12.0,276.0,513.74,427.76
2016,11,18,8,45,791.5,58.0,3.75,13.0,318.0,546.02,453.05
2016,11,18,9,0,822.0,61.0,4.0,14.0,360.0,576.49,475.99
2016,11,18,9,15,844.0,63.5,4.25,14.5,397.0,599.07,493.08
2016,11,18,9,30,866.0,66.0,4.5,15.0,434.0,615.33,505.14
2016,11,18,9,45,879.5,68.5,4.8,16.0,465.5,627.5,512.79
2016,11,18,10,0,893.0,71.0,5.1,17.0,497.0,636.68,517.86
2016,11,18,10,15,903.5,72.5,5.15,17.5,521.5,639.76,518.23
2016,11,18,10,30,914.0,74.0,5.2,18.0,546.0,639.65,516.04
2016,11,18,10,45,919.0,75.5,5.3,18.5,563.0,632.98,508.83
2016,11,18,11,0,924.0,77.0,5.4,19.0,580.0,623.12,499.05
2016,11,18,11,15,927.0,77.5,5.4,19.0,589.0,607.89,485.69
2016,11,18,11,30,930.0,78.0,5.4,19.0,598.0,589.6,469.72
2016,11,18,11,45,929.0,78.5,5.45,19.5,599.0,566.21,448.78
2016,11,18,12,0,928.0,79.0,5.5,20.0,600.0,540.07,425.38
2016,11,18,12,15,925.0,78.5,5.45,20.0,592.5,509.4,398.68
2016,11,18,12,30,922.0,78.0,5.4,20.0,585.0,476.37,369.59
2016,11,18,12,45,917.5,76.5,5.4,20.0,570.0,439.6,337.05
2016,11,18,13,0,913.0,75.0,5.4,20.0,555.0,400.91,302.3
2016,11,18,13,15,903.0,73.5,5.3,20.0,532.5,358.7,264.13
2016,11,18,13,30,893.0,72.0,5.2,20.0,510.0,315.37,224.64
2016,11,18,13,45,879.5,70.0,5.1,20.0,480.5,269.85,183.49
2016,11,18,14,0,866.0,68.0,5.0,20.0,451.0,223.95,142.77
2016,11,18,14,15,846.0,66.0,4.7,19.5,416.0,172.48,100.09
2016,11,18,14,30,826.0,64.0,4.4,19.0,381.0,125.97,65.84
2016,11,18,14,45,798.0,61.0,4.1,19.0,340.5,79.27,39.89
2016,11,18,15,0,770.0,58.0,3.8,19.0,300.0,43.01,32.23
2016,11,18,15,15,727.5,54.0,3.25,18.0,256.0,41.08,30.68
2016,11,18,15,30,685.0,50.0,2.7,17.0,212.0,39.19,29.06
2016,11,18,15,45,617.5,44.0,2.15,16.0,167.0,35.43,25.66
2016,11,18,16,0,550.0,38.0,1.6,15.0,122.0,31.66,22.07
2016,11,18,16,15,432.5,29.5,1.5,14.0,81.0,23.11,13.91
2016,11,18,16,30,315.0,21.0,1.4,13.0,40.0,17.06,2.39
2016,11,18,16,45,157.5,10.5,1.35,12.0,20.0,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,83.0,6.5,3.8,9.5,9.0,0.0,0.0
2016,11,19,7,0,166.0,13.0,3.9,10.0,18.0,80.02,0.0
2016,11,19,7,15,307.5,23.0,4.15,10.5,53.0,185.28,118.87
2016,11,19,7,30,449.0,33.0,4.4,11.0,88.0,275.24,219.56
2016,11,19,7,45,530.0,39.5,4.65,11.5,130.5,334.14,274.72
2016,11,19,8,0,611.0,46.0,4.9,12.0,173.0,392.43,326.91
2016,11,19,8,15,658.5,50.5,5.05,12.5,215.5,436.4,365.51
2016,11,19,8,30,706.0,55.0,5.2,13.0,258.0,480.08,402.43
2016,11,19,8,45,740.0,57.5,5.35,13.5,298.0,512.84,429.34
2016,11,19,9,0,774.0,60.0,5.5,14.0,338.0,544.06,454.18
2016,11,19,9,15,476.5,121.0,5.55,14.5,298.0,436.94,363.54
2016,11,19,9,30,179.0,182.0,5.6,15.0,258.0,306.07,252.1
2016,11,19,9,45,165.5,196.5,5.7,15.5,270.5,311.01,255.16
2016,11,19,10,0,152.0,211.0,5.8,16.0,283.0,315.12,257.23
2016,11,19,10,15,143.0,222.0,5.8,16.0,292.5,317.46,258.4
2016,11,19,10,30,134.0,233.0,5.8,16.0,302.0,319.25,259.13
2016,11,19,10,45,78.0,219.5,5.85,16.5,260.0,261.53,210.97
2016,11,19,11,0,22.0,206.0,5.9,17.0,218.0,207.84,166.08
2016,11,19,11,15,63.0,230.0,5.9,17.0,265.0,256.87,206.13
2016,11,19,11,30,104.0,254.0,5.9,17.0,312.0,298.89,239.86
2016,11,19,11,45,104.0,254.5,5.9,17.5,313.0,294.42,235.41
2016,11,19,12,0,104.0,255.0,5.9,18.0,314.0,289.63,230.79
2016,11,19,12,15,198.0,247.0,5.85,18.0,356.5,321.7,255.96
2016,11,19,12,30,292.0,239.0,5.8,18.0,399.0,346.26,274.1
2016,11,19,12,45,160.5,222.5,5.8,18.0,310.5,265.76,210.02
2016,11,19,13,0,29.0,206.0,5.8,18.0,222.0,196.31,155.48
2016,11,19,13,15,38.5,204.0,5.7,17.5,224.0,194.3,154.0
2016,11,19,13,30,48.0,202.0,5.6,17.0,226.0,191.19,151.43
2016,11,19,13,45,28.0,178.0,5.6,17.0,192.0,162.65,128.73
2016,11,19,14,0,8.0,154.0,5.6,17.0,158.0,139.44,110.56
2016,11,19,14,15,4.0,113.5,5.45,16.5,115.5,103.69,81.45
2016,11,19,14,30,0.0,73.0,5.3,16.0,73.0,67.9,51.91
2016,11,19,14,45,0.0,65.5,5.15,16.0,65.5,60.93,46.13
2016,11,19,15,0,0.0,58.0,5.0,16.0,58.0,53.93,42.34
2016,11,19,15,15,305.0,55.5,4.7,15.5,127.5,39.56,29.65
2016,11,19,15,30,610.0,53.0,4.4,15.0,197.0,38.21,28.43
2016,11,19,15,45,550.5,46.0,4.1,14.5,155.0,34.09,24.61
2016,11,19,16,0,491.0,39.0,3.8,14.0,113.0,29.86,20.54
2016,11,19,16,15,372.5,30.0,3.55,13.5,74.5,23.6,14.27
2016,11,19,16,30,254.0,21.0,3.3,13.0,36.0,17.11,1.52
2016,11,19,16,45,127.0,10.5,3.1,13.0,18.0,10.01,0.0
2016,11,19,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.0,0.8,11.0,5.0,0.0,0.0
2016,11,20,7,0,0.0,10.0,0.8,11.0,10.0,9.53,0.0
2016,11,20,7,15,48.5,26.0,0.95,11.5,31.5,57.72,31.42
2016,11,20,7,30,97.0,42.0,1.1,12.0,53.0,110.24,84.9
2016,11,20,7,45,115.0,60.5,1.25,12.5,79.5,134.16,107.43
2016,11,20,8,0,133.0,79.0,1.4,13.0,106.0,166.04,135.44
2016,11,20,8,15,145.0,96.5,1.4,13.0,132.5,193.28,159.09
2016,11,20,8,30,157.0,114.0,1.4,13.0,159.0,220.33,181.96
2016,11,20,8,45,164.0,131.0,1.45,13.5,184.0,243.53,200.77
2016,11,20,9,0,171.0,148.0,1.5,14.0,209.0,266.18,218.66
2016,11,20,9,15,85.5,133.5,1.5,14.0,164.0,195.83,159.86
2016,11,20,9,30,0.0,119.0,1.5,14.0,119.0,113.63,90.31
2016,11,20,9,45,0.0,126.0,1.5,14.5,126.0,119.95,95.38
2016,11,20,10,0,0.0,133.0,1.5,15.0,133.0,126.31,100.24
2016,11,20,10,15,129.5,178.0,1.45,15.0,244.0,262.04,212.44
2016,11,20,10,30,259.0,223.0,1.4,15.0,355.0,390.3,313.28
2016,11,20,10,45,136.5,208.5,1.4,15.5,278.0,290.62,232.37
2016,11,20,11,0,14.0,194.0,1.4,16.0,201.0,191.55,151.74
2016,11,20,11,15,14.5,197.5,1.5,16.0,205.5,194.1,154.05
2016,11,20,11,30,15.0,201.0,1.6,16.0,210.0,196.57,155.98
2016,11,20,11,45,15.0,201.0,1.75,16.0,209.5,195.39,155.03
2016,11,20,12,0,15.0,201.0,1.9,16.0,209.0,194.18,154.08
2016,11,20,12,15,33.5,216.5,2.0,15.5,235.0,216.4,172.26
2016,11,20,12,30,52.0,232.0,2.1,15.0,261.0,235.15,187.42
2016,11,20,12,45,105.5,235.0,2.25,15.0,290.5,254.6,202.34
2016,11,20,13,0,159.0,238.0,2.4,15.0,320.0,268.85,212.45
2016,11,20,13,15,90.5,211.5,2.4,14.5,258.0,216.83,171.81
2016,11,20,13,30,22.0,185.0,2.4,14.0,196.0,172.65,137.94
2016,11,20,13,45,11.0,109.0,2.4,14.0,114.5,102.9,80.85
2016,11,20,14,0,0.0,33.0,2.4,14.0,33.0,30.64,20.52
2016,11,20,14,15,0.0,69.0,2.35,13.5,69.0,64.2,49.24
2016,11,20,14,30,0.0,105.0,2.3,13.0,105.0,95.08,75.59
2016,11,20,14,45,0.0,93.5,2.25,13.0,93.5,84.61,66.81
2016,11,20,15,0,0.0,82.0,2.2,13.0,82.0,74.28,61.0
2016,11,20,15,15,0.0,69.5,2.0,12.5,69.5,63.37,51.37
2016,11,20,15,30,0.0,57.0,1.8,12.0,57.0,52.34,41.47
2016,11,20,15,45,0.0,44.5,1.6,12.0,44.5,41.2,31.24
2016,11,20,16,0,0.0,32.0,1.4,12.0,32.0,29.72,20.62
2016,11,20,16,15,0.0,21.0,1.3,11.5,21.0,19.48,10.89
2016,11,20,16,30,0.0,10.0,1.2,11.0,10.0,9.26,0.0
2016,11,20,16,45,0.0,5.0,1.1,11.0,5.0,4.77,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,44.0,6.0,1.25,9.0,7.0,0.0,0.0
2016,11,21,7,0,88.0,12.0,1.3,9.0,14.0,46.76,0.0
2016,11,21,7,15,230.0,25.0,1.6,9.5,47.0,149.08,82.69
2016,11,21,7,30,372.0,38.0,1.9,10.0,80.0,241.56,190.37
2016,11,21,7,45,461.5,46.0,2.2,10.5,122.5,304.57,248.5
2016,11,21,8,0,551.0,54.0,2.5,11.0,165.0,370.73,306.42
2016,11,21,8,15,604.5,60.0,2.6,11.0,208.0,417.62,347.41
2016,11,21,8,30,658.0,66.0,2.7,11.0,251.0,464.69,387.22
2016,11,21,8,45,706.5,67.5,2.8,11.5,293.0,503.2,418.37
2016,11,21,9,0,755.0,69.0,2.9,12.0,335.0,538.41,446.05
2016,11,21,9,15,397.5,117.5,3.0,12.0,259.0,382.79,318.44
2016,11,21,9,30,40.0,166.0,3.1,12.0,183.0,194.88,159.53
2016,11,21,9,45,61.0,184.0,3.25,12.5,211.5,225.0,184.59
2016,11,21,10,0,82.0,202.0,3.4,13.0,240.0,254.66,208.45
2016,11,21,10,15,184.0,209.5,3.45,13.5,301.0,328.29,268.76
2016,11,21,10,30,286.0,217.0,3.5,14.0,362.0,399.51,325.45
2016,11,21,10,45,143.0,179.5,3.6,14.5,252.0,264.49,214.89
2016,11,21,11,0,0.0,142.0,3.7,15.0,142.0,133.33,105.58
2016,11,21,11,15,451.0,109.0,3.75,15.0,357.0,369.85,302.3
2016,11,21,11,30,902.0,76.0,3.8,15.0,572.0,565.52,454.84
2016,11,21,11,45,575.0,162.0,3.85,15.0,478.5,457.32,366.58
2016,11,21,12,0,248.0,248.0,3.9,15.0,385.0,355.05,284.13
2016,11,21,12,15,247.5,245.5,3.9,15.0,381.0,342.09,273.32
2016,11,21,12,30,247.0,243.0,3.9,15.0,377.0,328.48,261.58
2016,11,21,12,45,247.0,236.5,3.95,15.5,367.5,311.2,246.35
2016,11,21,13,0,247.0,230.0,4.0,16.0,358.0,292.42,229.81
2016,11,21,13,15,246.5,220.5,3.95,15.5,343.5,270.49,211.41
2016,11,21,13,30,246.0,211.0,3.9,15.0,329.0,248.24,192.54
2016,11,21,13,45,543.5,140.0,3.9,15.0,382.0,241.5,175.13
2016,11,21,14,0,841.0,69.0,3.9,15.0,435.0,211.83,136.04
2016,11,21,14,15,821.5,67.0,3.85,14.5,400.5,166.11,97.78
2016,11,21,14,30,802.0,65.0,3.8,14.0,366.0,121.12,64.67
2016,11,21,14,45,772.5,62.0,3.75,14.0,326.5,75.88,40.04
2016,11,21,15,0,743.0,59.0,3.7,14.0,287.0,44.06,33.88
2016,11,21,15,15,700.0,54.5,3.35,13.5,244.5,41.73,31.86
2016,11,21,15,30,657.0,50.0,3.0,13.0,202.0,39.41,29.75
2016,11,21,15,45,582.0,44.5,2.7,13.0,158.0,33.02,23.81
2016,11,21,16,0,507.0,39.0,2.4,13.0,114.0,30.05,20.78
2016,11,21,16,15,384.5,30.0,2.1,12.0,74.5,23.78,14.39
2016,11,21,16,30,262.0,21.0,1.8,11.0,35.0,17.27,0.0
2016,11,21,16,45,131.0,10.5,1.5,10.5,17.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,6,45,56.0,5.5,0.45,6.5,6.5,0.0,0.0
2016,11,22,7,0,112.0,11.0,0.4,7.0,13.0,55.11,0.0
2016,11,22,7,15,263.5,22.5,0.35,7.5,46.5,159.35,79.89
2016,11,22,7,30,415.0,34.0,0.3,8.0,80.0,256.28,199.91
2016,11,22,7,45,501.5,42.0,0.3,8.5,123.0,318.18,256.24
2016,11,22,8,0,588.0,50.0,0.3,9.0,166.0,383.36,311.33
2016,11,22,8,15,640.5,55.0,0.3,9.5,209.5,429.06,349.04
2016,11,22,8,30,693.0,60.0,0.3,10.0,253.0,471.66,382.83
2016,11,22,8,45,729.5,64.0,0.3,10.5,294.0,507.29,409.82
2016,11,22,9,0,766.0,68.0,0.3,11.0,335.0,541.41,434.66
2016,11,22,9,15,789.5,70.5,0.4,11.5,371.5,564.23,451.41
2016,11,22,9,30,813.0,73.0,0.5,12.0,408.0,584.66,466.1
2016,11,22,9,45,833.0,74.0,0.65,13.0,439.0,598.65,475.47
2016,11,22,10,0,853.0,75.0,0.8,14.0,470.0,609.79,482.48
2016,11,22,10,15,864.0,76.5,0.85,14.5,494.5,613.05,483.32
2016,11,22,10,30,875.0,78.0,0.9,15.0,519.0,613.21,481.83
2016,11,22,10,45,882.0,79.0,1.0,15.5,535.5,605.15,474.75
2016,11,22,11,0,889.0,80.0,1.1,16.0,552.0,596.57,467.06
2016,11,22,11,15,893.0,81.0,1.1,16.0,561.5,583.21,455.68
2016,11,22,11,30,897.0,82.0,1.1,16.0,571.0,566.86,441.87
2016,11,22,11,45,898.5,81.5,1.1,16.0,572.5,544.76,423.57
2016,11,22,12,0,900.0,81.0,1.1,16.0,574.0,519.93,402.84
2016,11,22,12,15,897.5,80.5,1.1,16.0,568.0,490.62,378.28
2016,11,22,12,30,895.0,80.0,1.1,16.0,562.0,459.0,351.37
2016,11,22,12,45,780.5,102.5,1.1,16.0,515.0,401.57,305.47
2016,11,22,13,0,666.0,125.0,1.1,16.0,468.0,348.24,262.87
2016,11,22,13,15,693.5,111.5,1.1,16.0,456.0,315.52,233.43
2016,11,22,13,30,721.0,98.0,1.1,16.0,444.0,279.5,200.41
2016,11,22,13,45,781.0,84.5,1.1,16.0,439.5,250.71,171.39
2016,11,22,14,0,841.0,71.0,1.1,16.0,435.0,212.4,134.69
2016,11,22,14,15,821.0,69.0,1.1,15.5,400.5,166.69,97.29
2016,11,22,14,30,801.0,67.0,1.1,15.0,366.0,121.77,64.92
2016,11,22,14,45,772.5,63.5,1.1,15.0,326.5,76.28,40.59
2016,11,22,15,0,744.0,60.0,1.1,15.0,287.0,45.02,34.61
2016,11,22,15,15,700.0,55.5,1.0,14.5,244.0,42.71,32.64
2016,11,22,15,30,656.0,51.0,0.9,14.0,201.0,40.43,30.56
2016,11,22,15,45,586.5,45.0,0.8,13.5,157.5,33.54,24.26
2016,11,22,16,0,517.0,39.0,0.7,13.0,114.0,30.15,20.89
2016,11,22,16,15,395.5,29.5,0.75,12.5,74.5,23.39,14.0
2016,11,22,16,30,274.0,20.0,0.8,12.0,35.0,16.35,0.0
2016,11,22,16,45,137.0,10.0,0.85,11.5,17.5,9.53,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,203.0,17.5,1.6,7.5,39.5,125.97,53.56
2016,11,23,7,30,406.0,35.0,1.8,8.0,79.0,251.7,197.48
2016,11,23,7,45,500.0,43.0,2.0,8.5,123.0,316.96,258.99
2016,11,23,8,0,594.0,51.0,2.2,9.0,167.0,385.74,319.48
2016,11,23,8,15,648.0,56.5,2.35,9.5,211.0,432.9,360.55
2016,11,23,8,30,702.0,62.0,2.5,10.0,255.0,480.2,400.2
2016,11,23,8,45,738.5,65.5,2.7,10.5,296.0,511.83,426.26
2016,11,23,9,0,775.0,69.0,2.9,11.0,337.0,545.47,452.98
2016,11,23,9,15,799.0,72.0,3.0,11.5,374.0,569.24,470.85
2016,11,23,9,30,823.0,75.0,3.1,12.0,411.0,590.57,486.36
2016,11,23,9,45,831.5,79.5,3.25,12.5,440.5,601.56,493.53
2016,11,23,10,0,840.0,84.0,3.4,13.0,470.0,609.6,498.23
2016,11,23,10,15,851.0,85.5,3.35,13.0,494.0,612.85,499.48
2016,11,23,10,30,862.0,87.0,3.3,13.0,518.0,613.03,498.23
2016,11,23,10,45,868.5,88.5,3.3,13.5,535.0,607.45,491.67
2016,11,23,11,0,875.0,90.0,3.3,14.0,552.0,598.77,482.62
2016,11,23,11,15,878.5,90.5,3.3,14.0,561.0,584.31,469.89
2016,11,23,11,30,882.0,91.0,3.3,14.0,570.0,566.9,454.67
2016,11,23,11,45,880.5,91.5,3.3,14.5,571.0,544.05,434.14
2016,11,23,12,0,879.0,92.0,3.3,15.0,572.0,518.63,411.31
2016,11,23,12,15,876.0,91.5,3.35,15.0,565.5,489.08,385.74
2016,11,23,12,30,873.0,91.0,3.4,15.0,559.0,457.33,357.84
2016,11,23,12,45,862.5,91.5,3.5,15.0,544.0,421.54,326.27
2016,11,23,13,0,852.0,92.0,3.6,15.0,529.0,384.37,292.92
2016,11,23,13,15,842.0,90.5,3.6,14.5,507.5,344.34,257.07
2016,11,23,13,30,832.0,89.0,3.6,14.0,486.0,303.35,219.89
2016,11,23,13,45,816.5,87.0,3.65,14.0,457.5,259.92,180.47
2016,11,23,14,0,801.0,85.0,3.7,14.0,429.0,216.48,141.81
2016,11,23,14,15,779.0,82.0,3.7,14.0,394.5,171.49,104.34
2016,11,23,14,30,757.0,79.0,3.7,14.0,360.0,123.19,68.56
2016,11,23,14,45,723.5,75.0,3.7,14.0,320.5,78.91,44.62
2016,11,23,15,0,690.0,71.0,3.7,14.0,281.0,49.65,38.87
2016,11,23,15,15,641.5,65.5,3.35,13.5,238.0,47.09,36.65
2016,11,23,15,30,593.0,60.0,3.0,13.0,195.0,44.55,34.32
2016,11,23,15,45,518.5,52.5,2.65,12.5,151.5,40.18,30.21
2016,11,23,16,0,444.0,45.0,2.3,12.0,108.0,35.77,25.84
2016,11,23,16,15,316.0,33.5,2.05,11.0,70.0,27.27,17.24
2016,11,23,16,30,188.0,22.0,1.8,10.0,32.0,18.39,0.0
2016,11,23,16,45,94.0,11.0,1.55,9.0,16.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,19.0,0.85,4.0,37.5,116.38,39.41
2016,11,24,7,30,359.0,38.0,0.9,5.0,75.0,231.19,181.34
2016,11,24,7,45,453.0,47.5,0.95,6.0,118.5,297.2,243.03
2016,11,24,8,0,547.0,57.0,1.0,7.0,162.0,366.53,302.8
2016,11,24,8,15,606.5,63.5,1.05,7.5,206.5,416.94,345.81
2016,11,24,8,30,666.0,70.0,1.1,8.0,251.0,467.63,387.42
2016,11,24,8,45,699.0,76.0,1.2,8.5,292.0,502.53,415.41
2016,11,24,9,0,732.0,82.0,1.3,9.0,333.0,535.94,441.38
2016,11,24,9,15,759.5,86.0,1.35,10.0,370.5,562.0,459.81
2016,11,24,9,30,787.0,90.0,1.4,11.0,408.0,585.82,475.96
2016,11,24,9,45,775.5,85.5,1.45,12.0,419.0,572.26,463.59
2016,11,24,10,0,764.0,81.0,1.5,13.0,430.0,558.5,451.21
2016,11,24,10,15,804.5,91.0,1.5,13.5,475.5,588.85,472.23
2016,11,24,10,30,845.0,101.0,1.5,14.0,521.0,615.64,489.71
2016,11,24,10,45,858.5,100.5,1.5,14.5,539.0,612.13,484.7
2016,11,24,11,0,872.0,100.0,1.5,15.0,557.0,605.41,477.43
2016,11,24,11,15,876.0,101.0,1.45,15.5,567.0,591.74,464.51
2016,11,24,11,30,880.0,102.0,1.4,16.0,577.0,575.08,449.24
2016,11,24,11,45,886.5,100.0,1.35,16.5,579.5,553.78,430.38
2016,11,24,12,0,893.0,98.0,1.3,17.0,582.0,529.55,409.03
2016,11,24,12,15,890.5,97.5,1.15,17.0,576.0,499.84,383.41
2016,11,24,12,30,888.0,97.0,1.0,17.0,570.0,467.84,355.6
2016,11,24,12,45,884.5,95.0,0.9,17.5,556.0,431.9,323.96
2016,11,24,13,0,881.0,93.0,0.8,18.0,542.0,394.08,290.37
2016,11,24,13,15,870.5,91.5,0.8,18.0,520.0,352.84,254.72
2016,11,24,13,30,860.0,90.0,0.8,18.0,498.0,310.63,217.77
2016,11,24,13,45,845.5,87.5,0.8,18.0,469.0,265.86,178.8
2016,11,24,14,0,831.0,85.0,0.8,18.0,440.0,220.94,140.34
2016,11,24,14,15,808.5,82.0,0.8,17.5,404.5,174.58,103.32
2016,11,24,14,30,786.0,79.0,0.8,17.0,369.0,129.33,71.48
2016,11,24,14,45,754.0,74.5,0.8,17.0,328.5,78.95,43.66
2016,11,24,15,0,722.0,70.0,0.8,17.0,288.0,49.03,37.85
2016,11,24,15,15,674.0,65.0,0.8,16.0,244.5,46.85,36.09
2016,11,24,15,30,626.0,60.0,0.8,15.0,201.0,44.72,34.22
2016,11,24,15,45,550.0,52.0,0.8,14.5,156.0,39.87,29.71
2016,11,24,16,0,474.0,44.0,0.8,14.0,111.0,34.94,24.91
2016,11,24,16,15,341.5,32.5,0.85,13.0,71.5,26.38,16.29
2016,11,24,16,30,209.0,21.0,0.9,12.0,32.0,17.45,0.0
2016,11,24,16,45,104.5,10.5,0.95,11.5,16.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,7,15,203.0,17.0,0.85,4.5,37.5,122.46,27.81
2016,11,25,7,30,406.0,34.0,0.8,5.0,75.0,247.96,192.68
2016,11,25,7,45,492.5,43.5,0.8,5.5,118.5,310.69,253.23
2016,11,25,8,0,579.0,53.0,0.8,6.0,162.0,376.72,310.79
2016,11,25,8,15,636.5,59.0,1.05,7.0,206.5,425.87,353.26
2016,11,25,8,30,694.0,65.0,1.3,8.0,251.0,475.24,394.3
2016,11,25,8,45,733.0,69.0,1.55,9.0,293.0,511.55,423.61
2016,11,25,9,0,772.0,73.0,1.8,10.0,335.0,543.62,448.68
2016,11,25,9,15,797.5,76.0,1.8,10.5,372.5,568.26,466.71
2016,11,25,9,30,823.0,79.0,1.8,11.0,410.0,590.46,482.32
2016,11,25,9,45,840.5,81.5,1.85,12.0,441.5,604.67,490.78
2016,11,25,10,0,858.0,84.0,1.9,13.0,473.0,615.96,496.78
2016,11,25,10,15,870.0,86.0,2.0,13.5,498.0,620.37,498.58
2016,11,25,10,30,882.0,88.0,2.1,14.0,523.0,621.62,497.87
2016,11,25,10,45,888.5,89.0,2.25,15.0,540.0,615.41,490.76
2016,11,25,11,0,895.0,90.0,2.4,16.0,557.0,606.07,481.13
2016,11,25,11,15,733.0,126.5,2.45,16.0,513.5,537.83,427.36
2016,11,25,11,30,571.0,163.0,2.5,16.0,470.0,467.9,372.19
2016,11,25,11,45,738.0,127.0,2.55,16.0,524.5,503.4,398.73
2016,11,25,12,0,905.0,91.0,2.6,16.0,579.0,526.74,414.08
2016,11,25,12,15,901.5,90.5,2.6,16.0,572.5,496.42,387.77
2016,11,25,12,30,898.0,90.0,2.6,16.0,566.0,463.85,359.43
2016,11,25,12,45,889.0,90.0,2.6,16.5,551.0,427.53,326.97
2016,11,25,13,0,880.0,90.0,2.6,17.0,536.0,389.66,292.75
2016,11,25,13,15,704.0,120.0,2.55,16.5,467.5,323.43,240.6
2016,11,25,13,30,528.0,150.0,2.5,16.0,399.0,269.67,199.56
2016,11,25,13,45,420.5,159.5,2.45,16.0,351.0,227.36,166.65
2016,11,25,14,0,313.0,169.0,2.4,16.0,303.0,195.83,143.86
2016,11,25,14,15,253.5,161.0,2.1,15.5,263.5,163.42,119.91
2016,11,25,14,30,194.0,153.0,1.8,15.0,224.0,140.12,104.67
2016,11,25,14,45,179.5,139.0,1.55,14.5,199.5,116.03,88.59
2016,11,25,15,0,165.0,125.0,1.3,14.0,175.0,97.48,81.13
2016,11,25,15,15,153.5,107.5,1.15,13.0,148.0,85.0,70.37
2016,11,25,15,30,142.0,90.0,1.0,12.0,121.0,72.15,59.02
2016,11,25,15,45,122.0,71.5,0.9,11.5,94.0,58.27,46.38
2016,11,25,16,0,102.0,53.0,0.8,11.0,67.0,44.01,33.17
2016,11,25,16,15,51.0,36.0,0.85,10.5,43.0,30.43,19.78
2016,11,25,16,30,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,11,25,16,45,0.0,9.5,0.95,9.5,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,14.0,2.9,8.0,14.0,12.99,0.0
2016,11,26,7,30,0.0,28.0,2.8,8.0,28.0,27.33,16.44
2016,11,26,7,45,0.0,45.0,2.75,8.5,45.0,45.55,33.13
2016,11,26,8,0,0.0,62.0,2.7,9.0,62.0,62.94,48.6
2016,11,26,8,15,4.0,78.5,2.75,9.0,80.0,81.39,64.95
2016,11,26,8,30,8.0,95.0,2.8,9.0,98.0,99.77,81.05
2016,11,26,8,45,12.5,110.0,2.9,9.5,114.5,116.68,95.51
2016,11,26,9,0,17.0,125.0,3.0,10.0,131.0,133.64,109.78
2016,11,26,9,15,8.5,84.5,3.1,10.0,87.5,84.52,67.61
2016,11,26,9,30,0.0,44.0,3.2,10.0,44.0,40.87,29.82
2016,11,26,9,45,0.0,26.0,3.35,10.0,26.0,24.13,15.3
2016,11,26,10,0,0.0,8.0,3.5,10.0,8.0,7.42,0.78
2016,11,26,10,15,0.0,45.0,3.5,10.0,45.0,41.82,30.49
2016,11,26,10,30,0.0,82.0,3.5,10.0,82.0,76.36,59.98
2016,11,26,10,45,0.0,72.5,3.55,10.0,72.5,67.48,52.32
2016,11,26,11,0,0.0,63.0,3.6,10.0,63.0,58.62,44.71
2016,11,26,11,15,0.0,63.0,3.5,9.5,63.0,58.62,44.77
2016,11,26,11,30,0.0,63.0,3.4,9.0,63.0,58.63,44.84
2016,11,26,11,45,4.5,124.0,3.35,9.0,126.5,117.88,95.24
2016,11,26,12,0,9.0,185.0,3.3,9.0,190.0,176.35,144.17
2016,11,26,12,15,43.0,209.5,3.15,9.0,232.0,213.95,175.17
2016,11,26,12,30,77.0,234.0,3.0,9.0,274.0,246.76,201.66
2016,11,26,12,45,88.5,230.0,2.9,9.0,275.5,242.57,197.67
2016,11,26,13,0,100.0,226.0,2.8,9.0,277.0,237.29,192.74
2016,11,26,13,15,204.5,210.0,2.85,9.0,308.5,248.2,198.78
2016,11,26,13,30,309.0,194.0,2.9,9.0,340.0,249.36,195.35
2016,11,26,13,45,155.5,168.5,2.95,9.0,242.0,180.37,142.22
2016,11,26,14,0,2.0,143.0,3.0,9.0,144.0,128.83,105.04
2016,11,26,14,15,202.0,135.0,3.0,9.0,209.0,136.61,102.87
2016,11,26,14,30,402.0,127.0,3.0,9.0,274.0,130.1,90.49
2016,11,26,14,45,363.0,121.0,3.0,9.0,242.5,100.84,73.54
2016,11,26,15,0,324.0,115.0,3.0,9.0,211.0,86.97,73.4
2016,11,26,15,15,296.5,100.0,2.8,8.5,178.0,76.7,64.2
2016,11,26,15,30,269.0,85.0,2.6,8.0,145.0,66.11,54.53
2016,11,26,15,45,218.0,69.5,2.45,8.0,111.0,54.8,43.9
2016,11,26,16,0,167.0,54.0,2.3,8.0,77.0,43.17,32.78
2016,11,26,16,15,83.5,37.5,2.15,8.0,49.0,30.43,19.88
2016,11,26,16,30,0.0,21.0,2.0,8.0,21.0,18.83,0.0
2016,11,26,16,45,0.0,10.5,1.95,8.0,10.5,10.01,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,39.5,18.0,4.5,9.0,22.0,40.09,0.0
2016,11,27,7,30,79.0,36.0,4.6,9.0,44.0,94.72,69.51
2016,11,27,7,45,123.0,54.0,4.75,9.0,73.0,137.43,110.51
2016,11,27,8,0,167.0,72.0,4.9,9.0,102.0,181.53,150.37
2016,11,27,8,15,194.5,89.0,5.0,9.0,133.5,216.89,182.21
2016,11,27,8,30,222.0,106.0,5.1,9.0,165.0,252.61,213.71
2016,11,27,8,45,261.0,116.0,5.2,9.5,195.0,286.07,242.47
2016,11,27,9,0,300.0,126.0,5.3,10.0,225.0,320.12,271.1
2016,11,27,9,15,506.5,110.5,5.3,10.0,300.5,431.84,365.69
2016,11,27,9,30,713.0,95.0,5.3,10.0,376.0,541.65,456.19
2016,11,27,9,45,774.5,86.0,5.35,10.5,413.5,566.23,474.86
2016,11,27,10,0,836.0,77.0,5.4,11.0,451.0,591.06,493.54
2016,11,27,10,15,677.5,118.5,5.3,11.0,431.5,539.23,448.95
2016,11,27,10,30,519.0,160.0,5.2,11.0,412.0,479.15,397.95
2016,11,27,10,45,704.5,119.5,5.15,11.5,475.0,539.09,445.98
2016,11,27,11,0,890.0,79.0,5.1,12.0,538.0,586.24,482.17
2016,11,27,11,15,894.5,79.5,5.0,12.0,548.0,572.99,469.45
2016,11,27,11,30,899.0,80.0,4.9,12.0,558.0,556.75,454.36
2016,11,27,11,45,529.0,163.0,4.8,12.5,444.5,428.52,348.57
2016,11,27,12,0,159.0,246.0,4.7,13.0,331.0,308.31,249.6
2016,11,27,12,15,529.0,162.5,4.6,13.0,441.0,392.67,316.13
2016,11,27,12,30,899.0,79.0,4.5,13.0,551.0,452.3,358.07
2016,11,27,12,45,449.5,98.5,4.45,13.0,334.5,263.87,208.45
2016,11,27,13,0,0.0,118.0,4.4,13.0,118.0,109.17,86.6
2016,11,27,13,15,0.0,113.5,4.3,13.0,113.5,104.88,83.24
2016,11,27,13,30,0.0,109.0,4.2,13.0,109.0,100.58,79.76
2016,11,27,13,45,176.5,135.0,4.15,13.0,209.5,154.81,118.61
2016,11,27,14,0,353.0,161.0,4.1,13.0,310.0,196.05,144.57
2016,11,27,14,15,358.5,146.5,3.9,13.0,287.0,165.7,118.69
2016,11,27,14,30,364.0,132.0,3.7,13.0,264.0,130.6,91.13
2016,11,27,14,45,339.0,122.0,3.55,13.0,234.5,104.97,76.59
2016,11,27,15,0,314.0,112.0,3.4,13.0,205.0,84.9,70.44
2016,11,27,15,15,462.0,83.5,2.95,12.0,197.5,61.15,49.45
2016,11,27,15,30,610.0,55.0,2.5,11.0,190.0,40.55,30.98
2016,11,27,15,45,531.5,48.0,2.1,10.5,147.0,36.43,27.07
2016,11,27,16,0,453.0,41.0,1.7,10.0,104.0,32.27,22.91
2016,11,27,16,15,226.5,35.0,1.55,9.0,66.5,27.47,17.26
2016,11,27,16,30,0.0,29.0,1.4,8.0,29.0,24.57,0.0
2016,11,27,16,45,0.0,14.5,1.25,7.5,14.5,13.82,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,18.5,16.0,2.65,9.0,18.0,28.15,0.0
2016,11,28,7,30,37.0,32.0,2.9,9.0,36.0,61.36,42.6
2016,11,28,7,45,52.0,50.0,3.2,9.5,58.0,89.96,70.27
2016,11,28,8,0,67.0,68.0,3.5,10.0,80.0,118.03,95.51
2016,11,28,8,15,79.5,86.5,3.7,10.0,104.5,145.45,119.93
2016,11,28,8,30,92.0,105.0,3.9,10.0,129.0,172.69,143.79
2016,11,28,8,45,101.0,121.0,4.1,10.0,151.0,194.58,162.74
2016,11,28,9,0,110.0,137.0,4.3,10.0,173.0,216.29,181.21
2016,11,28,9,15,55.0,126.0,4.4,10.0,144.0,161.07,133.67
2016,11,28,9,30,0.0,115.0,4.5,10.0,115.0,110.11,89.22
2016,11,28,9,45,3.5,135.0,4.65,10.5,136.5,131.76,107.39
2016,11,28,10,0,7.0,155.0,4.8,11.0,158.0,153.24,125.14
2016,11,28,10,15,3.5,146.5,4.95,11.0,148.0,141.57,115.06
2016,11,28,10,30,0.0,138.0,5.1,11.0,138.0,130.46,105.5
2016,11,28,10,45,0.0,112.0,5.25,11.5,112.0,104.92,83.7
2016,11,28,11,0,0.0,86.0,5.4,12.0,86.0,80.1,62.55
2016,11,28,11,15,6.0,137.5,5.45,12.0,141.0,132.07,106.3
2016,11,28,11,30,12.0,189.0,5.5,12.0,196.0,183.56,149.11
2016,11,28,11,45,9.0,183.0,5.55,12.5,188.5,175.4,141.93
2016,11,28,12,0,6.0,177.0,5.6,13.0,181.0,167.5,135.1
2016,11,28,12,15,7.0,177.5,5.6,13.0,182.0,167.6,135.19
