Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,30,8.0,178.0,5.6,13.0,183.0,167.57,135.19
2016,11,28,12,45,67.0,202.0,5.6,13.0,236.0,209.75,169.41
2016,11,28,13,0,126.0,226.0,5.6,13.0,289.0,245.39,197.3
2016,11,28,13,15,63.0,144.5,5.55,13.0,176.0,150.47,119.8
2016,11,28,13,30,0.0,63.0,5.5,13.0,63.0,58.6,44.31
2016,11,28,13,45,0.0,50.0,5.45,13.0,50.0,46.47,34.1
2016,11,28,14,0,0.0,37.0,5.4,13.0,37.0,34.36,23.82
2016,11,28,14,15,0.0,60.0,5.3,12.5,60.0,55.79,42.29
2016,11,28,14,30,0.0,83.0,5.2,12.0,83.0,76.37,60.06
2016,11,28,14,45,0.0,74.0,5.15,12.0,74.0,68.19,53.13
2016,11,28,15,0,0.0,65.0,5.1,12.0,65.0,60.07,48.55
2016,11,28,15,15,0.0,54.5,4.8,11.5,54.5,50.67,40.14
2016,11,28,15,30,0.0,44.0,4.5,11.0,44.0,40.88,31.26
2016,11,28,15,45,0.0,34.0,4.2,10.5,34.0,31.57,22.68
2016,11,28,16,0,0.0,24.0,3.9,10.0,24.0,22.27,14.04
2016,11,28,16,15,0.0,15.0,3.55,9.5,15.0,13.9,5.88
2016,11,28,16,30,0.0,6.0,3.2,9.0,6.0,5.55,0.0
2016,11,28,16,45,0.0,3.0,2.85,8.5,3.0,2.86,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,13.5,1.3,3.5,33.5,118.54,0.0
2016,11,29,7,30,446.0,27.0,1.5,4.0,67.0,247.04,184.25
2016,11,29,7,45,546.0,33.5,1.7,5.0,110.0,313.9,255.64
2016,11,29,8,0,646.0,40.0,1.9,6.0,153.0,384.07,318.39
2016,11,29,8,15,700.0,44.5,2.05,6.5,197.0,430.99,360.41
2016,11,29,8,30,754.0,49.0,2.2,7.0,241.0,477.85,400.68
2016,11,29,8,45,792.5,51.0,2.35,7.5,283.0,512.65,429.83
2016,11,29,9,0,831.0,53.0,2.5,8.0,325.0,542.17,453.82
2016,11,29,9,15,854.0,55.5,2.6,8.5,362.0,565.37,471.71
2016,11,29,9,30,877.0,58.0,2.7,9.0,399.0,586.19,487.14
2016,11,29,9,45,893.5,59.0,2.85,10.0,430.5,598.74,495.0
2016,11,29,10,0,910.0,60.0,3.0,11.0,462.0,608.4,500.31
2016,11,29,10,15,920.0,61.5,3.0,11.5,486.5,611.76,500.84
2016,11,29,10,30,930.0,63.0,3.0,12.0,511.0,611.94,498.77
2016,11,29,10,45,935.5,64.0,3.0,12.5,528.0,605.73,491.65
2016,11,29,11,0,941.0,65.0,3.0,13.0,545.0,596.33,481.94
2016,11,29,11,15,944.0,65.5,2.95,13.0,554.5,581.84,468.87
2016,11,29,11,30,947.0,66.0,2.9,13.0,564.0,564.27,453.17
2016,11,29,11,45,945.5,66.5,2.9,13.5,565.5,541.41,432.44
2016,11,29,12,0,944.0,67.0,2.9,14.0,567.0,515.8,409.22
2016,11,29,12,15,941.0,67.0,2.9,14.0,560.5,486.38,383.35
2016,11,29,12,30,938.0,67.0,2.9,14.0,554.0,454.55,354.98
2016,11,29,12,45,926.5,68.0,2.9,14.0,539.5,418.18,322.48
2016,11,29,13,0,915.0,69.0,2.9,14.0,525.0,380.25,288.09
2016,11,29,13,15,905.0,68.0,2.85,14.0,503.5,339.62,250.88
2016,11,29,13,30,895.0,67.0,2.8,14.0,482.0,297.81,212.33
2016,11,29,13,45,878.0,66.0,2.8,14.0,453.5,253.48,172.07
2016,11,29,14,0,861.0,65.0,2.8,14.0,425.0,208.99,132.64
2016,11,29,14,15,840.5,63.0,2.75,13.5,391.0,159.0,91.45
2016,11,29,14,30,820.0,61.0,2.7,13.0,357.0,113.77,59.13
2016,11,29,14,45,788.0,58.5,2.7,13.0,317.5,68.74,36.33
2016,11,29,15,0,756.0,56.0,2.7,13.0,278.0,42.09,32.26
2016,11,29,15,15,712.0,52.0,2.3,12.0,236.0,40.08,30.57
2016,11,29,15,30,668.0,48.0,1.9,11.0,194.0,38.12,28.81
2016,11,29,15,45,595.5,42.0,1.55,10.5,150.5,34.27,25.14
2016,11,29,16,0,523.0,36.0,1.2,10.0,107.0,30.42,21.28
2016,11,29,16,15,396.0,27.0,1.2,9.0,68.5,21.39,12.1
2016,11,29,16,30,269.0,18.0,1.2,8.0,30.0,14.7,0.0
2016,11,29,16,45,134.5,9.0,1.2,7.5,15.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,7,15,187.0,13.5,0.3,5.5,30.0,88.88,0.0
2016,11,30,7,30,374.0,27.0,0.3,6.0,60.0,220.9,159.52
2016,11,30,7,45,473.5,35.0,0.3,6.5,101.0,285.36,227.82
2016,11,30,8,0,573.0,43.0,0.3,7.0,142.0,354.12,287.51
2016,11,30,8,15,630.5,48.0,0.45,7.5,184.5,397.31,325.61
2016,11,30,8,30,688.0,53.0,0.6,8.0,227.0,445.29,366.03
2016,11,30,8,45,724.0,57.0,0.8,9.0,267.0,480.03,394.35
2016,11,30,9,0,760.0,61.0,1.0,10.0,307.0,513.37,420.56
2016,11,30,9,15,785.0,63.5,1.2,10.5,343.0,536.92,439.15
2016,11,30,9,30,810.0,66.0,1.4,11.0,379.0,558.19,455.49
2016,11,30,9,45,830.0,67.5,1.6,12.0,410.0,572.87,465.51
2016,11,30,10,0,850.0,69.0,1.8,13.0,441.0,584.78,473.06
2016,11,30,10,15,862.5,70.5,1.9,13.0,465.5,589.35,475.97
2016,11,30,10,30,875.0,72.0,2.0,13.0,490.0,588.42,474.62
2016,11,30,10,45,884.5,72.0,2.15,13.5,508.0,583.85,469.67
2016,11,30,11,0,894.0,72.0,2.3,14.0,526.0,576.19,462.15
2016,11,30,11,15,898.5,72.5,2.35,14.0,536.0,563.22,450.78
2016,11,30,11,30,903.0,73.0,2.4,14.0,546.0,547.27,436.85
2016,11,30,11,45,906.0,73.0,2.45,14.5,549.0,527.09,418.57
2016,11,30,12,0,909.0,73.0,2.5,15.0,552.0,504.08,397.73
2016,11,30,12,15,907.0,72.5,2.55,15.0,546.5,475.6,372.96
2016,11,30,12,30,905.0,72.0,2.6,15.0,541.0,444.75,345.74
2016,11,30,12,45,896.5,72.5,2.65,15.0,527.5,410.16,314.97
2016,11,30,13,0,888.0,73.0,2.7,15.0,514.0,373.89,282.21
2016,11,30,13,15,878.0,72.0,2.7,15.0,493.0,334.32,246.2
2016,11,30,13,30,868.0,71.0,2.7,15.0,472.0,290.41,206.32
2016,11,30,13,45,849.0,70.5,2.75,15.0,443.5,246.88,167.11
2016,11,30,14,0,830.0,70.0,2.8,15.0,415.0,203.48,128.93
2016,11,30,14,15,808.5,67.5,2.75,14.5,381.5,158.4,92.04
2016,11,30,14,30,787.0,65.0,2.7,14.0,348.0,114.22,60.64
2016,11,30,14,45,749.0,63.0,2.7,14.0,308.5,71.09,39.14
2016,11,30,15,0,711.0,61.0,2.7,14.0,269.0,46.38,35.96
2016,11,30,15,15,664.5,56.5,2.35,13.0,227.5,44.08,34.02
2016,11,30,15,30,618.0,52.0,2.0,12.0,186.0,38.15,28.7
2016,11,30,15,45,531.5,46.0,1.7,11.5,143.0,34.79,25.48
2016,11,30,16,0,445.0,40.0,1.4,11.0,100.0,31.46,22.07
2016,11,30,16,15,222.5,34.0,1.3,10.5,64.0,26.69,16.31
2016,11,30,16,30,0.0,28.0,1.2,10.0,28.0,23.77,0.0
2016,11,30,16,45,0.0,14.0,1.1,9.5,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,167.0,14.5,1.55,5.5,28.0,81.28,0.0
2016,12,1,7,30,334.0,29.0,1.7,6.0,56.0,203.15,144.65
2016,12,1,7,45,450.5,36.0,1.9,6.5,98.0,274.66,221.9
2016,12,1,8,0,567.0,43.0,2.1,7.0,140.0,349.75,289.09
2016,12,1,8,15,626.5,48.5,2.2,7.5,182.5,394.14,329.06
2016,12,1,8,30,686.0,54.0,2.3,8.0,225.0,443.6,371.48
2016,12,1,8,45,732.5,56.5,2.45,9.0,267.0,482.36,403.22
2016,12,1,9,0,779.0,59.0,2.6,10.0,309.0,519.96,432.82
2016,12,1,9,15,804.5,62.0,2.7,10.5,346.0,544.57,451.8
2016,12,1,9,30,830.0,65.0,2.8,11.0,383.0,566.87,468.42
2016,12,1,9,45,851.0,66.0,2.9,11.5,415.0,581.66,478.78
2016,12,1,10,0,872.0,67.0,3.0,12.0,447.0,590.56,484.36
2016,12,1,10,15,884.0,68.5,3.05,12.0,472.0,595.17,487.01
2016,12,1,10,30,896.0,70.0,3.1,12.0,497.0,596.7,487.11
2016,12,1,10,45,905.0,70.5,3.15,12.5,515.0,592.29,481.58
2016,12,1,11,0,914.0,71.0,3.2,13.0,533.0,584.71,473.46
2016,12,1,11,15,918.5,71.5,3.25,13.0,543.0,571.53,461.66
2016,12,1,11,30,923.0,72.0,3.3,13.0,553.0,555.29,447.23
2016,12,1,11,45,924.0,72.0,3.4,13.5,555.5,533.78,427.69
2016,12,1,12,0,925.0,72.0,3.5,14.0,558.0,509.48,405.59
2016,12,1,12,15,923.5,72.0,3.5,14.0,552.5,481.37,380.59
2016,12,1,12,30,922.0,72.0,3.5,14.0,547.0,450.8,353.06
2016,12,1,12,45,914.0,72.0,3.55,14.0,533.5,415.45,321.26
2016,12,1,13,0,906.0,72.0,3.6,14.0,520.0,378.37,287.4
2016,12,1,13,15,897.5,71.0,3.55,14.0,499.5,338.67,250.78
2016,12,1,13,30,889.0,70.0,3.5,14.0,479.0,297.68,212.74
2016,12,1,13,45,878.0,68.0,3.45,14.0,452.0,254.18,172.83
2016,12,1,14,0,867.0,66.0,3.4,14.0,425.0,206.07,130.11
2016,12,1,14,15,847.0,63.5,3.35,13.5,391.0,159.61,91.8
2016,12,1,14,30,827.0,61.0,3.3,13.0,357.0,113.84,59.08
2016,12,1,14,45,799.0,58.0,3.25,13.0,318.5,68.32,35.97
2016,12,1,15,0,771.0,55.0,3.2,13.0,280.0,41.36,31.61
2016,12,1,15,15,727.0,51.0,2.8,12.0,237.5,39.31,29.86
2016,12,1,15,30,683.0,47.0,2.4,11.0,195.0,37.3,28.05
2016,12,1,15,45,613.0,41.0,2.0,10.5,151.5,33.41,24.35
2016,12,1,16,0,543.0,35.0,1.6,10.0,108.0,29.51,20.43
2016,12,1,16,15,414.5,26.0,1.5,9.0,69.0,22.4,12.84
2016,12,1,16,30,286.0,17.0,1.4,8.0,30.0,15.04,0.0
2016,12,1,16,45,143.0,8.5,1.3,7.0,15.0,8.1,0.0
2016,12,1,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,226.0,12.0,1.5,1.0,30.0,102.18,0.0
2016,12,2,7,30,452.0,24.0,1.7,2.0,60.0,241.48,170.12
2016,12,2,7,45,551.5,30.5,1.95,3.0,103.0,308.93,251.53
2016,12,2,8,0,651.0,37.0,2.2,4.0,146.0,378.1,314.94
2016,12,2,8,15,706.0,41.5,2.3,4.5,190.0,425.21,357.85
2016,12,2,8,30,761.0,46.0,2.4,5.0,234.0,472.41,398.97
2016,12,2,8,45,797.5,49.0,2.55,6.0,275.5,507.28,427.9
2016,12,2,9,0,834.0,52.0,2.7,7.0,317.0,536.92,451.51
2016,12,2,9,15,857.0,54.0,2.9,7.5,354.0,559.56,469.53
2016,12,2,9,30,880.0,56.0,3.1,8.0,391.0,579.87,485.1
2016,12,2,9,45,892.5,59.0,3.3,9.0,422.5,592.61,493.29
2016,12,2,10,0,905.0,62.0,3.5,10.0,454.0,602.38,498.8
2016,12,2,10,15,915.5,63.5,3.55,10.0,478.5,606.18,500.8
2016,12,2,10,30,926.0,65.0,3.6,10.0,503.0,606.82,500.17
2016,12,2,10,45,932.0,66.0,3.7,10.5,520.5,601.13,493.65
2016,12,2,11,0,938.0,67.0,3.8,11.0,538.0,592.26,484.47
2016,12,2,11,15,941.0,67.5,3.8,11.0,548.0,578.04,471.55
2016,12,2,11,30,944.0,68.0,3.8,11.0,558.0,560.76,455.96
2016,12,2,11,45,944.5,68.0,3.85,11.5,560.0,538.7,435.59
2016,12,2,12,0,945.0,68.0,3.9,12.0,562.0,513.81,412.62
2016,12,2,12,15,942.5,68.0,3.9,12.0,556.5,484.87,386.65
2016,12,2,12,30,940.0,68.0,3.9,12.0,551.0,453.47,358.12
2016,12,2,12,45,932.0,68.0,3.9,12.5,537.0,417.69,324.92
2016,12,2,13,0,924.0,68.0,3.9,13.0,523.0,380.13,289.75
2016,12,2,13,15,914.5,67.0,3.9,13.0,502.0,339.61,252.24
2016,12,2,13,30,905.0,66.0,3.9,13.0,481.0,297.84,213.33
2016,12,2,13,45,889.0,65.0,3.9,13.0,453.0,253.6,172.73
2016,12,2,14,0,873.0,64.0,3.9,13.0,425.0,209.07,132.94
2016,12,2,14,15,853.0,61.5,3.8,12.5,391.0,158.46,90.99
2016,12,2,14,30,833.0,59.0,3.7,12.0,357.0,112.5,58.0
2016,12,2,14,45,800.0,57.0,3.65,12.0,317.5,67.46,35.42
2016,12,2,15,0,767.0,55.0,3.6,12.0,278.0,41.38,31.76
2016,12,2,15,15,722.5,51.0,3.1,11.0,235.5,39.33,30.01
2016,12,2,15,30,678.0,47.0,2.6,10.0,193.0,37.32,28.18
2016,12,2,15,45,602.0,41.5,2.1,9.0,149.5,33.91,24.94
2016,12,2,16,0,526.0,36.0,1.6,8.0,106.0,30.53,21.52
2016,12,2,16,15,394.5,26.5,1.5,7.0,67.5,20.99,11.77
2016,12,2,16,30,263.0,17.0,1.4,6.0,29.0,13.78,0.0
2016,12,2,16,45,131.5,8.5,1.35,5.5,14.5,8.1,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,5.5,27.5,92.36,0.0
2016,12,3,7,30,408.0,23.0,0.9,6.0,55.0,219.73,147.28
2016,12,3,7,45,507.0,30.5,0.9,7.0,96.0,287.11,228.39
2016,12,3,8,0,606.0,38.0,0.9,8.0,137.0,355.79,289.2
2016,12,3,8,15,663.5,42.5,1.05,9.0,180.0,403.17,330.61
2016,12,3,8,30,721.0,47.0,1.2,10.0,223.0,450.79,370.44
2016,12,3,8,45,757.5,50.5,1.4,11.0,263.5,485.59,398.85
2016,12,3,9,0,794.0,54.0,1.6,12.0,304.0,519.0,425.04
2016,12,3,9,15,818.0,56.0,1.75,12.5,340.5,541.75,442.66
2016,12,3,9,30,842.0,58.0,1.9,13.0,377.0,558.68,455.35
2016,12,3,9,45,854.5,61.5,2.1,14.0,407.5,571.85,463.97
2016,12,3,10,0,867.0,65.0,2.3,15.0,438.0,582.17,470.04
2016,12,3,10,15,879.0,66.0,2.4,15.5,462.5,586.37,471.73
2016,12,3,10,30,891.0,67.0,2.5,16.0,487.0,587.56,470.95
2016,12,3,10,45,899.0,68.0,2.6,16.5,505.0,583.37,465.92
2016,12,3,11,0,907.0,69.0,2.7,17.0,523.0,576.05,458.34
2016,12,3,11,15,911.0,69.5,2.75,17.0,533.0,562.92,446.85
2016,12,3,11,30,915.0,70.0,2.8,17.0,543.0,546.78,432.79
2016,12,3,11,45,916.5,70.0,2.9,17.5,545.5,525.92,414.16
2016,12,3,12,0,918.0,70.0,3.0,18.0,548.0,502.26,392.99
2016,12,3,12,15,916.0,69.5,3.1,18.0,542.5,473.86,368.45
2016,12,3,12,30,914.0,69.0,3.2,18.0,537.0,443.07,341.41
2016,12,3,12,45,905.5,69.5,3.3,18.0,523.5,408.53,310.84
2016,12,3,13,0,897.0,70.0,3.4,18.0,510.0,372.28,278.26
2016,12,3,13,15,888.0,69.0,3.4,18.0,490.0,333.0,242.61
2016,12,3,13,30,879.0,68.0,3.4,18.0,470.0,292.48,205.61
2016,12,3,13,45,865.5,66.0,3.4,18.0,442.5,249.06,166.53
2016,12,3,14,0,852.0,64.0,3.4,18.0,415.0,201.25,124.84
2016,12,3,14,15,832.5,62.0,3.2,17.5,382.0,156.15,88.19
2016,12,3,14,30,813.0,60.0,3.0,17.0,349.0,111.69,56.94
2016,12,3,14,45,786.5,56.5,2.8,16.5,311.5,66.62,34.33
2016,12,3,15,0,760.0,53.0,2.6,16.0,274.0,39.69,29.73
2016,12,3,15,15,717.0,49.5,2.2,15.0,232.0,38.02,28.34
2016,12,3,15,30,674.0,46.0,1.8,14.0,190.0,36.42,26.91
2016,12,3,15,45,605.5,40.0,1.45,13.0,147.5,32.49,23.27
2016,12,3,16,0,537.0,34.0,1.1,12.0,105.0,28.54,19.4
2016,12,3,16,15,409.0,25.5,1.1,11.0,67.0,21.92,12.27
2016,12,3,16,30,281.0,17.0,1.1,10.0,29.0,15.06,0.0
2016,12,3,16,45,140.5,8.5,1.15,9.5,14.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,168.5,12.5,0.3,7.5,25.0,78.75,0.0
2016,12,4,7,30,337.0,25.0,0.3,8.0,50.0,194.97,124.29
2016,12,4,7,45,444.0,33.0,0.35,9.0,90.0,265.0,207.58
2016,12,4,8,0,551.0,41.0,0.4,10.0,130.0,335.61,268.99
2016,12,4,8,15,612.5,46.0,0.5,10.5,172.0,379.79,307.65
2016,12,4,8,30,674.0,51.0,0.6,11.0,214.0,429.14,348.8
2016,12,4,8,45,714.5,55.0,0.7,11.5,254.5,465.96,378.73
2016,12,4,9,0,755.0,59.0,0.8,12.0,295.0,501.59,406.72
2016,12,4,9,15,782.0,61.5,1.0,12.5,331.5,526.26,426.24
2016,12,4,9,30,809.0,64.0,1.2,13.0,368.0,548.74,443.55
2016,12,4,9,45,793.5,75.5,1.4,14.0,393.5,554.35,446.42
2016,12,4,10,0,778.0,87.0,1.6,15.0,419.0,556.68,446.57
2016,12,4,10,15,792.5,89.0,1.75,15.5,444.0,563.23,450.55
2016,12,4,10,30,807.0,91.0,1.9,16.0,469.0,566.9,452.06
2016,12,4,10,45,816.5,92.0,2.1,16.5,486.5,563.72,448.45
2016,12,4,11,0,826.0,93.0,2.3,17.0,504.0,557.58,442.39
2016,12,4,11,15,831.0,93.5,2.4,17.0,514.0,545.55,432.08
2016,12,4,11,30,836.0,94.0,2.5,17.0,524.0,530.69,419.35
2016,12,4,11,45,735.5,116.0,2.6,17.5,495.5,482.15,379.82
2016,12,4,12,0,635.0,138.0,2.7,18.0,467.0,435.33,341.67
2016,12,4,12,15,575.5,154.5,2.7,18.0,451.0,401.73,313.98
2016,12,4,12,30,516.0,171.0,2.7,18.0,435.0,371.76,289.0
2016,12,4,12,45,446.5,181.5,2.7,18.0,406.0,334.47,258.59
2016,12,4,13,0,377.0,192.0,2.7,18.0,377.0,300.42,231.0
2016,12,4,13,15,410.0,177.0,2.7,17.5,370.5,279.12,211.83
2016,12,4,13,30,443.0,162.0,2.7,17.0,364.0,254.68,189.44
2016,12,4,13,45,514.0,137.0,2.7,17.0,358.0,226.91,162.18
2016,12,4,14,0,585.0,112.0,2.7,17.0,352.0,193.27,129.92
2016,12,4,14,15,491.5,117.5,2.45,16.5,308.0,155.52,102.81
2016,12,4,14,30,398.0,123.0,2.2,16.0,264.0,125.85,84.89
2016,12,4,14,45,346.5,120.0,1.95,15.5,233.0,99.07,70.95
2016,12,4,15,0,295.0,117.0,1.7,15.0,202.0,88.28,72.81
2016,12,4,15,15,262.0,102.0,1.5,14.0,169.0,77.99,63.92
2016,12,4,15,30,229.0,87.0,1.3,13.0,136.0,67.4,54.54
2016,12,4,15,45,182.0,70.0,1.15,12.5,103.5,55.05,43.25
2016,12,4,16,0,135.0,53.0,1.0,12.0,71.0,42.34,31.42
2016,12,4,16,15,67.5,35.0,1.0,11.5,44.0,29.53,18.4
2016,12,4,16,30,0.0,17.0,1.0,11.0,17.0,15.55,0.0
2016,12,4,16,45,0.0,8.5,1.0,11.0,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,130.0,14.0,1.4,8.0,23.0,64.61,0.0
2016,12,5,7,30,260.0,28.0,1.6,8.0,46.0,162.7,99.25
2016,12,5,7,45,366.5,38.5,1.8,8.5,85.0,234.45,185.62
2016,12,5,8,0,473.0,49.0,2.0,9.0,124.0,305.79,249.86
2016,12,5,8,15,540.0,56.0,2.0,9.0,166.0,357.46,295.94
2016,12,5,8,30,607.0,63.0,2.0,9.0,208.0,410.04,341.26
2016,12,5,8,45,665.5,65.0,2.0,9.5,250.0,452.68,376.56
2016,12,5,9,0,724.0,67.0,2.0,10.0,292.0,491.88,407.97
2016,12,5,9,15,695.0,74.0,2.0,10.5,310.5,492.36,407.43
2016,12,5,9,30,666.0,81.0,2.0,11.0,329.0,486.96,402.1
2016,12,5,9,45,753.0,77.0,2.05,11.5,379.5,531.35,436.31
2016,12,5,10,0,840.0,73.0,2.1,12.0,430.0,575.88,469.4
2016,12,5,10,15,852.5,74.5,2.1,12.5,455.0,580.74,470.96
2016,12,5,10,30,865.0,76.0,2.1,13.0,480.0,582.59,470.32
2016,12,5,10,45,878.5,75.5,2.15,13.5,498.5,579.71,466.21
2016,12,5,11,0,892.0,75.0,2.2,14.0,517.0,571.99,458.28
2016,12,5,11,15,896.0,75.5,2.2,14.0,527.0,559.16,446.83
2016,12,5,11,30,900.0,76.0,2.2,14.0,537.0,543.38,432.87
2016,12,5,11,45,903.0,75.0,2.25,14.5,540.0,522.65,414.25
2016,12,5,12,0,906.0,74.0,2.3,15.0,543.0,499.14,393.11
2016,12,5,12,15,904.0,74.0,2.35,15.0,538.0,471.69,369.18
2016,12,5,12,30,902.0,74.0,2.4,15.0,533.0,441.85,342.79
2016,12,5,12,45,890.0,75.5,2.45,15.0,519.0,407.43,312.29
2016,12,5,13,0,878.0,77.0,2.5,15.0,505.0,369.37,278.3
2016,12,5,13,15,869.0,75.5,2.45,15.0,485.0,329.95,242.47
2016,12,5,13,30,860.0,74.0,2.4,15.0,465.0,289.38,205.34
2016,12,5,13,45,844.0,72.5,2.4,15.0,438.0,246.35,166.57
2016,12,5,14,0,828.0,71.0,2.4,15.0,411.0,203.18,128.62
2016,12,5,14,15,807.0,68.5,2.3,14.5,378.0,158.61,92.26
2016,12,5,14,30,786.0,66.0,2.2,14.0,345.0,114.87,61.28
2016,12,5,14,45,752.0,63.5,2.1,14.0,306.5,71.79,39.7
2016,12,5,15,0,718.0,61.0,2.0,14.0,268.0,46.59,36.15
2016,12,5,15,15,671.5,56.5,1.7,13.0,226.5,44.27,34.2
2016,12,5,15,30,625.0,52.0,1.4,12.0,185.0,38.3,28.84
2016,12,5,15,45,546.5,45.5,1.1,11.5,143.0,34.49,25.21
2016,12,5,16,0,468.0,39.0,0.8,11.0,101.0,30.66,21.36
2016,12,5,16,15,234.0,33.0,0.75,10.5,64.0,25.92,15.55
2016,12,5,16,30,0.0,27.0,0.7,10.0,27.0,23.02,0.0
2016,12,5,16,45,0.0,13.5,0.7,9.5,13.5,12.87,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,113.5,12.5,1.4,3.5,20.5,56.44,0.0
2016,12,6,7,30,227.0,25.0,1.7,4.0,41.0,144.96,84.48
2016,12,6,7,45,307.5,37.0,2.05,5.0,75.5,205.59,164.3
2016,12,6,8,0,388.0,49.0,2.4,6.0,110.0,264.17,218.57
2016,12,6,8,15,441.5,58.0,2.55,6.5,147.0,309.19,259.45
2016,12,6,8,30,495.0,67.0,2.7,7.0,184.0,354.93,299.61
2016,12,6,8,45,533.0,73.5,2.9,8.0,220.0,389.85,329.1
2016,12,6,9,0,571.0,80.0,3.1,9.0,256.0,424.0,356.91
2016,12,6,9,15,595.0,85.0,3.2,9.0,287.5,447.47,376.36
2016,12,6,9,30,619.0,90.0,3.3,9.0,319.0,469.22,393.95
2016,12,6,9,45,746.5,77.5,3.4,9.5,376.5,526.96,440.09
2016,12,6,10,0,874.0,65.0,3.5,10.0,434.0,582.06,482.87
2016,12,6,10,15,886.5,66.0,3.5,10.5,459.5,586.73,484.36
2016,12,6,10,30,899.0,67.0,3.5,11.0,485.0,588.36,483.54
2016,12,6,10,45,814.0,84.5,3.55,11.5,473.5,552.39,452.75
2016,12,6,11,0,729.0,102.0,3.6,12.0,462.0,512.72,419.19
2016,12,6,11,15,828.0,86.0,3.65,12.0,502.5,534.52,435.43
2016,12,6,11,30,927.0,70.0,3.7,12.0,543.0,550.2,445.89
2016,12,6,11,45,929.0,70.0,3.75,12.0,546.0,529.6,427.37
2016,12,6,12,0,931.0,70.0,3.8,12.0,549.0,506.15,406.33
2016,12,6,12,15,929.0,69.5,3.8,12.0,544.0,477.68,380.76
2016,12,6,12,30,927.0,69.0,3.8,12.0,539.0,446.77,352.68
2016,12,6,12,45,915.0,71.0,3.8,12.0,525.5,412.2,321.13
2016,12,6,13,0,903.0,73.0,3.8,12.0,512.0,376.07,287.74
2016,12,6,13,15,893.5,71.5,3.8,12.0,491.5,336.16,250.75
2016,12,6,13,30,884.0,70.0,3.8,12.0,471.0,295.06,212.41
2016,12,6,13,45,870.5,68.5,3.8,12.0,444.0,248.56,169.88
2016,12,6,14,0,857.0,67.0,3.8,12.0,417.0,204.78,130.56
2016,12,6,14,15,836.5,64.5,3.7,11.5,383.5,159.06,92.6
2016,12,6,14,30,816.0,62.0,3.6,11.0,350.0,114.07,60.19
2016,12,6,14,45,786.0,59.0,3.5,11.0,312.0,69.3,37.21
2016,12,6,15,0,756.0,56.0,3.4,11.0,274.0,42.32,32.74
2016,12,6,15,15,711.0,52.0,3.0,10.5,232.0,40.28,30.93
2016,12,6,15,30,666.0,48.0,2.6,10.0,190.0,38.31,29.07
2016,12,6,15,45,593.0,42.0,2.25,9.5,147.0,34.44,25.35
2016,12,6,16,0,520.0,36.0,1.9,9.0,104.0,30.58,21.44
2016,12,6,16,15,390.0,26.5,1.7,8.5,66.5,21.02,11.65
2016,12,6,16,30,260.0,17.0,1.5,8.0,29.0,13.8,0.0
2016,12,6,16,45,130.0,8.5,1.35,7.5,14.5,8.1,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,176.0,11.0,0.45,2.5,23.0,79.17,0.0
2016,12,7,7,30,352.0,22.0,0.4,3.0,46.0,187.9,102.7
2016,12,7,7,45,461.5,29.5,0.4,3.5,85.5,260.74,206.12
2016,12,7,8,0,571.0,37.0,0.4,4.0,125.0,332.53,271.19
2016,12,7,8,15,630.5,42.0,0.5,4.0,166.5,380.42,314.5
2016,12,7,8,30,690.0,47.0,0.6,4.0,208.0,428.74,356.66
2016,12,7,8,45,488.0,81.5,0.75,4.5,205.5,373.21,312.88
2016,12,7,9,0,286.0,116.0,0.9,5.0,203.0,295.47,249.17
2016,12,7,9,15,292.5,129.5,1.05,5.0,228.0,314.75,266.05
2016,12,7,9,30,299.0,143.0,1.2,5.0,253.0,332.97,281.05
2016,12,7,9,45,327.0,152.0,1.35,5.5,282.0,357.25,300.47
2016,12,7,10,0,355.0,161.0,1.5,6.0,311.0,380.52,318.69
2016,12,7,10,15,225.0,182.0,1.6,6.5,279.0,325.17,271.23
2016,12,7,10,30,95.0,203.0,1.7,7.0,247.0,256.48,212.82
2016,12,7,10,45,76.0,206.0,1.85,7.5,242.0,245.69,203.38
2016,12,7,11,0,57.0,209.0,2.0,8.0,237.0,235.22,193.99
2016,12,7,11,15,197.5,210.0,1.95,8.0,310.0,312.15,257.84
2016,12,7,11,30,338.0,211.0,1.9,8.0,383.0,382.6,314.0
2016,12,7,11,45,391.0,201.0,1.85,8.5,401.0,388.18,316.47
2016,12,7,12,0,444.0,191.0,1.8,9.0,419.0,393.5,318.59
2016,12,7,12,15,280.0,210.0,1.6,9.0,353.5,321.32,259.81
2016,12,7,12,30,116.0,229.0,1.4,9.0,288.0,258.7,209.58
2016,12,7,12,45,206.0,217.0,1.25,9.0,318.5,274.78,221.0
2016,12,7,13,0,296.0,205.0,1.1,9.0,349.0,284.22,225.51
2016,12,7,13,15,227.5,203.0,1.25,8.5,311.0,248.06,196.95
2016,12,7,13,30,159.0,201.0,1.4,8.0,273.0,216.22,172.47
2016,12,7,13,45,100.5,183.0,1.55,8.0,227.5,181.32,145.27
2016,12,7,14,0,42.0,165.0,1.7,8.0,182.0,149.97,121.43
2016,12,7,14,15,23.5,145.0,1.8,8.0,154.5,131.22,106.64
2016,12,7,14,30,5.0,125.0,1.9,8.0,127.0,110.95,90.43
2016,12,7,14,45,2.5,112.0,2.0,8.0,113.0,98.58,80.1
2016,12,7,15,0,0.0,99.0,2.1,8.0,99.0,86.85,73.54
2016,12,7,15,15,0.0,84.0,1.9,7.5,84.0,74.23,62.17
2016,12,7,15,30,0.0,69.0,1.7,7.0,69.0,61.46,50.46
2016,12,7,15,45,0.0,53.5,1.5,7.0,53.5,48.14,38.0
2016,12,7,16,0,0.0,38.0,1.3,7.0,38.0,34.66,25.27
2016,12,7,16,15,0.0,24.0,1.25,6.5,24.0,22.24,12.8
2016,12,7,16,30,0.0,10.0,1.2,6.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,1.2,6.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.75,10.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,3.8,10.0,5.0,4.62,0.0
2016,12,8,7,45,0.0,9.5,3.9,10.5,9.5,8.79,1.56
2016,12,8,8,0,0.0,14.0,4.0,11.0,14.0,12.97,5.36
2016,12,8,8,15,0.0,19.0,4.0,11.0,19.0,17.61,9.51
2016,12,8,8,30,0.0,24.0,4.0,11.0,24.0,22.25,13.63
2016,12,8,8,45,0.0,29.0,4.0,11.5,29.0,26.9,17.68
2016,12,8,9,0,0.0,34.0,4.0,12.0,34.0,31.55,21.67
2016,12,8,9,15,0.0,38.5,4.0,12.0,38.5,35.74,25.27
2016,12,8,9,30,0.0,43.0,4.0,12.0,43.0,39.94,28.84
2016,12,8,9,45,0.0,49.0,4.0,12.5,49.0,45.53,33.52
2016,12,8,10,0,0.0,55.0,4.0,13.0,55.0,51.13,38.16
2016,12,8,10,15,0.0,37.5,3.95,13.0,37.5,34.83,24.19
2016,12,8,10,30,0.0,20.0,3.9,13.0,20.0,18.56,10.25
2016,12,8,10,45,4.5,96.5,3.9,13.5,99.0,92.66,73.04
2016,12,8,11,0,9.0,173.0,3.9,14.0,178.0,168.71,135.96
2016,12,8,11,15,57.0,201.0,3.85,14.0,230.0,224.31,181.72
2016,12,8,11,30,105.0,229.0,3.8,14.0,282.0,273.24,221.26
2016,12,8,11,45,104.5,230.5,3.75,14.5,283.5,269.88,217.6
2016,12,8,12,0,104.0,232.0,3.7,15.0,285.0,266.21,213.84
2016,12,8,12,15,63.5,213.5,3.6,15.0,246.0,226.43,181.52
2016,12,8,12,30,23.0,195.0,3.5,15.0,207.0,189.04,151.3
2016,12,8,12,45,11.5,160.5,3.45,15.0,166.5,152.11,121.27
2016,12,8,13,0,0.0,126.0,3.4,15.0,126.0,116.34,92.04
2016,12,8,13,15,39.5,160.5,3.3,15.0,178.5,156.95,124.74
2016,12,8,13,30,79.0,195.0,3.2,15.0,231.0,192.3,152.29
2016,12,8,13,45,39.5,156.5,3.15,15.0,174.5,146.97,116.2
2016,12,8,14,0,0.0,118.0,3.1,15.0,118.0,107.31,85.02
2016,12,8,14,15,0.0,108.5,2.95,14.5,108.5,98.48,77.95
2016,12,8,14,30,0.0,99.0,2.8,14.0,99.0,89.66,70.8
2016,12,8,14,45,0.0,88.0,2.65,14.0,88.0,79.65,62.41
2016,12,8,15,0,0.0,77.0,2.5,14.0,77.0,69.8,56.79
2016,12,8,15,15,0.0,65.0,2.25,13.5,65.0,59.31,47.5
2016,12,8,15,30,0.0,53.0,2.0,13.0,53.0,48.7,37.96
2016,12,8,15,45,0.0,41.0,1.8,13.0,41.0,37.99,28.11
2016,12,8,16,0,0.0,29.0,1.6,13.0,29.0,26.93,17.88
2016,12,8,16,15,0.0,18.5,1.55,13.0,18.5,17.16,8.27
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,7.41,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.81,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
