Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,16.5,11.0,0.85,11.5,12.0,16.86,0.0
2016,12,9,7,30,33.0,22.0,0.8,12.0,24.0,43.34,14.87
2016,12,9,7,45,69.0,38.0,0.75,12.5,47.0,82.44,60.9
2016,12,9,8,0,105.0,54.0,0.7,13.0,70.0,118.11,93.02
2016,12,9,8,15,119.5,71.5,0.9,13.5,95.0,146.32,117.84
2016,12,9,8,30,134.0,89.0,1.1,14.0,120.0,174.3,141.92
2016,12,9,8,45,145.0,105.5,1.3,14.5,144.5,198.87,162.63
2016,12,9,9,0,156.0,122.0,1.5,15.0,169.0,223.1,182.57
2016,12,9,9,15,160.0,137.5,1.55,15.5,191.0,241.75,197.34
2016,12,9,9,30,164.0,153.0,1.6,16.0,213.0,259.75,211.26
2016,12,9,9,45,93.0,156.0,1.7,16.5,190.5,212.67,171.81
2016,12,9,10,0,22.0,159.0,1.8,17.0,168.0,166.81,133.17
2016,12,9,10,15,23.0,168.0,1.8,17.0,178.0,175.15,139.85
2016,12,9,10,30,24.0,177.0,1.8,17.0,188.0,183.42,146.3
2016,12,9,10,45,18.0,177.0,1.85,17.5,185.5,178.72,141.92
2016,12,9,11,0,12.0,177.0,1.9,18.0,183.0,174.28,137.86
2016,12,9,11,15,108.5,202.5,1.9,18.0,257.5,257.65,205.12
2016,12,9,11,30,205.0,228.0,1.9,18.0,332.0,327.12,259.29
2016,12,9,11,45,298.0,214.5,1.95,18.5,366.5,355.61,280.21
2016,12,9,12,0,391.0,201.0,2.0,19.0,401.0,375.18,293.64
2016,12,9,12,15,624.0,136.5,1.85,19.0,452.0,407.03,315.3
2016,12,9,12,30,857.0,72.0,1.7,19.0,503.0,420.6,320.66
2016,12,9,12,45,629.5,128.0,1.6,19.0,441.0,355.58,269.73
2016,12,9,13,0,402.0,184.0,1.5,19.0,379.0,301.96,229.39
2016,12,9,13,15,448.5,166.5,1.3,18.5,375.5,281.8,210.75
2016,12,9,13,30,495.0,149.0,1.1,18.0,372.0,257.49,187.92
2016,12,9,13,45,484.0,141.5,0.9,18.0,349.0,224.71,159.64
2016,12,9,14,0,473.0,134.0,0.7,18.0,326.0,192.12,132.12
2016,12,9,14,15,618.0,96.0,0.6,18.0,326.0,155.31,95.88
2016,12,9,14,30,763.0,58.0,0.5,18.0,326.0,107.43,54.54
2016,12,9,14,45,734.5,55.0,0.45,18.0,290.0,65.41,33.33
2016,12,9,15,0,706.0,52.0,0.4,18.0,254.0,38.78,28.71
2016,12,9,15,15,663.0,48.0,0.4,17.5,215.0,36.64,26.87
2016,12,9,15,30,620.0,44.0,0.4,17.0,176.0,34.52,24.94
2016,12,9,15,45,552.5,38.5,0.4,16.5,136.5,31.01,21.64
2016,12,9,16,0,485.0,33.0,0.4,16.0,97.0,27.48,18.16
2016,12,9,16,15,365.0,24.5,0.45,15.5,62.0,19.12,9.77
2016,12,9,16,30,245.0,16.0,0.5,15.0,27.0,12.8,0.0
2016,12,9,16,45,122.5,8.0,0.55,15.0,13.5,7.63,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,140.5,10.0,1.4,12.5,18.5,63.53,0.0
2016,12,10,7,30,281.0,20.0,1.6,13.0,37.0,157.31,57.51
2016,12,10,7,45,396.0,28.0,1.85,13.5,74.0,232.62,176.73
2016,12,10,8,0,511.0,36.0,2.1,14.0,111.0,299.9,238.98
2016,12,10,8,15,575.0,41.0,2.35,14.0,151.0,348.44,282.83
2016,12,10,8,30,639.0,46.0,2.6,14.0,191.0,397.79,325.92
2016,12,10,8,45,684.0,49.0,2.85,14.5,230.5,435.03,357.48
2016,12,10,9,0,729.0,52.0,3.1,15.0,270.0,471.42,387.28
2016,12,10,9,15,756.0,55.0,3.25,15.5,305.5,496.54,407.05
2016,12,10,9,30,783.0,58.0,3.4,16.0,341.0,519.64,424.61
2016,12,10,9,45,790.0,63.0,3.6,16.5,369.5,531.37,432.83
2016,12,10,10,0,797.0,68.0,3.8,17.0,398.0,540.36,438.62
2016,12,10,10,15,809.5,69.5,3.85,17.0,422.0,545.72,441.98
2016,12,10,10,30,822.0,71.0,3.9,17.0,446.0,548.24,442.95
2016,12,10,10,45,524.0,143.0,4.0,17.0,385.5,447.19,361.01
2016,12,10,11,0,226.0,215.0,4.1,17.0,325.0,338.3,272.13
2016,12,10,11,15,151.0,218.5,4.05,17.0,292.5,296.0,237.61
2016,12,10,11,30,76.0,222.0,4.0,17.0,260.0,251.69,201.32
2016,12,10,11,45,58.5,216.0,3.95,17.0,246.0,233.65,186.57
2016,12,10,12,0,41.0,210.0,3.9,17.0,232.0,216.51,172.57
2016,12,10,12,15,78.0,218.5,3.85,17.0,258.5,237.41,189.14
2016,12,10,12,30,115.0,227.0,3.8,17.0,285.0,256.66,203.9
2016,12,10,12,45,138.0,222.0,3.8,17.0,290.0,253.94,200.92
2016,12,10,13,0,161.0,217.0,3.8,17.0,295.0,249.35,196.19
2016,12,10,13,15,160.0,208.5,3.75,17.0,283.0,232.61,181.96
2016,12,10,13,30,159.0,200.0,3.7,17.0,271.0,215.67,167.55
2016,12,10,13,45,125.0,187.0,3.7,17.0,241.0,187.81,145.52
2016,12,10,14,0,91.0,174.0,3.7,17.0,211.0,165.5,128.42
2016,12,10,14,15,45.5,98.5,3.55,16.5,117.0,94.14,71.69
2016,12,10,14,30,0.0,23.0,3.4,16.0,23.0,21.33,12.54
2016,12,10,14,45,0.0,20.5,3.3,16.0,20.5,19.01,10.59
2016,12,10,15,0,0.0,18.0,3.2,16.0,18.0,16.68,9.26
2016,12,10,15,15,0.0,15.0,3.0,15.5,15.0,13.9,6.77
2016,12,10,15,30,0.0,12.0,2.8,15.0,12.0,11.11,4.26
2016,12,10,15,45,0.0,9.0,2.65,15.0,9.0,8.33,1.71
2016,12,10,16,0,0.0,6.0,2.5,15.0,6.0,5.55,0.0
2016,12,10,16,15,0.0,3.5,2.35,14.5,3.5,3.24,0.0
2016,12,10,16,30,0.0,1.0,2.2,14.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,2.1,14.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,164.5,9.5,0.55,7.5,19.0,72.01,0.0
2016,12,11,7,30,329.0,19.0,0.6,8.0,38.0,170.6,52.16
2016,12,11,7,45,444.0,27.0,0.7,8.5,76.5,246.86,188.62
2016,12,11,8,0,559.0,35.0,0.8,9.0,115.0,320.38,256.81
2016,12,11,8,15,622.5,40.0,0.85,9.5,156.5,369.66,300.54
2016,12,11,8,30,686.0,45.0,0.9,10.0,198.0,419.65,342.95
2016,12,11,8,45,731.0,47.5,1.0,10.5,238.5,457.09,374.19
2016,12,11,9,0,776.0,50.0,1.1,11.0,279.0,493.55,403.5
2016,12,11,9,15,445.0,101.0,1.15,11.5,236.0,374.04,307.48
2016,12,11,9,30,114.0,152.0,1.2,12.0,193.0,230.39,188.76
2016,12,11,9,45,204.0,159.5,1.3,13.0,240.5,287.06,235.55
2016,12,11,10,0,294.0,167.0,1.4,14.0,288.0,351.26,286.04
2016,12,11,10,15,305.0,176.5,1.4,14.0,308.5,364.05,295.18
2016,12,11,10,30,316.0,186.0,1.4,14.0,329.0,375.56,303.49
2016,12,11,10,45,315.0,194.0,1.45,14.5,342.0,377.46,303.7
2016,12,11,11,0,314.0,202.0,1.5,15.0,355.0,378.15,302.97
2016,12,11,11,15,359.5,198.0,1.6,15.5,376.5,390.09,311.39
2016,12,11,11,30,405.0,194.0,1.7,16.0,398.0,403.96,320.86
2016,12,11,11,45,654.0,130.5,1.85,16.5,462.5,454.22,358.48
2016,12,11,12,0,903.0,67.0,2.0,17.0,527.0,488.58,381.76
2016,12,11,12,15,901.0,67.0,2.0,17.0,522.5,461.9,358.17
2016,12,11,12,30,899.0,67.0,2.0,17.0,518.0,432.84,332.55
2016,12,11,12,45,653.5,124.5,2.0,17.0,448.5,361.55,276.88
2016,12,11,13,0,408.0,182.0,2.0,17.0,379.0,302.57,232.26
2016,12,11,13,15,637.0,123.5,2.0,17.0,417.0,302.3,224.48
2016,12,11,13,30,866.0,65.0,2.0,17.0,455.0,286.96,201.63
2016,12,11,13,45,586.0,113.5,2.0,17.0,370.5,224.64,157.41
2016,12,11,14,0,306.0,162.0,2.0,17.0,286.0,188.67,137.76
2016,12,11,14,15,218.5,155.0,2.0,16.5,240.0,154.32,113.65
2016,12,11,14,30,131.0,148.0,2.0,16.0,194.0,131.12,99.45
2016,12,11,14,45,126.5,132.5,2.05,16.0,173.0,109.72,84.09
2016,12,11,15,0,122.0,117.0,2.1,16.0,152.0,91.91,75.7
2016,12,11,15,15,114.0,100.0,1.8,15.0,129.0,79.7,65.17
2016,12,11,15,30,106.0,83.0,1.5,14.0,106.0,67.14,54.08
2016,12,11,15,45,92.5,65.5,1.25,13.5,82.0,53.88,42.05
2016,12,11,16,0,79.0,48.0,1.0,13.0,58.0,40.26,29.51
2016,12,11,16,15,39.5,32.0,0.95,12.5,37.0,27.37,16.71
2016,12,11,16,30,0.0,16.0,0.9,12.0,16.0,14.78,0.0
2016,12,11,16,45,0.0,8.0,0.9,11.5,8.0,7.63,0.0
2016,12,11,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,23.0,10.0,0.5,8.5,11.0,18.29,0.0
2016,12,12,7,30,46.0,20.0,0.5,9.0,22.0,45.43,6.38
2016,12,12,7,45,87.5,35.5,0.5,9.5,45.5,95.19,70.65
2016,12,12,8,0,129.0,51.0,0.5,10.0,69.0,133.1,105.94
2016,12,12,8,15,145.0,68.0,0.65,10.0,95.0,162.09,132.1
2016,12,12,8,30,161.0,85.0,0.8,10.0,121.0,190.87,157.5
2016,12,12,8,45,169.5,101.5,0.95,10.5,146.0,214.79,177.93
2016,12,12,9,0,178.0,118.0,1.1,11.0,171.0,230.01,190.71
2016,12,12,9,15,183.0,133.5,1.05,11.5,193.5,249.58,206.31
2016,12,12,9,30,188.0,149.0,1.0,12.0,216.0,268.44,220.89
2016,12,12,9,45,165.5,163.5,1.0,12.5,226.5,269.78,220.82
2016,12,12,10,0,143.0,178.0,1.0,13.0,237.0,270.19,220.01
2016,12,12,10,15,99.5,184.0,0.95,13.5,226.5,241.93,195.94
2016,12,12,10,30,56.0,190.0,0.9,14.0,216.0,220.92,177.85
2016,12,12,10,45,148.0,201.0,0.85,14.5,272.0,286.32,230.23
2016,12,12,11,0,240.0,212.0,0.8,15.0,328.0,342.77,273.47
2016,12,12,11,15,286.0,210.0,0.75,15.0,351.5,363.44,288.36
2016,12,12,11,30,332.0,208.0,0.7,15.0,375.0,376.27,297.18
2016,12,12,11,45,400.0,195.0,0.7,15.0,397.5,386.47,304.03
2016,12,12,12,0,468.0,182.0,0.7,15.0,420.0,396.0,309.82
2016,12,12,12,15,375.5,199.0,0.65,15.0,389.0,352.89,275.41
2016,12,12,12,30,283.0,216.0,0.6,15.0,358.0,316.41,246.74
2016,12,12,12,45,171.0,210.5,0.55,15.0,296.0,256.4,200.45
2016,12,12,13,0,59.0,205.0,0.5,15.0,234.0,205.13,161.51
2016,12,12,13,15,94.5,202.0,0.5,14.5,246.0,208.69,163.88
2016,12,12,13,30,130.0,199.0,0.5,14.0,258.0,207.58,161.77
2016,12,12,13,45,151.5,187.0,0.5,14.0,252.0,193.9,149.44
2016,12,12,14,0,173.0,175.0,0.5,14.0,246.0,178.25,135.5
2016,12,12,14,15,223.0,156.5,0.5,14.0,240.0,156.29,115.45
2016,12,12,14,30,273.0,138.0,0.5,14.0,234.0,132.43,95.18
2016,12,12,14,45,262.0,124.5,0.55,14.0,208.5,105.25,77.51
2016,12,12,15,0,251.0,111.0,0.6,14.0,183.0,84.08,69.28
2016,12,12,15,15,234.0,95.5,0.6,13.5,155.0,73.43,59.97
2016,12,12,15,30,217.0,80.0,0.6,13.0,127.0,62.45,50.16
2016,12,12,15,45,191.5,63.5,0.6,12.5,98.0,50.4,39.18
2016,12,12,16,0,166.0,47.0,0.6,12.0,69.0,37.97,27.67
2016,12,12,16,15,83.0,33.0,0.6,11.5,44.0,27.02,16.58
2016,12,12,16,30,0.0,19.0,0.6,11.0,19.0,17.22,0.0
2016,12,12,16,45,0.0,9.5,0.65,11.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,103.0,10.0,1.0,9.5,15.5,48.61,0.0
2016,12,13,7,30,206.0,20.0,1.1,10.0,31.0,123.14,15.15
2016,12,13,7,45,324.5,29.5,1.25,10.5,66.0,201.3,151.51
2016,12,13,8,0,443.0,39.0,1.4,11.0,101.0,274.0,219.23
2016,12,13,8,15,511.5,45.5,1.5,11.5,140.0,323.92,263.67
2016,12,13,8,30,580.0,52.0,1.6,12.0,179.0,375.34,307.72
2016,12,13,8,45,624.5,56.5,1.7,12.5,217.5,412.55,339.01
2016,12,13,9,0,669.0,61.0,1.8,13.0,256.0,449.17,368.74
2016,12,13,9,15,699.0,64.0,1.8,13.5,291.5,472.86,387.09
2016,12,13,9,30,729.0,67.0,1.8,14.0,327.0,497.28,405.31
2016,12,13,9,45,425.0,122.0,1.8,14.5,277.0,386.15,314.84
2016,12,13,10,0,121.0,177.0,1.8,15.0,227.0,256.62,207.91
2016,12,13,10,15,101.0,186.5,1.8,15.0,230.0,245.56,198.88
2016,12,13,10,30,81.0,196.0,1.8,15.0,233.0,241.4,194.92
2016,12,13,10,45,179.0,201.5,1.85,15.5,286.5,303.98,245.23
2016,12,13,11,0,277.0,207.0,1.9,16.0,340.0,363.22,291.26
2016,12,13,11,15,547.0,145.5,1.9,16.0,416.5,441.44,352.64
2016,12,13,11,30,817.0,84.0,1.9,16.0,493.0,506.86,401.66
2016,12,13,11,45,819.5,84.0,1.9,16.5,497.0,488.79,384.65
2016,12,13,12,0,822.0,84.0,1.9,17.0,501.0,468.16,365.94
2016,12,13,12,15,820.0,84.0,1.85,17.0,497.0,443.06,343.99
2016,12,13,12,30,818.0,84.0,1.8,17.0,493.0,415.79,319.91
2016,12,13,12,45,818.0,81.5,1.8,17.0,482.5,384.84,292.55
2016,12,13,13,0,818.0,79.0,1.8,17.0,472.0,351.9,263.01
2016,12,13,13,15,808.5,78.0,1.75,17.0,453.5,315.64,230.4
2016,12,13,13,30,799.0,77.0,1.7,17.0,435.0,278.35,196.66
2016,12,13,13,45,784.0,75.0,1.7,17.0,410.0,238.11,160.84
2016,12,13,14,0,769.0,73.0,1.7,17.0,385.0,197.73,125.66
2016,12,13,14,15,748.0,70.5,1.6,17.0,354.0,156.2,91.76
2016,12,13,14,30,727.0,68.0,1.5,17.0,323.0,115.55,62.65
2016,12,13,14,45,696.0,64.5,1.45,17.0,287.5,74.75,41.03
2016,12,13,15,0,665.0,61.0,1.4,17.0,252.0,42.28,31.89
2016,12,13,15,15,619.5,56.0,1.2,16.0,213.5,39.79,29.81
2016,12,13,15,30,574.0,51.0,1.0,15.0,175.0,37.29,27.59
2016,12,13,15,45,503.0,44.5,0.85,14.5,135.5,33.44,23.98
2016,12,13,16,0,432.0,38.0,0.7,14.0,96.0,29.55,20.15
2016,12,13,16,15,313.0,28.0,0.7,13.5,61.5,22.23,12.57
2016,12,13,16,30,194.0,18.0,0.7,13.0,27.0,14.59,0.0
2016,12,13,16,45,97.0,9.0,0.75,13.0,13.5,8.58,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,9.5,13.5,12.87,0.0
2016,12,14,7,30,0.0,27.0,1.6,10.0,27.0,32.43,0.0
2016,12,14,7,45,154.5,36.0,1.85,10.5,57.5,134.78,100.19
2016,12,14,8,0,309.0,45.0,2.1,11.0,88.0,216.96,174.07
2016,12,14,8,15,351.0,57.5,2.15,11.0,122.0,257.14,210.77
2016,12,14,8,30,393.0,70.0,2.2,11.0,156.0,298.18,247.05
2016,12,14,8,45,423.5,80.5,2.3,11.5,189.5,331.06,275.19
2016,12,14,9,0,454.0,91.0,2.4,12.0,223.0,363.51,302.05
2016,12,14,9,15,479.5,98.5,2.5,12.5,253.5,388.92,322.48
2016,12,14,9,30,505.0,106.0,2.6,13.0,284.0,413.18,341.43
2016,12,14,9,45,406.5,134.0,2.75,13.5,286.0,388.59,319.92
2016,12,14,10,0,308.0,162.0,2.9,14.0,288.0,353.29,289.86
2016,12,14,10,15,335.5,168.5,2.95,14.5,313.5,372.28,304.34
2016,12,14,10,30,363.0,175.0,3.0,15.0,339.0,389.93,317.26
2016,12,14,10,45,364.5,183.0,3.1,15.5,353.0,393.15,318.45
2016,12,14,11,0,366.0,191.0,3.2,16.0,367.0,394.95,318.5
2016,12,14,11,15,434.0,180.5,3.25,16.0,394.0,416.96,335.29
2016,12,14,11,30,502.0,170.0,3.3,16.0,421.0,430.0,344.6
2016,12,14,11,45,408.5,192.0,3.35,16.5,397.0,391.7,312.45
2016,12,14,12,0,315.0,214.0,3.4,17.0,373.0,352.7,280.22
2016,12,14,12,15,347.0,206.0,3.4,17.0,380.0,347.32,274.87
2016,12,14,12,30,379.0,198.0,3.4,17.0,387.0,339.41,267.0
2016,12,14,12,45,422.0,184.0,3.4,17.0,390.0,328.4,256.07
2016,12,14,13,0,465.0,170.0,3.4,17.0,393.0,312.16,240.34
2016,12,14,13,15,482.5,158.5,3.35,16.5,382.5,286.55,217.43
2016,12,14,13,30,500.0,147.0,3.3,16.0,372.0,258.83,192.32
2016,12,14,13,45,446.5,147.5,3.3,16.0,340.0,223.36,162.94
2016,12,14,14,0,393.0,148.0,3.3,16.0,308.0,191.48,137.4
2016,12,14,14,15,500.5,117.0,3.1,15.5,304.0,159.48,106.16
2016,12,14,14,30,608.0,86.0,2.9,15.0,300.0,117.37,69.39
2016,12,14,14,45,577.5,82.0,2.7,15.0,268.0,81.37,49.5
2016,12,14,15,0,547.0,78.0,2.5,15.0,236.0,55.97,44.32
2016,12,14,15,15,508.0,70.5,2.15,14.5,200.0,51.82,40.68
2016,12,14,15,30,469.0,63.0,1.8,14.0,164.0,47.62,36.86
2016,12,14,15,45,424.0,52.0,1.45,13.5,128.0,40.06,29.92
2016,12,14,16,0,379.0,41.0,1.1,13.0,92.0,32.25,22.59
2016,12,14,16,15,189.5,34.0,1.1,12.5,59.5,26.62,16.28
2016,12,14,16,30,0.0,27.0,1.1,12.0,27.0,23.26,0.0
2016,12,14,16,45,0.0,13.5,1.1,11.5,13.5,12.87,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,2.55,11.0,1.5,1.43,0.0
2016,12,15,7,30,0.0,3.0,2.6,11.0,3.0,2.77,0.0
2016,12,15,7,45,0.0,7.5,2.7,11.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,12.0,2.8,12.0,12.0,11.11,3.69
2016,12,15,8,15,0.0,17.5,2.9,12.0,17.5,16.21,8.21
2016,12,15,8,30,0.0,23.0,3.0,12.0,23.0,21.32,12.73
2016,12,15,8,45,0.0,28.0,3.2,12.5,28.0,25.97,16.78
2016,12,15,9,0,0.0,33.0,3.4,13.0,33.0,30.62,20.78
2016,12,15,9,15,0.0,37.5,3.55,13.0,37.5,34.81,24.37
2016,12,15,9,30,0.0,42.0,3.7,13.0,42.0,39.01,27.94
2016,12,15,9,45,0.0,41.0,3.9,13.5,41.0,38.08,27.04
2016,12,15,10,0,0.0,40.0,4.1,14.0,40.0,37.15,26.14
2016,12,15,10,15,0.0,63.5,4.1,14.0,63.5,59.06,44.7
2016,12,15,10,30,0.0,87.0,4.1,14.0,87.0,81.18,63.29
2016,12,15,10,45,0.0,94.0,4.2,14.5,94.0,87.81,68.63
2016,12,15,11,0,0.0,101.0,4.3,15.0,101.0,94.39,73.91
2016,12,15,11,15,0.0,112.5,4.4,15.0,112.5,105.21,82.86
2016,12,15,11,30,0.0,124.0,4.5,15.0,124.0,115.93,91.72
2016,12,15,11,45,0.0,125.0,4.6,15.0,125.0,116.66,92.28
2016,12,15,12,0,0.0,126.0,4.7,15.0,126.0,117.39,92.88
2016,12,15,12,15,0.0,132.5,4.7,15.0,132.5,123.18,97.69
2016,12,15,12,30,0.0,139.0,4.7,15.0,139.0,128.85,102.42
2016,12,15,12,45,0.0,122.0,4.75,15.0,122.0,113.03,89.35
2016,12,15,13,0,0.0,105.0,4.8,15.0,105.0,97.38,76.4
2016,12,15,13,15,0.0,83.0,4.7,15.0,83.0,77.27,59.66
2016,12,15,13,30,0.0,61.0,4.6,15.0,61.0,56.73,42.46
2016,12,15,13,45,0.0,67.5,4.55,15.0,67.5,62.8,47.66
2016,12,15,14,0,0.0,74.0,4.5,15.0,74.0,68.87,52.86
2016,12,15,14,15,0.0,51.0,4.35,14.5,51.0,47.4,34.83
2016,12,15,14,30,0.0,28.0,4.2,14.0,28.0,25.98,16.66
2016,12,15,14,45,0.0,25.0,4.1,14.0,25.0,23.19,14.29
2016,12,15,15,0,0.0,22.0,4.0,14.0,22.0,20.4,12.7
2016,12,15,15,15,0.0,18.5,4.0,14.0,18.5,17.14,9.75
2016,12,15,15,30,0.0,15.0,4.0,14.0,15.0,13.89,6.78
2016,12,15,15,45,0.0,11.5,4.05,14.0,11.5,10.65,3.8
2016,12,15,16,0,0.0,8.0,4.1,14.0,8.0,7.4,0.8
2016,12,15,16,15,0.0,5.0,4.1,13.5,5.0,4.62,0.0
2016,12,15,16,30,0.0,2.0,4.1,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,4.2,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.5,3.4,6.0,3.5,3.34,0.0
2016,12,16,7,30,0.0,7.0,3.5,6.0,7.0,6.48,0.0
2016,12,16,7,45,0.0,17.0,3.65,6.5,17.0,15.76,6.89
2016,12,16,8,0,0.0,27.0,3.8,7.0,27.0,25.06,15.74
2016,12,16,8,15,0.0,38.5,3.95,7.0,38.5,35.77,25.4
2016,12,16,8,30,0.0,50.0,4.1,7.0,50.0,46.91,35.39
2016,12,16,8,45,0.0,61.5,4.3,7.5,61.5,58.16,45.3
2016,12,16,9,0,0.0,73.0,4.5,8.0,73.0,69.34,55.0
2016,12,16,9,15,0.0,83.0,4.6,8.0,83.0,78.89,63.28
2016,12,16,9,30,0.0,93.0,4.7,8.0,93.0,88.41,71.45
2016,12,16,9,45,0.0,102.0,4.85,8.5,102.0,96.89,78.51
2016,12,16,10,0,0.0,111.0,5.0,9.0,111.0,105.34,85.48
2016,12,16,10,15,418.0,97.5,5.0,9.0,284.5,349.57,296.59
2016,12,16,10,30,836.0,84.0,5.0,9.0,458.0,567.93,475.59
2016,12,16,10,45,848.5,84.5,5.05,9.5,477.5,566.69,471.69
2016,12,16,11,0,861.0,85.0,5.1,10.0,497.0,562.38,466.03
2016,12,16,11,15,866.0,85.5,5.1,10.0,508.5,550.99,455.23
2016,12,16,11,30,871.0,86.0,5.1,10.0,520.0,536.68,441.83
2016,12,16,11,45,875.5,85.5,5.15,10.0,524.5,518.19,424.91
2016,12,16,12,0,880.0,85.0,5.2,10.0,529.0,496.89,405.3
2016,12,16,12,15,440.0,79.0,5.25,10.0,301.0,272.28,222.48
2016,12,16,12,30,0.0,73.0,5.3,10.0,73.0,67.95,52.65
2016,12,16,12,45,0.0,71.5,5.35,10.0,71.5,66.55,51.58
2016,12,16,13,0,0.0,70.0,5.4,10.0,70.0,65.14,50.43
2016,12,16,13,15,164.0,125.5,5.35,9.5,199.0,162.81,129.6
2016,12,16,13,30,328.0,181.0,5.3,9.0,328.0,244.46,192.13
2016,12,16,13,45,283.0,176.0,5.3,9.0,297.5,213.3,165.83
2016,12,16,14,0,238.0,171.0,5.3,9.0,267.0,185.32,143.07
2016,12,16,14,15,503.5,121.5,5.2,8.5,305.0,164.8,113.69
2016,12,16,14,30,769.0,72.0,5.1,8.0,343.0,125.41,71.43
2016,12,16,14,45,737.5,68.5,5.05,8.0,306.0,82.6,47.13
2016,12,16,15,0,706.0,65.0,5.0,8.0,269.0,45.5,36.03
2016,12,16,15,15,660.0,60.5,4.8,7.5,228.5,43.5,34.24
2016,12,16,15,30,614.0,56.0,4.6,7.0,188.0,41.56,32.39
2016,12,16,15,45,530.5,49.5,4.4,7.0,146.0,37.84,28.71
2016,12,16,16,0,447.0,43.0,4.2,7.0,104.0,34.13,24.85
2016,12,16,16,15,223.5,37.0,4.1,6.5,67.5,29.07,18.93
2016,12,16,16,30,0.0,31.0,4.0,6.0,31.0,26.12,0.0
2016,12,16,16,45,0.0,15.5,3.9,6.0,15.5,14.77,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,164.5,9.0,1.15,0.5,16.5,70.17,0.0
2016,12,17,7,30,329.0,18.0,1.2,1.0,33.0,163.08,0.0
2016,12,17,7,45,456.0,26.5,1.25,2.0,72.5,247.01,185.77
2016,12,17,8,0,583.0,35.0,1.3,3.0,112.0,326.26,265.87
2016,12,17,8,15,652.5,41.0,1.45,3.5,156.0,380.2,315.84
2016,12,17,8,30,722.0,47.0,1.6,4.0,200.0,435.0,364.27
2016,12,17,8,45,765.5,51.0,1.8,4.5,243.0,474.33,398.69
2016,12,17,9,0,809.0,55.0,2.0,5.0,286.0,512.52,430.87
2016,12,17,9,15,837.0,58.0,2.1,5.5,324.5,539.49,452.62
2016,12,17,9,30,865.0,61.0,2.2,6.0,363.0,564.21,471.82
2016,12,17,9,45,885.0,62.5,2.3,7.0,396.0,580.16,482.67
2016,12,17,10,0,905.0,64.0,2.4,8.0,429.0,590.2,488.56
2016,12,17,10,15,917.5,65.5,2.45,8.0,456.0,596.3,492.54
2016,12,17,10,30,930.0,67.0,2.5,8.0,483.0,599.29,493.87
2016,12,17,10,45,938.5,68.0,2.6,8.5,502.5,596.29,489.67
2016,12,17,11,0,947.0,69.0,2.7,9.0,522.0,590.07,482.75
2016,12,17,11,15,951.0,69.5,2.75,9.0,533.5,577.68,471.51
2016,12,17,11,30,955.0,70.0,2.8,9.0,545.0,562.16,457.55
2016,12,17,11,45,956.0,70.5,2.85,9.5,549.0,542.08,438.86
2016,12,17,12,0,957.0,71.0,2.9,10.0,553.0,519.08,417.51
2016,12,17,12,15,955.0,70.5,2.9,10.0,549.0,490.94,392.32
2016,12,17,12,30,953.0,70.0,2.9,10.0,545.0,460.27,364.52
2016,12,17,12,45,946.0,70.0,2.9,10.0,532.5,425.78,333.09
2016,12,17,13,0,939.0,70.0,2.9,10.0,520.0,389.35,299.42
2016,12,17,13,15,930.0,69.0,2.85,10.0,500.5,349.62,262.46
2016,12,17,13,30,921.0,68.0,2.8,10.0,481.0,308.5,223.94
2016,12,17,13,45,908.0,66.5,2.8,10.0,454.5,264.84,183.5
2016,12,17,14,0,895.0,65.0,2.8,10.0,428.0,220.52,143.29
2016,12,17,14,15,876.0,62.5,2.65,9.5,395.5,170.12,100.58
2016,12,17,14,30,857.0,60.0,2.5,9.0,363.0,123.87,65.84
2016,12,17,14,45,830.5,57.0,2.4,9.0,325.0,77.57,39.6
2016,12,17,15,0,804.0,54.0,2.3,9.0,287.0,40.61,31.47
2016,12,17,15,15,762.5,50.0,2.0,8.0,245.0,38.47,29.63
2016,12,17,15,30,721.0,46.0,1.7,7.0,203.0,36.36,27.7
2016,12,17,15,45,655.0,40.5,1.4,6.5,159.5,32.84,24.3
2016,12,17,16,0,589.0,35.0,1.1,6.0,116.0,29.32,20.73
2016,12,17,16,15,294.5,35.5,1.1,5.0,76.0,29.36,19.45
2016,12,17,16,30,0.0,36.0,1.1,4.0,36.0,29.41,0.5
2016,12,17,16,45,0.0,18.0,1.15,3.5,18.0,17.16,0.0
2016,12,17,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,161.5,8.5,1.15,-0.5,15.5,68.4,0.0
2016,12,18,7,30,323.0,17.0,1.3,0.0,31.0,159.31,0.0
2016,12,18,7,45,452.0,25.0,1.5,0.5,70.0,243.65,182.86
2016,12,18,8,0,581.0,33.0,1.7,1.0,109.0,322.86,265.4
2016,12,18,8,15,650.5,38.5,1.8,1.5,152.5,375.95,315.31
2016,12,18,8,30,720.0,44.0,1.9,2.0,196.0,430.03,363.66
2016,12,18,8,45,763.0,47.5,2.05,3.0,238.0,468.41,396.87
2016,12,18,9,0,806.0,51.0,2.2,4.0,280.0,505.7,427.73
2016,12,18,9,15,834.0,54.0,2.3,4.5,318.5,532.7,449.7
2016,12,18,9,30,862.0,57.0,2.4,5.0,357.0,554.07,466.48
2016,12,18,9,45,878.0,60.0,2.55,6.0,390.0,569.76,477.41
2016,12,18,10,0,894.0,63.0,2.7,7.0,423.0,582.65,485.68
2016,12,18,10,15,907.5,64.5,2.7,7.5,449.5,589.44,489.16
2016,12,18,10,30,921.0,66.0,2.7,8.0,476.0,593.15,489.99
2016,12,18,10,45,930.0,67.0,2.7,8.5,496.0,590.62,485.75
2016,12,18,11,0,939.0,68.0,2.7,9.0,516.0,584.88,478.85
2016,12,18,11,15,944.0,68.5,2.7,9.0,528.0,573.25,468.02
2016,12,18,11,30,949.0,69.0,2.7,9.0,540.0,558.49,454.49
2016,12,18,11,45,950.5,69.0,2.7,9.5,544.5,538.38,435.68
2016,12,18,12,0,952.0,69.0,2.7,10.0,549.0,515.36,414.24
2016,12,18,12,15,950.5,69.0,2.65,10.0,545.0,488.19,389.73
2016,12,18,12,30,949.0,69.0,2.6,10.0,541.0,458.46,362.64
2016,12,18,12,45,944.0,68.5,2.6,10.0,529.5,424.48,331.7
2016,12,18,13,0,939.0,68.0,2.6,10.0,518.0,388.43,298.41
2016,12,18,13,15,930.5,67.0,2.55,10.0,499.0,348.97,261.74
2016,12,18,13,30,922.0,66.0,2.5,10.0,480.0,308.06,223.45
2016,12,18,13,45,908.0,64.5,2.5,10.0,453.5,264.22,182.95
2016,12,18,14,0,894.0,63.0,2.5,10.0,427.0,219.81,142.72
2016,12,18,14,15,875.0,61.0,2.4,9.5,394.5,173.93,103.79
2016,12,18,14,30,856.0,59.0,2.3,9.0,362.0,124.16,65.9
2016,12,18,14,45,827.5,56.5,2.2,9.0,324.0,78.25,39.71
2016,12,18,15,0,799.0,54.0,2.1,9.0,286.0,40.56,31.42
2016,12,18,15,15,757.0,50.0,1.85,8.0,244.0,38.41,29.58
2016,12,18,15,30,715.0,46.0,1.6,7.0,202.0,36.3,27.65
2016,12,18,15,45,647.0,41.0,1.35,6.0,159.0,33.25,24.74
2016,12,18,16,0,579.0,36.0,1.1,5.0,116.0,30.25,21.68
2016,12,18,16,15,456.0,27.5,1.1,4.5,76.0,23.63,14.68
2016,12,18,16,30,333.0,19.0,1.1,4.0,36.0,16.81,0.0
2016,12,18,16,45,166.5,9.5,1.15,3.5,18.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
