Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,19,7,15,154.5,8.5,0.55,2.5,14.5,65.62,0.0
2016,12,19,7,30,309.0,17.0,0.5,3.0,29.0,152.78,0.0
2016,12,19,7,45,441.5,25.0,0.5,3.5,68.0,238.55,174.26
2016,12,19,8,0,574.0,33.0,0.5,4.0,107.0,319.06,256.26
2016,12,19,8,15,644.0,38.5,0.55,4.5,150.5,372.25,304.58
2016,12,19,8,30,714.0,44.0,0.6,5.0,194.0,426.47,351.31
2016,12,19,8,45,756.5,48.0,0.7,6.0,236.0,465.12,383.61
2016,12,19,9,0,799.0,52.0,0.8,7.0,278.0,502.71,413.66
2016,12,19,9,15,827.0,54.5,0.85,7.5,316.0,529.11,434.25
2016,12,19,9,30,855.0,57.0,0.9,8.0,354.0,549.9,449.9
2016,12,19,9,45,872.5,59.5,1.0,8.5,386.5,565.9,461.67
2016,12,19,10,0,890.0,62.0,1.1,9.0,419.0,579.15,470.96
2016,12,19,10,15,903.0,63.5,1.1,9.5,445.5,585.78,474.12
2016,12,19,10,30,916.0,65.0,1.1,10.0,472.0,589.35,474.78
2016,12,19,10,45,924.0,66.0,1.15,11.0,491.5,586.42,469.94
2016,12,19,11,0,932.0,67.0,1.2,12.0,511.0,580.33,462.56
2016,12,19,11,15,936.5,67.5,1.2,12.5,523.0,568.66,451.31
2016,12,19,11,30,941.0,68.0,1.2,13.0,535.0,553.89,437.53
2016,12,19,11,45,942.0,68.5,1.2,13.5,539.5,534.33,419.9
2016,12,19,12,0,943.0,69.0,1.2,14.0,544.0,511.89,399.78
2016,12,19,12,15,941.5,68.5,1.1,14.0,540.0,484.55,375.73
2016,12,19,12,30,940.0,68.0,1.0,14.0,536.0,454.69,349.27
2016,12,19,12,45,935.5,67.5,0.9,14.0,524.5,421.28,319.57
2016,12,19,13,0,931.0,67.0,0.8,14.0,513.0,385.79,287.67
2016,12,19,13,15,922.5,66.0,0.95,14.0,494.0,346.7,253.38
2016,12,19,13,30,914.0,65.0,1.1,14.0,475.0,306.18,217.14
2016,12,19,13,45,899.5,63.5,1.25,14.0,449.0,262.63,178.29
2016,12,19,14,0,885.0,62.0,1.4,14.0,423.0,218.55,139.45
2016,12,19,14,15,866.0,60.0,1.3,13.5,391.0,173.13,101.6
2016,12,19,14,30,847.0,58.0,1.2,13.0,359.0,123.77,64.57
2016,12,19,14,45,817.0,56.0,1.2,12.5,321.0,78.65,39.19
2016,12,19,15,0,787.0,54.0,1.2,12.0,283.0,40.49,30.98
2016,12,19,15,15,744.5,50.0,1.15,11.0,241.5,38.34,29.16
2016,12,19,15,30,702.0,46.0,1.1,10.0,200.0,36.22,27.25
2016,12,19,15,45,635.0,41.0,1.05,9.5,157.5,33.17,24.32
2016,12,19,16,0,568.0,36.0,1.0,9.0,115.0,30.17,21.25
2016,12,19,16,15,447.5,27.5,1.0,8.5,75.5,23.56,14.4
2016,12,19,16,30,327.0,19.0,1.0,8.0,36.0,16.74,0.0
2016,12,19,16,45,163.5,9.5,1.05,7.5,18.0,9.05,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,150.5,8.0,0.95,3.5,14.0,63.51,0.0
2016,12,20,7,30,301.0,16.0,0.9,4.0,28.0,135.44,0.0
2016,12,20,7,45,431.5,24.0,0.85,5.0,66.0,232.64,168.01
2016,12,20,8,0,562.0,32.0,0.8,6.0,104.0,312.11,249.74
2016,12,20,8,15,633.0,37.5,0.95,6.5,147.0,365.39,298.64
2016,12,20,8,30,704.0,43.0,1.1,7.0,190.0,419.85,346.22
2016,12,20,8,45,747.5,47.0,1.3,8.0,231.5,458.87,379.39
2016,12,20,9,0,791.0,51.0,1.5,9.0,273.0,496.91,410.4
2016,12,20,9,15,820.0,53.5,1.5,9.5,311.5,523.83,431.33
2016,12,20,9,30,849.0,56.0,1.5,10.0,350.0,545.18,447.24
2016,12,20,9,45,863.0,59.5,1.5,10.5,382.0,560.47,457.75
2016,12,20,10,0,877.0,63.0,1.5,11.0,414.0,572.98,465.72
2016,12,20,10,15,890.5,65.0,1.45,11.5,441.0,580.55,469.34
2016,12,20,10,30,904.0,67.0,1.4,12.0,468.0,585.08,470.41
2016,12,20,10,45,913.0,68.0,1.4,13.0,488.0,582.87,465.7
2016,12,20,11,0,922.0,69.0,1.4,14.0,508.0,577.5,458.5
2016,12,20,11,15,927.0,69.5,1.3,14.0,520.0,566.3,447.81
2016,12,20,11,30,932.0,70.0,1.2,14.0,532.0,552.01,434.6
2016,12,20,11,45,933.5,70.5,1.1,14.5,536.5,532.94,416.77
2016,12,20,12,0,935.0,71.0,1.0,15.0,541.0,510.98,396.51
2016,12,20,12,15,933.5,70.5,0.8,15.0,538.0,483.92,372.17
2016,12,20,12,30,932.0,70.0,0.6,15.0,535.0,454.34,345.47
2016,12,20,12,45,929.5,69.0,0.45,15.5,524.0,421.5,315.58
2016,12,20,13,0,927.0,68.0,0.3,16.0,513.0,386.49,283.61
2016,12,20,13,15,918.5,67.0,0.3,16.0,494.0,347.59,249.73
2016,12,20,13,30,910.0,66.0,0.3,16.0,475.0,307.26,214.19
2016,12,20,13,45,898.0,64.0,0.35,16.0,449.5,264.02,176.41
2016,12,20,14,0,886.0,62.0,0.4,16.0,424.0,220.06,138.42
2016,12,20,14,15,867.0,60.5,0.45,15.5,392.0,175.04,101.72
2016,12,20,14,30,848.0,59.0,0.5,15.0,360.0,126.09,65.51
2016,12,20,14,45,821.0,56.0,0.6,14.5,322.5,80.19,39.44
2016,12,20,15,0,794.0,53.0,0.7,14.0,285.0,39.62,29.94
2016,12,20,15,15,752.0,49.5,0.75,13.0,243.5,37.87,28.52
2016,12,20,15,30,710.0,46.0,0.8,12.0,202.0,36.18,27.0
2016,12,20,15,45,644.5,40.5,0.9,11.5,159.0,32.65,23.66
2016,12,20,16,0,579.0,35.0,1.0,11.0,116.0,29.12,20.15
2016,12,20,16,15,459.5,27.0,1.05,10.0,77.0,22.98,13.88
2016,12,20,16,30,340.0,19.0,1.1,9.0,38.0,16.67,0.61
2016,12,20,16,45,170.0,9.5,1.15,8.5,19.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,11.0,1.0,6.5,11.0,10.48,0.0
2016,12,21,7,30,0.0,22.0,0.9,7.0,22.0,20.97,0.0
2016,12,21,7,45,182.0,30.5,0.85,7.5,53.5,137.89,97.3
2016,12,21,8,0,364.0,39.0,0.8,8.0,85.0,234.22,187.06
2016,12,21,8,15,422.0,49.0,0.7,8.5,121.5,281.02,228.99
2016,12,21,8,30,480.0,59.0,0.6,9.0,158.0,329.24,270.07
2016,12,21,8,45,517.5,66.5,0.55,9.5,193.5,364.82,299.59
2016,12,21,9,0,555.0,74.0,0.5,10.0,229.0,399.82,327.39
2016,12,21,9,15,584.0,78.5,0.5,10.5,262.0,425.89,347.5
2016,12,21,9,30,613.0,83.0,0.5,11.0,295.0,450.47,365.79
2016,12,21,9,45,625.0,90.5,0.5,11.5,323.5,467.06,377.27
2016,12,21,10,0,637.0,98.0,0.5,12.0,352.0,481.43,386.73
2016,12,21,10,15,508.5,133.5,0.4,12.5,345.0,440.25,352.01
2016,12,21,10,30,380.0,169.0,0.3,13.0,338.0,393.64,313.71
2016,12,21,10,45,640.0,118.5,0.2,14.0,417.0,489.55,385.4
2016,12,21,11,0,900.0,68.0,0.1,15.0,496.0,565.03,437.12
2016,12,21,11,15,905.0,68.5,0.15,15.5,508.0,554.25,426.32
2016,12,21,11,30,910.0,69.0,0.2,16.0,520.0,540.46,414.34
2016,12,21,11,45,911.5,69.5,0.3,16.5,524.5,521.95,399.19
2016,12,21,12,0,913.0,70.0,0.4,17.0,529.0,500.61,381.6
2016,12,21,12,15,911.0,70.0,0.35,17.0,526.0,474.5,359.41
2016,12,21,12,30,909.0,70.0,0.3,17.0,523.0,445.94,334.95
2016,12,21,12,45,904.0,69.5,0.3,17.0,512.0,413.44,307.4
2016,12,21,13,0,899.0,69.0,0.3,17.0,501.0,378.97,277.69
2016,12,21,13,15,890.0,68.0,0.3,17.0,482.5,340.98,244.71
2016,12,21,13,30,881.0,67.0,0.3,17.0,464.0,301.66,210.17
2016,12,21,13,45,867.0,65.5,0.3,17.0,438.5,259.61,173.45
2016,12,21,14,0,853.0,64.0,0.3,17.0,413.0,213.34,133.82
2016,12,21,14,15,833.5,62.0,0.3,16.5,381.5,168.98,97.72
2016,12,21,14,30,814.0,60.0,0.3,16.0,350.0,125.13,65.55
2016,12,21,14,45,785.5,57.5,0.35,16.0,313.5,81.17,40.41
2016,12,21,15,0,757.0,55.0,0.4,16.0,277.0,41.16,31.06
2016,12,21,15,15,715.0,51.0,0.5,15.0,237.0,39.04,29.33
2016,12,21,15,30,673.0,47.0,0.6,14.0,197.0,36.96,27.47
2016,12,21,15,45,606.5,41.5,0.7,13.5,155.0,33.47,24.19
2016,12,21,16,0,540.0,36.0,0.8,13.0,113.0,29.99,20.75
2016,12,21,16,15,423.5,28.0,0.9,12.0,75.0,23.9,14.58
2016,12,21,16,30,307.0,20.0,1.0,11.0,37.0,16.16,1.21
2016,12,21,16,45,153.5,10.0,1.1,10.5,18.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,129.0,7.5,0.25,7.5,12.0,54.83,0.0
2016,12,22,7,30,258.0,15.0,0.2,8.0,24.0,116.87,0.0
2016,12,22,7,45,391.5,24.0,0.15,8.5,61.0,213.91,148.47
2016,12,22,8,0,525.0,33.0,0.1,9.0,98.0,295.37,231.26
2016,12,22,8,15,598.5,38.5,0.15,9.5,140.0,349.2,278.92
2016,12,22,8,30,672.0,44.0,0.2,10.0,182.0,404.31,325.2
2016,12,22,8,45,716.5,48.0,0.3,11.0,223.5,443.41,357.12
2016,12,22,9,0,761.0,52.0,0.4,12.0,265.0,481.65,387.1
2016,12,22,9,15,791.5,55.0,0.35,12.5,303.0,509.78,407.6
2016,12,22,9,30,822.0,58.0,0.3,13.0,341.0,535.92,425.75
2016,12,22,9,45,841.0,61.0,0.3,13.5,374.0,553.28,437.23
2016,12,22,10,0,860.0,64.0,0.3,14.0,407.0,567.94,446.37
2016,12,22,10,15,874.5,65.5,0.35,14.5,433.5,572.61,448.6
2016,12,22,10,30,889.0,67.0,0.4,15.0,460.0,577.4,450.75
2016,12,22,10,45,898.0,68.0,0.45,15.5,480.0,575.5,447.83
2016,12,22,11,0,907.0,69.0,0.5,16.0,500.0,570.5,442.54
2016,12,22,11,15,912.0,69.5,0.65,16.0,512.5,559.71,434.66
2016,12,22,11,30,917.0,70.0,0.8,16.0,525.0,545.88,424.12
2016,12,22,11,45,917.0,71.0,0.95,16.5,529.0,527.07,408.61
2016,12,22,12,0,917.0,72.0,1.1,17.0,533.0,505.48,390.47
2016,12,22,12,15,915.5,71.5,1.25,17.0,530.0,479.04,368.8
2016,12,22,12,30,914.0,71.0,1.4,17.0,527.0,450.12,344.47
2016,12,22,12,45,908.0,71.0,1.6,17.0,515.5,417.61,316.75
2016,12,22,13,0,902.0,71.0,1.8,17.0,504.0,383.16,286.61
2016,12,22,13,15,893.5,69.5,1.85,16.5,486.0,344.78,252.85
2016,12,22,13,30,885.0,68.0,1.9,16.0,468.0,305.03,217.34
2016,12,22,13,45,871.0,67.0,1.95,16.0,442.5,263.27,179.73
2016,12,22,14,0,857.0,66.0,2.0,16.0,417.0,217.32,139.26
2016,12,22,14,15,838.5,63.5,1.75,15.5,385.5,172.47,101.67
2016,12,22,14,30,820.0,61.0,1.5,15.0,354.0,128.05,68.17
2016,12,22,14,45,794.0,58.0,1.3,15.0,317.5,83.48,41.8
2016,12,22,15,0,768.0,55.0,1.1,15.0,281.0,41.14,31.15
2016,12,22,15,15,726.5,51.0,0.95,14.0,240.5,39.01,29.4
2016,12,22,15,30,685.0,47.0,0.8,13.0,200.0,36.92,27.55
2016,12,22,15,45,619.5,41.5,0.7,12.5,158.0,33.42,24.27
2016,12,22,16,0,554.0,36.0,0.6,12.0,116.0,29.93,20.83
2016,12,22,16,15,438.0,28.0,0.55,11.5,77.0,23.83,14.65
2016,12,22,16,30,322.0,20.0,0.5,11.0,38.0,17.57,2.69
2016,12,22,16,45,161.0,10.0,0.5,11.0,19.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,3.75,8.0,0.5,0.48,0.0
2016,12,23,7,30,0.0,1.0,3.9,8.0,1.0,0.95,0.0
2016,12,23,7,45,0.0,3.5,4.1,8.0,3.5,3.24,0.0
2016,12,23,8,0,0.0,6.0,4.3,8.0,6.0,5.55,0.0
2016,12,23,8,15,0.0,9.5,4.35,8.0,9.5,8.79,1.94
2016,12,23,8,30,0.0,13.0,4.4,8.0,13.0,12.04,4.85
2016,12,23,8,45,0.0,16.0,4.5,8.5,16.0,14.82,7.32
2016,12,23,9,0,0.0,19.0,4.6,9.0,19.0,17.61,9.77
2016,12,23,9,15,0.0,22.0,4.6,9.0,22.0,20.4,12.21
2016,12,23,9,30,0.0,25.0,4.6,9.0,25.0,23.19,14.63
2016,12,23,9,45,0.0,19.5,4.65,9.5,19.5,18.08,10.12
2016,12,23,10,0,0.0,14.0,4.7,10.0,14.0,12.98,5.64
2016,12,23,10,15,0.0,66.5,4.65,10.0,66.5,61.86,47.87
2016,12,23,10,30,0.0,119.0,4.6,10.0,119.0,112.39,90.93
2016,12,23,10,45,0.0,70.0,4.55,10.0,70.0,65.14,50.48
2016,12,23,11,0,0.0,21.0,4.5,10.0,21.0,19.49,11.2
2016,12,23,11,15,5.5,99.5,4.35,10.0,102.0,95.8,76.64
2016,12,23,11,30,11.0,178.0,4.2,10.0,183.0,173.15,141.67
2016,12,23,11,45,38.0,198.5,4.05,10.5,217.5,207.84,170.11
2016,12,23,12,0,65.0,219.0,3.9,11.0,252.0,237.32,193.81
2016,12,23,12,15,64.5,218.0,3.75,11.0,250.5,232.41,189.41
2016,12,23,12,30,64.0,217.0,3.6,11.0,249.0,227.33,184.97
2016,12,23,12,45,32.0,146.5,3.45,11.0,162.5,147.86,119.34
2016,12,23,13,0,0.0,76.0,3.3,11.0,76.0,70.75,54.92
2016,12,23,13,15,0.0,62.5,3.35,11.0,62.5,58.14,44.29
2016,12,23,13,30,0.0,49.0,3.4,11.0,49.0,45.55,33.58
2016,12,23,13,45,0.0,51.5,3.5,11.0,51.5,47.87,35.63
2016,12,23,14,0,0.0,54.0,3.6,11.0,54.0,50.2,37.69
2016,12,23,14,15,0.0,49.5,3.7,10.5,49.5,46.0,34.21
2016,12,23,14,30,0.0,45.0,3.8,10.0,45.0,41.8,30.71
2016,12,23,14,45,0.0,40.0,3.9,10.0,40.0,37.14,26.7
2016,12,23,15,0,0.0,35.0,4.0,10.0,35.0,32.48,23.96
2016,12,23,15,15,0.0,30.0,3.85,9.5,30.0,27.83,19.75
2016,12,23,15,30,0.0,25.0,3.7,9.0,25.0,23.18,15.49
2016,12,23,15,45,0.0,19.5,3.55,9.0,19.5,18.07,10.72
2016,12,23,16,0,0.0,14.0,3.4,9.0,14.0,12.97,5.94
2016,12,23,16,15,0.0,9.0,3.3,8.5,9.0,8.33,1.52
2016,12,23,16,30,0.0,4.0,3.2,8.0,4.0,3.7,0.0
2016,12,23,16,45,0.0,2.0,3.15,7.5,2.0,1.91,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,8.5,2.9,4.0,10.5,8.1,0.0
2016,12,24,7,30,132.0,17.0,3.0,4.0,21.0,68.52,0.0
2016,12,24,7,45,278.5,28.0,3.15,4.5,56.0,174.17,121.49
2016,12,24,8,0,425.0,39.0,3.3,5.0,91.0,261.22,211.99
2016,12,24,8,15,507.5,46.0,3.5,5.0,132.0,318.1,265.52
2016,12,24,8,30,590.0,53.0,3.7,5.0,173.0,377.09,318.9
2016,12,24,8,45,649.5,57.0,3.9,5.5,215.0,422.09,358.71
2016,12,24,9,0,709.0,61.0,4.1,6.0,257.0,463.99,394.86
2016,12,24,9,15,742.0,64.0,4.2,6.0,295.0,493.15,419.91
2016,12,24,9,30,775.0,67.0,4.3,6.0,333.0,520.42,442.73
2016,12,24,9,45,810.0,66.5,4.4,6.5,367.5,542.69,460.17
2016,12,24,10,0,845.0,66.0,4.5,7.0,402.0,562.47,475.11
2016,12,24,10,15,860.0,68.0,4.5,7.0,429.0,571.02,481.09
2016,12,24,10,30,875.0,70.0,4.5,7.0,456.0,576.57,484.44
2016,12,24,10,45,887.5,70.0,4.55,7.5,476.5,573.19,479.79
2016,12,24,11,0,900.0,70.0,4.6,8.0,497.0,569.3,474.49
2016,12,24,11,15,905.5,70.5,4.55,8.0,510.0,559.04,464.42
2016,12,24,11,30,911.0,71.0,4.5,8.0,523.0,545.75,451.68
2016,12,24,11,45,914.5,71.0,4.5,8.0,528.0,527.93,435.16
2016,12,24,12,0,918.0,71.0,4.5,8.0,533.0,507.21,415.91
2016,12,24,12,15,917.0,71.0,4.5,8.0,530.5,481.64,392.32
2016,12,24,12,30,916.0,71.0,4.5,8.0,528.0,453.54,366.15
2016,12,24,12,45,902.0,73.5,4.5,8.5,516.0,420.41,334.83
2016,12,24,13,0,888.0,76.0,4.5,9.0,504.0,383.87,300.32
2016,12,24,13,15,879.5,75.0,4.45,8.5,486.0,346.01,265.13
2016,12,24,13,30,871.0,74.0,4.4,8.0,468.0,306.83,228.29
2016,12,24,13,45,861.0,71.5,4.4,8.0,443.5,264.8,188.6
2016,12,24,14,0,851.0,69.0,4.4,8.0,419.0,222.0,148.82
2016,12,24,14,15,832.0,66.5,4.25,8.0,388.0,177.32,109.56
2016,12,24,14,30,813.0,64.0,4.1,8.0,357.0,133.11,74.53
2016,12,24,14,45,787.0,61.0,4.0,8.0,320.5,88.8,46.7
2016,12,24,15,0,761.0,58.0,3.9,8.0,284.0,46.13,36.61
2016,12,24,15,15,719.5,54.0,3.45,7.0,243.5,41.51,32.53
2016,12,24,15,30,678.0,50.0,3.0,6.0,203.0,39.51,30.72
2016,12,24,15,45,615.0,44.0,2.6,5.5,161.0,35.63,27.01
2016,12,24,16,0,552.0,38.0,2.2,5.0,119.0,31.74,23.11
2016,12,24,16,15,435.0,30.0,1.95,4.5,80.0,23.52,14.98
2016,12,24,16,30,318.0,22.0,1.7,4.0,41.0,17.86,4.65
2016,12,24,16,45,159.0,11.0,1.5,3.5,20.5,10.48,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,3.0,10.0,9.53,0.0
2016,12,25,7,30,0.0,20.0,1.0,3.0,20.0,19.06,0.0
2016,12,25,7,45,185.5,29.5,1.15,3.5,52.0,136.48,93.73
2016,12,25,8,0,371.0,39.0,1.3,4.0,84.0,236.65,191.49
2016,12,25,8,15,437.5,48.5,1.4,4.0,122.0,287.29,238.83
2016,12,25,8,30,504.0,58.0,1.5,4.0,160.0,339.69,285.87
2016,12,25,8,45,560.0,62.0,1.6,4.5,198.5,381.58,322.45
2016,12,25,9,0,616.0,66.0,1.7,5.0,237.0,423.34,357.72
2016,12,25,9,15,659.5,66.0,1.75,5.5,271.5,453.01,382.03
2016,12,25,9,30,703.0,66.0,1.8,6.0,306.0,479.52,403.11
2016,12,25,9,45,772.0,66.0,1.85,7.0,353.0,521.12,434.77
2016,12,25,10,0,841.0,66.0,1.9,8.0,400.0,560.69,463.78
2016,12,25,10,15,855.5,67.5,1.9,8.0,427.0,568.5,468.74
2016,12,25,10,30,870.0,69.0,1.9,8.0,454.0,573.34,471.41
2016,12,25,10,45,881.5,69.5,1.95,8.5,474.0,570.1,467.1
2016,12,25,11,0,893.0,70.0,2.0,9.0,494.0,566.38,462.21
2016,12,25,11,15,898.0,70.5,1.95,9.0,506.5,556.05,452.35
2016,12,25,11,30,903.0,71.0,1.9,9.0,519.0,542.73,439.97
2016,12,25,11,45,561.5,149.0,1.9,9.5,428.5,430.19,348.84
2016,12,25,12,0,220.0,227.0,1.9,10.0,338.0,321.17,260.51
2016,12,25,12,15,560.5,149.5,1.9,10.0,430.0,396.75,319.56
2016,12,25,12,30,901.0,72.0,1.9,10.0,522.0,449.68,356.04
2016,12,25,12,45,764.0,100.0,1.9,10.0,476.5,390.95,307.19
2016,12,25,13,0,627.0,128.0,1.9,10.0,431.0,340.15,265.55
2016,12,25,13,15,464.0,158.0,1.9,10.0,378.0,288.12,224.14
2016,12,25,13,30,301.0,188.0,1.9,10.0,325.0,248.06,193.79
2016,12,25,13,45,573.5,126.5,1.95,10.0,370.0,244.77,179.99
2016,12,25,14,0,846.0,65.0,2.0,10.0,415.0,219.15,144.89
2016,12,25,14,15,827.5,63.0,1.95,9.5,384.0,175.26,106.97
2016,12,25,14,30,809.0,61.0,1.9,9.0,353.0,131.76,72.86
2016,12,25,14,45,783.0,58.0,1.9,9.0,317.0,87.64,44.99
2016,12,25,15,0,757.0,55.0,1.9,9.0,281.0,45.13,35.57
2016,12,25,15,15,716.5,51.5,1.65,8.0,241.0,39.22,30.34
2016,12,25,15,30,676.0,48.0,1.4,7.0,201.0,37.59,28.88
2016,12,25,15,45,614.0,42.5,1.2,6.5,159.5,34.12,25.57
2016,12,25,16,0,552.0,37.0,1.0,6.0,118.0,30.65,22.09
2016,12,25,16,15,441.0,29.0,1.0,5.5,79.5,24.58,15.92
2016,12,25,16,30,330.0,21.0,1.0,5.0,41.0,16.82,4.68
2016,12,25,16,45,165.0,10.5,1.05,4.5,20.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,112.5,6.5,1.0,1.5,10.5,6.2,0.0
2016,12,26,7,30,225.0,13.0,1.1,2.0,21.0,101.38,0.0
2016,12,26,7,45,360.0,22.0,1.2,2.5,56.0,196.91,135.19
2016,12,26,8,0,495.0,31.0,1.3,3.0,91.0,279.11,225.88
2016,12,26,8,15,570.0,37.0,1.5,3.5,132.0,333.37,276.97
2016,12,26,8,30,645.0,43.0,1.7,4.0,173.0,389.31,327.0
2016,12,26,8,45,692.0,47.0,1.9,5.0,214.0,429.46,361.9
2016,12,26,9,0,739.0,51.0,2.1,6.0,255.0,468.96,394.86
2016,12,26,9,15,769.5,54.0,2.2,6.5,292.5,497.16,417.93
2016,12,26,9,30,800.0,57.0,2.3,7.0,330.0,523.48,438.71
2016,12,26,9,45,820.0,59.5,2.45,8.0,363.0,541.09,451.29
2016,12,26,10,0,840.0,62.0,2.6,9.0,396.0,556.1,461.38
2016,12,26,10,15,854.5,63.5,2.5,9.5,422.5,561.17,463.35
2016,12,26,10,30,869.0,65.0,2.4,10.0,449.0,566.49,465.23
2016,12,26,10,45,878.5,66.5,2.35,10.5,469.5,566.01,462.54
2016,12,26,11,0,888.0,68.0,2.3,11.0,490.0,562.47,457.31
2016,12,26,11,15,894.0,68.5,2.15,11.0,502.5,552.87,447.69
2016,12,26,11,30,900.0,69.0,2.0,11.0,515.0,540.26,435.52
2016,12,26,11,45,902.0,69.5,1.95,11.0,520.5,522.65,419.64
2016,12,26,12,0,904.0,70.0,1.9,11.0,526.0,502.21,401.25
2016,12,26,12,15,903.0,69.5,1.8,11.0,523.5,476.68,378.34
2016,12,26,12,30,902.0,69.0,1.7,11.0,521.0,448.66,353.03
2016,12,26,12,45,897.0,68.5,1.65,11.5,510.5,416.73,323.7
2016,12,26,13,0,892.0,68.0,1.6,12.0,500.0,382.82,292.31
2016,12,26,13,15,884.0,67.5,1.5,12.0,482.5,346.13,258.65
2016,12,26,13,30,876.0,67.0,1.4,12.0,465.0,308.0,223.4
2016,12,26,13,45,863.0,65.5,1.3,12.0,440.5,266.53,185.49
2016,12,26,14,0,850.0,64.0,1.2,12.0,416.0,224.45,147.52
2016,12,26,14,15,831.5,62.0,1.1,11.5,385.5,176.72,106.87
2016,12,26,14,30,813.0,60.0,1.0,11.0,355.0,133.04,72.83
2016,12,26,14,45,785.5,57.5,0.95,11.0,319.0,89.04,45.1
2016,12,26,15,0,758.0,55.0,0.9,11.0,283.0,46.78,36.78
2016,12,26,15,15,718.0,51.0,0.85,10.0,243.0,38.72,29.66
2016,12,26,15,30,678.0,47.0,0.8,9.0,203.0,36.61,27.78
2016,12,26,15,45,614.5,42.0,0.8,8.5,161.5,33.57,24.88
2016,12,26,16,0,551.0,37.0,0.8,8.0,120.0,30.55,21.85
2016,12,26,16,15,442.5,29.0,0.85,7.5,81.5,24.49,15.76
2016,12,26,16,30,334.0,21.0,0.9,7.0,43.0,18.26,6.12
2016,12,26,16,45,167.0,10.5,0.95,7.0,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.5,0.8,2.5,10.5,0.0,0.0
2016,12,27,7,30,0.0,21.0,0.7,3.0,21.0,20.02,0.0
2016,12,27,7,45,249.5,27.0,0.65,4.0,56.5,159.7,107.68
2016,12,27,8,0,499.0,33.0,0.6,5.0,92.0,282.56,225.69
2016,12,27,8,15,575.0,39.0,0.65,5.5,134.0,337.84,276.04
2016,12,27,8,30,651.0,45.0,0.7,6.0,176.0,394.6,325.18
2016,12,27,8,45,696.5,49.5,0.75,7.0,217.0,434.83,358.76
2016,12,27,9,0,742.0,54.0,0.8,8.0,258.0,474.32,390.25
2016,12,27,9,15,773.5,57.0,0.75,8.5,296.5,503.23,412.21
2016,12,27,9,30,805.0,60.0,0.7,9.0,335.0,530.24,431.79
2016,12,27,9,45,823.0,63.0,0.65,10.0,367.5,547.41,442.31
2016,12,27,10,0,841.0,66.0,0.6,11.0,400.0,561.94,450.38
2016,12,27,10,15,855.5,68.0,0.8,11.5,427.0,570.52,456.98
2016,12,27,10,30,870.0,70.0,1.0,12.0,454.0,576.13,461.01
2016,12,27,10,45,881.0,71.0,1.25,12.5,474.5,573.31,458.8
2016,12,27,11,0,892.0,72.0,1.5,13.0,495.0,570.04,455.75
2016,12,27,11,15,897.5,72.5,1.55,13.0,508.0,560.15,447.0
2016,12,27,11,30,903.0,73.0,1.6,13.0,521.0,547.25,435.72
2016,12,27,11,45,905.5,73.0,1.7,13.5,526.5,529.33,419.8
2016,12,27,12,0,908.0,73.0,1.8,14.0,532.0,508.56,401.32
2016,12,27,12,15,907.0,73.0,1.85,14.0,529.5,483.45,379.58
2016,12,27,12,30,906.0,73.0,1.9,14.0,527.0,455.82,355.34
2016,12,27,12,45,901.5,72.0,2.0,14.0,517.0,423.47,326.96
2016,12,27,13,0,897.0,71.0,2.1,14.0,507.0,389.11,296.25
2016,12,27,13,15,889.0,70.0,2.1,14.0,489.0,351.76,262.36
2016,12,27,13,30,881.0,69.0,2.1,14.0,471.0,312.98,226.78
2016,12,27,13,45,869.0,67.5,2.1,14.0,446.5,271.53,188.97
2016,12,27,14,0,857.0,66.0,2.1,14.0,422.0,225.74,147.99
2016,12,27,14,15,838.0,64.0,1.95,13.5,391.0,181.26,109.94
2016,12,27,14,30,819.0,62.0,1.8,13.0,360.0,137.2,75.47
2016,12,27,14,45,793.0,59.0,1.65,13.0,324.0,92.52,46.89
2016,12,27,15,0,767.0,56.0,1.5,13.0,288.0,49.44,30.99
2016,12,27,15,15,727.0,52.0,1.35,12.0,247.5,39.53,30.12
2016,12,27,15,30,687.0,48.0,1.2,11.0,207.0,37.45,28.29
2016,12,27,15,45,626.0,43.0,1.1,10.0,165.0,34.44,25.5
2016,12,27,16,0,565.0,38.0,1.0,9.0,123.0,31.45,22.57
2016,12,27,16,15,457.0,30.0,1.0,8.0,84.0,25.42,16.58
2016,12,27,16,30,349.0,22.0,1.0,7.0,45.0,19.23,7.34
2016,12,27,16,45,174.5,11.0,1.05,6.5,22.5,10.48,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,3.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,4.0,21.0,20.02,0.0
2016,12,28,7,45,273.5,25.5,1.1,5.0,58.0,168.25,112.26
2016,12,28,8,0,547.0,30.0,1.1,6.0,95.0,301.59,240.63
2016,12,28,8,15,621.5,35.5,1.3,6.5,138.0,356.36,291.68
2016,12,28,8,30,696.0,41.0,1.5,7.0,181.0,412.7,341.54
2016,12,28,8,45,741.5,45.0,1.7,8.0,223.0,453.16,376.27
2016,12,28,9,0,787.0,49.0,1.9,9.0,265.0,492.84,408.9
2016,12,28,9,15,816.5,51.5,1.9,9.5,303.5,520.71,430.95
2016,12,28,9,30,846.0,54.0,1.9,10.0,342.0,543.01,447.88
2016,12,28,9,45,865.5,56.5,1.95,11.0,376.0,561.03,460.13
2016,12,28,10,0,885.0,59.0,2.0,12.0,410.0,576.39,469.84
2016,12,28,10,15,899.0,60.0,2.05,12.5,437.5,584.01,474.14
2016,12,28,10,30,913.0,61.0,2.1,13.0,465.0,588.62,475.94
2016,12,28,10,45,922.0,62.0,2.15,13.5,485.5,587.3,473.01
2016,12,28,11,0,931.0,63.0,2.2,14.0,506.0,582.79,467.49
2016,12,28,11,15,936.5,64.0,2.2,14.0,519.5,573.18,458.55
2016,12,28,11,30,942.0,65.0,2.2,14.0,533.0,560.41,446.97
2016,12,28,11,45,944.5,65.0,2.2,14.5,538.5,541.95,429.99
2016,12,28,12,0,947.0,65.0,2.2,15.0,544.0,520.53,410.44
2016,12,28,12,15,946.5,65.0,2.2,15.0,542.0,494.86,387.99
2016,12,28,12,30,946.0,65.0,2.2,15.0,540.0,466.54,362.95
2016,12,28,12,45,939.5,65.0,2.25,15.5,529.5,433.32,333.07
2016,12,28,13,0,933.0,65.0,2.3,16.0,519.0,398.09,301.01
2016,12,28,13,15,926.0,64.5,2.3,15.5,501.5,360.38,267.37
2016,12,28,13,30,919.0,64.0,2.3,15.0,484.0,321.05,231.74
2016,12,28,13,45,907.5,62.5,2.3,15.0,459.5,278.3,192.76
2016,12,28,14,0,896.0,61.0,2.3,15.0,435.0,234.72,153.44
2016,12,28,14,15,879.0,59.5,2.1,14.5,404.0,189.64,114.72
2016,12,28,14,30,862.0,58.0,1.9,14.0,373.0,144.63,79.35
2016,12,28,14,45,837.0,55.5,1.75,14.0,336.0,94.13,45.98
2016,12,28,15,0,812.0,53.0,1.6,14.0,299.0,49.33,29.06
2016,12,28,15,15,774.5,49.5,1.45,13.0,258.5,37.42,28.09
2016,12,28,15,30,737.0,46.0,1.3,12.0,218.0,35.68,26.58
2016,12,28,15,45,677.5,41.0,1.15,11.0,175.0,32.58,23.73
2016,12,28,16,0,618.0,36.0,1.0,10.0,132.0,29.48,20.74
2016,12,28,16,15,513.0,29.0,1.0,9.5,91.0,24.37,15.61
2016,12,28,16,30,408.0,22.0,1.0,9.0,50.0,19.16,7.73
2016,12,28,16,45,204.0,11.0,1.05,8.5,25.0,10.48,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,109.5,6.5,1.3,6.5,10.0,0.0,0.0
2016,12,29,7,30,219.0,13.0,1.2,7.0,20.0,98.86,0.0
2016,12,29,7,45,364.0,23.0,1.15,8.0,56.5,198.44,129.9
2016,12,29,8,0,509.0,33.0,1.1,9.0,93.0,287.06,226.44
2016,12,29,8,15,587.5,39.0,1.25,10.0,135.5,343.98,278.16
2016,12,29,8,30,666.0,45.0,1.4,11.0,178.0,402.45,328.25
2016,12,29,8,45,712.0,49.5,1.55,12.0,220.0,443.43,362.67
2016,12,29,9,0,758.0,54.0,1.7,13.0,262.0,483.64,395.01
2016,12,29,9,15,789.5,57.5,1.7,13.5,301.0,513.55,418.23
2016,12,29,9,30,821.0,61.0,1.7,14.0,340.0,541.52,439.08
2016,12,29,9,45,830.5,66.0,1.7,14.5,372.0,556.48,449.23
2016,12,29,10,0,840.0,71.0,1.7,15.0,404.0,568.64,456.89
2016,12,29,10,15,855.0,73.0,1.7,15.5,432.0,577.67,461.98
2016,12,29,10,30,870.0,75.0,1.7,16.0,460.0,583.72,464.58
2016,12,29,10,45,879.0,76.5,1.7,17.0,480.5,582.76,460.9
2016,12,29,11,0,888.0,78.0,1.7,18.0,501.0,578.69,454.79
2016,12,29,11,15,893.5,79.0,1.7,18.0,514.0,569.07,446.11
2016,12,29,11,30,899.0,80.0,1.7,18.0,527.0,556.39,434.96
2016,12,29,11,45,900.0,80.5,1.75,18.5,532.5,537.89,418.68
2016,12,29,12,0,901.0,81.0,1.8,19.0,538.0,516.6,399.99
2016,12,29,12,15,899.5,80.5,1.75,19.0,535.5,490.45,377.64
2016,12,29,12,30,898.0,80.0,1.7,19.0,533.0,461.84,352.97
2016,12,29,12,45,899.5,77.5,1.65,19.5,523.5,431.46,325.73
2016,12,29,13,0,901.0,75.0,1.6,20.0,514.0,397.92,295.55
2016,12,29,13,15,754.0,100.0,1.5,19.5,459.0,335.07,246.32
2016,12,29,13,30,607.0,125.0,1.4,19.0,404.0,284.16,207.05
2016,12,29,13,45,586.0,124.5,1.3,19.0,382.5,251.09,178.43
2016,12,29,14,0,565.0,124.0,1.2,19.0,361.0,218.72,150.69
2016,12,29,14,15,468.0,128.5,1.0,18.5,315.5,177.81,120.53
2016,12,29,14,30,371.0,133.0,0.8,18.0,270.0,145.78,99.4
2016,12,29,14,45,350.5,123.5,0.65,18.0,242.5,115.93,79.07
2016,12,29,15,0,330.0,114.0,0.5,18.0,215.0,92.04,67.9
2016,12,29,15,15,312.5,100.0,0.5,17.5,185.0,72.7,58.42
2016,12,29,15,30,295.0,86.0,0.5,17.0,155.0,63.55,50.46
2016,12,29,15,45,262.0,71.5,0.55,16.5,124.0,53.69,41.67
2016,12,29,16,0,229.0,57.0,0.6,16.0,93.0,43.51,32.4
2016,12,29,16,15,178.0,41.5,0.7,15.0,64.0,32.15,21.89
2016,12,29,16,30,127.0,26.0,0.8,14.0,35.0,20.39,8.83
2016,12,29,16,45,63.5,13.0,0.9,13.5,17.5,12.39,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,7.5,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,8.0,4.0,3.81,0.0
2016,12,30,7,45,0.0,12.5,1.2,8.5,12.5,11.58,2.44
2016,12,30,8,0,0.0,21.0,1.2,9.0,21.0,19.48,10.7
2016,12,30,8,15,0.0,31.0,1.2,9.0,31.0,28.78,19.11
2016,12,30,8,30,0.0,41.0,1.2,9.0,41.0,38.09,27.45
2016,12,30,8,45,0.0,51.5,1.25,9.5,51.5,47.9,36.06
2016,12,30,9,0,0.0,62.0,1.3,10.0,62.0,58.11,44.9
2016,12,30,9,15,0.0,71.5,1.4,10.5,71.5,67.25,52.68
2016,12,30,9,30,0.0,81.0,1.5,11.0,81.0,76.36,60.31
2016,12,30,9,45,0.0,89.5,1.6,11.5,89.5,84.43,66.97
2016,12,30,10,0,0.0,98.0,1.7,12.0,98.0,92.48,73.54
2016,12,30,10,15,0.0,53.5,1.75,12.0,53.5,49.73,37.09
2016,12,30,10,30,0.0,9.0,1.8,12.0,9.0,8.35,1.54
2016,12,30,10,45,0.0,9.5,1.85,12.0,9.5,8.81,1.94
2016,12,30,11,0,0.0,10.0,1.9,12.0,10.0,9.28,2.33
2016,12,30,11,15,0.0,10.0,1.9,12.0,10.0,9.28,2.33
2016,12,30,11,30,0.0,10.0,1.9,12.0,10.0,9.28,2.32
2016,12,30,11,45,0.0,56.5,1.9,12.5,56.5,52.55,39.22
2016,12,30,12,0,0.0,103.0,1.9,13.0,103.0,95.98,75.62
2016,12,30,12,15,0.0,102.5,1.9,13.0,102.5,95.45,75.1
2016,12,30,12,30,0.0,102.0,1.9,13.0,102.0,94.91,74.67
2016,12,30,12,45,1.0,130.5,1.9,13.0,131.0,121.33,96.72
2016,12,30,13,0,2.0,159.0,1.9,13.0,160.0,147.01,117.98
2016,12,30,13,15,78.0,182.5,1.85,13.0,218.5,190.5,152.16
2016,12,30,13,30,154.0,206.0,1.8,13.0,277.0,225.66,178.19
2016,12,30,13,45,118.0,193.5,1.8,13.0,246.0,197.06,155.26
2016,12,30,14,0,82.0,181.0,1.8,13.0,215.0,173.76,137.21
2016,12,30,14,15,103.0,169.0,1.65,13.0,209.0,158.4,123.52
2016,12,30,14,30,124.0,157.0,1.5,13.0,203.0,143.42,110.39
2016,12,30,14,45,116.0,143.5,1.4,13.0,183.0,123.35,95.12
2016,12,30,15,0,108.0,130.0,1.3,13.0,163.0,103.96,81.68
2016,12,30,15,15,99.5,113.0,1.2,12.5,140.5,88.91,74.01
2016,12,30,15,30,91.0,96.0,1.1,12.0,118.0,76.61,63.11
2016,12,30,15,45,79.5,78.0,1.05,11.5,94.5,63.28,51.07
2016,12,30,16,0,68.0,60.0,1.0,11.0,71.0,49.58,38.48
2016,12,30,16,15,41.0,42.5,1.05,10.5,48.5,35.84,25.6
2016,12,30,16,30,14.0,25.0,1.1,10.0,26.0,22.5,11.05
2016,12,30,16,45,7.0,12.5,1.15,9.5,13.0,11.91,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
